Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602350,Flemish Close St Florence,2024-03-19T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-19T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-19T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-19T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-19T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.18
602350,Flemish Close St Florence,2024-03-19T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
602350,Flemish Close St Florence,2024-03-19T23:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-19T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
602350,Flemish Close St Florence,2024-03-19T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.75
602350,Flemish Close St Florence,2024-03-19T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
602350,Flemish Close St Florence,2024-03-19T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
602350,Flemish Close St Florence,2024-03-19T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.79
602350,Flemish Close St Florence,2024-03-19T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.32
602350,Flemish Close St Florence,2024-03-19T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.54
602350,Flemish Close St Florence,2024-03-19T23:50:00.000+00:00,feeder,4,N Current (RMS),A,27.2
602350,Flemish Close St Florence,2024-03-19T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
602350,Flemish Close St Florence,2024-03-19T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
602350,Flemish Close St Florence,2024-03-19T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.4
602350,Flemish Close St Florence,2024-03-19T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.5
602350,Flemish Close St Florence,2024-03-19T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
602350,Flemish Close St Florence,2024-03-19T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
602350,Flemish Close St Florence,2024-03-19T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.29
602350,Flemish Close St Florence,2024-03-19T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
602350,Flemish Close St Florence,2024-03-19T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.8
602350,Flemish Close St Florence,2024-03-19T23:50:00.000+00:00,feeder,3,N Current (RMS),A,10.9
602350,Flemish Close St Florence,2024-03-19T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
602350,Flemish Close St Florence,2024-03-19T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
602350,Flemish Close St Florence,2024-03-19T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
602350,Flemish Close St Florence,2024-03-19T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
602350,Flemish Close St Florence,2024-03-19T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
602350,Flemish Close St Florence,2024-03-19T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-19T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
602350,Flemish Close St Florence,2024-03-19T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
602350,Flemish Close St Florence,2024-03-19T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.64
602350,Flemish Close St Florence,2024-03-19T23:50:00.000+00:00,feeder,2,N Current (RMS),A,5.6
602350,Flemish Close St Florence,2024-03-19T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
602350,Flemish Close St Florence,2024-03-19T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
602350,Flemish Close St Florence,2024-03-19T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
602350,Flemish Close St Florence,2024-03-19T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
602350,Flemish Close St Florence,2024-03-19T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
602350,Flemish Close St Florence,2024-03-19T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-19T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.23
602350,Flemish Close St Florence,2024-03-19T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
602350,Flemish Close St Florence,2024-03-19T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
602350,Flemish Close St Florence,2024-03-19T23:50:00.000+00:00,feeder,1,N Current (RMS),A,7.1
602350,Flemish Close St Florence,2024-03-19T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
602350,Flemish Close St Florence,2024-03-19T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
602350,Flemish Close St Florence,2024-03-19T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
602350,Flemish Close St Florence,2024-03-19T23:50:00.000+00:00,transformer,,Temperature,C,20.6
602350,Flemish Close St Florence,2024-03-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
602350,Flemish Close St Florence,2024-03-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
602350,Flemish Close St Florence,2024-03-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
602350,Flemish Close St Florence,2024-03-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
602350,Flemish Close St Florence,2024-03-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
602350,Flemish Close St Florence,2024-03-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
602350,Flemish Close St Florence,2024-03-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
602350,Flemish Close St Florence,2024-03-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
602350,Flemish Close St Florence,2024-03-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
602350,Flemish Close St Florence,2024-03-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.87
602350,Flemish Close St Florence,2024-03-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,3.94
602350,Flemish Close St Florence,2024-03-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.71
602350,Flemish Close St Florence,2024-03-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
602350,Flemish Close St Florence,2024-03-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
602350,Flemish Close St Florence,2024-03-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
602350,Flemish Close St Florence,2024-03-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
602350,Flemish Close St Florence,2024-03-19T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-19T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
602350,Flemish Close St Florence,2024-03-19T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-19T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
602350,Flemish Close St Florence,2024-03-19T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.21
602350,Flemish Close St Florence,2024-03-19T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
602350,Flemish Close St Florence,2024-03-19T23:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-19T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
602350,Flemish Close St Florence,2024-03-19T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.44
602350,Flemish Close St Florence,2024-03-19T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
602350,Flemish Close St Florence,2024-03-19T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
602350,Flemish Close St Florence,2024-03-19T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.8
602350,Flemish Close St Florence,2024-03-19T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.45
602350,Flemish Close St Florence,2024-03-19T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.11
602350,Flemish Close St Florence,2024-03-19T23:40:00.000+00:00,feeder,4,N Current (RMS),A,33.1
602350,Flemish Close St Florence,2024-03-19T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
602350,Flemish Close St Florence,2024-03-19T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
602350,Flemish Close St Florence,2024-03-19T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.9
602350,Flemish Close St Florence,2024-03-19T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.88
602350,Flemish Close St Florence,2024-03-19T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
602350,Flemish Close St Florence,2024-03-19T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
602350,Flemish Close St Florence,2024-03-19T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.59
602350,Flemish Close St Florence,2024-03-19T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
602350,Flemish Close St Florence,2024-03-19T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.1
602350,Flemish Close St Florence,2024-03-19T23:40:00.000+00:00,feeder,3,N Current (RMS),A,12.6
602350,Flemish Close St Florence,2024-03-19T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
602350,Flemish Close St Florence,2024-03-19T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
602350,Flemish Close St Florence,2024-03-19T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
602350,Flemish Close St Florence,2024-03-19T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
602350,Flemish Close St Florence,2024-03-19T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-19T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-19T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.43
602350,Flemish Close St Florence,2024-03-19T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.36
602350,Flemish Close St Florence,2024-03-19T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.93
602350,Flemish Close St Florence,2024-03-19T23:40:00.000+00:00,feeder,2,N Current (RMS),A,6.3
602350,Flemish Close St Florence,2024-03-19T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
602350,Flemish Close St Florence,2024-03-19T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
602350,Flemish Close St Florence,2024-03-19T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
602350,Flemish Close St Florence,2024-03-19T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-19T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
602350,Flemish Close St Florence,2024-03-19T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-19T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.27
602350,Flemish Close St Florence,2024-03-19T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.94
602350,Flemish Close St Florence,2024-03-19T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
602350,Flemish Close St Florence,2024-03-19T23:40:00.000+00:00,feeder,1,N Current (RMS),A,7.5
602350,Flemish Close St Florence,2024-03-19T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
602350,Flemish Close St Florence,2024-03-19T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
602350,Flemish Close St Florence,2024-03-19T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
602350,Flemish Close St Florence,2024-03-19T23:40:00.000+00:00,transformer,,Temperature,C,20.6
602350,Flemish Close St Florence,2024-03-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
602350,Flemish Close St Florence,2024-03-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
602350,Flemish Close St Florence,2024-03-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
602350,Flemish Close St Florence,2024-03-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
602350,Flemish Close St Florence,2024-03-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
602350,Flemish Close St Florence,2024-03-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
602350,Flemish Close St Florence,2024-03-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
602350,Flemish Close St Florence,2024-03-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
602350,Flemish Close St Florence,2024-03-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
602350,Flemish Close St Florence,2024-03-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.15
602350,Flemish Close St Florence,2024-03-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,4.92
602350,Flemish Close St Florence,2024-03-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.78
602350,Flemish Close St Florence,2024-03-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
602350,Flemish Close St Florence,2024-03-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
602350,Flemish Close St Florence,2024-03-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
602350,Flemish Close St Florence,2024-03-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
602350,Flemish Close St Florence,2024-03-19T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-19T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-19T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-19T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-19T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.17
602350,Flemish Close St Florence,2024-03-19T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-19T23:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-19T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
602350,Flemish Close St Florence,2024-03-19T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.51
602350,Flemish Close St Florence,2024-03-19T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
602350,Flemish Close St Florence,2024-03-19T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.14
602350,Flemish Close St Florence,2024-03-19T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.58
602350,Flemish Close St Florence,2024-03-19T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.29
602350,Flemish Close St Florence,2024-03-19T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.97
602350,Flemish Close St Florence,2024-03-19T23:30:00.000+00:00,feeder,4,N Current (RMS),A,22.6
602350,Flemish Close St Florence,2024-03-19T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.9
602350,Flemish Close St Florence,2024-03-19T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
602350,Flemish Close St Florence,2024-03-19T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.2
602350,Flemish Close St Florence,2024-03-19T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.61
602350,Flemish Close St Florence,2024-03-19T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
602350,Flemish Close St Florence,2024-03-19T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
602350,Flemish Close St Florence,2024-03-19T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.3
602350,Flemish Close St Florence,2024-03-19T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
602350,Flemish Close St Florence,2024-03-19T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.05
602350,Flemish Close St Florence,2024-03-19T23:30:00.000+00:00,feeder,3,N Current (RMS),A,11.6
602350,Flemish Close St Florence,2024-03-19T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
602350,Flemish Close St Florence,2024-03-19T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
602350,Flemish Close St Florence,2024-03-19T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
602350,Flemish Close St Florence,2024-03-19T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
602350,Flemish Close St Florence,2024-03-19T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-19T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-19T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
602350,Flemish Close St Florence,2024-03-19T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.33
602350,Flemish Close St Florence,2024-03-19T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.93
602350,Flemish Close St Florence,2024-03-19T23:30:00.000+00:00,feeder,2,N Current (RMS),A,6.2
602350,Flemish Close St Florence,2024-03-19T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
602350,Flemish Close St Florence,2024-03-19T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
602350,Flemish Close St Florence,2024-03-19T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
602350,Flemish Close St Florence,2024-03-19T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-19T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
602350,Flemish Close St Florence,2024-03-19T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
602350,Flemish Close St Florence,2024-03-19T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.65
602350,Flemish Close St Florence,2024-03-19T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.77
602350,Flemish Close St Florence,2024-03-19T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
602350,Flemish Close St Florence,2024-03-19T23:30:00.000+00:00,feeder,1,N Current (RMS),A,6.4
602350,Flemish Close St Florence,2024-03-19T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
602350,Flemish Close St Florence,2024-03-19T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
602350,Flemish Close St Florence,2024-03-19T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
602350,Flemish Close St Florence,2024-03-19T23:30:00.000+00:00,transformer,,Temperature,C,20.6
602350,Flemish Close St Florence,2024-03-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
602350,Flemish Close St Florence,2024-03-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
602350,Flemish Close St Florence,2024-03-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
602350,Flemish Close St Florence,2024-03-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
602350,Flemish Close St Florence,2024-03-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
602350,Flemish Close St Florence,2024-03-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
602350,Flemish Close St Florence,2024-03-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
602350,Flemish Close St Florence,2024-03-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
602350,Flemish Close St Florence,2024-03-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
602350,Flemish Close St Florence,2024-03-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.03
602350,Flemish Close St Florence,2024-03-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,3.53
602350,Flemish Close St Florence,2024-03-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.57
602350,Flemish Close St Florence,2024-03-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
602350,Flemish Close St Florence,2024-03-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
602350,Flemish Close St Florence,2024-03-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
602350,Flemish Close St Florence,2024-03-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
602350,Flemish Close St Florence,2024-03-19T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-19T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-19T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-19T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-19T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.18
602350,Flemish Close St Florence,2024-03-19T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
602350,Flemish Close St Florence,2024-03-19T23:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-19T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
602350,Flemish Close St Florence,2024-03-19T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.7
602350,Flemish Close St Florence,2024-03-19T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
602350,Flemish Close St Florence,2024-03-19T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
602350,Flemish Close St Florence,2024-03-19T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.38
602350,Flemish Close St Florence,2024-03-19T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.03
602350,Flemish Close St Florence,2024-03-19T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.7
602350,Flemish Close St Florence,2024-03-19T23:20:00.000+00:00,feeder,4,N Current (RMS),A,27.1
602350,Flemish Close St Florence,2024-03-19T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
602350,Flemish Close St Florence,2024-03-19T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
602350,Flemish Close St Florence,2024-03-19T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.7
602350,Flemish Close St Florence,2024-03-19T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.62
602350,Flemish Close St Florence,2024-03-19T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
602350,Flemish Close St Florence,2024-03-19T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
602350,Flemish Close St Florence,2024-03-19T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.39
602350,Flemish Close St Florence,2024-03-19T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.32
602350,Flemish Close St Florence,2024-03-19T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.92
602350,Flemish Close St Florence,2024-03-19T23:20:00.000+00:00,feeder,3,N Current (RMS),A,11.9
602350,Flemish Close St Florence,2024-03-19T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
602350,Flemish Close St Florence,2024-03-19T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
602350,Flemish Close St Florence,2024-03-19T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
602350,Flemish Close St Florence,2024-03-19T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
602350,Flemish Close St Florence,2024-03-19T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
602350,Flemish Close St Florence,2024-03-19T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
602350,Flemish Close St Florence,2024-03-19T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
602350,Flemish Close St Florence,2024-03-19T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
602350,Flemish Close St Florence,2024-03-19T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
602350,Flemish Close St Florence,2024-03-19T23:20:00.000+00:00,feeder,2,N Current (RMS),A,6.6
602350,Flemish Close St Florence,2024-03-19T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
602350,Flemish Close St Florence,2024-03-19T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
602350,Flemish Close St Florence,2024-03-19T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
602350,Flemish Close St Florence,2024-03-19T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-19T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
602350,Flemish Close St Florence,2024-03-19T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-19T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.27
602350,Flemish Close St Florence,2024-03-19T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.82
602350,Flemish Close St Florence,2024-03-19T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
602350,Flemish Close St Florence,2024-03-19T23:20:00.000+00:00,feeder,1,N Current (RMS),A,7.0
602350,Flemish Close St Florence,2024-03-19T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
602350,Flemish Close St Florence,2024-03-19T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
602350,Flemish Close St Florence,2024-03-19T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
602350,Flemish Close St Florence,2024-03-19T23:20:00.000+00:00,transformer,,Temperature,C,20.7
602350,Flemish Close St Florence,2024-03-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
602350,Flemish Close St Florence,2024-03-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
602350,Flemish Close St Florence,2024-03-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
602350,Flemish Close St Florence,2024-03-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
602350,Flemish Close St Florence,2024-03-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
602350,Flemish Close St Florence,2024-03-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
602350,Flemish Close St Florence,2024-03-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
602350,Flemish Close St Florence,2024-03-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
602350,Flemish Close St Florence,2024-03-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
602350,Flemish Close St Florence,2024-03-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.16
602350,Flemish Close St Florence,2024-03-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,3.4
602350,Flemish Close St Florence,2024-03-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.11
602350,Flemish Close St Florence,2024-03-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
602350,Flemish Close St Florence,2024-03-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
602350,Flemish Close St Florence,2024-03-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
602350,Flemish Close St Florence,2024-03-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
602350,Flemish Close St Florence,2024-03-19T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-19T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
602350,Flemish Close St Florence,2024-03-19T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-19T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-19T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.19
602350,Flemish Close St Florence,2024-03-19T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
602350,Flemish Close St Florence,2024-03-19T23:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-19T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
602350,Flemish Close St Florence,2024-03-19T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.53
602350,Flemish Close St Florence,2024-03-19T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
602350,Flemish Close St Florence,2024-03-19T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
602350,Flemish Close St Florence,2024-03-19T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.59
602350,Flemish Close St Florence,2024-03-19T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.85
602350,Flemish Close St Florence,2024-03-19T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.65
602350,Flemish Close St Florence,2024-03-19T23:10:00.000+00:00,feeder,4,N Current (RMS),A,28.4
602350,Flemish Close St Florence,2024-03-19T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
602350,Flemish Close St Florence,2024-03-19T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
602350,Flemish Close St Florence,2024-03-19T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.6
602350,Flemish Close St Florence,2024-03-19T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.87
602350,Flemish Close St Florence,2024-03-19T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
602350,Flemish Close St Florence,2024-03-19T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
602350,Flemish Close St Florence,2024-03-19T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.63
602350,Flemish Close St Florence,2024-03-19T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.35
602350,Flemish Close St Florence,2024-03-19T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
602350,Flemish Close St Florence,2024-03-19T23:10:00.000+00:00,feeder,3,N Current (RMS),A,12.7
602350,Flemish Close St Florence,2024-03-19T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
602350,Flemish Close St Florence,2024-03-19T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
602350,Flemish Close St Florence,2024-03-19T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
602350,Flemish Close St Florence,2024-03-19T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-19T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
602350,Flemish Close St Florence,2024-03-19T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
602350,Flemish Close St Florence,2024-03-19T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.94
602350,Flemish Close St Florence,2024-03-19T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
602350,Flemish Close St Florence,2024-03-19T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.71
602350,Flemish Close St Florence,2024-03-19T23:10:00.000+00:00,feeder,2,N Current (RMS),A,6.8
602350,Flemish Close St Florence,2024-03-19T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
602350,Flemish Close St Florence,2024-03-19T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
602350,Flemish Close St Florence,2024-03-19T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
602350,Flemish Close St Florence,2024-03-19T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-19T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
602350,Flemish Close St Florence,2024-03-19T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
602350,Flemish Close St Florence,2024-03-19T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.53
602350,Flemish Close St Florence,2024-03-19T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.83
602350,Flemish Close St Florence,2024-03-19T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
602350,Flemish Close St Florence,2024-03-19T23:10:00.000+00:00,feeder,1,N Current (RMS),A,8.5
602350,Flemish Close St Florence,2024-03-19T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
602350,Flemish Close St Florence,2024-03-19T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
602350,Flemish Close St Florence,2024-03-19T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
602350,Flemish Close St Florence,2024-03-19T23:10:00.000+00:00,transformer,,Temperature,C,20.7
602350,Flemish Close St Florence,2024-03-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
602350,Flemish Close St Florence,2024-03-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
602350,Flemish Close St Florence,2024-03-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
602350,Flemish Close St Florence,2024-03-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
602350,Flemish Close St Florence,2024-03-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
602350,Flemish Close St Florence,2024-03-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
602350,Flemish Close St Florence,2024-03-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
602350,Flemish Close St Florence,2024-03-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
602350,Flemish Close St Florence,2024-03-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
602350,Flemish Close St Florence,2024-03-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.73
602350,Flemish Close St Florence,2024-03-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.27
602350,Flemish Close St Florence,2024-03-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.85
602350,Flemish Close St Florence,2024-03-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
602350,Flemish Close St Florence,2024-03-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
602350,Flemish Close St Florence,2024-03-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
602350,Flemish Close St Florence,2024-03-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
602350,Flemish Close St Florence,2024-03-19T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-19T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-19T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-19T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-19T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.17
602350,Flemish Close St Florence,2024-03-19T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-19T23:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-19T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
602350,Flemish Close St Florence,2024-03-19T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.88
602350,Flemish Close St Florence,2024-03-19T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
602350,Flemish Close St Florence,2024-03-19T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
602350,Flemish Close St Florence,2024-03-19T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.07
602350,Flemish Close St Florence,2024-03-19T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.44
602350,Flemish Close St Florence,2024-03-19T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.91
602350,Flemish Close St Florence,2024-03-19T23:00:00.000+00:00,feeder,4,N Current (RMS),A,22.5
602350,Flemish Close St Florence,2024-03-19T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
602350,Flemish Close St Florence,2024-03-19T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
602350,Flemish Close St Florence,2024-03-19T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
602350,Flemish Close St Florence,2024-03-19T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.69
602350,Flemish Close St Florence,2024-03-19T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
602350,Flemish Close St Florence,2024-03-19T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
602350,Flemish Close St Florence,2024-03-19T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.41
602350,Flemish Close St Florence,2024-03-19T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
602350,Flemish Close St Florence,2024-03-19T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.81
602350,Flemish Close St Florence,2024-03-19T23:00:00.000+00:00,feeder,3,N Current (RMS),A,11.6
602350,Flemish Close St Florence,2024-03-19T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
602350,Flemish Close St Florence,2024-03-19T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
602350,Flemish Close St Florence,2024-03-19T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
602350,Flemish Close St Florence,2024-03-19T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-19T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-19T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
602350,Flemish Close St Florence,2024-03-19T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.23
602350,Flemish Close St Florence,2024-03-19T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
602350,Flemish Close St Florence,2024-03-19T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.73
602350,Flemish Close St Florence,2024-03-19T23:00:00.000+00:00,feeder,2,N Current (RMS),A,5.9
602350,Flemish Close St Florence,2024-03-19T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
602350,Flemish Close St Florence,2024-03-19T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
602350,Flemish Close St Florence,2024-03-19T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
602350,Flemish Close St Florence,2024-03-19T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-19T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
602350,Flemish Close St Florence,2024-03-19T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-19T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.49
602350,Flemish Close St Florence,2024-03-19T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.03
602350,Flemish Close St Florence,2024-03-19T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
602350,Flemish Close St Florence,2024-03-19T23:00:00.000+00:00,feeder,1,N Current (RMS),A,9.1
602350,Flemish Close St Florence,2024-03-19T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
602350,Flemish Close St Florence,2024-03-19T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
602350,Flemish Close St Florence,2024-03-19T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
602350,Flemish Close St Florence,2024-03-19T23:00:00.000+00:00,transformer,,Temperature,C,20.7
602350,Flemish Close St Florence,2024-03-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
602350,Flemish Close St Florence,2024-03-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
602350,Flemish Close St Florence,2024-03-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
602350,Flemish Close St Florence,2024-03-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
602350,Flemish Close St Florence,2024-03-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
602350,Flemish Close St Florence,2024-03-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
602350,Flemish Close St Florence,2024-03-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
602350,Flemish Close St Florence,2024-03-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
602350,Flemish Close St Florence,2024-03-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
602350,Flemish Close St Florence,2024-03-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.23
602350,Flemish Close St Florence,2024-03-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.07
602350,Flemish Close St Florence,2024-03-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.23
602350,Flemish Close St Florence,2024-03-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
602350,Flemish Close St Florence,2024-03-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
602350,Flemish Close St Florence,2024-03-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
602350,Flemish Close St Florence,2024-03-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
602350,Flemish Close St Florence,2024-03-19T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-19T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-19T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-19T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-19T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.17
602350,Flemish Close St Florence,2024-03-19T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-19T22:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
602350,Flemish Close St Florence,2024-03-19T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.48
602350,Flemish Close St Florence,2024-03-19T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
602350,Flemish Close St Florence,2024-03-19T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
602350,Flemish Close St Florence,2024-03-19T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.14
602350,Flemish Close St Florence,2024-03-19T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.03
602350,Flemish Close St Florence,2024-03-19T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.59
602350,Flemish Close St Florence,2024-03-19T22:50:00.000+00:00,feeder,4,N Current (RMS),A,17.6
602350,Flemish Close St Florence,2024-03-19T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
602350,Flemish Close St Florence,2024-03-19T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.3
602350,Flemish Close St Florence,2024-03-19T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.4
602350,Flemish Close St Florence,2024-03-19T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.23
602350,Flemish Close St Florence,2024-03-19T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
602350,Flemish Close St Florence,2024-03-19T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
602350,Flemish Close St Florence,2024-03-19T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.79
602350,Flemish Close St Florence,2024-03-19T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.32
602350,Flemish Close St Florence,2024-03-19T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.01
602350,Flemish Close St Florence,2024-03-19T22:50:00.000+00:00,feeder,3,N Current (RMS),A,13.7
602350,Flemish Close St Florence,2024-03-19T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
602350,Flemish Close St Florence,2024-03-19T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
602350,Flemish Close St Florence,2024-03-19T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
602350,Flemish Close St Florence,2024-03-19T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
602350,Flemish Close St Florence,2024-03-19T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
602350,Flemish Close St Florence,2024-03-19T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-19T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.3
602350,Flemish Close St Florence,2024-03-19T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.36
602350,Flemish Close St Florence,2024-03-19T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.85
602350,Flemish Close St Florence,2024-03-19T22:50:00.000+00:00,feeder,2,N Current (RMS),A,6.1
602350,Flemish Close St Florence,2024-03-19T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
602350,Flemish Close St Florence,2024-03-19T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
602350,Flemish Close St Florence,2024-03-19T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
602350,Flemish Close St Florence,2024-03-19T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-19T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
602350,Flemish Close St Florence,2024-03-19T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
602350,Flemish Close St Florence,2024-03-19T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.51
602350,Flemish Close St Florence,2024-03-19T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.39
602350,Flemish Close St Florence,2024-03-19T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.78
602350,Flemish Close St Florence,2024-03-19T22:50:00.000+00:00,feeder,1,N Current (RMS),A,22.6
602350,Flemish Close St Florence,2024-03-19T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
602350,Flemish Close St Florence,2024-03-19T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
602350,Flemish Close St Florence,2024-03-19T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
602350,Flemish Close St Florence,2024-03-19T22:50:00.000+00:00,transformer,,Temperature,C,20.8
602350,Flemish Close St Florence,2024-03-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
602350,Flemish Close St Florence,2024-03-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
602350,Flemish Close St Florence,2024-03-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
602350,Flemish Close St Florence,2024-03-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
602350,Flemish Close St Florence,2024-03-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
602350,Flemish Close St Florence,2024-03-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
602350,Flemish Close St Florence,2024-03-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
602350,Flemish Close St Florence,2024-03-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
602350,Flemish Close St Florence,2024-03-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
602350,Flemish Close St Florence,2024-03-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.74
602350,Flemish Close St Florence,2024-03-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.94
602350,Flemish Close St Florence,2024-03-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.25
602350,Flemish Close St Florence,2024-03-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
602350,Flemish Close St Florence,2024-03-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
602350,Flemish Close St Florence,2024-03-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
602350,Flemish Close St Florence,2024-03-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
602350,Flemish Close St Florence,2024-03-19T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-19T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-19T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-19T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-19T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.18
602350,Flemish Close St Florence,2024-03-19T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-19T22:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-19T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
602350,Flemish Close St Florence,2024-03-19T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.54
602350,Flemish Close St Florence,2024-03-19T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
602350,Flemish Close St Florence,2024-03-19T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
602350,Flemish Close St Florence,2024-03-19T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.98
602350,Flemish Close St Florence,2024-03-19T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.33
602350,Flemish Close St Florence,2024-03-19T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.61
602350,Flemish Close St Florence,2024-03-19T22:40:00.000+00:00,feeder,4,N Current (RMS),A,19.6
602350,Flemish Close St Florence,2024-03-19T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
602350,Flemish Close St Florence,2024-03-19T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.3
602350,Flemish Close St Florence,2024-03-19T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.9
602350,Flemish Close St Florence,2024-03-19T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.24
602350,Flemish Close St Florence,2024-03-19T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
602350,Flemish Close St Florence,2024-03-19T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
602350,Flemish Close St Florence,2024-03-19T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.88
602350,Flemish Close St Florence,2024-03-19T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
602350,Flemish Close St Florence,2024-03-19T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.89
