Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602350,Flemish Close St Florence,2024-03-19T22:40:00.000+00:00,feeder,3,N Current (RMS),A,13.3
602350,Flemish Close St Florence,2024-03-19T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
602350,Flemish Close St Florence,2024-03-19T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
602350,Flemish Close St Florence,2024-03-19T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
602350,Flemish Close St Florence,2024-03-19T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-19T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-19T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-19T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
602350,Flemish Close St Florence,2024-03-19T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.3
602350,Flemish Close St Florence,2024-03-19T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
602350,Flemish Close St Florence,2024-03-19T22:40:00.000+00:00,feeder,2,N Current (RMS),A,7.4
602350,Flemish Close St Florence,2024-03-19T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
602350,Flemish Close St Florence,2024-03-19T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
602350,Flemish Close St Florence,2024-03-19T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
602350,Flemish Close St Florence,2024-03-19T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-19T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
602350,Flemish Close St Florence,2024-03-19T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
602350,Flemish Close St Florence,2024-03-19T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
602350,Flemish Close St Florence,2024-03-19T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.44
602350,Flemish Close St Florence,2024-03-19T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.56
602350,Flemish Close St Florence,2024-03-19T22:40:00.000+00:00,feeder,1,N Current (RMS),A,11.4
602350,Flemish Close St Florence,2024-03-19T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
602350,Flemish Close St Florence,2024-03-19T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
602350,Flemish Close St Florence,2024-03-19T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
602350,Flemish Close St Florence,2024-03-19T22:40:00.000+00:00,transformer,,Temperature,C,20.8
602350,Flemish Close St Florence,2024-03-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
602350,Flemish Close St Florence,2024-03-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
602350,Flemish Close St Florence,2024-03-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
602350,Flemish Close St Florence,2024-03-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
602350,Flemish Close St Florence,2024-03-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
602350,Flemish Close St Florence,2024-03-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
602350,Flemish Close St Florence,2024-03-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
602350,Flemish Close St Florence,2024-03-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
602350,Flemish Close St Florence,2024-03-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
602350,Flemish Close St Florence,2024-03-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.34
602350,Flemish Close St Florence,2024-03-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.32
602350,Flemish Close St Florence,2024-03-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.16
602350,Flemish Close St Florence,2024-03-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
602350,Flemish Close St Florence,2024-03-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
602350,Flemish Close St Florence,2024-03-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
602350,Flemish Close St Florence,2024-03-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
602350,Flemish Close St Florence,2024-03-19T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-19T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-19T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-19T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-19T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.16
602350,Flemish Close St Florence,2024-03-19T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-19T22:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
602350,Flemish Close St Florence,2024-03-19T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.42
602350,Flemish Close St Florence,2024-03-19T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
602350,Flemish Close St Florence,2024-03-19T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
602350,Flemish Close St Florence,2024-03-19T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.92
602350,Flemish Close St Florence,2024-03-19T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.35
602350,Flemish Close St Florence,2024-03-19T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.32
602350,Flemish Close St Florence,2024-03-19T22:30:00.000+00:00,feeder,4,N Current (RMS),A,19.2
602350,Flemish Close St Florence,2024-03-19T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
602350,Flemish Close St Florence,2024-03-19T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
602350,Flemish Close St Florence,2024-03-19T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.6
602350,Flemish Close St Florence,2024-03-19T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.41
602350,Flemish Close St Florence,2024-03-19T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
602350,Flemish Close St Florence,2024-03-19T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
602350,Flemish Close St Florence,2024-03-19T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.96
602350,Flemish Close St Florence,2024-03-19T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
602350,Flemish Close St Florence,2024-03-19T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.9
602350,Flemish Close St Florence,2024-03-19T22:30:00.000+00:00,feeder,3,N Current (RMS),A,12.8
602350,Flemish Close St Florence,2024-03-19T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
602350,Flemish Close St Florence,2024-03-19T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
602350,Flemish Close St Florence,2024-03-19T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
602350,Flemish Close St Florence,2024-03-19T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-19T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
602350,Flemish Close St Florence,2024-03-19T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
602350,Flemish Close St Florence,2024-03-19T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.43
602350,Flemish Close St Florence,2024-03-19T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.27
602350,Flemish Close St Florence,2024-03-19T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
602350,Flemish Close St Florence,2024-03-19T22:30:00.000+00:00,feeder,2,N Current (RMS),A,6.9
602350,Flemish Close St Florence,2024-03-19T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
602350,Flemish Close St Florence,2024-03-19T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
602350,Flemish Close St Florence,2024-03-19T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
602350,Flemish Close St Florence,2024-03-19T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
602350,Flemish Close St Florence,2024-03-19T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
602350,Flemish Close St Florence,2024-03-19T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-19T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.47
602350,Flemish Close St Florence,2024-03-19T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.29
602350,Flemish Close St Florence,2024-03-19T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.15
602350,Flemish Close St Florence,2024-03-19T22:30:00.000+00:00,feeder,1,N Current (RMS),A,12.8
602350,Flemish Close St Florence,2024-03-19T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
602350,Flemish Close St Florence,2024-03-19T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
602350,Flemish Close St Florence,2024-03-19T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
602350,Flemish Close St Florence,2024-03-19T22:30:00.000+00:00,transformer,,Temperature,C,20.9
602350,Flemish Close St Florence,2024-03-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
602350,Flemish Close St Florence,2024-03-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
602350,Flemish Close St Florence,2024-03-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
602350,Flemish Close St Florence,2024-03-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
602350,Flemish Close St Florence,2024-03-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
602350,Flemish Close St Florence,2024-03-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
602350,Flemish Close St Florence,2024-03-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
602350,Flemish Close St Florence,2024-03-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
602350,Flemish Close St Florence,2024-03-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
602350,Flemish Close St Florence,2024-03-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.82
602350,Flemish Close St Florence,2024-03-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.28
602350,Flemish Close St Florence,2024-03-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.54
602350,Flemish Close St Florence,2024-03-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
602350,Flemish Close St Florence,2024-03-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
602350,Flemish Close St Florence,2024-03-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
602350,Flemish Close St Florence,2024-03-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
602350,Flemish Close St Florence,2024-03-19T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-19T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-19T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-19T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-19T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.15
602350,Flemish Close St Florence,2024-03-19T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-19T22:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
602350,Flemish Close St Florence,2024-03-19T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.44
602350,Flemish Close St Florence,2024-03-19T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
602350,Flemish Close St Florence,2024-03-19T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
602350,Flemish Close St Florence,2024-03-19T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.33
602350,Flemish Close St Florence,2024-03-19T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.69
602350,Flemish Close St Florence,2024-03-19T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.78
602350,Flemish Close St Florence,2024-03-19T22:20:00.000+00:00,feeder,4,N Current (RMS),A,19.6
602350,Flemish Close St Florence,2024-03-19T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
602350,Flemish Close St Florence,2024-03-19T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
602350,Flemish Close St Florence,2024-03-19T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.2
602350,Flemish Close St Florence,2024-03-19T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.37
602350,Flemish Close St Florence,2024-03-19T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
602350,Flemish Close St Florence,2024-03-19T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
602350,Flemish Close St Florence,2024-03-19T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.89
602350,Flemish Close St Florence,2024-03-19T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
602350,Flemish Close St Florence,2024-03-19T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
602350,Flemish Close St Florence,2024-03-19T22:20:00.000+00:00,feeder,3,N Current (RMS),A,13.4
602350,Flemish Close St Florence,2024-03-19T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
602350,Flemish Close St Florence,2024-03-19T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
602350,Flemish Close St Florence,2024-03-19T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
602350,Flemish Close St Florence,2024-03-19T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
602350,Flemish Close St Florence,2024-03-19T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-19T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
602350,Flemish Close St Florence,2024-03-19T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.43
602350,Flemish Close St Florence,2024-03-19T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
602350,Flemish Close St Florence,2024-03-19T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.45
602350,Flemish Close St Florence,2024-03-19T22:20:00.000+00:00,feeder,2,N Current (RMS),A,8.2
602350,Flemish Close St Florence,2024-03-19T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
602350,Flemish Close St Florence,2024-03-19T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
602350,Flemish Close St Florence,2024-03-19T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
602350,Flemish Close St Florence,2024-03-19T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
602350,Flemish Close St Florence,2024-03-19T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
602350,Flemish Close St Florence,2024-03-19T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-19T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.43
602350,Flemish Close St Florence,2024-03-19T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.57
602350,Flemish Close St Florence,2024-03-19T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.33
602350,Flemish Close St Florence,2024-03-19T22:20:00.000+00:00,feeder,1,N Current (RMS),A,13.7
602350,Flemish Close St Florence,2024-03-19T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
602350,Flemish Close St Florence,2024-03-19T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
602350,Flemish Close St Florence,2024-03-19T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
602350,Flemish Close St Florence,2024-03-19T22:20:00.000+00:00,transformer,,Temperature,C,20.9
602350,Flemish Close St Florence,2024-03-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
602350,Flemish Close St Florence,2024-03-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
602350,Flemish Close St Florence,2024-03-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
602350,Flemish Close St Florence,2024-03-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
602350,Flemish Close St Florence,2024-03-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
602350,Flemish Close St Florence,2024-03-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
602350,Flemish Close St Florence,2024-03-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
602350,Flemish Close St Florence,2024-03-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
602350,Flemish Close St Florence,2024-03-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
602350,Flemish Close St Florence,2024-03-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.11
602350,Flemish Close St Florence,2024-03-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.92
602350,Flemish Close St Florence,2024-03-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.36
602350,Flemish Close St Florence,2024-03-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
602350,Flemish Close St Florence,2024-03-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
602350,Flemish Close St Florence,2024-03-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
602350,Flemish Close St Florence,2024-03-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
602350,Flemish Close St Florence,2024-03-19T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-19T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-19T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-19T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-19T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
602350,Flemish Close St Florence,2024-03-19T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-19T22:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
602350,Flemish Close St Florence,2024-03-19T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.7
602350,Flemish Close St Florence,2024-03-19T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
602350,Flemish Close St Florence,2024-03-19T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
602350,Flemish Close St Florence,2024-03-19T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.71
602350,Flemish Close St Florence,2024-03-19T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.96
602350,Flemish Close St Florence,2024-03-19T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.27
602350,Flemish Close St Florence,2024-03-19T22:10:00.000+00:00,feeder,4,N Current (RMS),A,16.8
602350,Flemish Close St Florence,2024-03-19T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
602350,Flemish Close St Florence,2024-03-19T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.7
602350,Flemish Close St Florence,2024-03-19T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
602350,Flemish Close St Florence,2024-03-19T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.45
602350,Flemish Close St Florence,2024-03-19T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
602350,Flemish Close St Florence,2024-03-19T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
602350,Flemish Close St Florence,2024-03-19T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.12
602350,Flemish Close St Florence,2024-03-19T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
602350,Flemish Close St Florence,2024-03-19T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.86
602350,Flemish Close St Florence,2024-03-19T22:10:00.000+00:00,feeder,3,N Current (RMS),A,9.4
602350,Flemish Close St Florence,2024-03-19T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
602350,Flemish Close St Florence,2024-03-19T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
602350,Flemish Close St Florence,2024-03-19T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
602350,Flemish Close St Florence,2024-03-19T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
602350,Flemish Close St Florence,2024-03-19T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
602350,Flemish Close St Florence,2024-03-19T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
602350,Flemish Close St Florence,2024-03-19T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.08
602350,Flemish Close St Florence,2024-03-19T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.29
602350,Flemish Close St Florence,2024-03-19T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.34
602350,Flemish Close St Florence,2024-03-19T22:10:00.000+00:00,feeder,2,N Current (RMS),A,7.2
602350,Flemish Close St Florence,2024-03-19T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
602350,Flemish Close St Florence,2024-03-19T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
602350,Flemish Close St Florence,2024-03-19T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
602350,Flemish Close St Florence,2024-03-19T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-19T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
602350,Flemish Close St Florence,2024-03-19T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-19T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.89
602350,Flemish Close St Florence,2024-03-19T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.61
602350,Flemish Close St Florence,2024-03-19T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.74
602350,Flemish Close St Florence,2024-03-19T22:10:00.000+00:00,feeder,1,N Current (RMS),A,13.7
602350,Flemish Close St Florence,2024-03-19T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
602350,Flemish Close St Florence,2024-03-19T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
602350,Flemish Close St Florence,2024-03-19T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
602350,Flemish Close St Florence,2024-03-19T22:10:00.000+00:00,transformer,,Temperature,C,20.9
602350,Flemish Close St Florence,2024-03-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
602350,Flemish Close St Florence,2024-03-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
602350,Flemish Close St Florence,2024-03-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
602350,Flemish Close St Florence,2024-03-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
602350,Flemish Close St Florence,2024-03-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
602350,Flemish Close St Florence,2024-03-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
602350,Flemish Close St Florence,2024-03-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
602350,Flemish Close St Florence,2024-03-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
602350,Flemish Close St Florence,2024-03-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
602350,Flemish Close St Florence,2024-03-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.82
602350,Flemish Close St Florence,2024-03-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.36
602350,Flemish Close St Florence,2024-03-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.24
602350,Flemish Close St Florence,2024-03-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
602350,Flemish Close St Florence,2024-03-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
602350,Flemish Close St Florence,2024-03-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
602350,Flemish Close St Florence,2024-03-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
602350,Flemish Close St Florence,2024-03-19T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-19T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-19T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-19T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
602350,Flemish Close St Florence,2024-03-19T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.16
602350,Flemish Close St Florence,2024-03-19T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-19T22:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-19T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
602350,Flemish Close St Florence,2024-03-19T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.64
602350,Flemish Close St Florence,2024-03-19T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
602350,Flemish Close St Florence,2024-03-19T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
602350,Flemish Close St Florence,2024-03-19T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.62
602350,Flemish Close St Florence,2024-03-19T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
602350,Flemish Close St Florence,2024-03-19T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.59
602350,Flemish Close St Florence,2024-03-19T22:00:00.000+00:00,feeder,4,N Current (RMS),A,23.0
602350,Flemish Close St Florence,2024-03-19T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
602350,Flemish Close St Florence,2024-03-19T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
602350,Flemish Close St Florence,2024-03-19T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.4
602350,Flemish Close St Florence,2024-03-19T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.17
602350,Flemish Close St Florence,2024-03-19T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
602350,Flemish Close St Florence,2024-03-19T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
602350,Flemish Close St Florence,2024-03-19T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.42
602350,Flemish Close St Florence,2024-03-19T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
602350,Flemish Close St Florence,2024-03-19T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.19
602350,Flemish Close St Florence,2024-03-19T22:00:00.000+00:00,feeder,3,N Current (RMS),A,9.9
602350,Flemish Close St Florence,2024-03-19T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
602350,Flemish Close St Florence,2024-03-19T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
602350,Flemish Close St Florence,2024-03-19T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
602350,Flemish Close St Florence,2024-03-19T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
602350,Flemish Close St Florence,2024-03-19T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
602350,Flemish Close St Florence,2024-03-19T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-19T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.74
602350,Flemish Close St Florence,2024-03-19T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.29
602350,Flemish Close St Florence,2024-03-19T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.9
602350,Flemish Close St Florence,2024-03-19T22:00:00.000+00:00,feeder,2,N Current (RMS),A,6.1
602350,Flemish Close St Florence,2024-03-19T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
602350,Flemish Close St Florence,2024-03-19T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
602350,Flemish Close St Florence,2024-03-19T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
602350,Flemish Close St Florence,2024-03-19T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
602350,Flemish Close St Florence,2024-03-19T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
602350,Flemish Close St Florence,2024-03-19T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
602350,Flemish Close St Florence,2024-03-19T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.51
602350,Flemish Close St Florence,2024-03-19T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.03
602350,Flemish Close St Florence,2024-03-19T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.67
602350,Flemish Close St Florence,2024-03-19T22:00:00.000+00:00,feeder,1,N Current (RMS),A,10.9
602350,Flemish Close St Florence,2024-03-19T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
602350,Flemish Close St Florence,2024-03-19T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
602350,Flemish Close St Florence,2024-03-19T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
602350,Flemish Close St Florence,2024-03-19T22:00:00.000+00:00,transformer,,Temperature,C,21.0
602350,Flemish Close St Florence,2024-03-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
602350,Flemish Close St Florence,2024-03-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
602350,Flemish Close St Florence,2024-03-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
602350,Flemish Close St Florence,2024-03-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
602350,Flemish Close St Florence,2024-03-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
602350,Flemish Close St Florence,2024-03-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
602350,Flemish Close St Florence,2024-03-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
602350,Flemish Close St Florence,2024-03-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
602350,Flemish Close St Florence,2024-03-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
602350,Flemish Close St Florence,2024-03-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.33
602350,Flemish Close St Florence,2024-03-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,6.62
602350,Flemish Close St Florence,2024-03-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.38
602350,Flemish Close St Florence,2024-03-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
602350,Flemish Close St Florence,2024-03-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
602350,Flemish Close St Florence,2024-03-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
602350,Flemish Close St Florence,2024-03-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
602350,Flemish Close St Florence,2024-03-19T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-19T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-19T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-19T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
602350,Flemish Close St Florence,2024-03-19T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.17
602350,Flemish Close St Florence,2024-03-19T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-19T21:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-19T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
602350,Flemish Close St Florence,2024-03-19T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.45
602350,Flemish Close St Florence,2024-03-19T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
602350,Flemish Close St Florence,2024-03-19T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
602350,Flemish Close St Florence,2024-03-19T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.34
602350,Flemish Close St Florence,2024-03-19T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.1
602350,Flemish Close St Florence,2024-03-19T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.48
602350,Flemish Close St Florence,2024-03-19T21:50:00.000+00:00,feeder,4,N Current (RMS),A,24.3
602350,Flemish Close St Florence,2024-03-19T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
602350,Flemish Close St Florence,2024-03-19T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.7
602350,Flemish Close St Florence,2024-03-19T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.3
602350,Flemish Close St Florence,2024-03-19T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.36
602350,Flemish Close St Florence,2024-03-19T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
602350,Flemish Close St Florence,2024-03-19T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
602350,Flemish Close St Florence,2024-03-19T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.45
602350,Flemish Close St Florence,2024-03-19T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
602350,Flemish Close St Florence,2024-03-19T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.01
602350,Flemish Close St Florence,2024-03-19T21:50:00.000+00:00,feeder,3,N Current (RMS),A,12.6
602350,Flemish Close St Florence,2024-03-19T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
602350,Flemish Close St Florence,2024-03-19T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
602350,Flemish Close St Florence,2024-03-19T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
602350,Flemish Close St Florence,2024-03-19T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
602350,Flemish Close St Florence,2024-03-19T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
602350,Flemish Close St Florence,2024-03-19T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-19T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.39
602350,Flemish Close St Florence,2024-03-19T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.48
602350,Flemish Close St Florence,2024-03-19T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
602350,Flemish Close St Florence,2024-03-19T21:50:00.000+00:00,feeder,2,N Current (RMS),A,6.9
602350,Flemish Close St Florence,2024-03-19T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
602350,Flemish Close St Florence,2024-03-19T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
602350,Flemish Close St Florence,2024-03-19T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
602350,Flemish Close St Florence,2024-03-19T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
602350,Flemish Close St Florence,2024-03-19T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
602350,Flemish Close St Florence,2024-03-19T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-19T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
602350,Flemish Close St Florence,2024-03-19T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.55
602350,Flemish Close St Florence,2024-03-19T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.14
602350,Flemish Close St Florence,2024-03-19T21:50:00.000+00:00,feeder,1,N Current (RMS),A,9.0
602350,Flemish Close St Florence,2024-03-19T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
602350,Flemish Close St Florence,2024-03-19T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
602350,Flemish Close St Florence,2024-03-19T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
602350,Flemish Close St Florence,2024-03-19T21:50:00.000+00:00,transformer,,Temperature,C,21.0
602350,Flemish Close St Florence,2024-03-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
602350,Flemish Close St Florence,2024-03-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
602350,Flemish Close St Florence,2024-03-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
602350,Flemish Close St Florence,2024-03-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
602350,Flemish Close St Florence,2024-03-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
602350,Flemish Close St Florence,2024-03-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
602350,Flemish Close St Florence,2024-03-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
602350,Flemish Close St Florence,2024-03-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
602350,Flemish Close St Florence,2024-03-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
602350,Flemish Close St Florence,2024-03-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.68
602350,Flemish Close St Florence,2024-03-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.44
602350,Flemish Close St Florence,2024-03-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.55
602350,Flemish Close St Florence,2024-03-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
602350,Flemish Close St Florence,2024-03-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
602350,Flemish Close St Florence,2024-03-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
602350,Flemish Close St Florence,2024-03-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
602350,Flemish Close St Florence,2024-03-19T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-19T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
602350,Flemish Close St Florence,2024-03-19T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-19T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
602350,Flemish Close St Florence,2024-03-19T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.19
602350,Flemish Close St Florence,2024-03-19T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
602350,Flemish Close St Florence,2024-03-19T21:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-19T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
602350,Flemish Close St Florence,2024-03-19T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.7
602350,Flemish Close St Florence,2024-03-19T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
602350,Flemish Close St Florence,2024-03-19T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
602350,Flemish Close St Florence,2024-03-19T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.01
602350,Flemish Close St Florence,2024-03-19T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.04
602350,Flemish Close St Florence,2024-03-19T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.39
602350,Flemish Close St Florence,2024-03-19T21:40:00.000+00:00,feeder,4,N Current (RMS),A,30.2
602350,Flemish Close St Florence,2024-03-19T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
602350,Flemish Close St Florence,2024-03-19T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
602350,Flemish Close St Florence,2024-03-19T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.2
602350,Flemish Close St Florence,2024-03-19T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.09
602350,Flemish Close St Florence,2024-03-19T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
602350,Flemish Close St Florence,2024-03-19T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
602350,Flemish Close St Florence,2024-03-19T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.91
602350,Flemish Close St Florence,2024-03-19T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
602350,Flemish Close St Florence,2024-03-19T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.47
602350,Flemish Close St Florence,2024-03-19T21:40:00.000+00:00,feeder,3,N Current (RMS),A,12.2
602350,Flemish Close St Florence,2024-03-19T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
602350,Flemish Close St Florence,2024-03-19T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
602350,Flemish Close St Florence,2024-03-19T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
602350,Flemish Close St Florence,2024-03-19T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-19T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
602350,Flemish Close St Florence,2024-03-19T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
602350,Flemish Close St Florence,2024-03-19T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
602350,Flemish Close St Florence,2024-03-19T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.6
602350,Flemish Close St Florence,2024-03-19T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.91
602350,Flemish Close St Florence,2024-03-19T21:40:00.000+00:00,feeder,2,N Current (RMS),A,5.6
602350,Flemish Close St Florence,2024-03-19T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
602350,Flemish Close St Florence,2024-03-19T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
602350,Flemish Close St Florence,2024-03-19T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
602350,Flemish Close St Florence,2024-03-19T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-19T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
602350,Flemish Close St Florence,2024-03-19T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-19T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.54
602350,Flemish Close St Florence,2024-03-19T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.42
602350,Flemish Close St Florence,2024-03-19T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.6
602350,Flemish Close St Florence,2024-03-19T21:40:00.000+00:00,feeder,1,N Current (RMS),A,12.9
602350,Flemish Close St Florence,2024-03-19T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
602350,Flemish Close St Florence,2024-03-19T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
602350,Flemish Close St Florence,2024-03-19T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
602350,Flemish Close St Florence,2024-03-19T21:40:00.000+00:00,transformer,,Temperature,C,21.1
602350,Flemish Close St Florence,2024-03-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
602350,Flemish Close St Florence,2024-03-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
602350,Flemish Close St Florence,2024-03-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
602350,Flemish Close St Florence,2024-03-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
602350,Flemish Close St Florence,2024-03-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
602350,Flemish Close St Florence,2024-03-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
602350,Flemish Close St Florence,2024-03-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
602350,Flemish Close St Florence,2024-03-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
602350,Flemish Close St Florence,2024-03-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
602350,Flemish Close St Florence,2024-03-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.08
602350,Flemish Close St Florence,2024-03-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.25
602350,Flemish Close St Florence,2024-03-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.41
602350,Flemish Close St Florence,2024-03-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
602350,Flemish Close St Florence,2024-03-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
602350,Flemish Close St Florence,2024-03-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
602350,Flemish Close St Florence,2024-03-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
602350,Flemish Close St Florence,2024-03-19T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-19T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-19T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-19T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
602350,Flemish Close St Florence,2024-03-19T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.19
602350,Flemish Close St Florence,2024-03-19T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-19T21:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-19T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
602350,Flemish Close St Florence,2024-03-19T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.15
602350,Flemish Close St Florence,2024-03-19T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
602350,Flemish Close St Florence,2024-03-19T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.27
602350,Flemish Close St Florence,2024-03-19T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.25
602350,Flemish Close St Florence,2024-03-19T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.62
602350,Flemish Close St Florence,2024-03-19T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.67
602350,Flemish Close St Florence,2024-03-19T21:30:00.000+00:00,feeder,4,N Current (RMS),A,24.6
602350,Flemish Close St Florence,2024-03-19T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.1
602350,Flemish Close St Florence,2024-03-19T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
602350,Flemish Close St Florence,2024-03-19T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.6
602350,Flemish Close St Florence,2024-03-19T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.31
602350,Flemish Close St Florence,2024-03-19T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
602350,Flemish Close St Florence,2024-03-19T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
602350,Flemish Close St Florence,2024-03-19T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.65
602350,Flemish Close St Florence,2024-03-19T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
602350,Flemish Close St Florence,2024-03-19T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.68
602350,Flemish Close St Florence,2024-03-19T21:30:00.000+00:00,feeder,3,N Current (RMS),A,14.2
602350,Flemish Close St Florence,2024-03-19T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
602350,Flemish Close St Florence,2024-03-19T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
602350,Flemish Close St Florence,2024-03-19T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
602350,Flemish Close St Florence,2024-03-19T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
602350,Flemish Close St Florence,2024-03-19T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-19T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
602350,Flemish Close St Florence,2024-03-19T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.73
602350,Flemish Close St Florence,2024-03-19T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.76
602350,Flemish Close St Florence,2024-03-19T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.95
602350,Flemish Close St Florence,2024-03-19T21:30:00.000+00:00,feeder,2,N Current (RMS),A,4.4
602350,Flemish Close St Florence,2024-03-19T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
602350,Flemish Close St Florence,2024-03-19T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
602350,Flemish Close St Florence,2024-03-19T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
602350,Flemish Close St Florence,2024-03-19T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
602350,Flemish Close St Florence,2024-03-19T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
602350,Flemish Close St Florence,2024-03-19T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
602350,Flemish Close St Florence,2024-03-19T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.57
602350,Flemish Close St Florence,2024-03-19T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.75
602350,Flemish Close St Florence,2024-03-19T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.75
602350,Flemish Close St Florence,2024-03-19T21:30:00.000+00:00,feeder,1,N Current (RMS),A,10.1
602350,Flemish Close St Florence,2024-03-19T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
602350,Flemish Close St Florence,2024-03-19T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
602350,Flemish Close St Florence,2024-03-19T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
602350,Flemish Close St Florence,2024-03-19T21:30:00.000+00:00,transformer,,Temperature,C,21.1
602350,Flemish Close St Florence,2024-03-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
602350,Flemish Close St Florence,2024-03-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
