Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602350,Flemish Close St Florence,2024-03-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
602350,Flemish Close St Florence,2024-03-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
602350,Flemish Close St Florence,2024-03-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
602350,Flemish Close St Florence,2024-03-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
602350,Flemish Close St Florence,2024-03-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
602350,Flemish Close St Florence,2024-03-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
602350,Flemish Close St Florence,2024-03-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
602350,Flemish Close St Florence,2024-03-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.24
602350,Flemish Close St Florence,2024-03-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.46
602350,Flemish Close St Florence,2024-03-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.08
602350,Flemish Close St Florence,2024-03-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
602350,Flemish Close St Florence,2024-03-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
602350,Flemish Close St Florence,2024-03-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
602350,Flemish Close St Florence,2024-03-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
602350,Flemish Close St Florence,2024-03-19T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-19T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-19T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-19T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
602350,Flemish Close St Florence,2024-03-19T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.18
602350,Flemish Close St Florence,2024-03-19T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-19T21:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-19T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
602350,Flemish Close St Florence,2024-03-19T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.74
602350,Flemish Close St Florence,2024-03-19T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
602350,Flemish Close St Florence,2024-03-19T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
602350,Flemish Close St Florence,2024-03-19T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.75
602350,Flemish Close St Florence,2024-03-19T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.23
602350,Flemish Close St Florence,2024-03-19T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.71
602350,Flemish Close St Florence,2024-03-19T21:20:00.000+00:00,feeder,4,N Current (RMS),A,25.6
602350,Flemish Close St Florence,2024-03-19T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
602350,Flemish Close St Florence,2024-03-19T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.3
602350,Flemish Close St Florence,2024-03-19T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.7
602350,Flemish Close St Florence,2024-03-19T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.85
602350,Flemish Close St Florence,2024-03-19T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
602350,Flemish Close St Florence,2024-03-19T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
602350,Flemish Close St Florence,2024-03-19T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.1
602350,Flemish Close St Florence,2024-03-19T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
602350,Flemish Close St Florence,2024-03-19T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.99
602350,Flemish Close St Florence,2024-03-19T21:20:00.000+00:00,feeder,3,N Current (RMS),A,16.0
602350,Flemish Close St Florence,2024-03-19T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
602350,Flemish Close St Florence,2024-03-19T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
602350,Flemish Close St Florence,2024-03-19T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
602350,Flemish Close St Florence,2024-03-19T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-19T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
602350,Flemish Close St Florence,2024-03-19T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
602350,Flemish Close St Florence,2024-03-19T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.5
602350,Flemish Close St Florence,2024-03-19T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.7
602350,Flemish Close St Florence,2024-03-19T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.23
602350,Flemish Close St Florence,2024-03-19T21:20:00.000+00:00,feeder,2,N Current (RMS),A,9.1
602350,Flemish Close St Florence,2024-03-19T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
602350,Flemish Close St Florence,2024-03-19T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
602350,Flemish Close St Florence,2024-03-19T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
602350,Flemish Close St Florence,2024-03-19T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
602350,Flemish Close St Florence,2024-03-19T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
602350,Flemish Close St Florence,2024-03-19T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-19T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.59
602350,Flemish Close St Florence,2024-03-19T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.6
602350,Flemish Close St Florence,2024-03-19T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.45
602350,Flemish Close St Florence,2024-03-19T21:20:00.000+00:00,feeder,1,N Current (RMS),A,10.7
602350,Flemish Close St Florence,2024-03-19T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
602350,Flemish Close St Florence,2024-03-19T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
602350,Flemish Close St Florence,2024-03-19T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
602350,Flemish Close St Florence,2024-03-19T21:20:00.000+00:00,transformer,,Temperature,C,21.1
602350,Flemish Close St Florence,2024-03-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
602350,Flemish Close St Florence,2024-03-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
602350,Flemish Close St Florence,2024-03-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
602350,Flemish Close St Florence,2024-03-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
602350,Flemish Close St Florence,2024-03-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
602350,Flemish Close St Florence,2024-03-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
602350,Flemish Close St Florence,2024-03-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
602350,Flemish Close St Florence,2024-03-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
602350,Flemish Close St Florence,2024-03-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
602350,Flemish Close St Florence,2024-03-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.99
602350,Flemish Close St Florence,2024-03-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.91
602350,Flemish Close St Florence,2024-03-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.41
602350,Flemish Close St Florence,2024-03-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
602350,Flemish Close St Florence,2024-03-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
602350,Flemish Close St Florence,2024-03-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
602350,Flemish Close St Florence,2024-03-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
602350,Flemish Close St Florence,2024-03-19T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-19T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
602350,Flemish Close St Florence,2024-03-19T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-19T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.08
602350,Flemish Close St Florence,2024-03-19T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.24
602350,Flemish Close St Florence,2024-03-19T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
602350,Flemish Close St Florence,2024-03-19T21:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-19T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.6
602350,Flemish Close St Florence,2024-03-19T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.69
602350,Flemish Close St Florence,2024-03-19T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
602350,Flemish Close St Florence,2024-03-19T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.17
602350,Flemish Close St Florence,2024-03-19T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.06
602350,Flemish Close St Florence,2024-03-19T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.37
602350,Flemish Close St Florence,2024-03-19T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.21
602350,Flemish Close St Florence,2024-03-19T21:10:00.000+00:00,feeder,4,N Current (RMS),A,39.5
602350,Flemish Close St Florence,2024-03-19T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
602350,Flemish Close St Florence,2024-03-19T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
602350,Flemish Close St Florence,2024-03-19T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,77.2
602350,Flemish Close St Florence,2024-03-19T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.65
602350,Flemish Close St Florence,2024-03-19T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
602350,Flemish Close St Florence,2024-03-19T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
602350,Flemish Close St Florence,2024-03-19T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.19
602350,Flemish Close St Florence,2024-03-19T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
602350,Flemish Close St Florence,2024-03-19T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.12
602350,Flemish Close St Florence,2024-03-19T21:10:00.000+00:00,feeder,3,N Current (RMS),A,10.5
602350,Flemish Close St Florence,2024-03-19T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
602350,Flemish Close St Florence,2024-03-19T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
602350,Flemish Close St Florence,2024-03-19T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
602350,Flemish Close St Florence,2024-03-19T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
602350,Flemish Close St Florence,2024-03-19T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
602350,Flemish Close St Florence,2024-03-19T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
602350,Flemish Close St Florence,2024-03-19T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.67
602350,Flemish Close St Florence,2024-03-19T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
602350,Flemish Close St Florence,2024-03-19T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.07
602350,Flemish Close St Florence,2024-03-19T21:10:00.000+00:00,feeder,2,N Current (RMS),A,11.6
602350,Flemish Close St Florence,2024-03-19T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
602350,Flemish Close St Florence,2024-03-19T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
602350,Flemish Close St Florence,2024-03-19T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
602350,Flemish Close St Florence,2024-03-19T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-19T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
602350,Flemish Close St Florence,2024-03-19T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-19T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.59
602350,Flemish Close St Florence,2024-03-19T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.07
602350,Flemish Close St Florence,2024-03-19T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.2
602350,Flemish Close St Florence,2024-03-19T21:10:00.000+00:00,feeder,1,N Current (RMS),A,14.7
602350,Flemish Close St Florence,2024-03-19T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
602350,Flemish Close St Florence,2024-03-19T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
602350,Flemish Close St Florence,2024-03-19T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
602350,Flemish Close St Florence,2024-03-19T21:10:00.000+00:00,transformer,,Temperature,C,21.2
602350,Flemish Close St Florence,2024-03-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
602350,Flemish Close St Florence,2024-03-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
602350,Flemish Close St Florence,2024-03-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
602350,Flemish Close St Florence,2024-03-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
602350,Flemish Close St Florence,2024-03-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
602350,Flemish Close St Florence,2024-03-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
602350,Flemish Close St Florence,2024-03-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
602350,Flemish Close St Florence,2024-03-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
602350,Flemish Close St Florence,2024-03-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
602350,Flemish Close St Florence,2024-03-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.59
602350,Flemish Close St Florence,2024-03-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.58
602350,Flemish Close St Florence,2024-03-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.65
602350,Flemish Close St Florence,2024-03-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
602350,Flemish Close St Florence,2024-03-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
602350,Flemish Close St Florence,2024-03-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
602350,Flemish Close St Florence,2024-03-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
602350,Flemish Close St Florence,2024-03-19T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
602350,Flemish Close St Florence,2024-03-19T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
602350,Flemish Close St Florence,2024-03-19T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-19T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.17
602350,Flemish Close St Florence,2024-03-19T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.43
602350,Flemish Close St Florence,2024-03-19T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.15
602350,Flemish Close St Florence,2024-03-19T21:00:00.000+00:00,feeder,5,N Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-19T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.2
602350,Flemish Close St Florence,2024-03-19T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.2
602350,Flemish Close St Florence,2024-03-19T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
602350,Flemish Close St Florence,2024-03-19T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.33
602350,Flemish Close St Florence,2024-03-19T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.55
602350,Flemish Close St Florence,2024-03-19T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
602350,Flemish Close St Florence,2024-03-19T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.52
602350,Flemish Close St Florence,2024-03-19T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.69
602350,Flemish Close St Florence,2024-03-19T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,33.72
602350,Flemish Close St Florence,2024-03-19T21:00:00.000+00:00,feeder,4,N Current (RMS),A,93.4
602350,Flemish Close St Florence,2024-03-19T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
602350,Flemish Close St Florence,2024-03-19T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
602350,Flemish Close St Florence,2024-03-19T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,142.4
602350,Flemish Close St Florence,2024-03-19T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.39
602350,Flemish Close St Florence,2024-03-19T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
602350,Flemish Close St Florence,2024-03-19T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
602350,Flemish Close St Florence,2024-03-19T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.92
602350,Flemish Close St Florence,2024-03-19T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
602350,Flemish Close St Florence,2024-03-19T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.98
602350,Flemish Close St Florence,2024-03-19T21:00:00.000+00:00,feeder,3,N Current (RMS),A,17.5
602350,Flemish Close St Florence,2024-03-19T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
602350,Flemish Close St Florence,2024-03-19T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
602350,Flemish Close St Florence,2024-03-19T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
602350,Flemish Close St Florence,2024-03-19T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
602350,Flemish Close St Florence,2024-03-19T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-19T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
602350,Flemish Close St Florence,2024-03-19T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.13
602350,Flemish Close St Florence,2024-03-19T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.74
602350,Flemish Close St Florence,2024-03-19T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.98
602350,Flemish Close St Florence,2024-03-19T21:00:00.000+00:00,feeder,2,N Current (RMS),A,5.3
602350,Flemish Close St Florence,2024-03-19T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
602350,Flemish Close St Florence,2024-03-19T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
602350,Flemish Close St Florence,2024-03-19T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
602350,Flemish Close St Florence,2024-03-19T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
602350,Flemish Close St Florence,2024-03-19T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
602350,Flemish Close St Florence,2024-03-19T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-19T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.54
602350,Flemish Close St Florence,2024-03-19T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.26
602350,Flemish Close St Florence,2024-03-19T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.25
602350,Flemish Close St Florence,2024-03-19T21:00:00.000+00:00,feeder,1,N Current (RMS),A,19.7
602350,Flemish Close St Florence,2024-03-19T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
602350,Flemish Close St Florence,2024-03-19T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
602350,Flemish Close St Florence,2024-03-19T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
602350,Flemish Close St Florence,2024-03-19T21:00:00.000+00:00,transformer,,Temperature,C,21.2
602350,Flemish Close St Florence,2024-03-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
602350,Flemish Close St Florence,2024-03-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
602350,Flemish Close St Florence,2024-03-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
602350,Flemish Close St Florence,2024-03-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
602350,Flemish Close St Florence,2024-03-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
602350,Flemish Close St Florence,2024-03-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
602350,Flemish Close St Florence,2024-03-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
602350,Flemish Close St Florence,2024-03-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
602350,Flemish Close St Florence,2024-03-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
602350,Flemish Close St Florence,2024-03-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.27
602350,Flemish Close St Florence,2024-03-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.84
602350,Flemish Close St Florence,2024-03-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.08
602350,Flemish Close St Florence,2024-03-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,118.5
602350,Flemish Close St Florence,2024-03-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
602350,Flemish Close St Florence,2024-03-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
602350,Flemish Close St Florence,2024-03-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
602350,Flemish Close St Florence,2024-03-19T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-19T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
602350,Flemish Close St Florence,2024-03-19T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-19T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.14
602350,Flemish Close St Florence,2024-03-19T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.34
602350,Flemish Close St Florence,2024-03-19T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.11
602350,Flemish Close St Florence,2024-03-19T20:50:00.000+00:00,feeder,5,N Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-19T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
602350,Flemish Close St Florence,2024-03-19T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
602350,Flemish Close St Florence,2024-03-19T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-19T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.4
602350,Flemish Close St Florence,2024-03-19T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.82
602350,Flemish Close St Florence,2024-03-19T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
602350,Flemish Close St Florence,2024-03-19T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.4
602350,Flemish Close St Florence,2024-03-19T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.74
602350,Flemish Close St Florence,2024-03-19T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,27.05
602350,Flemish Close St Florence,2024-03-19T20:50:00.000+00:00,feeder,4,N Current (RMS),A,66.2
602350,Flemish Close St Florence,2024-03-19T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
602350,Flemish Close St Florence,2024-03-19T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.4
602350,Flemish Close St Florence,2024-03-19T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,115.0
602350,Flemish Close St Florence,2024-03-19T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.96
602350,Flemish Close St Florence,2024-03-19T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
602350,Flemish Close St Florence,2024-03-19T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
602350,Flemish Close St Florence,2024-03-19T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.79
602350,Flemish Close St Florence,2024-03-19T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
602350,Flemish Close St Florence,2024-03-19T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
602350,Flemish Close St Florence,2024-03-19T20:50:00.000+00:00,feeder,3,N Current (RMS),A,14.2
602350,Flemish Close St Florence,2024-03-19T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
602350,Flemish Close St Florence,2024-03-19T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
602350,Flemish Close St Florence,2024-03-19T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
602350,Flemish Close St Florence,2024-03-19T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
602350,Flemish Close St Florence,2024-03-19T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
602350,Flemish Close St Florence,2024-03-19T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-19T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.49
602350,Flemish Close St Florence,2024-03-19T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.12
602350,Flemish Close St Florence,2024-03-19T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.8
602350,Flemish Close St Florence,2024-03-19T20:50:00.000+00:00,feeder,2,N Current (RMS),A,5.9
602350,Flemish Close St Florence,2024-03-19T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
602350,Flemish Close St Florence,2024-03-19T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
602350,Flemish Close St Florence,2024-03-19T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
602350,Flemish Close St Florence,2024-03-19T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-19T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
602350,Flemish Close St Florence,2024-03-19T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-19T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.55
602350,Flemish Close St Florence,2024-03-19T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.94
602350,Flemish Close St Florence,2024-03-19T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.24
602350,Flemish Close St Florence,2024-03-19T20:50:00.000+00:00,feeder,1,N Current (RMS),A,16.7
602350,Flemish Close St Florence,2024-03-19T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
602350,Flemish Close St Florence,2024-03-19T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
602350,Flemish Close St Florence,2024-03-19T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
602350,Flemish Close St Florence,2024-03-19T20:50:00.000+00:00,transformer,,Temperature,C,21.2
602350,Flemish Close St Florence,2024-03-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
602350,Flemish Close St Florence,2024-03-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
602350,Flemish Close St Florence,2024-03-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
602350,Flemish Close St Florence,2024-03-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
602350,Flemish Close St Florence,2024-03-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
602350,Flemish Close St Florence,2024-03-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
602350,Flemish Close St Florence,2024-03-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
602350,Flemish Close St Florence,2024-03-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
602350,Flemish Close St Florence,2024-03-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
602350,Flemish Close St Florence,2024-03-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.37
602350,Flemish Close St Florence,2024-03-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.09
602350,Flemish Close St Florence,2024-03-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.19
602350,Flemish Close St Florence,2024-03-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
602350,Flemish Close St Florence,2024-03-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
602350,Flemish Close St Florence,2024-03-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
602350,Flemish Close St Florence,2024-03-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
602350,Flemish Close St Florence,2024-03-19T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-19T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
602350,Flemish Close St Florence,2024-03-19T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-19T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
602350,Flemish Close St Florence,2024-03-19T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.22
602350,Flemish Close St Florence,2024-03-19T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
602350,Flemish Close St Florence,2024-03-19T20:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-19T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.4
602350,Flemish Close St Florence,2024-03-19T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.27
602350,Flemish Close St Florence,2024-03-19T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
602350,Flemish Close St Florence,2024-03-19T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
602350,Flemish Close St Florence,2024-03-19T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.72
602350,Flemish Close St Florence,2024-03-19T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.28
602350,Flemish Close St Florence,2024-03-19T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.47
602350,Flemish Close St Florence,2024-03-19T20:40:00.000+00:00,feeder,4,N Current (RMS),A,30.6
602350,Flemish Close St Florence,2024-03-19T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
602350,Flemish Close St Florence,2024-03-19T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
602350,Flemish Close St Florence,2024-03-19T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.8
602350,Flemish Close St Florence,2024-03-19T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.36
602350,Flemish Close St Florence,2024-03-19T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
602350,Flemish Close St Florence,2024-03-19T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
602350,Flemish Close St Florence,2024-03-19T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.01
602350,Flemish Close St Florence,2024-03-19T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.87
602350,Flemish Close St Florence,2024-03-19T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.02
602350,Flemish Close St Florence,2024-03-19T20:40:00.000+00:00,feeder,3,N Current (RMS),A,11.7
602350,Flemish Close St Florence,2024-03-19T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
602350,Flemish Close St Florence,2024-03-19T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
602350,Flemish Close St Florence,2024-03-19T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
602350,Flemish Close St Florence,2024-03-19T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-19T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
602350,Flemish Close St Florence,2024-03-19T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-19T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.78
602350,Flemish Close St Florence,2024-03-19T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.98
602350,Flemish Close St Florence,2024-03-19T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
602350,Flemish Close St Florence,2024-03-19T20:40:00.000+00:00,feeder,2,N Current (RMS),A,11.8
602350,Flemish Close St Florence,2024-03-19T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
602350,Flemish Close St Florence,2024-03-19T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
602350,Flemish Close St Florence,2024-03-19T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
602350,Flemish Close St Florence,2024-03-19T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-19T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
602350,Flemish Close St Florence,2024-03-19T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-19T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.73
602350,Flemish Close St Florence,2024-03-19T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.08
602350,Flemish Close St Florence,2024-03-19T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.25
602350,Flemish Close St Florence,2024-03-19T20:40:00.000+00:00,feeder,1,N Current (RMS),A,9.6
602350,Flemish Close St Florence,2024-03-19T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
602350,Flemish Close St Florence,2024-03-19T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
602350,Flemish Close St Florence,2024-03-19T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
602350,Flemish Close St Florence,2024-03-19T20:40:00.000+00:00,transformer,,Temperature,C,21.3
602350,Flemish Close St Florence,2024-03-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
602350,Flemish Close St Florence,2024-03-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
602350,Flemish Close St Florence,2024-03-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
602350,Flemish Close St Florence,2024-03-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
602350,Flemish Close St Florence,2024-03-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
602350,Flemish Close St Florence,2024-03-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
602350,Flemish Close St Florence,2024-03-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
602350,Flemish Close St Florence,2024-03-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
602350,Flemish Close St Florence,2024-03-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
602350,Flemish Close St Florence,2024-03-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.3
602350,Flemish Close St Florence,2024-03-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
602350,Flemish Close St Florence,2024-03-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.79
602350,Flemish Close St Florence,2024-03-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
602350,Flemish Close St Florence,2024-03-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
602350,Flemish Close St Florence,2024-03-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
602350,Flemish Close St Florence,2024-03-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
602350,Flemish Close St Florence,2024-03-19T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-19T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-19T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-19T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-19T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.18
602350,Flemish Close St Florence,2024-03-19T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-19T20:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
602350,Flemish Close St Florence,2024-03-19T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.39
602350,Flemish Close St Florence,2024-03-19T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-19T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
602350,Flemish Close St Florence,2024-03-19T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.13
602350,Flemish Close St Florence,2024-03-19T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.65
602350,Flemish Close St Florence,2024-03-19T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.92
602350,Flemish Close St Florence,2024-03-19T20:30:00.000+00:00,feeder,4,N Current (RMS),A,20.9
602350,Flemish Close St Florence,2024-03-19T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.9
602350,Flemish Close St Florence,2024-03-19T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.7
602350,Flemish Close St Florence,2024-03-19T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.8
602350,Flemish Close St Florence,2024-03-19T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.54
602350,Flemish Close St Florence,2024-03-19T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
602350,Flemish Close St Florence,2024-03-19T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
602350,Flemish Close St Florence,2024-03-19T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.17
602350,Flemish Close St Florence,2024-03-19T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.77
602350,Flemish Close St Florence,2024-03-19T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.03
602350,Flemish Close St Florence,2024-03-19T20:30:00.000+00:00,feeder,3,N Current (RMS),A,13.0
602350,Flemish Close St Florence,2024-03-19T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
602350,Flemish Close St Florence,2024-03-19T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
602350,Flemish Close St Florence,2024-03-19T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
602350,Flemish Close St Florence,2024-03-19T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-19T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
602350,Flemish Close St Florence,2024-03-19T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-19T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.03
602350,Flemish Close St Florence,2024-03-19T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.05
602350,Flemish Close St Florence,2024-03-19T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.7
602350,Flemish Close St Florence,2024-03-19T20:30:00.000+00:00,feeder,2,N Current (RMS),A,5.7
602350,Flemish Close St Florence,2024-03-19T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
602350,Flemish Close St Florence,2024-03-19T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
602350,Flemish Close St Florence,2024-03-19T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
602350,Flemish Close St Florence,2024-03-19T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
602350,Flemish Close St Florence,2024-03-19T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
602350,Flemish Close St Florence,2024-03-19T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
602350,Flemish Close St Florence,2024-03-19T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.58
602350,Flemish Close St Florence,2024-03-19T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.47
602350,Flemish Close St Florence,2024-03-19T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.49
602350,Flemish Close St Florence,2024-03-19T20:30:00.000+00:00,feeder,1,N Current (RMS),A,14.1
602350,Flemish Close St Florence,2024-03-19T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
602350,Flemish Close St Florence,2024-03-19T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
602350,Flemish Close St Florence,2024-03-19T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
602350,Flemish Close St Florence,2024-03-19T20:30:00.000+00:00,transformer,,Temperature,C,21.3
602350,Flemish Close St Florence,2024-03-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
602350,Flemish Close St Florence,2024-03-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
602350,Flemish Close St Florence,2024-03-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
602350,Flemish Close St Florence,2024-03-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
602350,Flemish Close St Florence,2024-03-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
602350,Flemish Close St Florence,2024-03-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
602350,Flemish Close St Florence,2024-03-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
602350,Flemish Close St Florence,2024-03-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
602350,Flemish Close St Florence,2024-03-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
602350,Flemish Close St Florence,2024-03-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.94
602350,Flemish Close St Florence,2024-03-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.76
602350,Flemish Close St Florence,2024-03-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.16
602350,Flemish Close St Florence,2024-03-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
602350,Flemish Close St Florence,2024-03-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
602350,Flemish Close St Florence,2024-03-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
602350,Flemish Close St Florence,2024-03-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
602350,Flemish Close St Florence,2024-03-19T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-19T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
602350,Flemish Close St Florence,2024-03-19T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-19T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-19T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.24
602350,Flemish Close St Florence,2024-03-19T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
602350,Flemish Close St Florence,2024-03-19T20:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-19T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.4
602350,Flemish Close St Florence,2024-03-19T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.16
602350,Flemish Close St Florence,2024-03-19T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
602350,Flemish Close St Florence,2024-03-19T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
602350,Flemish Close St Florence,2024-03-19T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.13
602350,Flemish Close St Florence,2024-03-19T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.5
602350,Flemish Close St Florence,2024-03-19T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.32
602350,Flemish Close St Florence,2024-03-19T20:20:00.000+00:00,feeder,4,N Current (RMS),A,29.0
602350,Flemish Close St Florence,2024-03-19T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
602350,Flemish Close St Florence,2024-03-19T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
602350,Flemish Close St Florence,2024-03-19T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.9
602350,Flemish Close St Florence,2024-03-19T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.76
602350,Flemish Close St Florence,2024-03-19T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-19T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
602350,Flemish Close St Florence,2024-03-19T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.76
602350,Flemish Close St Florence,2024-03-19T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
602350,Flemish Close St Florence,2024-03-19T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.95
602350,Flemish Close St Florence,2024-03-19T20:20:00.000+00:00,feeder,3,N Current (RMS),A,17.3
602350,Flemish Close St Florence,2024-03-19T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
602350,Flemish Close St Florence,2024-03-19T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
602350,Flemish Close St Florence,2024-03-19T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
602350,Flemish Close St Florence,2024-03-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
602350,Flemish Close St Florence,2024-03-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
602350,Flemish Close St Florence,2024-03-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
602350,Flemish Close St Florence,2024-03-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.69
602350,Flemish Close St Florence,2024-03-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.85
602350,Flemish Close St Florence,2024-03-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.87
602350,Flemish Close St Florence,2024-03-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,7.1
602350,Flemish Close St Florence,2024-03-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
602350,Flemish Close St Florence,2024-03-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
602350,Flemish Close St Florence,2024-03-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
602350,Flemish Close St Florence,2024-03-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
602350,Flemish Close St Florence,2024-03-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
602350,Flemish Close St Florence,2024-03-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.81
602350,Flemish Close St Florence,2024-03-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.57
602350,Flemish Close St Florence,2024-03-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.67
602350,Flemish Close St Florence,2024-03-19T20:20:00.000+00:00,feeder,1,N Current (RMS),A,10.2
602350,Flemish Close St Florence,2024-03-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
602350,Flemish Close St Florence,2024-03-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
602350,Flemish Close St Florence,2024-03-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
602350,Flemish Close St Florence,2024-03-19T20:20:00.000+00:00,transformer,,Temperature,C,21.3
602350,Flemish Close St Florence,2024-03-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
602350,Flemish Close St Florence,2024-03-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
602350,Flemish Close St Florence,2024-03-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
602350,Flemish Close St Florence,2024-03-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
602350,Flemish Close St Florence,2024-03-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
602350,Flemish Close St Florence,2024-03-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
602350,Flemish Close St Florence,2024-03-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
602350,Flemish Close St Florence,2024-03-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
602350,Flemish Close St Florence,2024-03-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
602350,Flemish Close St Florence,2024-03-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.4
602350,Flemish Close St Florence,2024-03-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.43
602350,Flemish Close St Florence,2024-03-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.85
602350,Flemish Close St Florence,2024-03-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
602350,Flemish Close St Florence,2024-03-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
602350,Flemish Close St Florence,2024-03-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
602350,Flemish Close St Florence,2024-03-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
602350,Flemish Close St Florence,2024-03-19T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-19T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-19T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-19T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
602350,Flemish Close St Florence,2024-03-19T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.23
602350,Flemish Close St Florence,2024-03-19T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-19T20:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-19T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
602350,Flemish Close St Florence,2024-03-19T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
602350,Flemish Close St Florence,2024-03-19T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
