Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602350,Flemish Close St Florence,2024-03-19T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
602350,Flemish Close St Florence,2024-03-19T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.33
602350,Flemish Close St Florence,2024-03-19T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.89
602350,Flemish Close St Florence,2024-03-19T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.72
602350,Flemish Close St Florence,2024-03-19T20:10:00.000+00:00,feeder,4,N Current (RMS),A,28.5
602350,Flemish Close St Florence,2024-03-19T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.7
602350,Flemish Close St Florence,2024-03-19T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
602350,Flemish Close St Florence,2024-03-19T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.5
602350,Flemish Close St Florence,2024-03-19T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.53
602350,Flemish Close St Florence,2024-03-19T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-19T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
602350,Flemish Close St Florence,2024-03-19T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.58
602350,Flemish Close St Florence,2024-03-19T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.8
602350,Flemish Close St Florence,2024-03-19T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.43
602350,Flemish Close St Florence,2024-03-19T20:10:00.000+00:00,feeder,3,N Current (RMS),A,21.9
602350,Flemish Close St Florence,2024-03-19T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
602350,Flemish Close St Florence,2024-03-19T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
602350,Flemish Close St Florence,2024-03-19T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
602350,Flemish Close St Florence,2024-03-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
602350,Flemish Close St Florence,2024-03-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
602350,Flemish Close St Florence,2024-03-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
602350,Flemish Close St Florence,2024-03-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
602350,Flemish Close St Florence,2024-03-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
602350,Flemish Close St Florence,2024-03-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.04
602350,Flemish Close St Florence,2024-03-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,6.0
602350,Flemish Close St Florence,2024-03-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
602350,Flemish Close St Florence,2024-03-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
602350,Flemish Close St Florence,2024-03-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
602350,Flemish Close St Florence,2024-03-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
602350,Flemish Close St Florence,2024-03-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.67
602350,Flemish Close St Florence,2024-03-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.66
602350,Flemish Close St Florence,2024-03-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.48
602350,Flemish Close St Florence,2024-03-19T20:10:00.000+00:00,feeder,1,N Current (RMS),A,13.2
602350,Flemish Close St Florence,2024-03-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
602350,Flemish Close St Florence,2024-03-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
602350,Flemish Close St Florence,2024-03-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
602350,Flemish Close St Florence,2024-03-19T20:10:00.000+00:00,transformer,,Temperature,C,21.3
602350,Flemish Close St Florence,2024-03-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
602350,Flemish Close St Florence,2024-03-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
602350,Flemish Close St Florence,2024-03-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
602350,Flemish Close St Florence,2024-03-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
602350,Flemish Close St Florence,2024-03-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
602350,Flemish Close St Florence,2024-03-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
602350,Flemish Close St Florence,2024-03-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
602350,Flemish Close St Florence,2024-03-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
602350,Flemish Close St Florence,2024-03-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
602350,Flemish Close St Florence,2024-03-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.66
602350,Flemish Close St Florence,2024-03-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.12
602350,Flemish Close St Florence,2024-03-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.71
602350,Flemish Close St Florence,2024-03-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
602350,Flemish Close St Florence,2024-03-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
602350,Flemish Close St Florence,2024-03-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
602350,Flemish Close St Florence,2024-03-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
602350,Flemish Close St Florence,2024-03-19T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-19T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
602350,Flemish Close St Florence,2024-03-19T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-19T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-19T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.24
602350,Flemish Close St Florence,2024-03-19T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
602350,Flemish Close St Florence,2024-03-19T20:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-19T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.4
602350,Flemish Close St Florence,2024-03-19T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
602350,Flemish Close St Florence,2024-03-19T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
602350,Flemish Close St Florence,2024-03-19T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
602350,Flemish Close St Florence,2024-03-19T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.8
602350,Flemish Close St Florence,2024-03-19T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.04
602350,Flemish Close St Florence,2024-03-19T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.84
602350,Flemish Close St Florence,2024-03-19T20:00:00.000+00:00,feeder,4,N Current (RMS),A,30.1
602350,Flemish Close St Florence,2024-03-19T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.7
602350,Flemish Close St Florence,2024-03-19T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
602350,Flemish Close St Florence,2024-03-19T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.7
602350,Flemish Close St Florence,2024-03-19T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.62
602350,Flemish Close St Florence,2024-03-19T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-19T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
602350,Flemish Close St Florence,2024-03-19T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.35
602350,Flemish Close St Florence,2024-03-19T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
602350,Flemish Close St Florence,2024-03-19T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.19
602350,Flemish Close St Florence,2024-03-19T20:00:00.000+00:00,feeder,3,N Current (RMS),A,20.6
602350,Flemish Close St Florence,2024-03-19T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
602350,Flemish Close St Florence,2024-03-19T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
602350,Flemish Close St Florence,2024-03-19T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
602350,Flemish Close St Florence,2024-03-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
602350,Flemish Close St Florence,2024-03-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
602350,Flemish Close St Florence,2024-03-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
602350,Flemish Close St Florence,2024-03-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.97
602350,Flemish Close St Florence,2024-03-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.03
602350,Flemish Close St Florence,2024-03-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.23
602350,Flemish Close St Florence,2024-03-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,4.7
602350,Flemish Close St Florence,2024-03-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
602350,Flemish Close St Florence,2024-03-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
602350,Flemish Close St Florence,2024-03-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
602350,Flemish Close St Florence,2024-03-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
602350,Flemish Close St Florence,2024-03-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
602350,Flemish Close St Florence,2024-03-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.72
602350,Flemish Close St Florence,2024-03-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.35
602350,Flemish Close St Florence,2024-03-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.14
602350,Flemish Close St Florence,2024-03-19T20:00:00.000+00:00,feeder,1,N Current (RMS),A,20.3
602350,Flemish Close St Florence,2024-03-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
602350,Flemish Close St Florence,2024-03-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
602350,Flemish Close St Florence,2024-03-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
602350,Flemish Close St Florence,2024-03-19T20:00:00.000+00:00,transformer,,Temperature,C,21.3
602350,Flemish Close St Florence,2024-03-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
602350,Flemish Close St Florence,2024-03-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
602350,Flemish Close St Florence,2024-03-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
602350,Flemish Close St Florence,2024-03-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
602350,Flemish Close St Florence,2024-03-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
602350,Flemish Close St Florence,2024-03-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
602350,Flemish Close St Florence,2024-03-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
602350,Flemish Close St Florence,2024-03-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
602350,Flemish Close St Florence,2024-03-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
602350,Flemish Close St Florence,2024-03-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.85
602350,Flemish Close St Florence,2024-03-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.09
602350,Flemish Close St Florence,2024-03-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.44
602350,Flemish Close St Florence,2024-03-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
602350,Flemish Close St Florence,2024-03-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
602350,Flemish Close St Florence,2024-03-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
602350,Flemish Close St Florence,2024-03-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
602350,Flemish Close St Florence,2024-03-19T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-19T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
602350,Flemish Close St Florence,2024-03-19T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-19T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-19T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.22
602350,Flemish Close St Florence,2024-03-19T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
602350,Flemish Close St Florence,2024-03-19T19:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-19T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
602350,Flemish Close St Florence,2024-03-19T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
602350,Flemish Close St Florence,2024-03-19T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
602350,Flemish Close St Florence,2024-03-19T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
602350,Flemish Close St Florence,2024-03-19T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.33
602350,Flemish Close St Florence,2024-03-19T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.05
602350,Flemish Close St Florence,2024-03-19T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.97
602350,Flemish Close St Florence,2024-03-19T19:50:00.000+00:00,feeder,4,N Current (RMS),A,30.8
602350,Flemish Close St Florence,2024-03-19T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
602350,Flemish Close St Florence,2024-03-19T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
602350,Flemish Close St Florence,2024-03-19T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.4
602350,Flemish Close St Florence,2024-03-19T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.96
602350,Flemish Close St Florence,2024-03-19T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-19T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
602350,Flemish Close St Florence,2024-03-19T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.68
602350,Flemish Close St Florence,2024-03-19T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.95
602350,Flemish Close St Florence,2024-03-19T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.98
602350,Flemish Close St Florence,2024-03-19T19:50:00.000+00:00,feeder,3,N Current (RMS),A,23.4
602350,Flemish Close St Florence,2024-03-19T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
602350,Flemish Close St Florence,2024-03-19T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
602350,Flemish Close St Florence,2024-03-19T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
602350,Flemish Close St Florence,2024-03-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
602350,Flemish Close St Florence,2024-03-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
602350,Flemish Close St Florence,2024-03-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.61
602350,Flemish Close St Florence,2024-03-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.21
602350,Flemish Close St Florence,2024-03-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,5.4
602350,Flemish Close St Florence,2024-03-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
602350,Flemish Close St Florence,2024-03-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
602350,Flemish Close St Florence,2024-03-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
602350,Flemish Close St Florence,2024-03-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
602350,Flemish Close St Florence,2024-03-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.67
602350,Flemish Close St Florence,2024-03-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.31
602350,Flemish Close St Florence,2024-03-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.58
602350,Flemish Close St Florence,2024-03-19T19:50:00.000+00:00,feeder,1,N Current (RMS),A,18.7
602350,Flemish Close St Florence,2024-03-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
602350,Flemish Close St Florence,2024-03-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
602350,Flemish Close St Florence,2024-03-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
602350,Flemish Close St Florence,2024-03-19T19:50:00.000+00:00,transformer,,Temperature,C,21.3
602350,Flemish Close St Florence,2024-03-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
602350,Flemish Close St Florence,2024-03-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
602350,Flemish Close St Florence,2024-03-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
602350,Flemish Close St Florence,2024-03-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
602350,Flemish Close St Florence,2024-03-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
602350,Flemish Close St Florence,2024-03-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
602350,Flemish Close St Florence,2024-03-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
602350,Flemish Close St Florence,2024-03-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
602350,Flemish Close St Florence,2024-03-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
602350,Flemish Close St Florence,2024-03-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.78
602350,Flemish Close St Florence,2024-03-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.7
602350,Flemish Close St Florence,2024-03-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.78
602350,Flemish Close St Florence,2024-03-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
602350,Flemish Close St Florence,2024-03-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
602350,Flemish Close St Florence,2024-03-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
602350,Flemish Close St Florence,2024-03-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
602350,Flemish Close St Florence,2024-03-19T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-19T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-19T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-19T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
602350,Flemish Close St Florence,2024-03-19T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.23
602350,Flemish Close St Florence,2024-03-19T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-19T19:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-19T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
602350,Flemish Close St Florence,2024-03-19T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.77
602350,Flemish Close St Florence,2024-03-19T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
602350,Flemish Close St Florence,2024-03-19T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.2
602350,Flemish Close St Florence,2024-03-19T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.47
602350,Flemish Close St Florence,2024-03-19T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.6
602350,Flemish Close St Florence,2024-03-19T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.41
602350,Flemish Close St Florence,2024-03-19T19:40:00.000+00:00,feeder,4,N Current (RMS),A,29.7
602350,Flemish Close St Florence,2024-03-19T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
602350,Flemish Close St Florence,2024-03-19T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
602350,Flemish Close St Florence,2024-03-19T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.9
602350,Flemish Close St Florence,2024-03-19T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.73
602350,Flemish Close St Florence,2024-03-19T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
602350,Flemish Close St Florence,2024-03-19T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
602350,Flemish Close St Florence,2024-03-19T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.9
602350,Flemish Close St Florence,2024-03-19T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
602350,Flemish Close St Florence,2024-03-19T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.28
602350,Flemish Close St Florence,2024-03-19T19:40:00.000+00:00,feeder,3,N Current (RMS),A,44.8
602350,Flemish Close St Florence,2024-03-19T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.6
602350,Flemish Close St Florence,2024-03-19T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
602350,Flemish Close St Florence,2024-03-19T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
602350,Flemish Close St Florence,2024-03-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
602350,Flemish Close St Florence,2024-03-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.38
602350,Flemish Close St Florence,2024-03-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.08
602350,Flemish Close St Florence,2024-03-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.37
602350,Flemish Close St Florence,2024-03-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,9.2
602350,Flemish Close St Florence,2024-03-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
602350,Flemish Close St Florence,2024-03-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
602350,Flemish Close St Florence,2024-03-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
602350,Flemish Close St Florence,2024-03-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
602350,Flemish Close St Florence,2024-03-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
602350,Flemish Close St Florence,2024-03-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
602350,Flemish Close St Florence,2024-03-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.53
602350,Flemish Close St Florence,2024-03-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.74
602350,Flemish Close St Florence,2024-03-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.67
602350,Flemish Close St Florence,2024-03-19T19:40:00.000+00:00,feeder,1,N Current (RMS),A,15.4
602350,Flemish Close St Florence,2024-03-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
602350,Flemish Close St Florence,2024-03-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
602350,Flemish Close St Florence,2024-03-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
602350,Flemish Close St Florence,2024-03-19T19:40:00.000+00:00,transformer,,Temperature,C,21.3
602350,Flemish Close St Florence,2024-03-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
602350,Flemish Close St Florence,2024-03-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
602350,Flemish Close St Florence,2024-03-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
602350,Flemish Close St Florence,2024-03-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
602350,Flemish Close St Florence,2024-03-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
602350,Flemish Close St Florence,2024-03-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
602350,Flemish Close St Florence,2024-03-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
602350,Flemish Close St Florence,2024-03-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
602350,Flemish Close St Florence,2024-03-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
602350,Flemish Close St Florence,2024-03-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.27
602350,Flemish Close St Florence,2024-03-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.01
602350,Flemish Close St Florence,2024-03-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.75
602350,Flemish Close St Florence,2024-03-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
602350,Flemish Close St Florence,2024-03-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
602350,Flemish Close St Florence,2024-03-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
602350,Flemish Close St Florence,2024-03-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
602350,Flemish Close St Florence,2024-03-19T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-19T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
602350,Flemish Close St Florence,2024-03-19T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-19T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-19T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.25
602350,Flemish Close St Florence,2024-03-19T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
602350,Flemish Close St Florence,2024-03-19T19:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-19T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
602350,Flemish Close St Florence,2024-03-19T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.5
602350,Flemish Close St Florence,2024-03-19T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
602350,Flemish Close St Florence,2024-03-19T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.33
602350,Flemish Close St Florence,2024-03-19T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.73
602350,Flemish Close St Florence,2024-03-19T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.4
602350,Flemish Close St Florence,2024-03-19T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.6
602350,Flemish Close St Florence,2024-03-19T19:30:00.000+00:00,feeder,4,N Current (RMS),A,30.1
602350,Flemish Close St Florence,2024-03-19T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
602350,Flemish Close St Florence,2024-03-19T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
602350,Flemish Close St Florence,2024-03-19T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,71.4
602350,Flemish Close St Florence,2024-03-19T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.65
602350,Flemish Close St Florence,2024-03-19T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-19T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
602350,Flemish Close St Florence,2024-03-19T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.37
602350,Flemish Close St Florence,2024-03-19T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
602350,Flemish Close St Florence,2024-03-19T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
602350,Flemish Close St Florence,2024-03-19T19:30:00.000+00:00,feeder,3,N Current (RMS),A,41.7
602350,Flemish Close St Florence,2024-03-19T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.3
602350,Flemish Close St Florence,2024-03-19T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
602350,Flemish Close St Florence,2024-03-19T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
602350,Flemish Close St Florence,2024-03-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
602350,Flemish Close St Florence,2024-03-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
602350,Flemish Close St Florence,2024-03-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.76
602350,Flemish Close St Florence,2024-03-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.16
602350,Flemish Close St Florence,2024-03-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.8
602350,Flemish Close St Florence,2024-03-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,9.5
602350,Flemish Close St Florence,2024-03-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
602350,Flemish Close St Florence,2024-03-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
602350,Flemish Close St Florence,2024-03-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
602350,Flemish Close St Florence,2024-03-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
602350,Flemish Close St Florence,2024-03-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
602350,Flemish Close St Florence,2024-03-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.52
602350,Flemish Close St Florence,2024-03-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.87
602350,Flemish Close St Florence,2024-03-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.73
602350,Flemish Close St Florence,2024-03-19T19:30:00.000+00:00,feeder,1,N Current (RMS),A,17.3
602350,Flemish Close St Florence,2024-03-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
602350,Flemish Close St Florence,2024-03-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
602350,Flemish Close St Florence,2024-03-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
602350,Flemish Close St Florence,2024-03-19T19:30:00.000+00:00,transformer,,Temperature,C,21.4
602350,Flemish Close St Florence,2024-03-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
602350,Flemish Close St Florence,2024-03-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
602350,Flemish Close St Florence,2024-03-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
602350,Flemish Close St Florence,2024-03-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
602350,Flemish Close St Florence,2024-03-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
602350,Flemish Close St Florence,2024-03-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
602350,Flemish Close St Florence,2024-03-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
602350,Flemish Close St Florence,2024-03-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
602350,Flemish Close St Florence,2024-03-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
602350,Flemish Close St Florence,2024-03-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.38
602350,Flemish Close St Florence,2024-03-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.06
602350,Flemish Close St Florence,2024-03-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.66
602350,Flemish Close St Florence,2024-03-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
602350,Flemish Close St Florence,2024-03-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
602350,Flemish Close St Florence,2024-03-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
602350,Flemish Close St Florence,2024-03-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
602350,Flemish Close St Florence,2024-03-19T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-19T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
602350,Flemish Close St Florence,2024-03-19T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-19T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
602350,Flemish Close St Florence,2024-03-19T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.25
602350,Flemish Close St Florence,2024-03-19T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
602350,Flemish Close St Florence,2024-03-19T19:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-19T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.6
602350,Flemish Close St Florence,2024-03-19T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.74
602350,Flemish Close St Florence,2024-03-19T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
602350,Flemish Close St Florence,2024-03-19T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.37
602350,Flemish Close St Florence,2024-03-19T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.19
602350,Flemish Close St Florence,2024-03-19T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.05
602350,Flemish Close St Florence,2024-03-19T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.96
602350,Flemish Close St Florence,2024-03-19T19:20:00.000+00:00,feeder,4,N Current (RMS),A,28.6
602350,Flemish Close St Florence,2024-03-19T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
602350,Flemish Close St Florence,2024-03-19T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.6
602350,Flemish Close St Florence,2024-03-19T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,76.8
602350,Flemish Close St Florence,2024-03-19T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.88
602350,Flemish Close St Florence,2024-03-19T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
602350,Flemish Close St Florence,2024-03-19T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
602350,Flemish Close St Florence,2024-03-19T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.13
602350,Flemish Close St Florence,2024-03-19T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.04
602350,Flemish Close St Florence,2024-03-19T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.14
602350,Flemish Close St Florence,2024-03-19T19:20:00.000+00:00,feeder,3,N Current (RMS),A,22.5
602350,Flemish Close St Florence,2024-03-19T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
602350,Flemish Close St Florence,2024-03-19T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
602350,Flemish Close St Florence,2024-03-19T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
602350,Flemish Close St Florence,2024-03-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
602350,Flemish Close St Florence,2024-03-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
602350,Flemish Close St Florence,2024-03-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.76
602350,Flemish Close St Florence,2024-03-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.68
602350,Flemish Close St Florence,2024-03-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.94
602350,Flemish Close St Florence,2024-03-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,11.5
602350,Flemish Close St Florence,2024-03-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
602350,Flemish Close St Florence,2024-03-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
602350,Flemish Close St Florence,2024-03-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
602350,Flemish Close St Florence,2024-03-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
602350,Flemish Close St Florence,2024-03-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
602350,Flemish Close St Florence,2024-03-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.83
602350,Flemish Close St Florence,2024-03-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.29
602350,Flemish Close St Florence,2024-03-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.37
602350,Flemish Close St Florence,2024-03-19T19:20:00.000+00:00,feeder,1,N Current (RMS),A,20.0
602350,Flemish Close St Florence,2024-03-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
602350,Flemish Close St Florence,2024-03-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
602350,Flemish Close St Florence,2024-03-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
602350,Flemish Close St Florence,2024-03-19T19:20:00.000+00:00,transformer,,Temperature,C,21.4
602350,Flemish Close St Florence,2024-03-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
602350,Flemish Close St Florence,2024-03-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
602350,Flemish Close St Florence,2024-03-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
602350,Flemish Close St Florence,2024-03-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
602350,Flemish Close St Florence,2024-03-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
602350,Flemish Close St Florence,2024-03-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
602350,Flemish Close St Florence,2024-03-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
602350,Flemish Close St Florence,2024-03-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
602350,Flemish Close St Florence,2024-03-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
602350,Flemish Close St Florence,2024-03-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.96
602350,Flemish Close St Florence,2024-03-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.81
602350,Flemish Close St Florence,2024-03-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.46
602350,Flemish Close St Florence,2024-03-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
602350,Flemish Close St Florence,2024-03-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
602350,Flemish Close St Florence,2024-03-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
602350,Flemish Close St Florence,2024-03-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
602350,Flemish Close St Florence,2024-03-19T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-19T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
602350,Flemish Close St Florence,2024-03-19T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-19T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-19T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.25
602350,Flemish Close St Florence,2024-03-19T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
602350,Flemish Close St Florence,2024-03-19T19:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-19T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.4
602350,Flemish Close St Florence,2024-03-19T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.6
602350,Flemish Close St Florence,2024-03-19T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-19T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
602350,Flemish Close St Florence,2024-03-19T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.16
602350,Flemish Close St Florence,2024-03-19T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.78
602350,Flemish Close St Florence,2024-03-19T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.89
602350,Flemish Close St Florence,2024-03-19T19:10:00.000+00:00,feeder,4,N Current (RMS),A,25.8
602350,Flemish Close St Florence,2024-03-19T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
602350,Flemish Close St Florence,2024-03-19T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
602350,Flemish Close St Florence,2024-03-19T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,72.3
602350,Flemish Close St Florence,2024-03-19T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.42
602350,Flemish Close St Florence,2024-03-19T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
602350,Flemish Close St Florence,2024-03-19T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
602350,Flemish Close St Florence,2024-03-19T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.14
602350,Flemish Close St Florence,2024-03-19T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.82
602350,Flemish Close St Florence,2024-03-19T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.55
602350,Flemish Close St Florence,2024-03-19T19:10:00.000+00:00,feeder,3,N Current (RMS),A,17.8
602350,Flemish Close St Florence,2024-03-19T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.1
602350,Flemish Close St Florence,2024-03-19T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
602350,Flemish Close St Florence,2024-03-19T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
602350,Flemish Close St Florence,2024-03-19T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-19T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
602350,Flemish Close St Florence,2024-03-19T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
602350,Flemish Close St Florence,2024-03-19T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.84
602350,Flemish Close St Florence,2024-03-19T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
602350,Flemish Close St Florence,2024-03-19T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.08
602350,Flemish Close St Florence,2024-03-19T19:10:00.000+00:00,feeder,2,N Current (RMS),A,29.8
602350,Flemish Close St Florence,2024-03-19T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.7
602350,Flemish Close St Florence,2024-03-19T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
602350,Flemish Close St Florence,2024-03-19T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
602350,Flemish Close St Florence,2024-03-19T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
602350,Flemish Close St Florence,2024-03-19T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
602350,Flemish Close St Florence,2024-03-19T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
602350,Flemish Close St Florence,2024-03-19T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.64
602350,Flemish Close St Florence,2024-03-19T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.7
602350,Flemish Close St Florence,2024-03-19T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.38
602350,Flemish Close St Florence,2024-03-19T19:10:00.000+00:00,feeder,1,N Current (RMS),A,21.3
602350,Flemish Close St Florence,2024-03-19T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
602350,Flemish Close St Florence,2024-03-19T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
602350,Flemish Close St Florence,2024-03-19T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
602350,Flemish Close St Florence,2024-03-19T19:10:00.000+00:00,transformer,,Temperature,C,21.4
602350,Flemish Close St Florence,2024-03-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
602350,Flemish Close St Florence,2024-03-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
602350,Flemish Close St Florence,2024-03-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
602350,Flemish Close St Florence,2024-03-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
602350,Flemish Close St Florence,2024-03-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
602350,Flemish Close St Florence,2024-03-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
602350,Flemish Close St Florence,2024-03-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
602350,Flemish Close St Florence,2024-03-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
602350,Flemish Close St Florence,2024-03-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
602350,Flemish Close St Florence,2024-03-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.79
602350,Flemish Close St Florence,2024-03-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.5
602350,Flemish Close St Florence,2024-03-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.93
602350,Flemish Close St Florence,2024-03-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
602350,Flemish Close St Florence,2024-03-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
602350,Flemish Close St Florence,2024-03-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
602350,Flemish Close St Florence,2024-03-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
602350,Flemish Close St Florence,2024-03-19T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-19T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-19T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-19T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-19T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.23
602350,Flemish Close St Florence,2024-03-19T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-19T19:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
602350,Flemish Close St Florence,2024-03-19T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
602350,Flemish Close St Florence,2024-03-19T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
602350,Flemish Close St Florence,2024-03-19T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
602350,Flemish Close St Florence,2024-03-19T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.23
602350,Flemish Close St Florence,2024-03-19T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.53
602350,Flemish Close St Florence,2024-03-19T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.37
602350,Flemish Close St Florence,2024-03-19T19:00:00.000+00:00,feeder,4,N Current (RMS),A,24.0
602350,Flemish Close St Florence,2024-03-19T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.2
602350,Flemish Close St Florence,2024-03-19T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.6
602350,Flemish Close St Florence,2024-03-19T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.1
602350,Flemish Close St Florence,2024-03-19T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.71
602350,Flemish Close St Florence,2024-03-19T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-19T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
602350,Flemish Close St Florence,2024-03-19T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.45
602350,Flemish Close St Florence,2024-03-19T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.51
602350,Flemish Close St Florence,2024-03-19T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.47
602350,Flemish Close St Florence,2024-03-19T19:00:00.000+00:00,feeder,3,N Current (RMS),A,26.8
602350,Flemish Close St Florence,2024-03-19T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
602350,Flemish Close St Florence,2024-03-19T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
602350,Flemish Close St Florence,2024-03-19T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
602350,Flemish Close St Florence,2024-03-19T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
602350,Flemish Close St Florence,2024-03-19T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-19T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
602350,Flemish Close St Florence,2024-03-19T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.82
602350,Flemish Close St Florence,2024-03-19T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.62
602350,Flemish Close St Florence,2024-03-19T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.45
602350,Flemish Close St Florence,2024-03-19T19:00:00.000+00:00,feeder,2,N Current (RMS),A,10.4
602350,Flemish Close St Florence,2024-03-19T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
