Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602350,Flemish Close St Florence,2024-03-19T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
602350,Flemish Close St Florence,2024-03-19T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
602350,Flemish Close St Florence,2024-03-19T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-19T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
602350,Flemish Close St Florence,2024-03-19T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-19T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.14
602350,Flemish Close St Florence,2024-03-19T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.12
602350,Flemish Close St Florence,2024-03-19T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.74
602350,Flemish Close St Florence,2024-03-19T19:00:00.000+00:00,feeder,1,N Current (RMS),A,24.3
602350,Flemish Close St Florence,2024-03-19T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
602350,Flemish Close St Florence,2024-03-19T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
602350,Flemish Close St Florence,2024-03-19T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
602350,Flemish Close St Florence,2024-03-19T19:00:00.000+00:00,transformer,,Temperature,C,21.4
602350,Flemish Close St Florence,2024-03-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
602350,Flemish Close St Florence,2024-03-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
602350,Flemish Close St Florence,2024-03-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
602350,Flemish Close St Florence,2024-03-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
602350,Flemish Close St Florence,2024-03-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
602350,Flemish Close St Florence,2024-03-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
602350,Flemish Close St Florence,2024-03-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
602350,Flemish Close St Florence,2024-03-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
602350,Flemish Close St Florence,2024-03-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
602350,Flemish Close St Florence,2024-03-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.64
602350,Flemish Close St Florence,2024-03-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.54
602350,Flemish Close St Florence,2024-03-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.05
602350,Flemish Close St Florence,2024-03-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
602350,Flemish Close St Florence,2024-03-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
602350,Flemish Close St Florence,2024-03-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
602350,Flemish Close St Florence,2024-03-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
602350,Flemish Close St Florence,2024-03-19T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-19T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
602350,Flemish Close St Florence,2024-03-19T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-19T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-19T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.25
602350,Flemish Close St Florence,2024-03-19T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-19T18:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-19T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.4
602350,Flemish Close St Florence,2024-03-19T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
602350,Flemish Close St Florence,2024-03-19T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
602350,Flemish Close St Florence,2024-03-19T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
602350,Flemish Close St Florence,2024-03-19T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.86
602350,Flemish Close St Florence,2024-03-19T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.11
602350,Flemish Close St Florence,2024-03-19T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.81
602350,Flemish Close St Florence,2024-03-19T18:50:00.000+00:00,feeder,4,N Current (RMS),A,25.2
602350,Flemish Close St Florence,2024-03-19T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.4
602350,Flemish Close St Florence,2024-03-19T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.3
602350,Flemish Close St Florence,2024-03-19T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,72.4
602350,Flemish Close St Florence,2024-03-19T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.32
602350,Flemish Close St Florence,2024-03-19T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-19T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
602350,Flemish Close St Florence,2024-03-19T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.92
602350,Flemish Close St Florence,2024-03-19T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.07
602350,Flemish Close St Florence,2024-03-19T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.38
602350,Flemish Close St Florence,2024-03-19T18:50:00.000+00:00,feeder,3,N Current (RMS),A,40.3
602350,Flemish Close St Florence,2024-03-19T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
602350,Flemish Close St Florence,2024-03-19T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
602350,Flemish Close St Florence,2024-03-19T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
602350,Flemish Close St Florence,2024-03-19T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-19T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
602350,Flemish Close St Florence,2024-03-19T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
602350,Flemish Close St Florence,2024-03-19T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.34
602350,Flemish Close St Florence,2024-03-19T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.73
602350,Flemish Close St Florence,2024-03-19T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
602350,Flemish Close St Florence,2024-03-19T18:50:00.000+00:00,feeder,2,N Current (RMS),A,15.5
602350,Flemish Close St Florence,2024-03-19T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
602350,Flemish Close St Florence,2024-03-19T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
602350,Flemish Close St Florence,2024-03-19T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
602350,Flemish Close St Florence,2024-03-19T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-19T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
602350,Flemish Close St Florence,2024-03-19T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
602350,Flemish Close St Florence,2024-03-19T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.81
602350,Flemish Close St Florence,2024-03-19T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.95
602350,Flemish Close St Florence,2024-03-19T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.82
602350,Flemish Close St Florence,2024-03-19T18:50:00.000+00:00,feeder,1,N Current (RMS),A,26.8
602350,Flemish Close St Florence,2024-03-19T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
602350,Flemish Close St Florence,2024-03-19T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
602350,Flemish Close St Florence,2024-03-19T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
602350,Flemish Close St Florence,2024-03-19T18:50:00.000+00:00,transformer,,Temperature,C,21.5
602350,Flemish Close St Florence,2024-03-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
602350,Flemish Close St Florence,2024-03-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
602350,Flemish Close St Florence,2024-03-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
602350,Flemish Close St Florence,2024-03-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
602350,Flemish Close St Florence,2024-03-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
602350,Flemish Close St Florence,2024-03-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
602350,Flemish Close St Florence,2024-03-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
602350,Flemish Close St Florence,2024-03-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
602350,Flemish Close St Florence,2024-03-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
602350,Flemish Close St Florence,2024-03-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.95
602350,Flemish Close St Florence,2024-03-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.6
602350,Flemish Close St Florence,2024-03-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.1
602350,Flemish Close St Florence,2024-03-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
602350,Flemish Close St Florence,2024-03-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
602350,Flemish Close St Florence,2024-03-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
602350,Flemish Close St Florence,2024-03-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
602350,Flemish Close St Florence,2024-03-19T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-19T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
602350,Flemish Close St Florence,2024-03-19T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-19T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
602350,Flemish Close St Florence,2024-03-19T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.23
602350,Flemish Close St Florence,2024-03-19T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-19T18:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-19T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.4
602350,Flemish Close St Florence,2024-03-19T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.56
602350,Flemish Close St Florence,2024-03-19T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
602350,Flemish Close St Florence,2024-03-19T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.24
602350,Flemish Close St Florence,2024-03-19T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.74
602350,Flemish Close St Florence,2024-03-19T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.71
602350,Flemish Close St Florence,2024-03-19T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.67
602350,Flemish Close St Florence,2024-03-19T18:40:00.000+00:00,feeder,4,N Current (RMS),A,32.0
602350,Flemish Close St Florence,2024-03-19T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
602350,Flemish Close St Florence,2024-03-19T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.1
602350,Flemish Close St Florence,2024-03-19T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,73.7
602350,Flemish Close St Florence,2024-03-19T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.28
602350,Flemish Close St Florence,2024-03-19T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
602350,Flemish Close St Florence,2024-03-19T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
602350,Flemish Close St Florence,2024-03-19T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.97
602350,Flemish Close St Florence,2024-03-19T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.21
602350,Flemish Close St Florence,2024-03-19T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.46
602350,Flemish Close St Florence,2024-03-19T18:40:00.000+00:00,feeder,3,N Current (RMS),A,22.1
602350,Flemish Close St Florence,2024-03-19T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
602350,Flemish Close St Florence,2024-03-19T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
602350,Flemish Close St Florence,2024-03-19T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
602350,Flemish Close St Florence,2024-03-19T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
602350,Flemish Close St Florence,2024-03-19T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
602350,Flemish Close St Florence,2024-03-19T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
602350,Flemish Close St Florence,2024-03-19T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.24
602350,Flemish Close St Florence,2024-03-19T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.78
602350,Flemish Close St Florence,2024-03-19T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.32
602350,Flemish Close St Florence,2024-03-19T18:40:00.000+00:00,feeder,2,N Current (RMS),A,20.8
602350,Flemish Close St Florence,2024-03-19T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
602350,Flemish Close St Florence,2024-03-19T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
602350,Flemish Close St Florence,2024-03-19T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
602350,Flemish Close St Florence,2024-03-19T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
602350,Flemish Close St Florence,2024-03-19T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
602350,Flemish Close St Florence,2024-03-19T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-19T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.5
602350,Flemish Close St Florence,2024-03-19T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.14
602350,Flemish Close St Florence,2024-03-19T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.28
602350,Flemish Close St Florence,2024-03-19T18:40:00.000+00:00,feeder,1,N Current (RMS),A,35.5
602350,Flemish Close St Florence,2024-03-19T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
602350,Flemish Close St Florence,2024-03-19T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.1
602350,Flemish Close St Florence,2024-03-19T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
602350,Flemish Close St Florence,2024-03-19T18:40:00.000+00:00,transformer,,Temperature,C,21.5
602350,Flemish Close St Florence,2024-03-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
602350,Flemish Close St Florence,2024-03-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
602350,Flemish Close St Florence,2024-03-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
602350,Flemish Close St Florence,2024-03-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
602350,Flemish Close St Florence,2024-03-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
602350,Flemish Close St Florence,2024-03-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.19
602350,Flemish Close St Florence,2024-03-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
602350,Flemish Close St Florence,2024-03-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
602350,Flemish Close St Florence,2024-03-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
602350,Flemish Close St Florence,2024-03-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.48
602350,Flemish Close St Florence,2024-03-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.61
602350,Flemish Close St Florence,2024-03-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.76
602350,Flemish Close St Florence,2024-03-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
602350,Flemish Close St Florence,2024-03-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
602350,Flemish Close St Florence,2024-03-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
602350,Flemish Close St Florence,2024-03-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
602350,Flemish Close St Florence,2024-03-19T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-19T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
602350,Flemish Close St Florence,2024-03-19T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-19T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.09
602350,Flemish Close St Florence,2024-03-19T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.28
602350,Flemish Close St Florence,2024-03-19T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
602350,Flemish Close St Florence,2024-03-19T18:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-19T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.9
602350,Flemish Close St Florence,2024-03-19T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.53
602350,Flemish Close St Florence,2024-03-19T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
602350,Flemish Close St Florence,2024-03-19T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
602350,Flemish Close St Florence,2024-03-19T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.65
602350,Flemish Close St Florence,2024-03-19T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.4
602350,Flemish Close St Florence,2024-03-19T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.46
602350,Flemish Close St Florence,2024-03-19T18:30:00.000+00:00,feeder,4,N Current (RMS),A,41.8
602350,Flemish Close St Florence,2024-03-19T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.3
602350,Flemish Close St Florence,2024-03-19T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,65.8
602350,Flemish Close St Florence,2024-03-19T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,93.1
602350,Flemish Close St Florence,2024-03-19T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.37
602350,Flemish Close St Florence,2024-03-19T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
602350,Flemish Close St Florence,2024-03-19T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
602350,Flemish Close St Florence,2024-03-19T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.04
602350,Flemish Close St Florence,2024-03-19T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.05
602350,Flemish Close St Florence,2024-03-19T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.12
602350,Flemish Close St Florence,2024-03-19T18:30:00.000+00:00,feeder,3,N Current (RMS),A,17.9
602350,Flemish Close St Florence,2024-03-19T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
602350,Flemish Close St Florence,2024-03-19T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
602350,Flemish Close St Florence,2024-03-19T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
602350,Flemish Close St Florence,2024-03-19T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
602350,Flemish Close St Florence,2024-03-19T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
602350,Flemish Close St Florence,2024-03-19T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.82
602350,Flemish Close St Florence,2024-03-19T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.95
602350,Flemish Close St Florence,2024-03-19T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
602350,Flemish Close St Florence,2024-03-19T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.95
602350,Flemish Close St Florence,2024-03-19T18:30:00.000+00:00,feeder,2,N Current (RMS),A,18.6
602350,Flemish Close St Florence,2024-03-19T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
602350,Flemish Close St Florence,2024-03-19T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
602350,Flemish Close St Florence,2024-03-19T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
602350,Flemish Close St Florence,2024-03-19T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
602350,Flemish Close St Florence,2024-03-19T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
602350,Flemish Close St Florence,2024-03-19T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-19T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.5
602350,Flemish Close St Florence,2024-03-19T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.37
602350,Flemish Close St Florence,2024-03-19T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.97
602350,Flemish Close St Florence,2024-03-19T18:30:00.000+00:00,feeder,1,N Current (RMS),A,24.8
602350,Flemish Close St Florence,2024-03-19T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
602350,Flemish Close St Florence,2024-03-19T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
602350,Flemish Close St Florence,2024-03-19T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
602350,Flemish Close St Florence,2024-03-19T18:30:00.000+00:00,transformer,,Temperature,C,21.5
602350,Flemish Close St Florence,2024-03-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
602350,Flemish Close St Florence,2024-03-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
602350,Flemish Close St Florence,2024-03-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
602350,Flemish Close St Florence,2024-03-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
602350,Flemish Close St Florence,2024-03-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
602350,Flemish Close St Florence,2024-03-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
602350,Flemish Close St Florence,2024-03-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
602350,Flemish Close St Florence,2024-03-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
602350,Flemish Close St Florence,2024-03-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
602350,Flemish Close St Florence,2024-03-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.23
602350,Flemish Close St Florence,2024-03-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.93
602350,Flemish Close St Florence,2024-03-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.56
602350,Flemish Close St Florence,2024-03-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
602350,Flemish Close St Florence,2024-03-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
602350,Flemish Close St Florence,2024-03-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
602350,Flemish Close St Florence,2024-03-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
602350,Flemish Close St Florence,2024-03-19T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-19T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
602350,Flemish Close St Florence,2024-03-19T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-19T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
602350,Flemish Close St Florence,2024-03-19T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.28
602350,Flemish Close St Florence,2024-03-19T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
602350,Flemish Close St Florence,2024-03-19T18:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-19T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.8
602350,Flemish Close St Florence,2024-03-19T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.39
602350,Flemish Close St Florence,2024-03-19T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
602350,Flemish Close St Florence,2024-03-19T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
602350,Flemish Close St Florence,2024-03-19T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.09
602350,Flemish Close St Florence,2024-03-19T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.34
602350,Flemish Close St Florence,2024-03-19T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.6
602350,Flemish Close St Florence,2024-03-19T18:20:00.000+00:00,feeder,4,N Current (RMS),A,34.8
602350,Flemish Close St Florence,2024-03-19T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.4
602350,Flemish Close St Florence,2024-03-19T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.3
602350,Flemish Close St Florence,2024-03-19T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,88.4
602350,Flemish Close St Florence,2024-03-19T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.98
602350,Flemish Close St Florence,2024-03-19T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-19T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
602350,Flemish Close St Florence,2024-03-19T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.8
602350,Flemish Close St Florence,2024-03-19T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
602350,Flemish Close St Florence,2024-03-19T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.71
602350,Flemish Close St Florence,2024-03-19T18:20:00.000+00:00,feeder,3,N Current (RMS),A,26.7
602350,Flemish Close St Florence,2024-03-19T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.7
602350,Flemish Close St Florence,2024-03-19T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
602350,Flemish Close St Florence,2024-03-19T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
602350,Flemish Close St Florence,2024-03-19T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
602350,Flemish Close St Florence,2024-03-19T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
602350,Flemish Close St Florence,2024-03-19T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.76
602350,Flemish Close St Florence,2024-03-19T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.94
602350,Flemish Close St Florence,2024-03-19T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.29
602350,Flemish Close St Florence,2024-03-19T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.11
602350,Flemish Close St Florence,2024-03-19T18:20:00.000+00:00,feeder,2,N Current (RMS),A,19.1
602350,Flemish Close St Florence,2024-03-19T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
602350,Flemish Close St Florence,2024-03-19T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
602350,Flemish Close St Florence,2024-03-19T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
602350,Flemish Close St Florence,2024-03-19T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-19T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
602350,Flemish Close St Florence,2024-03-19T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
602350,Flemish Close St Florence,2024-03-19T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.65
602350,Flemish Close St Florence,2024-03-19T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.39
602350,Flemish Close St Florence,2024-03-19T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.81
602350,Flemish Close St Florence,2024-03-19T18:20:00.000+00:00,feeder,1,N Current (RMS),A,20.8
602350,Flemish Close St Florence,2024-03-19T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
602350,Flemish Close St Florence,2024-03-19T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
602350,Flemish Close St Florence,2024-03-19T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
602350,Flemish Close St Florence,2024-03-19T18:20:00.000+00:00,transformer,,Temperature,C,21.5
602350,Flemish Close St Florence,2024-03-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
602350,Flemish Close St Florence,2024-03-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
602350,Flemish Close St Florence,2024-03-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
602350,Flemish Close St Florence,2024-03-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
602350,Flemish Close St Florence,2024-03-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
602350,Flemish Close St Florence,2024-03-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
602350,Flemish Close St Florence,2024-03-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
602350,Flemish Close St Florence,2024-03-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
602350,Flemish Close St Florence,2024-03-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
602350,Flemish Close St Florence,2024-03-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.53
602350,Flemish Close St Florence,2024-03-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.48
602350,Flemish Close St Florence,2024-03-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.27
602350,Flemish Close St Florence,2024-03-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
602350,Flemish Close St Florence,2024-03-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
602350,Flemish Close St Florence,2024-03-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
602350,Flemish Close St Florence,2024-03-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
602350,Flemish Close St Florence,2024-03-19T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-19T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
602350,Flemish Close St Florence,2024-03-19T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-19T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
602350,Flemish Close St Florence,2024-03-19T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.33
602350,Flemish Close St Florence,2024-03-19T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
602350,Flemish Close St Florence,2024-03-19T18:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
602350,Flemish Close St Florence,2024-03-19T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.2
602350,Flemish Close St Florence,2024-03-19T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-19T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.59
602350,Flemish Close St Florence,2024-03-19T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
602350,Flemish Close St Florence,2024-03-19T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
602350,Flemish Close St Florence,2024-03-19T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.31
602350,Flemish Close St Florence,2024-03-19T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.24
602350,Flemish Close St Florence,2024-03-19T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.92
602350,Flemish Close St Florence,2024-03-19T18:10:00.000+00:00,feeder,4,N Current (RMS),A,46.1
602350,Flemish Close St Florence,2024-03-19T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.7
602350,Flemish Close St Florence,2024-03-19T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.8
602350,Flemish Close St Florence,2024-03-19T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,102.7
602350,Flemish Close St Florence,2024-03-19T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.29
602350,Flemish Close St Florence,2024-03-19T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
602350,Flemish Close St Florence,2024-03-19T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
602350,Flemish Close St Florence,2024-03-19T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.68
602350,Flemish Close St Florence,2024-03-19T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
602350,Flemish Close St Florence,2024-03-19T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
602350,Flemish Close St Florence,2024-03-19T18:10:00.000+00:00,feeder,3,N Current (RMS),A,28.3
602350,Flemish Close St Florence,2024-03-19T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
602350,Flemish Close St Florence,2024-03-19T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
602350,Flemish Close St Florence,2024-03-19T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
602350,Flemish Close St Florence,2024-03-19T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
602350,Flemish Close St Florence,2024-03-19T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-19T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.63
602350,Flemish Close St Florence,2024-03-19T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.55
602350,Flemish Close St Florence,2024-03-19T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
602350,Flemish Close St Florence,2024-03-19T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.44
602350,Flemish Close St Florence,2024-03-19T18:10:00.000+00:00,feeder,2,N Current (RMS),A,22.0
602350,Flemish Close St Florence,2024-03-19T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
602350,Flemish Close St Florence,2024-03-19T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
602350,Flemish Close St Florence,2024-03-19T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
602350,Flemish Close St Florence,2024-03-19T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
602350,Flemish Close St Florence,2024-03-19T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
602350,Flemish Close St Florence,2024-03-19T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
602350,Flemish Close St Florence,2024-03-19T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.73
602350,Flemish Close St Florence,2024-03-19T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.96
602350,Flemish Close St Florence,2024-03-19T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.49
602350,Flemish Close St Florence,2024-03-19T18:10:00.000+00:00,feeder,1,N Current (RMS),A,18.8
602350,Flemish Close St Florence,2024-03-19T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
602350,Flemish Close St Florence,2024-03-19T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
602350,Flemish Close St Florence,2024-03-19T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
602350,Flemish Close St Florence,2024-03-19T18:10:00.000+00:00,transformer,,Temperature,C,21.5
602350,Flemish Close St Florence,2024-03-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
602350,Flemish Close St Florence,2024-03-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
602350,Flemish Close St Florence,2024-03-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
602350,Flemish Close St Florence,2024-03-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
602350,Flemish Close St Florence,2024-03-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
602350,Flemish Close St Florence,2024-03-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
602350,Flemish Close St Florence,2024-03-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
602350,Flemish Close St Florence,2024-03-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
602350,Flemish Close St Florence,2024-03-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
602350,Flemish Close St Florence,2024-03-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.31
602350,Flemish Close St Florence,2024-03-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.51
602350,Flemish Close St Florence,2024-03-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.65
602350,Flemish Close St Florence,2024-03-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
602350,Flemish Close St Florence,2024-03-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
602350,Flemish Close St Florence,2024-03-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
602350,Flemish Close St Florence,2024-03-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
602350,Flemish Close St Florence,2024-03-19T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-19T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
602350,Flemish Close St Florence,2024-03-19T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-19T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-19T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.28
602350,Flemish Close St Florence,2024-03-19T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
602350,Flemish Close St Florence,2024-03-19T18:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-19T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.6
602350,Flemish Close St Florence,2024-03-19T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.02
602350,Flemish Close St Florence,2024-03-19T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
602350,Flemish Close St Florence,2024-03-19T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
602350,Flemish Close St Florence,2024-03-19T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.94
602350,Flemish Close St Florence,2024-03-19T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.22
602350,Flemish Close St Florence,2024-03-19T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.7
602350,Flemish Close St Florence,2024-03-19T18:00:00.000+00:00,feeder,4,N Current (RMS),A,29.9
602350,Flemish Close St Florence,2024-03-19T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.6
602350,Flemish Close St Florence,2024-03-19T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.2
602350,Flemish Close St Florence,2024-03-19T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,81.2
602350,Flemish Close St Florence,2024-03-19T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.47
602350,Flemish Close St Florence,2024-03-19T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-19T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-19T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.59
602350,Flemish Close St Florence,2024-03-19T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
602350,Flemish Close St Florence,2024-03-19T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.69
602350,Flemish Close St Florence,2024-03-19T18:00:00.000+00:00,feeder,3,N Current (RMS),A,30.7
602350,Flemish Close St Florence,2024-03-19T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.6
602350,Flemish Close St Florence,2024-03-19T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
602350,Flemish Close St Florence,2024-03-19T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
602350,Flemish Close St Florence,2024-03-19T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
602350,Flemish Close St Florence,2024-03-19T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
602350,Flemish Close St Florence,2024-03-19T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.63
602350,Flemish Close St Florence,2024-03-19T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.14
602350,Flemish Close St Florence,2024-03-19T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
602350,Flemish Close St Florence,2024-03-19T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.62
602350,Flemish Close St Florence,2024-03-19T18:00:00.000+00:00,feeder,2,N Current (RMS),A,19.4
602350,Flemish Close St Florence,2024-03-19T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
602350,Flemish Close St Florence,2024-03-19T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
602350,Flemish Close St Florence,2024-03-19T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
602350,Flemish Close St Florence,2024-03-19T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
602350,Flemish Close St Florence,2024-03-19T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
602350,Flemish Close St Florence,2024-03-19T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
602350,Flemish Close St Florence,2024-03-19T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.41
602350,Flemish Close St Florence,2024-03-19T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.1
602350,Flemish Close St Florence,2024-03-19T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.2
602350,Flemish Close St Florence,2024-03-19T18:00:00.000+00:00,feeder,1,N Current (RMS),A,14.8
602350,Flemish Close St Florence,2024-03-19T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
602350,Flemish Close St Florence,2024-03-19T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
602350,Flemish Close St Florence,2024-03-19T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
602350,Flemish Close St Florence,2024-03-19T18:00:00.000+00:00,transformer,,Temperature,C,21.6
602350,Flemish Close St Florence,2024-03-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
602350,Flemish Close St Florence,2024-03-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
602350,Flemish Close St Florence,2024-03-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
602350,Flemish Close St Florence,2024-03-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
602350,Flemish Close St Florence,2024-03-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
602350,Flemish Close St Florence,2024-03-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
602350,Flemish Close St Florence,2024-03-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
602350,Flemish Close St Florence,2024-03-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
602350,Flemish Close St Florence,2024-03-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
602350,Flemish Close St Florence,2024-03-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.08
602350,Flemish Close St Florence,2024-03-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.85
602350,Flemish Close St Florence,2024-03-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.25
602350,Flemish Close St Florence,2024-03-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
602350,Flemish Close St Florence,2024-03-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
602350,Flemish Close St Florence,2024-03-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
602350,Flemish Close St Florence,2024-03-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
602350,Flemish Close St Florence,2024-03-19T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
602350,Flemish Close St Florence,2024-03-19T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-19T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-19T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
602350,Flemish Close St Florence,2024-03-19T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.19
602350,Flemish Close St Florence,2024-03-19T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-19T17:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-19T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
602350,Flemish Close St Florence,2024-03-19T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
602350,Flemish Close St Florence,2024-03-19T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
602350,Flemish Close St Florence,2024-03-19T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
602350,Flemish Close St Florence,2024-03-19T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.2
602350,Flemish Close St Florence,2024-03-19T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.46
602350,Flemish Close St Florence,2024-03-19T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.32
602350,Flemish Close St Florence,2024-03-19T17:50:00.000+00:00,feeder,4,N Current (RMS),A,30.4
602350,Flemish Close St Florence,2024-03-19T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.7
602350,Flemish Close St Florence,2024-03-19T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,73.4
602350,Flemish Close St Florence,2024-03-19T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.6
602350,Flemish Close St Florence,2024-03-19T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.99
602350,Flemish Close St Florence,2024-03-19T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
602350,Flemish Close St Florence,2024-03-19T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-19T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.02
602350,Flemish Close St Florence,2024-03-19T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
602350,Flemish Close St Florence,2024-03-19T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.32
602350,Flemish Close St Florence,2024-03-19T17:50:00.000+00:00,feeder,3,N Current (RMS),A,40.7
602350,Flemish Close St Florence,2024-03-19T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.4
602350,Flemish Close St Florence,2024-03-19T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
602350,Flemish Close St Florence,2024-03-19T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
602350,Flemish Close St Florence,2024-03-19T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
602350,Flemish Close St Florence,2024-03-19T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
602350,Flemish Close St Florence,2024-03-19T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
602350,Flemish Close St Florence,2024-03-19T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.77
602350,Flemish Close St Florence,2024-03-19T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.36
602350,Flemish Close St Florence,2024-03-19T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.07
602350,Flemish Close St Florence,2024-03-19T17:50:00.000+00:00,feeder,2,N Current (RMS),A,23.1
602350,Flemish Close St Florence,2024-03-19T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
602350,Flemish Close St Florence,2024-03-19T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
602350,Flemish Close St Florence,2024-03-19T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
602350,Flemish Close St Florence,2024-03-19T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-19T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
602350,Flemish Close St Florence,2024-03-19T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-19T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.7
602350,Flemish Close St Florence,2024-03-19T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.6
602350,Flemish Close St Florence,2024-03-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.02
602350,Flemish Close St Florence,2024-03-19T17:50:00.000+00:00,feeder,1,N Current (RMS),A,14.3
602350,Flemish Close St Florence,2024-03-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
602350,Flemish Close St Florence,2024-03-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
602350,Flemish Close St Florence,2024-03-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
602350,Flemish Close St Florence,2024-03-19T17:50:00.000+00:00,transformer,,Temperature,C,21.6
602350,Flemish Close St Florence,2024-03-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
602350,Flemish Close St Florence,2024-03-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
602350,Flemish Close St Florence,2024-03-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
602350,Flemish Close St Florence,2024-03-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
602350,Flemish Close St Florence,2024-03-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
602350,Flemish Close St Florence,2024-03-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
602350,Flemish Close St Florence,2024-03-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
602350,Flemish Close St Florence,2024-03-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
602350,Flemish Close St Florence,2024-03-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
602350,Flemish Close St Florence,2024-03-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.67
602350,Flemish Close St Florence,2024-03-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.7
602350,Flemish Close St Florence,2024-03-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.73
602350,Flemish Close St Florence,2024-03-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
