Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602350,Flemish Close St Florence,2024-03-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
602350,Flemish Close St Florence,2024-03-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
602350,Flemish Close St Florence,2024-03-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
602350,Flemish Close St Florence,2024-03-19T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-19T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-19T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-19T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
602350,Flemish Close St Florence,2024-03-19T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.24
602350,Flemish Close St Florence,2024-03-19T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-19T17:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-19T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
602350,Flemish Close St Florence,2024-03-19T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
602350,Flemish Close St Florence,2024-03-19T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
602350,Flemish Close St Florence,2024-03-19T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
602350,Flemish Close St Florence,2024-03-19T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.16
602350,Flemish Close St Florence,2024-03-19T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.54
602350,Flemish Close St Florence,2024-03-19T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.26
602350,Flemish Close St Florence,2024-03-19T17:40:00.000+00:00,feeder,4,N Current (RMS),A,24.8
602350,Flemish Close St Florence,2024-03-19T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.4
602350,Flemish Close St Florence,2024-03-19T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.6
602350,Flemish Close St Florence,2024-03-19T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.7
602350,Flemish Close St Florence,2024-03-19T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.46
602350,Flemish Close St Florence,2024-03-19T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
602350,Flemish Close St Florence,2024-03-19T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
602350,Flemish Close St Florence,2024-03-19T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.88
602350,Flemish Close St Florence,2024-03-19T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
602350,Flemish Close St Florence,2024-03-19T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
602350,Flemish Close St Florence,2024-03-19T17:40:00.000+00:00,feeder,3,N Current (RMS),A,45.5
602350,Flemish Close St Florence,2024-03-19T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.7
602350,Flemish Close St Florence,2024-03-19T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
602350,Flemish Close St Florence,2024-03-19T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
602350,Flemish Close St Florence,2024-03-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
602350,Flemish Close St Florence,2024-03-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
602350,Flemish Close St Florence,2024-03-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
602350,Flemish Close St Florence,2024-03-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
602350,Flemish Close St Florence,2024-03-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
602350,Flemish Close St Florence,2024-03-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.33
602350,Flemish Close St Florence,2024-03-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,19.1
602350,Flemish Close St Florence,2024-03-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
602350,Flemish Close St Florence,2024-03-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
602350,Flemish Close St Florence,2024-03-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
602350,Flemish Close St Florence,2024-03-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
602350,Flemish Close St Florence,2024-03-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
602350,Flemish Close St Florence,2024-03-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
602350,Flemish Close St Florence,2024-03-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.54
602350,Flemish Close St Florence,2024-03-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.66
602350,Flemish Close St Florence,2024-03-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.17
602350,Flemish Close St Florence,2024-03-19T17:40:00.000+00:00,feeder,1,N Current (RMS),A,11.4
602350,Flemish Close St Florence,2024-03-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
602350,Flemish Close St Florence,2024-03-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
602350,Flemish Close St Florence,2024-03-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
602350,Flemish Close St Florence,2024-03-19T17:40:00.000+00:00,transformer,,Temperature,C,21.7
602350,Flemish Close St Florence,2024-03-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
602350,Flemish Close St Florence,2024-03-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
602350,Flemish Close St Florence,2024-03-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
602350,Flemish Close St Florence,2024-03-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
602350,Flemish Close St Florence,2024-03-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
602350,Flemish Close St Florence,2024-03-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
602350,Flemish Close St Florence,2024-03-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
602350,Flemish Close St Florence,2024-03-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
602350,Flemish Close St Florence,2024-03-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
602350,Flemish Close St Florence,2024-03-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.97
602350,Flemish Close St Florence,2024-03-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.7
602350,Flemish Close St Florence,2024-03-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.29
602350,Flemish Close St Florence,2024-03-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
602350,Flemish Close St Florence,2024-03-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
602350,Flemish Close St Florence,2024-03-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
602350,Flemish Close St Florence,2024-03-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
602350,Flemish Close St Florence,2024-03-19T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-19T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-19T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-19T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
602350,Flemish Close St Florence,2024-03-19T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.25
602350,Flemish Close St Florence,2024-03-19T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-19T17:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-19T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
602350,Flemish Close St Florence,2024-03-19T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.26
602350,Flemish Close St Florence,2024-03-19T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-19T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
602350,Flemish Close St Florence,2024-03-19T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.01
602350,Flemish Close St Florence,2024-03-19T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.14
602350,Flemish Close St Florence,2024-03-19T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.18
602350,Flemish Close St Florence,2024-03-19T17:30:00.000+00:00,feeder,4,N Current (RMS),A,21.0
602350,Flemish Close St Florence,2024-03-19T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
602350,Flemish Close St Florence,2024-03-19T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.1
602350,Flemish Close St Florence,2024-03-19T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.4
602350,Flemish Close St Florence,2024-03-19T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.95
602350,Flemish Close St Florence,2024-03-19T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
602350,Flemish Close St Florence,2024-03-19T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-19T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.91
602350,Flemish Close St Florence,2024-03-19T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.1
602350,Flemish Close St Florence,2024-03-19T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
602350,Flemish Close St Florence,2024-03-19T17:30:00.000+00:00,feeder,3,N Current (RMS),A,66.9
602350,Flemish Close St Florence,2024-03-19T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,88.3
602350,Flemish Close St Florence,2024-03-19T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
602350,Flemish Close St Florence,2024-03-19T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
602350,Flemish Close St Florence,2024-03-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
602350,Flemish Close St Florence,2024-03-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
602350,Flemish Close St Florence,2024-03-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.67
602350,Flemish Close St Florence,2024-03-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.14
602350,Flemish Close St Florence,2024-03-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
602350,Flemish Close St Florence,2024-03-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.45
602350,Flemish Close St Florence,2024-03-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,27.8
602350,Flemish Close St Florence,2024-03-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
602350,Flemish Close St Florence,2024-03-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
602350,Flemish Close St Florence,2024-03-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
602350,Flemish Close St Florence,2024-03-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
602350,Flemish Close St Florence,2024-03-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
602350,Flemish Close St Florence,2024-03-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.31
602350,Flemish Close St Florence,2024-03-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.8
602350,Flemish Close St Florence,2024-03-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.13
602350,Flemish Close St Florence,2024-03-19T17:30:00.000+00:00,feeder,1,N Current (RMS),A,16.0
602350,Flemish Close St Florence,2024-03-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
602350,Flemish Close St Florence,2024-03-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
602350,Flemish Close St Florence,2024-03-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
602350,Flemish Close St Florence,2024-03-19T17:30:00.000+00:00,transformer,,Temperature,C,21.7
602350,Flemish Close St Florence,2024-03-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
602350,Flemish Close St Florence,2024-03-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
602350,Flemish Close St Florence,2024-03-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
602350,Flemish Close St Florence,2024-03-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
602350,Flemish Close St Florence,2024-03-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
602350,Flemish Close St Florence,2024-03-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
602350,Flemish Close St Florence,2024-03-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
602350,Flemish Close St Florence,2024-03-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
602350,Flemish Close St Florence,2024-03-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
602350,Flemish Close St Florence,2024-03-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.3
602350,Flemish Close St Florence,2024-03-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.91
602350,Flemish Close St Florence,2024-03-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.28
602350,Flemish Close St Florence,2024-03-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,104.8
602350,Flemish Close St Florence,2024-03-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
602350,Flemish Close St Florence,2024-03-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
602350,Flemish Close St Florence,2024-03-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
602350,Flemish Close St Florence,2024-03-19T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-19T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
602350,Flemish Close St Florence,2024-03-19T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-19T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
602350,Flemish Close St Florence,2024-03-19T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.26
602350,Flemish Close St Florence,2024-03-19T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-19T17:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-19T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.4
602350,Flemish Close St Florence,2024-03-19T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
602350,Flemish Close St Florence,2024-03-19T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
602350,Flemish Close St Florence,2024-03-19T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
602350,Flemish Close St Florence,2024-03-19T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.96
602350,Flemish Close St Florence,2024-03-19T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.09
602350,Flemish Close St Florence,2024-03-19T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.05
602350,Flemish Close St Florence,2024-03-19T17:20:00.000+00:00,feeder,4,N Current (RMS),A,27.7
602350,Flemish Close St Florence,2024-03-19T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.1
602350,Flemish Close St Florence,2024-03-19T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
602350,Flemish Close St Florence,2024-03-19T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.7
602350,Flemish Close St Florence,2024-03-19T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.79
602350,Flemish Close St Florence,2024-03-19T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
602350,Flemish Close St Florence,2024-03-19T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-19T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.57
602350,Flemish Close St Florence,2024-03-19T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.08
602350,Flemish Close St Florence,2024-03-19T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.27
602350,Flemish Close St Florence,2024-03-19T17:20:00.000+00:00,feeder,3,N Current (RMS),A,9.6
602350,Flemish Close St Florence,2024-03-19T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
602350,Flemish Close St Florence,2024-03-19T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
602350,Flemish Close St Florence,2024-03-19T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
602350,Flemish Close St Florence,2024-03-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
602350,Flemish Close St Florence,2024-03-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
602350,Flemish Close St Florence,2024-03-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
602350,Flemish Close St Florence,2024-03-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.78
602350,Flemish Close St Florence,2024-03-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.68
602350,Flemish Close St Florence,2024-03-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.09
602350,Flemish Close St Florence,2024-03-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,25.8
602350,Flemish Close St Florence,2024-03-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
602350,Flemish Close St Florence,2024-03-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
602350,Flemish Close St Florence,2024-03-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
602350,Flemish Close St Florence,2024-03-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
602350,Flemish Close St Florence,2024-03-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
602350,Flemish Close St Florence,2024-03-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.45
602350,Flemish Close St Florence,2024-03-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.06
602350,Flemish Close St Florence,2024-03-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.14
602350,Flemish Close St Florence,2024-03-19T17:20:00.000+00:00,feeder,1,N Current (RMS),A,14.1
602350,Flemish Close St Florence,2024-03-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
602350,Flemish Close St Florence,2024-03-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
602350,Flemish Close St Florence,2024-03-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
602350,Flemish Close St Florence,2024-03-19T17:20:00.000+00:00,transformer,,Temperature,C,21.8
602350,Flemish Close St Florence,2024-03-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
602350,Flemish Close St Florence,2024-03-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
602350,Flemish Close St Florence,2024-03-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
602350,Flemish Close St Florence,2024-03-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
602350,Flemish Close St Florence,2024-03-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
602350,Flemish Close St Florence,2024-03-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
602350,Flemish Close St Florence,2024-03-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
602350,Flemish Close St Florence,2024-03-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
602350,Flemish Close St Florence,2024-03-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
602350,Flemish Close St Florence,2024-03-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.74
602350,Flemish Close St Florence,2024-03-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.64
602350,Flemish Close St Florence,2024-03-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.59
602350,Flemish Close St Florence,2024-03-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
602350,Flemish Close St Florence,2024-03-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
602350,Flemish Close St Florence,2024-03-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
602350,Flemish Close St Florence,2024-03-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
602350,Flemish Close St Florence,2024-03-19T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-19T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
602350,Flemish Close St Florence,2024-03-19T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-19T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
602350,Flemish Close St Florence,2024-03-19T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.21
602350,Flemish Close St Florence,2024-03-19T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
602350,Flemish Close St Florence,2024-03-19T17:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-19T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
602350,Flemish Close St Florence,2024-03-19T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
602350,Flemish Close St Florence,2024-03-19T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
602350,Flemish Close St Florence,2024-03-19T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
602350,Flemish Close St Florence,2024-03-19T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.9
602350,Flemish Close St Florence,2024-03-19T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.16
602350,Flemish Close St Florence,2024-03-19T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.71
602350,Flemish Close St Florence,2024-03-19T17:10:00.000+00:00,feeder,4,N Current (RMS),A,33.9
602350,Flemish Close St Florence,2024-03-19T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
602350,Flemish Close St Florence,2024-03-19T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
602350,Flemish Close St Florence,2024-03-19T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.8
602350,Flemish Close St Florence,2024-03-19T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.07
602350,Flemish Close St Florence,2024-03-19T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
602350,Flemish Close St Florence,2024-03-19T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
602350,Flemish Close St Florence,2024-03-19T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.4
602350,Flemish Close St Florence,2024-03-19T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.76
602350,Flemish Close St Florence,2024-03-19T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.4
602350,Flemish Close St Florence,2024-03-19T17:10:00.000+00:00,feeder,3,N Current (RMS),A,13.1
602350,Flemish Close St Florence,2024-03-19T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
602350,Flemish Close St Florence,2024-03-19T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
602350,Flemish Close St Florence,2024-03-19T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
602350,Flemish Close St Florence,2024-03-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
602350,Flemish Close St Florence,2024-03-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
602350,Flemish Close St Florence,2024-03-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
602350,Flemish Close St Florence,2024-03-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.97
602350,Flemish Close St Florence,2024-03-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
602350,Flemish Close St Florence,2024-03-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.64
602350,Flemish Close St Florence,2024-03-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,19.7
602350,Flemish Close St Florence,2024-03-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
602350,Flemish Close St Florence,2024-03-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
602350,Flemish Close St Florence,2024-03-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
602350,Flemish Close St Florence,2024-03-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
602350,Flemish Close St Florence,2024-03-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
602350,Flemish Close St Florence,2024-03-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
602350,Flemish Close St Florence,2024-03-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.74
602350,Flemish Close St Florence,2024-03-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.04
602350,Flemish Close St Florence,2024-03-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.02
602350,Flemish Close St Florence,2024-03-19T17:10:00.000+00:00,feeder,1,N Current (RMS),A,15.9
602350,Flemish Close St Florence,2024-03-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
602350,Flemish Close St Florence,2024-03-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
602350,Flemish Close St Florence,2024-03-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
602350,Flemish Close St Florence,2024-03-19T17:10:00.000+00:00,transformer,,Temperature,C,21.8
602350,Flemish Close St Florence,2024-03-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
602350,Flemish Close St Florence,2024-03-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
602350,Flemish Close St Florence,2024-03-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
602350,Flemish Close St Florence,2024-03-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
602350,Flemish Close St Florence,2024-03-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
602350,Flemish Close St Florence,2024-03-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
602350,Flemish Close St Florence,2024-03-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
602350,Flemish Close St Florence,2024-03-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
602350,Flemish Close St Florence,2024-03-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
602350,Flemish Close St Florence,2024-03-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.04
602350,Flemish Close St Florence,2024-03-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,10.71
602350,Flemish Close St Florence,2024-03-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.82
602350,Flemish Close St Florence,2024-03-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
602350,Flemish Close St Florence,2024-03-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
602350,Flemish Close St Florence,2024-03-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
602350,Flemish Close St Florence,2024-03-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
602350,Flemish Close St Florence,2024-03-19T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-19T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-19T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-19T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.07
602350,Flemish Close St Florence,2024-03-19T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.23
602350,Flemish Close St Florence,2024-03-19T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-19T17:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-19T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
602350,Flemish Close St Florence,2024-03-19T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
602350,Flemish Close St Florence,2024-03-19T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
602350,Flemish Close St Florence,2024-03-19T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
602350,Flemish Close St Florence,2024-03-19T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.8
602350,Flemish Close St Florence,2024-03-19T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.64
602350,Flemish Close St Florence,2024-03-19T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.08
602350,Flemish Close St Florence,2024-03-19T17:00:00.000+00:00,feeder,4,N Current (RMS),A,38.3
602350,Flemish Close St Florence,2024-03-19T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.3
602350,Flemish Close St Florence,2024-03-19T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
602350,Flemish Close St Florence,2024-03-19T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.8
602350,Flemish Close St Florence,2024-03-19T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.36
602350,Flemish Close St Florence,2024-03-19T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
602350,Flemish Close St Florence,2024-03-19T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
602350,Flemish Close St Florence,2024-03-19T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.39
602350,Flemish Close St Florence,2024-03-19T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
602350,Flemish Close St Florence,2024-03-19T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.93
602350,Flemish Close St Florence,2024-03-19T17:00:00.000+00:00,feeder,3,N Current (RMS),A,19.2
602350,Flemish Close St Florence,2024-03-19T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
602350,Flemish Close St Florence,2024-03-19T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
602350,Flemish Close St Florence,2024-03-19T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
602350,Flemish Close St Florence,2024-03-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
602350,Flemish Close St Florence,2024-03-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.49
602350,Flemish Close St Florence,2024-03-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.88
602350,Flemish Close St Florence,2024-03-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.64
602350,Flemish Close St Florence,2024-03-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,24.3
602350,Flemish Close St Florence,2024-03-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
602350,Flemish Close St Florence,2024-03-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
602350,Flemish Close St Florence,2024-03-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
602350,Flemish Close St Florence,2024-03-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
602350,Flemish Close St Florence,2024-03-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
602350,Flemish Close St Florence,2024-03-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.66
602350,Flemish Close St Florence,2024-03-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.92
602350,Flemish Close St Florence,2024-03-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.68
602350,Flemish Close St Florence,2024-03-19T17:00:00.000+00:00,feeder,1,N Current (RMS),A,22.0
602350,Flemish Close St Florence,2024-03-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
602350,Flemish Close St Florence,2024-03-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
602350,Flemish Close St Florence,2024-03-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
602350,Flemish Close St Florence,2024-03-19T17:00:00.000+00:00,transformer,,Temperature,C,21.9
602350,Flemish Close St Florence,2024-03-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
602350,Flemish Close St Florence,2024-03-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
602350,Flemish Close St Florence,2024-03-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
602350,Flemish Close St Florence,2024-03-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
602350,Flemish Close St Florence,2024-03-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
602350,Flemish Close St Florence,2024-03-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
602350,Flemish Close St Florence,2024-03-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
602350,Flemish Close St Florence,2024-03-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
602350,Flemish Close St Florence,2024-03-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
602350,Flemish Close St Florence,2024-03-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.27
602350,Flemish Close St Florence,2024-03-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,5.59
602350,Flemish Close St Florence,2024-03-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.35
602350,Flemish Close St Florence,2024-03-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,87.8
602350,Flemish Close St Florence,2024-03-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
602350,Flemish Close St Florence,2024-03-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
602350,Flemish Close St Florence,2024-03-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
602350,Flemish Close St Florence,2024-03-19T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-19T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
602350,Flemish Close St Florence,2024-03-19T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-19T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
602350,Flemish Close St Florence,2024-03-19T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.24
602350,Flemish Close St Florence,2024-03-19T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
602350,Flemish Close St Florence,2024-03-19T16:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-19T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
602350,Flemish Close St Florence,2024-03-19T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
602350,Flemish Close St Florence,2024-03-19T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
602350,Flemish Close St Florence,2024-03-19T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
602350,Flemish Close St Florence,2024-03-19T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.96
602350,Flemish Close St Florence,2024-03-19T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.79
602350,Flemish Close St Florence,2024-03-19T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.69
602350,Flemish Close St Florence,2024-03-19T16:50:00.000+00:00,feeder,4,N Current (RMS),A,33.2
602350,Flemish Close St Florence,2024-03-19T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.6
602350,Flemish Close St Florence,2024-03-19T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
602350,Flemish Close St Florence,2024-03-19T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.7
602350,Flemish Close St Florence,2024-03-19T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.71
602350,Flemish Close St Florence,2024-03-19T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
602350,Flemish Close St Florence,2024-03-19T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
602350,Flemish Close St Florence,2024-03-19T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.68
602350,Flemish Close St Florence,2024-03-19T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
602350,Flemish Close St Florence,2024-03-19T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.87
602350,Flemish Close St Florence,2024-03-19T16:50:00.000+00:00,feeder,3,N Current (RMS),A,18.1
602350,Flemish Close St Florence,2024-03-19T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
602350,Flemish Close St Florence,2024-03-19T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
602350,Flemish Close St Florence,2024-03-19T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
602350,Flemish Close St Florence,2024-03-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
602350,Flemish Close St Florence,2024-03-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
602350,Flemish Close St Florence,2024-03-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.02
602350,Flemish Close St Florence,2024-03-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
602350,Flemish Close St Florence,2024-03-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.39
602350,Flemish Close St Florence,2024-03-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,11.0
602350,Flemish Close St Florence,2024-03-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
602350,Flemish Close St Florence,2024-03-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
602350,Flemish Close St Florence,2024-03-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
602350,Flemish Close St Florence,2024-03-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
602350,Flemish Close St Florence,2024-03-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
602350,Flemish Close St Florence,2024-03-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.85
602350,Flemish Close St Florence,2024-03-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.67
602350,Flemish Close St Florence,2024-03-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.02
602350,Flemish Close St Florence,2024-03-19T16:50:00.000+00:00,feeder,1,N Current (RMS),A,16.4
602350,Flemish Close St Florence,2024-03-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
602350,Flemish Close St Florence,2024-03-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
602350,Flemish Close St Florence,2024-03-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
602350,Flemish Close St Florence,2024-03-19T16:50:00.000+00:00,transformer,,Temperature,C,21.9
602350,Flemish Close St Florence,2024-03-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
602350,Flemish Close St Florence,2024-03-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
602350,Flemish Close St Florence,2024-03-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
602350,Flemish Close St Florence,2024-03-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
602350,Flemish Close St Florence,2024-03-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
602350,Flemish Close St Florence,2024-03-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
602350,Flemish Close St Florence,2024-03-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
602350,Flemish Close St Florence,2024-03-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
602350,Flemish Close St Florence,2024-03-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
602350,Flemish Close St Florence,2024-03-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.51
602350,Flemish Close St Florence,2024-03-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,7.66
602350,Flemish Close St Florence,2024-03-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
602350,Flemish Close St Florence,2024-03-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
602350,Flemish Close St Florence,2024-03-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
602350,Flemish Close St Florence,2024-03-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
602350,Flemish Close St Florence,2024-03-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
602350,Flemish Close St Florence,2024-03-19T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-19T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-19T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-19T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-19T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.16
602350,Flemish Close St Florence,2024-03-19T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-19T16:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
602350,Flemish Close St Florence,2024-03-19T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
602350,Flemish Close St Florence,2024-03-19T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
602350,Flemish Close St Florence,2024-03-19T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
602350,Flemish Close St Florence,2024-03-19T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.19
602350,Flemish Close St Florence,2024-03-19T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.81
602350,Flemish Close St Florence,2024-03-19T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.95
602350,Flemish Close St Florence,2024-03-19T16:40:00.000+00:00,feeder,4,N Current (RMS),A,19.8
602350,Flemish Close St Florence,2024-03-19T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
602350,Flemish Close St Florence,2024-03-19T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
602350,Flemish Close St Florence,2024-03-19T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.9
602350,Flemish Close St Florence,2024-03-19T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.92
602350,Flemish Close St Florence,2024-03-19T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
602350,Flemish Close St Florence,2024-03-19T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
602350,Flemish Close St Florence,2024-03-19T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.36
602350,Flemish Close St Florence,2024-03-19T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.27
602350,Flemish Close St Florence,2024-03-19T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.54
602350,Flemish Close St Florence,2024-03-19T16:40:00.000+00:00,feeder,3,N Current (RMS),A,15.8
602350,Flemish Close St Florence,2024-03-19T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
602350,Flemish Close St Florence,2024-03-19T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
602350,Flemish Close St Florence,2024-03-19T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
602350,Flemish Close St Florence,2024-03-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
602350,Flemish Close St Florence,2024-03-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
602350,Flemish Close St Florence,2024-03-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
602350,Flemish Close St Florence,2024-03-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.36
602350,Flemish Close St Florence,2024-03-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.71
602350,Flemish Close St Florence,2024-03-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.62
602350,Flemish Close St Florence,2024-03-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,8.4
602350,Flemish Close St Florence,2024-03-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
602350,Flemish Close St Florence,2024-03-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
602350,Flemish Close St Florence,2024-03-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
602350,Flemish Close St Florence,2024-03-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
602350,Flemish Close St Florence,2024-03-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.29
602350,Flemish Close St Florence,2024-03-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.18
602350,Flemish Close St Florence,2024-03-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
602350,Flemish Close St Florence,2024-03-19T16:40:00.000+00:00,feeder,1,N Current (RMS),A,24.6
602350,Flemish Close St Florence,2024-03-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
602350,Flemish Close St Florence,2024-03-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
602350,Flemish Close St Florence,2024-03-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
602350,Flemish Close St Florence,2024-03-19T16:40:00.000+00:00,transformer,,Temperature,C,22.0
602350,Flemish Close St Florence,2024-03-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
602350,Flemish Close St Florence,2024-03-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
602350,Flemish Close St Florence,2024-03-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
602350,Flemish Close St Florence,2024-03-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
602350,Flemish Close St Florence,2024-03-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
602350,Flemish Close St Florence,2024-03-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
602350,Flemish Close St Florence,2024-03-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
602350,Flemish Close St Florence,2024-03-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
602350,Flemish Close St Florence,2024-03-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
602350,Flemish Close St Florence,2024-03-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.2
602350,Flemish Close St Florence,2024-03-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.8
602350,Flemish Close St Florence,2024-03-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.78
602350,Flemish Close St Florence,2024-03-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
602350,Flemish Close St Florence,2024-03-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
602350,Flemish Close St Florence,2024-03-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
602350,Flemish Close St Florence,2024-03-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
602350,Flemish Close St Florence,2024-03-19T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-19T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-19T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-19T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
602350,Flemish Close St Florence,2024-03-19T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.16
602350,Flemish Close St Florence,2024-03-19T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-19T16:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
602350,Flemish Close St Florence,2024-03-19T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
602350,Flemish Close St Florence,2024-03-19T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
602350,Flemish Close St Florence,2024-03-19T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.98
602350,Flemish Close St Florence,2024-03-19T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.09
602350,Flemish Close St Florence,2024-03-19T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.39
602350,Flemish Close St Florence,2024-03-19T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.09
602350,Flemish Close St Florence,2024-03-19T16:30:00.000+00:00,feeder,4,N Current (RMS),A,19.2
602350,Flemish Close St Florence,2024-03-19T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
602350,Flemish Close St Florence,2024-03-19T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
602350,Flemish Close St Florence,2024-03-19T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.7
602350,Flemish Close St Florence,2024-03-19T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.59
602350,Flemish Close St Florence,2024-03-19T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
602350,Flemish Close St Florence,2024-03-19T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
