Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602350,Flemish Close St Florence,2024-03-19T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.85
602350,Flemish Close St Florence,2024-03-19T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
602350,Flemish Close St Florence,2024-03-19T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.51
602350,Flemish Close St Florence,2024-03-19T16:30:00.000+00:00,feeder,3,N Current (RMS),A,20.3
602350,Flemish Close St Florence,2024-03-19T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
602350,Flemish Close St Florence,2024-03-19T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
602350,Flemish Close St Florence,2024-03-19T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
602350,Flemish Close St Florence,2024-03-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
602350,Flemish Close St Florence,2024-03-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
602350,Flemish Close St Florence,2024-03-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.13
602350,Flemish Close St Florence,2024-03-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.93
602350,Flemish Close St Florence,2024-03-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.81
602350,Flemish Close St Florence,2024-03-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,12.5
602350,Flemish Close St Florence,2024-03-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
602350,Flemish Close St Florence,2024-03-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
602350,Flemish Close St Florence,2024-03-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
602350,Flemish Close St Florence,2024-03-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
602350,Flemish Close St Florence,2024-03-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.99
602350,Flemish Close St Florence,2024-03-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.41
602350,Flemish Close St Florence,2024-03-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
602350,Flemish Close St Florence,2024-03-19T16:30:00.000+00:00,feeder,1,N Current (RMS),A,7.6
602350,Flemish Close St Florence,2024-03-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
602350,Flemish Close St Florence,2024-03-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
602350,Flemish Close St Florence,2024-03-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
602350,Flemish Close St Florence,2024-03-19T16:30:00.000+00:00,transformer,,Temperature,C,22.0
602350,Flemish Close St Florence,2024-03-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
602350,Flemish Close St Florence,2024-03-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
602350,Flemish Close St Florence,2024-03-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
602350,Flemish Close St Florence,2024-03-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
602350,Flemish Close St Florence,2024-03-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
602350,Flemish Close St Florence,2024-03-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
602350,Flemish Close St Florence,2024-03-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
602350,Flemish Close St Florence,2024-03-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
602350,Flemish Close St Florence,2024-03-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
602350,Flemish Close St Florence,2024-03-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.06
602350,Flemish Close St Florence,2024-03-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.57
602350,Flemish Close St Florence,2024-03-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.17
602350,Flemish Close St Florence,2024-03-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
602350,Flemish Close St Florence,2024-03-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
602350,Flemish Close St Florence,2024-03-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
602350,Flemish Close St Florence,2024-03-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
602350,Flemish Close St Florence,2024-03-19T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-19T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-19T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-19T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
602350,Flemish Close St Florence,2024-03-19T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.16
602350,Flemish Close St Florence,2024-03-19T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-19T16:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-19T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
602350,Flemish Close St Florence,2024-03-19T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
602350,Flemish Close St Florence,2024-03-19T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
602350,Flemish Close St Florence,2024-03-19T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
602350,Flemish Close St Florence,2024-03-19T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.42
602350,Flemish Close St Florence,2024-03-19T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.36
602350,Flemish Close St Florence,2024-03-19T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.72
602350,Flemish Close St Florence,2024-03-19T16:20:00.000+00:00,feeder,4,N Current (RMS),A,21.8
602350,Flemish Close St Florence,2024-03-19T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.7
602350,Flemish Close St Florence,2024-03-19T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
602350,Flemish Close St Florence,2024-03-19T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
602350,Flemish Close St Florence,2024-03-19T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.59
602350,Flemish Close St Florence,2024-03-19T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
602350,Flemish Close St Florence,2024-03-19T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
602350,Flemish Close St Florence,2024-03-19T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.06
602350,Flemish Close St Florence,2024-03-19T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
602350,Flemish Close St Florence,2024-03-19T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.54
602350,Flemish Close St Florence,2024-03-19T16:20:00.000+00:00,feeder,3,N Current (RMS),A,26.7
602350,Flemish Close St Florence,2024-03-19T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.1
602350,Flemish Close St Florence,2024-03-19T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
602350,Flemish Close St Florence,2024-03-19T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
602350,Flemish Close St Florence,2024-03-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
602350,Flemish Close St Florence,2024-03-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.87
602350,Flemish Close St Florence,2024-03-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.33
602350,Flemish Close St Florence,2024-03-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.27
602350,Flemish Close St Florence,2024-03-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.77
602350,Flemish Close St Florence,2024-03-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,15.2
602350,Flemish Close St Florence,2024-03-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
602350,Flemish Close St Florence,2024-03-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
602350,Flemish Close St Florence,2024-03-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
602350,Flemish Close St Florence,2024-03-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
602350,Flemish Close St Florence,2024-03-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.57
602350,Flemish Close St Florence,2024-03-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.25
602350,Flemish Close St Florence,2024-03-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
602350,Flemish Close St Florence,2024-03-19T16:20:00.000+00:00,feeder,1,N Current (RMS),A,7.1
602350,Flemish Close St Florence,2024-03-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
602350,Flemish Close St Florence,2024-03-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
602350,Flemish Close St Florence,2024-03-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
602350,Flemish Close St Florence,2024-03-19T16:20:00.000+00:00,transformer,,Temperature,C,22.0
602350,Flemish Close St Florence,2024-03-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
602350,Flemish Close St Florence,2024-03-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
602350,Flemish Close St Florence,2024-03-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
602350,Flemish Close St Florence,2024-03-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
602350,Flemish Close St Florence,2024-03-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
602350,Flemish Close St Florence,2024-03-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
602350,Flemish Close St Florence,2024-03-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
602350,Flemish Close St Florence,2024-03-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
602350,Flemish Close St Florence,2024-03-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
602350,Flemish Close St Florence,2024-03-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.38
602350,Flemish Close St Florence,2024-03-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.47
602350,Flemish Close St Florence,2024-03-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.85
602350,Flemish Close St Florence,2024-03-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
602350,Flemish Close St Florence,2024-03-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
602350,Flemish Close St Florence,2024-03-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
602350,Flemish Close St Florence,2024-03-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
602350,Flemish Close St Florence,2024-03-19T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-19T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-19T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-19T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
602350,Flemish Close St Florence,2024-03-19T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
602350,Flemish Close St Florence,2024-03-19T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-19T16:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
602350,Flemish Close St Florence,2024-03-19T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
602350,Flemish Close St Florence,2024-03-19T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
602350,Flemish Close St Florence,2024-03-19T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
602350,Flemish Close St Florence,2024-03-19T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.57
602350,Flemish Close St Florence,2024-03-19T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.4
602350,Flemish Close St Florence,2024-03-19T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.32
602350,Flemish Close St Florence,2024-03-19T16:10:00.000+00:00,feeder,4,N Current (RMS),A,19.0
602350,Flemish Close St Florence,2024-03-19T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
602350,Flemish Close St Florence,2024-03-19T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
602350,Flemish Close St Florence,2024-03-19T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
602350,Flemish Close St Florence,2024-03-19T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.12
602350,Flemish Close St Florence,2024-03-19T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
602350,Flemish Close St Florence,2024-03-19T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
602350,Flemish Close St Florence,2024-03-19T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.33
602350,Flemish Close St Florence,2024-03-19T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.96
602350,Flemish Close St Florence,2024-03-19T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.03
602350,Flemish Close St Florence,2024-03-19T16:10:00.000+00:00,feeder,3,N Current (RMS),A,26.3
602350,Flemish Close St Florence,2024-03-19T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
602350,Flemish Close St Florence,2024-03-19T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
602350,Flemish Close St Florence,2024-03-19T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
602350,Flemish Close St Florence,2024-03-19T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
602350,Flemish Close St Florence,2024-03-19T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-19T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.85
602350,Flemish Close St Florence,2024-03-19T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.74
602350,Flemish Close St Florence,2024-03-19T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.44
602350,Flemish Close St Florence,2024-03-19T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
602350,Flemish Close St Florence,2024-03-19T16:10:00.000+00:00,feeder,2,N Current (RMS),A,11.4
602350,Flemish Close St Florence,2024-03-19T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
602350,Flemish Close St Florence,2024-03-19T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
602350,Flemish Close St Florence,2024-03-19T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
602350,Flemish Close St Florence,2024-03-19T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
602350,Flemish Close St Florence,2024-03-19T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
602350,Flemish Close St Florence,2024-03-19T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-19T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.12
602350,Flemish Close St Florence,2024-03-19T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.84
602350,Flemish Close St Florence,2024-03-19T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.76
602350,Flemish Close St Florence,2024-03-19T16:10:00.000+00:00,feeder,1,N Current (RMS),A,12.6
602350,Flemish Close St Florence,2024-03-19T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
602350,Flemish Close St Florence,2024-03-19T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
602350,Flemish Close St Florence,2024-03-19T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
602350,Flemish Close St Florence,2024-03-19T16:10:00.000+00:00,transformer,,Temperature,C,22.1
602350,Flemish Close St Florence,2024-03-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
602350,Flemish Close St Florence,2024-03-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
602350,Flemish Close St Florence,2024-03-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
602350,Flemish Close St Florence,2024-03-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
602350,Flemish Close St Florence,2024-03-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
602350,Flemish Close St Florence,2024-03-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
602350,Flemish Close St Florence,2024-03-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
602350,Flemish Close St Florence,2024-03-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
602350,Flemish Close St Florence,2024-03-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
602350,Flemish Close St Florence,2024-03-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.71
602350,Flemish Close St Florence,2024-03-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.5
602350,Flemish Close St Florence,2024-03-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
602350,Flemish Close St Florence,2024-03-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
602350,Flemish Close St Florence,2024-03-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
602350,Flemish Close St Florence,2024-03-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
602350,Flemish Close St Florence,2024-03-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
602350,Flemish Close St Florence,2024-03-19T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-19T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-19T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-19T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
602350,Flemish Close St Florence,2024-03-19T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.15
602350,Flemish Close St Florence,2024-03-19T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-19T16:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
602350,Flemish Close St Florence,2024-03-19T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
602350,Flemish Close St Florence,2024-03-19T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
602350,Flemish Close St Florence,2024-03-19T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
602350,Flemish Close St Florence,2024-03-19T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.66
602350,Flemish Close St Florence,2024-03-19T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.71
602350,Flemish Close St Florence,2024-03-19T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.68
602350,Flemish Close St Florence,2024-03-19T16:00:00.000+00:00,feeder,4,N Current (RMS),A,18.4
602350,Flemish Close St Florence,2024-03-19T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
602350,Flemish Close St Florence,2024-03-19T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
602350,Flemish Close St Florence,2024-03-19T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
602350,Flemish Close St Florence,2024-03-19T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.22
602350,Flemish Close St Florence,2024-03-19T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
602350,Flemish Close St Florence,2024-03-19T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
602350,Flemish Close St Florence,2024-03-19T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.3
602350,Flemish Close St Florence,2024-03-19T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
602350,Flemish Close St Florence,2024-03-19T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.66
602350,Flemish Close St Florence,2024-03-19T16:00:00.000+00:00,feeder,3,N Current (RMS),A,22.4
602350,Flemish Close St Florence,2024-03-19T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
602350,Flemish Close St Florence,2024-03-19T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
602350,Flemish Close St Florence,2024-03-19T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
602350,Flemish Close St Florence,2024-03-19T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
602350,Flemish Close St Florence,2024-03-19T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
602350,Flemish Close St Florence,2024-03-19T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
602350,Flemish Close St Florence,2024-03-19T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.8
602350,Flemish Close St Florence,2024-03-19T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.79
602350,Flemish Close St Florence,2024-03-19T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.82
602350,Flemish Close St Florence,2024-03-19T16:00:00.000+00:00,feeder,2,N Current (RMS),A,7.0
602350,Flemish Close St Florence,2024-03-19T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
602350,Flemish Close St Florence,2024-03-19T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
602350,Flemish Close St Florence,2024-03-19T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
602350,Flemish Close St Florence,2024-03-19T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-19T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
602350,Flemish Close St Florence,2024-03-19T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
602350,Flemish Close St Florence,2024-03-19T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.22
602350,Flemish Close St Florence,2024-03-19T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.26
602350,Flemish Close St Florence,2024-03-19T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.76
602350,Flemish Close St Florence,2024-03-19T16:00:00.000+00:00,feeder,1,N Current (RMS),A,8.8
602350,Flemish Close St Florence,2024-03-19T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
602350,Flemish Close St Florence,2024-03-19T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
602350,Flemish Close St Florence,2024-03-19T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
602350,Flemish Close St Florence,2024-03-19T16:00:00.000+00:00,transformer,,Temperature,C,22.1
602350,Flemish Close St Florence,2024-03-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
602350,Flemish Close St Florence,2024-03-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
602350,Flemish Close St Florence,2024-03-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
602350,Flemish Close St Florence,2024-03-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
602350,Flemish Close St Florence,2024-03-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
602350,Flemish Close St Florence,2024-03-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
602350,Flemish Close St Florence,2024-03-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
602350,Flemish Close St Florence,2024-03-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
602350,Flemish Close St Florence,2024-03-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
602350,Flemish Close St Florence,2024-03-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.97
602350,Flemish Close St Florence,2024-03-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,7.14
602350,Flemish Close St Florence,2024-03-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.94
602350,Flemish Close St Florence,2024-03-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
602350,Flemish Close St Florence,2024-03-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
602350,Flemish Close St Florence,2024-03-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
602350,Flemish Close St Florence,2024-03-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
602350,Flemish Close St Florence,2024-03-19T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-19T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-19T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-19T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
602350,Flemish Close St Florence,2024-03-19T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.13
602350,Flemish Close St Florence,2024-03-19T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-19T15:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
602350,Flemish Close St Florence,2024-03-19T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
602350,Flemish Close St Florence,2024-03-19T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
602350,Flemish Close St Florence,2024-03-19T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
602350,Flemish Close St Florence,2024-03-19T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.99
602350,Flemish Close St Florence,2024-03-19T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.32
602350,Flemish Close St Florence,2024-03-19T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.93
602350,Flemish Close St Florence,2024-03-19T15:50:00.000+00:00,feeder,4,N Current (RMS),A,18.7
602350,Flemish Close St Florence,2024-03-19T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
602350,Flemish Close St Florence,2024-03-19T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
602350,Flemish Close St Florence,2024-03-19T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.2
602350,Flemish Close St Florence,2024-03-19T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.77
602350,Flemish Close St Florence,2024-03-19T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
602350,Flemish Close St Florence,2024-03-19T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
602350,Flemish Close St Florence,2024-03-19T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.92
602350,Flemish Close St Florence,2024-03-19T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.98
602350,Flemish Close St Florence,2024-03-19T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.89
602350,Flemish Close St Florence,2024-03-19T15:50:00.000+00:00,feeder,3,N Current (RMS),A,13.2
602350,Flemish Close St Florence,2024-03-19T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
602350,Flemish Close St Florence,2024-03-19T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
602350,Flemish Close St Florence,2024-03-19T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
602350,Flemish Close St Florence,2024-03-19T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
602350,Flemish Close St Florence,2024-03-19T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-19T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
602350,Flemish Close St Florence,2024-03-19T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.76
602350,Flemish Close St Florence,2024-03-19T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.82
602350,Flemish Close St Florence,2024-03-19T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.92
602350,Flemish Close St Florence,2024-03-19T15:50:00.000+00:00,feeder,2,N Current (RMS),A,7.2
602350,Flemish Close St Florence,2024-03-19T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
602350,Flemish Close St Florence,2024-03-19T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
602350,Flemish Close St Florence,2024-03-19T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
602350,Flemish Close St Florence,2024-03-19T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
602350,Flemish Close St Florence,2024-03-19T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
602350,Flemish Close St Florence,2024-03-19T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-19T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.23
602350,Flemish Close St Florence,2024-03-19T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-19T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.49
602350,Flemish Close St Florence,2024-03-19T15:50:00.000+00:00,feeder,1,N Current (RMS),A,8.8
602350,Flemish Close St Florence,2024-03-19T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
602350,Flemish Close St Florence,2024-03-19T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
602350,Flemish Close St Florence,2024-03-19T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
602350,Flemish Close St Florence,2024-03-19T15:50:00.000+00:00,transformer,,Temperature,C,22.2
602350,Flemish Close St Florence,2024-03-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
602350,Flemish Close St Florence,2024-03-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
602350,Flemish Close St Florence,2024-03-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
602350,Flemish Close St Florence,2024-03-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
602350,Flemish Close St Florence,2024-03-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
602350,Flemish Close St Florence,2024-03-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
602350,Flemish Close St Florence,2024-03-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
602350,Flemish Close St Florence,2024-03-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
602350,Flemish Close St Florence,2024-03-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.89
602350,Flemish Close St Florence,2024-03-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.01
602350,Flemish Close St Florence,2024-03-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.24
602350,Flemish Close St Florence,2024-03-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
602350,Flemish Close St Florence,2024-03-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
602350,Flemish Close St Florence,2024-03-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
602350,Flemish Close St Florence,2024-03-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
602350,Flemish Close St Florence,2024-03-19T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-19T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-19T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-19T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-19T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.16
602350,Flemish Close St Florence,2024-03-19T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-19T15:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-19T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
602350,Flemish Close St Florence,2024-03-19T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
602350,Flemish Close St Florence,2024-03-19T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
602350,Flemish Close St Florence,2024-03-19T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
602350,Flemish Close St Florence,2024-03-19T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.65
602350,Flemish Close St Florence,2024-03-19T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.98
602350,Flemish Close St Florence,2024-03-19T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.92
602350,Flemish Close St Florence,2024-03-19T15:40:00.000+00:00,feeder,4,N Current (RMS),A,26.8
602350,Flemish Close St Florence,2024-03-19T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
602350,Flemish Close St Florence,2024-03-19T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.1
602350,Flemish Close St Florence,2024-03-19T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.6
602350,Flemish Close St Florence,2024-03-19T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.25
602350,Flemish Close St Florence,2024-03-19T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
602350,Flemish Close St Florence,2024-03-19T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
602350,Flemish Close St Florence,2024-03-19T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.09
602350,Flemish Close St Florence,2024-03-19T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
602350,Flemish Close St Florence,2024-03-19T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.1
602350,Flemish Close St Florence,2024-03-19T15:40:00.000+00:00,feeder,3,N Current (RMS),A,15.2
602350,Flemish Close St Florence,2024-03-19T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
602350,Flemish Close St Florence,2024-03-19T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
602350,Flemish Close St Florence,2024-03-19T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
602350,Flemish Close St Florence,2024-03-19T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
602350,Flemish Close St Florence,2024-03-19T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-19T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
602350,Flemish Close St Florence,2024-03-19T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
602350,Flemish Close St Florence,2024-03-19T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.93
602350,Flemish Close St Florence,2024-03-19T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.02
602350,Flemish Close St Florence,2024-03-19T15:40:00.000+00:00,feeder,2,N Current (RMS),A,5.4
602350,Flemish Close St Florence,2024-03-19T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
602350,Flemish Close St Florence,2024-03-19T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
602350,Flemish Close St Florence,2024-03-19T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
602350,Flemish Close St Florence,2024-03-19T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
602350,Flemish Close St Florence,2024-03-19T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
602350,Flemish Close St Florence,2024-03-19T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-19T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.24
602350,Flemish Close St Florence,2024-03-19T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.42
602350,Flemish Close St Florence,2024-03-19T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
602350,Flemish Close St Florence,2024-03-19T15:40:00.000+00:00,feeder,1,N Current (RMS),A,6.5
602350,Flemish Close St Florence,2024-03-19T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
602350,Flemish Close St Florence,2024-03-19T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
602350,Flemish Close St Florence,2024-03-19T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
602350,Flemish Close St Florence,2024-03-19T15:40:00.000+00:00,transformer,,Temperature,C,22.2
602350,Flemish Close St Florence,2024-03-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
602350,Flemish Close St Florence,2024-03-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
602350,Flemish Close St Florence,2024-03-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
602350,Flemish Close St Florence,2024-03-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
602350,Flemish Close St Florence,2024-03-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
602350,Flemish Close St Florence,2024-03-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
602350,Flemish Close St Florence,2024-03-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
602350,Flemish Close St Florence,2024-03-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
602350,Flemish Close St Florence,2024-03-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
602350,Flemish Close St Florence,2024-03-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.31
602350,Flemish Close St Florence,2024-03-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.32
602350,Flemish Close St Florence,2024-03-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.6
602350,Flemish Close St Florence,2024-03-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
602350,Flemish Close St Florence,2024-03-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
602350,Flemish Close St Florence,2024-03-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
602350,Flemish Close St Florence,2024-03-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
602350,Flemish Close St Florence,2024-03-19T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-19T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-19T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-19T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-19T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.21
602350,Flemish Close St Florence,2024-03-19T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
602350,Flemish Close St Florence,2024-03-19T15:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-19T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
602350,Flemish Close St Florence,2024-03-19T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
602350,Flemish Close St Florence,2024-03-19T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
602350,Flemish Close St Florence,2024-03-19T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
602350,Flemish Close St Florence,2024-03-19T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.41
602350,Flemish Close St Florence,2024-03-19T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.56
602350,Flemish Close St Florence,2024-03-19T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.04
602350,Flemish Close St Florence,2024-03-19T15:30:00.000+00:00,feeder,4,N Current (RMS),A,27.4
602350,Flemish Close St Florence,2024-03-19T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.8
602350,Flemish Close St Florence,2024-03-19T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
602350,Flemish Close St Florence,2024-03-19T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
602350,Flemish Close St Florence,2024-03-19T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.45
602350,Flemish Close St Florence,2024-03-19T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
602350,Flemish Close St Florence,2024-03-19T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
602350,Flemish Close St Florence,2024-03-19T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.33
602350,Flemish Close St Florence,2024-03-19T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
602350,Flemish Close St Florence,2024-03-19T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.72
602350,Flemish Close St Florence,2024-03-19T15:30:00.000+00:00,feeder,3,N Current (RMS),A,14.8
602350,Flemish Close St Florence,2024-03-19T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
602350,Flemish Close St Florence,2024-03-19T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
602350,Flemish Close St Florence,2024-03-19T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
602350,Flemish Close St Florence,2024-03-19T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
602350,Flemish Close St Florence,2024-03-19T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-19T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
602350,Flemish Close St Florence,2024-03-19T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.58
602350,Flemish Close St Florence,2024-03-19T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.91
602350,Flemish Close St Florence,2024-03-19T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.09
602350,Flemish Close St Florence,2024-03-19T15:30:00.000+00:00,feeder,2,N Current (RMS),A,5.6
602350,Flemish Close St Florence,2024-03-19T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
602350,Flemish Close St Florence,2024-03-19T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
602350,Flemish Close St Florence,2024-03-19T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
602350,Flemish Close St Florence,2024-03-19T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-19T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
602350,Flemish Close St Florence,2024-03-19T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-19T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.52
602350,Flemish Close St Florence,2024-03-19T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.33
602350,Flemish Close St Florence,2024-03-19T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
602350,Flemish Close St Florence,2024-03-19T15:30:00.000+00:00,feeder,1,N Current (RMS),A,7.5
602350,Flemish Close St Florence,2024-03-19T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
602350,Flemish Close St Florence,2024-03-19T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
602350,Flemish Close St Florence,2024-03-19T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
602350,Flemish Close St Florence,2024-03-19T15:30:00.000+00:00,transformer,,Temperature,C,22.3
602350,Flemish Close St Florence,2024-03-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
602350,Flemish Close St Florence,2024-03-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
602350,Flemish Close St Florence,2024-03-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
602350,Flemish Close St Florence,2024-03-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
602350,Flemish Close St Florence,2024-03-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
602350,Flemish Close St Florence,2024-03-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
602350,Flemish Close St Florence,2024-03-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
602350,Flemish Close St Florence,2024-03-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
602350,Flemish Close St Florence,2024-03-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
602350,Flemish Close St Florence,2024-03-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.86
602350,Flemish Close St Florence,2024-03-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.53
602350,Flemish Close St Florence,2024-03-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.52
602350,Flemish Close St Florence,2024-03-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
602350,Flemish Close St Florence,2024-03-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
602350,Flemish Close St Florence,2024-03-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
602350,Flemish Close St Florence,2024-03-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
602350,Flemish Close St Florence,2024-03-19T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-19T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-19T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-19T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-19T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.18
602350,Flemish Close St Florence,2024-03-19T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-19T15:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-19T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
602350,Flemish Close St Florence,2024-03-19T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
602350,Flemish Close St Florence,2024-03-19T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
602350,Flemish Close St Florence,2024-03-19T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
602350,Flemish Close St Florence,2024-03-19T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.88
602350,Flemish Close St Florence,2024-03-19T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.28
602350,Flemish Close St Florence,2024-03-19T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.8
602350,Flemish Close St Florence,2024-03-19T15:20:00.000+00:00,feeder,4,N Current (RMS),A,24.8
602350,Flemish Close St Florence,2024-03-19T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
602350,Flemish Close St Florence,2024-03-19T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
602350,Flemish Close St Florence,2024-03-19T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.7
602350,Flemish Close St Florence,2024-03-19T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.97
602350,Flemish Close St Florence,2024-03-19T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
602350,Flemish Close St Florence,2024-03-19T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
602350,Flemish Close St Florence,2024-03-19T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.08
602350,Flemish Close St Florence,2024-03-19T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
602350,Flemish Close St Florence,2024-03-19T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.63
602350,Flemish Close St Florence,2024-03-19T15:20:00.000+00:00,feeder,3,N Current (RMS),A,16.4
602350,Flemish Close St Florence,2024-03-19T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
602350,Flemish Close St Florence,2024-03-19T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
602350,Flemish Close St Florence,2024-03-19T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
602350,Flemish Close St Florence,2024-03-19T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
602350,Flemish Close St Florence,2024-03-19T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-19T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.71
602350,Flemish Close St Florence,2024-03-19T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.78
602350,Flemish Close St Florence,2024-03-19T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.83
602350,Flemish Close St Florence,2024-03-19T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.03
602350,Flemish Close St Florence,2024-03-19T15:20:00.000+00:00,feeder,2,N Current (RMS),A,11.1
602350,Flemish Close St Florence,2024-03-19T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
602350,Flemish Close St Florence,2024-03-19T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
602350,Flemish Close St Florence,2024-03-19T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
602350,Flemish Close St Florence,2024-03-19T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
602350,Flemish Close St Florence,2024-03-19T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
602350,Flemish Close St Florence,2024-03-19T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-19T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.67
602350,Flemish Close St Florence,2024-03-19T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-19T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.34
602350,Flemish Close St Florence,2024-03-19T15:20:00.000+00:00,feeder,1,N Current (RMS),A,13.5
602350,Flemish Close St Florence,2024-03-19T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
602350,Flemish Close St Florence,2024-03-19T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
