Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602350,Flemish Close St Florence,2024-03-19T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
602350,Flemish Close St Florence,2024-03-19T15:20:00.000+00:00,transformer,,Temperature,C,22.3
602350,Flemish Close St Florence,2024-03-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
602350,Flemish Close St Florence,2024-03-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
602350,Flemish Close St Florence,2024-03-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
602350,Flemish Close St Florence,2024-03-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
602350,Flemish Close St Florence,2024-03-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
602350,Flemish Close St Florence,2024-03-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
602350,Flemish Close St Florence,2024-03-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
602350,Flemish Close St Florence,2024-03-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
602350,Flemish Close St Florence,2024-03-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
602350,Flemish Close St Florence,2024-03-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.41
602350,Flemish Close St Florence,2024-03-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,4.56
602350,Flemish Close St Florence,2024-03-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.82
602350,Flemish Close St Florence,2024-03-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
602350,Flemish Close St Florence,2024-03-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
602350,Flemish Close St Florence,2024-03-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
602350,Flemish Close St Florence,2024-03-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
602350,Flemish Close St Florence,2024-03-19T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-19T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-19T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-19T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-19T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.16
602350,Flemish Close St Florence,2024-03-19T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-19T15:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-19T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
602350,Flemish Close St Florence,2024-03-19T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
602350,Flemish Close St Florence,2024-03-19T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
602350,Flemish Close St Florence,2024-03-19T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
602350,Flemish Close St Florence,2024-03-19T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.78
602350,Flemish Close St Florence,2024-03-19T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.28
602350,Flemish Close St Florence,2024-03-19T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.25
602350,Flemish Close St Florence,2024-03-19T15:10:00.000+00:00,feeder,4,N Current (RMS),A,25.3
602350,Flemish Close St Florence,2024-03-19T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
602350,Flemish Close St Florence,2024-03-19T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
602350,Flemish Close St Florence,2024-03-19T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
602350,Flemish Close St Florence,2024-03-19T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.52
602350,Flemish Close St Florence,2024-03-19T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
602350,Flemish Close St Florence,2024-03-19T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
602350,Flemish Close St Florence,2024-03-19T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.05
602350,Flemish Close St Florence,2024-03-19T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
602350,Flemish Close St Florence,2024-03-19T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
602350,Flemish Close St Florence,2024-03-19T15:10:00.000+00:00,feeder,3,N Current (RMS),A,17.9
602350,Flemish Close St Florence,2024-03-19T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
602350,Flemish Close St Florence,2024-03-19T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
602350,Flemish Close St Florence,2024-03-19T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
602350,Flemish Close St Florence,2024-03-19T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
602350,Flemish Close St Florence,2024-03-19T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-19T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.72
602350,Flemish Close St Florence,2024-03-19T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.81
602350,Flemish Close St Florence,2024-03-19T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.24
602350,Flemish Close St Florence,2024-03-19T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.86
602350,Flemish Close St Florence,2024-03-19T15:10:00.000+00:00,feeder,2,N Current (RMS),A,12.5
602350,Flemish Close St Florence,2024-03-19T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
602350,Flemish Close St Florence,2024-03-19T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
602350,Flemish Close St Florence,2024-03-19T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
602350,Flemish Close St Florence,2024-03-19T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-19T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
602350,Flemish Close St Florence,2024-03-19T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-19T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.34
602350,Flemish Close St Florence,2024-03-19T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.69
602350,Flemish Close St Florence,2024-03-19T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
602350,Flemish Close St Florence,2024-03-19T15:10:00.000+00:00,feeder,1,N Current (RMS),A,8.7
602350,Flemish Close St Florence,2024-03-19T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
602350,Flemish Close St Florence,2024-03-19T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
602350,Flemish Close St Florence,2024-03-19T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
602350,Flemish Close St Florence,2024-03-19T15:10:00.000+00:00,transformer,,Temperature,C,22.3
602350,Flemish Close St Florence,2024-03-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
602350,Flemish Close St Florence,2024-03-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
602350,Flemish Close St Florence,2024-03-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
602350,Flemish Close St Florence,2024-03-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
602350,Flemish Close St Florence,2024-03-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
602350,Flemish Close St Florence,2024-03-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
602350,Flemish Close St Florence,2024-03-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
602350,Flemish Close St Florence,2024-03-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
602350,Flemish Close St Florence,2024-03-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
602350,Flemish Close St Florence,2024-03-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.99
602350,Flemish Close St Florence,2024-03-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,4.29
602350,Flemish Close St Florence,2024-03-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.96
602350,Flemish Close St Florence,2024-03-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
602350,Flemish Close St Florence,2024-03-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
602350,Flemish Close St Florence,2024-03-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
602350,Flemish Close St Florence,2024-03-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
602350,Flemish Close St Florence,2024-03-19T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-19T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-19T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-19T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-19T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.13
602350,Flemish Close St Florence,2024-03-19T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-19T15:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-19T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
602350,Flemish Close St Florence,2024-03-19T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
602350,Flemish Close St Florence,2024-03-19T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
602350,Flemish Close St Florence,2024-03-19T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
602350,Flemish Close St Florence,2024-03-19T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.12
602350,Flemish Close St Florence,2024-03-19T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.99
602350,Flemish Close St Florence,2024-03-19T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.73
602350,Flemish Close St Florence,2024-03-19T15:00:00.000+00:00,feeder,4,N Current (RMS),A,23.2
602350,Flemish Close St Florence,2024-03-19T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
602350,Flemish Close St Florence,2024-03-19T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
602350,Flemish Close St Florence,2024-03-19T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
602350,Flemish Close St Florence,2024-03-19T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.91
602350,Flemish Close St Florence,2024-03-19T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
602350,Flemish Close St Florence,2024-03-19T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
602350,Flemish Close St Florence,2024-03-19T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.77
602350,Flemish Close St Florence,2024-03-19T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.34
602350,Flemish Close St Florence,2024-03-19T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.23
602350,Flemish Close St Florence,2024-03-19T15:00:00.000+00:00,feeder,3,N Current (RMS),A,20.7
602350,Flemish Close St Florence,2024-03-19T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
602350,Flemish Close St Florence,2024-03-19T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
602350,Flemish Close St Florence,2024-03-19T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
602350,Flemish Close St Florence,2024-03-19T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
602350,Flemish Close St Florence,2024-03-19T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-19T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.84
602350,Flemish Close St Florence,2024-03-19T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
602350,Flemish Close St Florence,2024-03-19T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.94
602350,Flemish Close St Florence,2024-03-19T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.13
602350,Flemish Close St Florence,2024-03-19T15:00:00.000+00:00,feeder,2,N Current (RMS),A,8.3
602350,Flemish Close St Florence,2024-03-19T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
602350,Flemish Close St Florence,2024-03-19T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
602350,Flemish Close St Florence,2024-03-19T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
602350,Flemish Close St Florence,2024-03-19T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-19T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
602350,Flemish Close St Florence,2024-03-19T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
602350,Flemish Close St Florence,2024-03-19T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.18
602350,Flemish Close St Florence,2024-03-19T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.74
602350,Flemish Close St Florence,2024-03-19T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.26
602350,Flemish Close St Florence,2024-03-19T15:00:00.000+00:00,feeder,1,N Current (RMS),A,11.4
602350,Flemish Close St Florence,2024-03-19T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
602350,Flemish Close St Florence,2024-03-19T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
602350,Flemish Close St Florence,2024-03-19T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
602350,Flemish Close St Florence,2024-03-19T15:00:00.000+00:00,transformer,,Temperature,C,22.3
602350,Flemish Close St Florence,2024-03-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
602350,Flemish Close St Florence,2024-03-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
602350,Flemish Close St Florence,2024-03-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
602350,Flemish Close St Florence,2024-03-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
602350,Flemish Close St Florence,2024-03-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
602350,Flemish Close St Florence,2024-03-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
602350,Flemish Close St Florence,2024-03-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
602350,Flemish Close St Florence,2024-03-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
602350,Flemish Close St Florence,2024-03-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
602350,Flemish Close St Florence,2024-03-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.64
602350,Flemish Close St Florence,2024-03-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,4.4
602350,Flemish Close St Florence,2024-03-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.38
602350,Flemish Close St Florence,2024-03-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
602350,Flemish Close St Florence,2024-03-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
602350,Flemish Close St Florence,2024-03-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
602350,Flemish Close St Florence,2024-03-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
602350,Flemish Close St Florence,2024-03-19T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-19T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-19T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-19T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-19T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
602350,Flemish Close St Florence,2024-03-19T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-19T14:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-19T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
602350,Flemish Close St Florence,2024-03-19T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
602350,Flemish Close St Florence,2024-03-19T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
602350,Flemish Close St Florence,2024-03-19T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.71
602350,Flemish Close St Florence,2024-03-19T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.46
602350,Flemish Close St Florence,2024-03-19T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.42
602350,Flemish Close St Florence,2024-03-19T14:50:00.000+00:00,feeder,4,N Current (RMS),A,22.1
602350,Flemish Close St Florence,2024-03-19T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
602350,Flemish Close St Florence,2024-03-19T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
602350,Flemish Close St Florence,2024-03-19T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.1
602350,Flemish Close St Florence,2024-03-19T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.83
602350,Flemish Close St Florence,2024-03-19T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
602350,Flemish Close St Florence,2024-03-19T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
602350,Flemish Close St Florence,2024-03-19T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.85
602350,Flemish Close St Florence,2024-03-19T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
602350,Flemish Close St Florence,2024-03-19T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.32
602350,Flemish Close St Florence,2024-03-19T14:50:00.000+00:00,feeder,3,N Current (RMS),A,14.3
602350,Flemish Close St Florence,2024-03-19T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
602350,Flemish Close St Florence,2024-03-19T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
602350,Flemish Close St Florence,2024-03-19T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
602350,Flemish Close St Florence,2024-03-19T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
602350,Flemish Close St Florence,2024-03-19T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
602350,Flemish Close St Florence,2024-03-19T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.69
602350,Flemish Close St Florence,2024-03-19T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.4
602350,Flemish Close St Florence,2024-03-19T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.52
602350,Flemish Close St Florence,2024-03-19T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
602350,Flemish Close St Florence,2024-03-19T14:50:00.000+00:00,feeder,2,N Current (RMS),A,11.0
602350,Flemish Close St Florence,2024-03-19T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
602350,Flemish Close St Florence,2024-03-19T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
602350,Flemish Close St Florence,2024-03-19T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
602350,Flemish Close St Florence,2024-03-19T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
602350,Flemish Close St Florence,2024-03-19T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
602350,Flemish Close St Florence,2024-03-19T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-19T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.16
602350,Flemish Close St Florence,2024-03-19T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.21
602350,Flemish Close St Florence,2024-03-19T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.01
602350,Flemish Close St Florence,2024-03-19T14:50:00.000+00:00,feeder,1,N Current (RMS),A,8.2
602350,Flemish Close St Florence,2024-03-19T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
602350,Flemish Close St Florence,2024-03-19T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
602350,Flemish Close St Florence,2024-03-19T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
602350,Flemish Close St Florence,2024-03-19T14:50:00.000+00:00,transformer,,Temperature,C,22.4
602350,Flemish Close St Florence,2024-03-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
602350,Flemish Close St Florence,2024-03-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
602350,Flemish Close St Florence,2024-03-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
602350,Flemish Close St Florence,2024-03-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
602350,Flemish Close St Florence,2024-03-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
602350,Flemish Close St Florence,2024-03-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
602350,Flemish Close St Florence,2024-03-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
602350,Flemish Close St Florence,2024-03-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
602350,Flemish Close St Florence,2024-03-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
602350,Flemish Close St Florence,2024-03-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.83
602350,Flemish Close St Florence,2024-03-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.15
602350,Flemish Close St Florence,2024-03-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.08
602350,Flemish Close St Florence,2024-03-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
602350,Flemish Close St Florence,2024-03-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
602350,Flemish Close St Florence,2024-03-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
602350,Flemish Close St Florence,2024-03-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
602350,Flemish Close St Florence,2024-03-19T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
602350,Flemish Close St Florence,2024-03-19T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-19T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-19T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-19T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
602350,Flemish Close St Florence,2024-03-19T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-19T14:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-19T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
602350,Flemish Close St Florence,2024-03-19T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
602350,Flemish Close St Florence,2024-03-19T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
602350,Flemish Close St Florence,2024-03-19T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.81
602350,Flemish Close St Florence,2024-03-19T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.9
602350,Flemish Close St Florence,2024-03-19T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.23
602350,Flemish Close St Florence,2024-03-19T14:40:00.000+00:00,feeder,4,N Current (RMS),A,21.4
602350,Flemish Close St Florence,2024-03-19T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
602350,Flemish Close St Florence,2024-03-19T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.3
602350,Flemish Close St Florence,2024-03-19T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
602350,Flemish Close St Florence,2024-03-19T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.29
602350,Flemish Close St Florence,2024-03-19T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
602350,Flemish Close St Florence,2024-03-19T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
602350,Flemish Close St Florence,2024-03-19T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.17
602350,Flemish Close St Florence,2024-03-19T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.44
602350,Flemish Close St Florence,2024-03-19T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.1
602350,Flemish Close St Florence,2024-03-19T14:40:00.000+00:00,feeder,3,N Current (RMS),A,18.2
602350,Flemish Close St Florence,2024-03-19T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
602350,Flemish Close St Florence,2024-03-19T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
602350,Flemish Close St Florence,2024-03-19T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
602350,Flemish Close St Florence,2024-03-19T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
602350,Flemish Close St Florence,2024-03-19T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
602350,Flemish Close St Florence,2024-03-19T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
602350,Flemish Close St Florence,2024-03-19T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.72
602350,Flemish Close St Florence,2024-03-19T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.15
602350,Flemish Close St Florence,2024-03-19T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.16
602350,Flemish Close St Florence,2024-03-19T14:40:00.000+00:00,feeder,2,N Current (RMS),A,12.8
602350,Flemish Close St Florence,2024-03-19T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
602350,Flemish Close St Florence,2024-03-19T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
602350,Flemish Close St Florence,2024-03-19T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
602350,Flemish Close St Florence,2024-03-19T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-19T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
602350,Flemish Close St Florence,2024-03-19T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
602350,Flemish Close St Florence,2024-03-19T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.39
602350,Flemish Close St Florence,2024-03-19T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.32
602350,Flemish Close St Florence,2024-03-19T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
602350,Flemish Close St Florence,2024-03-19T14:40:00.000+00:00,feeder,1,N Current (RMS),A,8.0
602350,Flemish Close St Florence,2024-03-19T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
602350,Flemish Close St Florence,2024-03-19T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
602350,Flemish Close St Florence,2024-03-19T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
602350,Flemish Close St Florence,2024-03-19T14:40:00.000+00:00,transformer,,Temperature,C,22.4
602350,Flemish Close St Florence,2024-03-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
602350,Flemish Close St Florence,2024-03-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
602350,Flemish Close St Florence,2024-03-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
602350,Flemish Close St Florence,2024-03-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
602350,Flemish Close St Florence,2024-03-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
602350,Flemish Close St Florence,2024-03-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
602350,Flemish Close St Florence,2024-03-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
602350,Flemish Close St Florence,2024-03-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
602350,Flemish Close St Florence,2024-03-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
602350,Flemish Close St Florence,2024-03-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.1
602350,Flemish Close St Florence,2024-03-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.2
602350,Flemish Close St Florence,2024-03-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.22
602350,Flemish Close St Florence,2024-03-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
602350,Flemish Close St Florence,2024-03-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
602350,Flemish Close St Florence,2024-03-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
602350,Flemish Close St Florence,2024-03-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
602350,Flemish Close St Florence,2024-03-19T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-19T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-19T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-19T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-19T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
602350,Flemish Close St Florence,2024-03-19T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-19T14:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-19T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
602350,Flemish Close St Florence,2024-03-19T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
602350,Flemish Close St Florence,2024-03-19T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
602350,Flemish Close St Florence,2024-03-19T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
602350,Flemish Close St Florence,2024-03-19T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
602350,Flemish Close St Florence,2024-03-19T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.59
602350,Flemish Close St Florence,2024-03-19T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.07
602350,Flemish Close St Florence,2024-03-19T14:30:00.000+00:00,feeder,4,N Current (RMS),A,22.8
602350,Flemish Close St Florence,2024-03-19T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
602350,Flemish Close St Florence,2024-03-19T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
602350,Flemish Close St Florence,2024-03-19T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.7
602350,Flemish Close St Florence,2024-03-19T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.95
602350,Flemish Close St Florence,2024-03-19T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
602350,Flemish Close St Florence,2024-03-19T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
602350,Flemish Close St Florence,2024-03-19T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.83
602350,Flemish Close St Florence,2024-03-19T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.36
602350,Flemish Close St Florence,2024-03-19T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
602350,Flemish Close St Florence,2024-03-19T14:30:00.000+00:00,feeder,3,N Current (RMS),A,17.2
602350,Flemish Close St Florence,2024-03-19T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
602350,Flemish Close St Florence,2024-03-19T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
602350,Flemish Close St Florence,2024-03-19T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
602350,Flemish Close St Florence,2024-03-19T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
602350,Flemish Close St Florence,2024-03-19T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
602350,Flemish Close St Florence,2024-03-19T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
602350,Flemish Close St Florence,2024-03-19T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.74
602350,Flemish Close St Florence,2024-03-19T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.68
602350,Flemish Close St Florence,2024-03-19T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
602350,Flemish Close St Florence,2024-03-19T14:30:00.000+00:00,feeder,2,N Current (RMS),A,9.4
602350,Flemish Close St Florence,2024-03-19T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
602350,Flemish Close St Florence,2024-03-19T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
602350,Flemish Close St Florence,2024-03-19T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
602350,Flemish Close St Florence,2024-03-19T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-19T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
602350,Flemish Close St Florence,2024-03-19T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-19T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
602350,Flemish Close St Florence,2024-03-19T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.43
602350,Flemish Close St Florence,2024-03-19T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
602350,Flemish Close St Florence,2024-03-19T14:30:00.000+00:00,feeder,1,N Current (RMS),A,11.2
602350,Flemish Close St Florence,2024-03-19T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
602350,Flemish Close St Florence,2024-03-19T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
602350,Flemish Close St Florence,2024-03-19T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
602350,Flemish Close St Florence,2024-03-19T14:30:00.000+00:00,transformer,,Temperature,C,22.4
602350,Flemish Close St Florence,2024-03-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
602350,Flemish Close St Florence,2024-03-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
602350,Flemish Close St Florence,2024-03-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
602350,Flemish Close St Florence,2024-03-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
602350,Flemish Close St Florence,2024-03-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
602350,Flemish Close St Florence,2024-03-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
602350,Flemish Close St Florence,2024-03-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
602350,Flemish Close St Florence,2024-03-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
602350,Flemish Close St Florence,2024-03-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
602350,Flemish Close St Florence,2024-03-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.89
602350,Flemish Close St Florence,2024-03-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,1.36
602350,Flemish Close St Florence,2024-03-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.03
602350,Flemish Close St Florence,2024-03-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
602350,Flemish Close St Florence,2024-03-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
602350,Flemish Close St Florence,2024-03-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
602350,Flemish Close St Florence,2024-03-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
602350,Flemish Close St Florence,2024-03-19T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-19T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-19T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-19T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-19T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.11
602350,Flemish Close St Florence,2024-03-19T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-19T14:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-19T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
602350,Flemish Close St Florence,2024-03-19T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
602350,Flemish Close St Florence,2024-03-19T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
602350,Flemish Close St Florence,2024-03-19T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
602350,Flemish Close St Florence,2024-03-19T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.35
602350,Flemish Close St Florence,2024-03-19T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.76
602350,Flemish Close St Florence,2024-03-19T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.14
602350,Flemish Close St Florence,2024-03-19T14:20:00.000+00:00,feeder,4,N Current (RMS),A,26.6
602350,Flemish Close St Florence,2024-03-19T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
602350,Flemish Close St Florence,2024-03-19T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
602350,Flemish Close St Florence,2024-03-19T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
602350,Flemish Close St Florence,2024-03-19T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.73
602350,Flemish Close St Florence,2024-03-19T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
602350,Flemish Close St Florence,2024-03-19T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
602350,Flemish Close St Florence,2024-03-19T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.45
602350,Flemish Close St Florence,2024-03-19T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.35
602350,Flemish Close St Florence,2024-03-19T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.94
602350,Flemish Close St Florence,2024-03-19T14:20:00.000+00:00,feeder,3,N Current (RMS),A,16.2
602350,Flemish Close St Florence,2024-03-19T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
602350,Flemish Close St Florence,2024-03-19T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
602350,Flemish Close St Florence,2024-03-19T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
602350,Flemish Close St Florence,2024-03-19T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
602350,Flemish Close St Florence,2024-03-19T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
602350,Flemish Close St Florence,2024-03-19T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
602350,Flemish Close St Florence,2024-03-19T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.18
602350,Flemish Close St Florence,2024-03-19T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.81
602350,Flemish Close St Florence,2024-03-19T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.39
602350,Flemish Close St Florence,2024-03-19T14:20:00.000+00:00,feeder,2,N Current (RMS),A,8.3
602350,Flemish Close St Florence,2024-03-19T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
602350,Flemish Close St Florence,2024-03-19T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
602350,Flemish Close St Florence,2024-03-19T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
602350,Flemish Close St Florence,2024-03-19T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
602350,Flemish Close St Florence,2024-03-19T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
602350,Flemish Close St Florence,2024-03-19T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-19T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.1
602350,Flemish Close St Florence,2024-03-19T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
602350,Flemish Close St Florence,2024-03-19T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
602350,Flemish Close St Florence,2024-03-19T14:20:00.000+00:00,feeder,1,N Current (RMS),A,10.2
602350,Flemish Close St Florence,2024-03-19T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
602350,Flemish Close St Florence,2024-03-19T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
602350,Flemish Close St Florence,2024-03-19T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
602350,Flemish Close St Florence,2024-03-19T14:20:00.000+00:00,transformer,,Temperature,C,22.5
602350,Flemish Close St Florence,2024-03-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
602350,Flemish Close St Florence,2024-03-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
602350,Flemish Close St Florence,2024-03-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
602350,Flemish Close St Florence,2024-03-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
602350,Flemish Close St Florence,2024-03-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
602350,Flemish Close St Florence,2024-03-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
602350,Flemish Close St Florence,2024-03-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
602350,Flemish Close St Florence,2024-03-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
602350,Flemish Close St Florence,2024-03-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
602350,Flemish Close St Florence,2024-03-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.21
602350,Flemish Close St Florence,2024-03-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,2.1
602350,Flemish Close St Florence,2024-03-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.3
602350,Flemish Close St Florence,2024-03-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
602350,Flemish Close St Florence,2024-03-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
602350,Flemish Close St Florence,2024-03-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
602350,Flemish Close St Florence,2024-03-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
602350,Flemish Close St Florence,2024-03-19T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-19T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-19T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-19T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
602350,Flemish Close St Florence,2024-03-19T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.11
602350,Flemish Close St Florence,2024-03-19T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-19T14:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-19T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
602350,Flemish Close St Florence,2024-03-19T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
602350,Flemish Close St Florence,2024-03-19T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
602350,Flemish Close St Florence,2024-03-19T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
602350,Flemish Close St Florence,2024-03-19T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.43
602350,Flemish Close St Florence,2024-03-19T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.12
602350,Flemish Close St Florence,2024-03-19T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.06
602350,Flemish Close St Florence,2024-03-19T14:10:00.000+00:00,feeder,4,N Current (RMS),A,25.9
602350,Flemish Close St Florence,2024-03-19T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
602350,Flemish Close St Florence,2024-03-19T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
602350,Flemish Close St Florence,2024-03-19T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
602350,Flemish Close St Florence,2024-03-19T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.07
602350,Flemish Close St Florence,2024-03-19T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
602350,Flemish Close St Florence,2024-03-19T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
602350,Flemish Close St Florence,2024-03-19T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.89
602350,Flemish Close St Florence,2024-03-19T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.38
602350,Flemish Close St Florence,2024-03-19T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.67
602350,Flemish Close St Florence,2024-03-19T14:10:00.000+00:00,feeder,3,N Current (RMS),A,16.3
602350,Flemish Close St Florence,2024-03-19T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
602350,Flemish Close St Florence,2024-03-19T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
602350,Flemish Close St Florence,2024-03-19T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
602350,Flemish Close St Florence,2024-03-19T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
602350,Flemish Close St Florence,2024-03-19T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-19T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
602350,Flemish Close St Florence,2024-03-19T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.92
602350,Flemish Close St Florence,2024-03-19T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.81
602350,Flemish Close St Florence,2024-03-19T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.83
602350,Flemish Close St Florence,2024-03-19T14:10:00.000+00:00,feeder,2,N Current (RMS),A,12.1
602350,Flemish Close St Florence,2024-03-19T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
602350,Flemish Close St Florence,2024-03-19T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
602350,Flemish Close St Florence,2024-03-19T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
602350,Flemish Close St Florence,2024-03-19T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-19T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
602350,Flemish Close St Florence,2024-03-19T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-19T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
602350,Flemish Close St Florence,2024-03-19T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.49
602350,Flemish Close St Florence,2024-03-19T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
602350,Flemish Close St Florence,2024-03-19T14:10:00.000+00:00,feeder,1,N Current (RMS),A,8.7
602350,Flemish Close St Florence,2024-03-19T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
602350,Flemish Close St Florence,2024-03-19T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
602350,Flemish Close St Florence,2024-03-19T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
602350,Flemish Close St Florence,2024-03-19T14:10:00.000+00:00,transformer,,Temperature,C,22.5
602350,Flemish Close St Florence,2024-03-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
602350,Flemish Close St Florence,2024-03-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
602350,Flemish Close St Florence,2024-03-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
602350,Flemish Close St Florence,2024-03-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
602350,Flemish Close St Florence,2024-03-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
602350,Flemish Close St Florence,2024-03-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
602350,Flemish Close St Florence,2024-03-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
602350,Flemish Close St Florence,2024-03-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
602350,Flemish Close St Florence,2024-03-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
602350,Flemish Close St Florence,2024-03-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.41
602350,Flemish Close St Florence,2024-03-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,2.93
602350,Flemish Close St Florence,2024-03-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.1
602350,Flemish Close St Florence,2024-03-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
602350,Flemish Close St Florence,2024-03-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
602350,Flemish Close St Florence,2024-03-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
602350,Flemish Close St Florence,2024-03-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
602350,Flemish Close St Florence,2024-03-19T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-19T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-19T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-19T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
602350,Flemish Close St Florence,2024-03-19T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.13
602350,Flemish Close St Florence,2024-03-19T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-19T14:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-19T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
