Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602350,Flemish Close St Florence,2024-03-19T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
602350,Flemish Close St Florence,2024-03-19T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
602350,Flemish Close St Florence,2024-03-19T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
602350,Flemish Close St Florence,2024-03-19T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.86
602350,Flemish Close St Florence,2024-03-19T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.72
602350,Flemish Close St Florence,2024-03-19T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.33
602350,Flemish Close St Florence,2024-03-19T14:00:00.000+00:00,feeder,4,N Current (RMS),A,24.5
602350,Flemish Close St Florence,2024-03-19T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
602350,Flemish Close St Florence,2024-03-19T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
602350,Flemish Close St Florence,2024-03-19T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
602350,Flemish Close St Florence,2024-03-19T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.22
602350,Flemish Close St Florence,2024-03-19T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
602350,Flemish Close St Florence,2024-03-19T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
602350,Flemish Close St Florence,2024-03-19T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.99
602350,Flemish Close St Florence,2024-03-19T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.65
602350,Flemish Close St Florence,2024-03-19T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.22
602350,Flemish Close St Florence,2024-03-19T14:00:00.000+00:00,feeder,3,N Current (RMS),A,18.9
602350,Flemish Close St Florence,2024-03-19T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
602350,Flemish Close St Florence,2024-03-19T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
602350,Flemish Close St Florence,2024-03-19T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
602350,Flemish Close St Florence,2024-03-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
602350,Flemish Close St Florence,2024-03-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
602350,Flemish Close St Florence,2024-03-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
602350,Flemish Close St Florence,2024-03-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
602350,Flemish Close St Florence,2024-03-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.58
602350,Flemish Close St Florence,2024-03-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.23
602350,Flemish Close St Florence,2024-03-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,11.5
602350,Flemish Close St Florence,2024-03-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
602350,Flemish Close St Florence,2024-03-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
602350,Flemish Close St Florence,2024-03-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
602350,Flemish Close St Florence,2024-03-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
602350,Flemish Close St Florence,2024-03-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
602350,Flemish Close St Florence,2024-03-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.71
602350,Flemish Close St Florence,2024-03-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
602350,Flemish Close St Florence,2024-03-19T14:00:00.000+00:00,feeder,1,N Current (RMS),A,10.5
602350,Flemish Close St Florence,2024-03-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
602350,Flemish Close St Florence,2024-03-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
602350,Flemish Close St Florence,2024-03-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
602350,Flemish Close St Florence,2024-03-19T14:00:00.000+00:00,transformer,,Temperature,C,22.5
602350,Flemish Close St Florence,2024-03-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
602350,Flemish Close St Florence,2024-03-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
602350,Flemish Close St Florence,2024-03-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
602350,Flemish Close St Florence,2024-03-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
602350,Flemish Close St Florence,2024-03-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
602350,Flemish Close St Florence,2024-03-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
602350,Flemish Close St Florence,2024-03-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
602350,Flemish Close St Florence,2024-03-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
602350,Flemish Close St Florence,2024-03-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
602350,Flemish Close St Florence,2024-03-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.73
602350,Flemish Close St Florence,2024-03-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.62
602350,Flemish Close St Florence,2024-03-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.23
602350,Flemish Close St Florence,2024-03-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
602350,Flemish Close St Florence,2024-03-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
602350,Flemish Close St Florence,2024-03-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
602350,Flemish Close St Florence,2024-03-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
602350,Flemish Close St Florence,2024-03-19T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-19T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-19T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-19T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-19T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.15
602350,Flemish Close St Florence,2024-03-19T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-19T13:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-19T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
602350,Flemish Close St Florence,2024-03-19T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
602350,Flemish Close St Florence,2024-03-19T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
602350,Flemish Close St Florence,2024-03-19T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
602350,Flemish Close St Florence,2024-03-19T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.41
602350,Flemish Close St Florence,2024-03-19T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.52
602350,Flemish Close St Florence,2024-03-19T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.77
602350,Flemish Close St Florence,2024-03-19T13:50:00.000+00:00,feeder,4,N Current (RMS),A,32.7
602350,Flemish Close St Florence,2024-03-19T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
602350,Flemish Close St Florence,2024-03-19T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
602350,Flemish Close St Florence,2024-03-19T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
602350,Flemish Close St Florence,2024-03-19T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.65
602350,Flemish Close St Florence,2024-03-19T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
602350,Flemish Close St Florence,2024-03-19T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
602350,Flemish Close St Florence,2024-03-19T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.6
602350,Flemish Close St Florence,2024-03-19T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,-1.27
602350,Flemish Close St Florence,2024-03-19T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.98
602350,Flemish Close St Florence,2024-03-19T13:50:00.000+00:00,feeder,3,N Current (RMS),A,18.3
602350,Flemish Close St Florence,2024-03-19T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
602350,Flemish Close St Florence,2024-03-19T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
602350,Flemish Close St Florence,2024-03-19T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
602350,Flemish Close St Florence,2024-03-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
602350,Flemish Close St Florence,2024-03-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
602350,Flemish Close St Florence,2024-03-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.76
602350,Flemish Close St Florence,2024-03-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
602350,Flemish Close St Florence,2024-03-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
602350,Flemish Close St Florence,2024-03-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.35
602350,Flemish Close St Florence,2024-03-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,12.1
602350,Flemish Close St Florence,2024-03-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
602350,Flemish Close St Florence,2024-03-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
602350,Flemish Close St Florence,2024-03-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
602350,Flemish Close St Florence,2024-03-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
602350,Flemish Close St Florence,2024-03-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
602350,Flemish Close St Florence,2024-03-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.3
602350,Flemish Close St Florence,2024-03-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.01
602350,Flemish Close St Florence,2024-03-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
602350,Flemish Close St Florence,2024-03-19T13:50:00.000+00:00,feeder,1,N Current (RMS),A,12.2
602350,Flemish Close St Florence,2024-03-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
602350,Flemish Close St Florence,2024-03-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
602350,Flemish Close St Florence,2024-03-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
602350,Flemish Close St Florence,2024-03-19T13:50:00.000+00:00,transformer,,Temperature,C,22.5
602350,Flemish Close St Florence,2024-03-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
602350,Flemish Close St Florence,2024-03-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
602350,Flemish Close St Florence,2024-03-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
602350,Flemish Close St Florence,2024-03-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
602350,Flemish Close St Florence,2024-03-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
602350,Flemish Close St Florence,2024-03-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
602350,Flemish Close St Florence,2024-03-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
602350,Flemish Close St Florence,2024-03-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
602350,Flemish Close St Florence,2024-03-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
602350,Flemish Close St Florence,2024-03-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.28
602350,Flemish Close St Florence,2024-03-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.35
602350,Flemish Close St Florence,2024-03-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.04
602350,Flemish Close St Florence,2024-03-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
602350,Flemish Close St Florence,2024-03-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
602350,Flemish Close St Florence,2024-03-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
602350,Flemish Close St Florence,2024-03-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
602350,Flemish Close St Florence,2024-03-19T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-19T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-19T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-19T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
602350,Flemish Close St Florence,2024-03-19T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.15
602350,Flemish Close St Florence,2024-03-19T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
602350,Flemish Close St Florence,2024-03-19T13:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-19T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
602350,Flemish Close St Florence,2024-03-19T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
602350,Flemish Close St Florence,2024-03-19T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
602350,Flemish Close St Florence,2024-03-19T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
602350,Flemish Close St Florence,2024-03-19T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.24
602350,Flemish Close St Florence,2024-03-19T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.41
602350,Flemish Close St Florence,2024-03-19T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.36
602350,Flemish Close St Florence,2024-03-19T13:40:00.000+00:00,feeder,4,N Current (RMS),A,37.9
602350,Flemish Close St Florence,2024-03-19T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
602350,Flemish Close St Florence,2024-03-19T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
602350,Flemish Close St Florence,2024-03-19T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
602350,Flemish Close St Florence,2024-03-19T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.79
602350,Flemish Close St Florence,2024-03-19T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
602350,Flemish Close St Florence,2024-03-19T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
602350,Flemish Close St Florence,2024-03-19T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.8
602350,Flemish Close St Florence,2024-03-19T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.63
602350,Flemish Close St Florence,2024-03-19T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.55
602350,Flemish Close St Florence,2024-03-19T13:40:00.000+00:00,feeder,3,N Current (RMS),A,17.4
602350,Flemish Close St Florence,2024-03-19T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
602350,Flemish Close St Florence,2024-03-19T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
602350,Flemish Close St Florence,2024-03-19T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
602350,Flemish Close St Florence,2024-03-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
602350,Flemish Close St Florence,2024-03-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
602350,Flemish Close St Florence,2024-03-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
602350,Flemish Close St Florence,2024-03-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
602350,Flemish Close St Florence,2024-03-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.83
602350,Flemish Close St Florence,2024-03-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.64
602350,Flemish Close St Florence,2024-03-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,10.4
602350,Flemish Close St Florence,2024-03-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
602350,Flemish Close St Florence,2024-03-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
602350,Flemish Close St Florence,2024-03-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
602350,Flemish Close St Florence,2024-03-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
602350,Flemish Close St Florence,2024-03-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
602350,Flemish Close St Florence,2024-03-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
602350,Flemish Close St Florence,2024-03-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
602350,Flemish Close St Florence,2024-03-19T13:40:00.000+00:00,feeder,1,N Current (RMS),A,9.3
602350,Flemish Close St Florence,2024-03-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
602350,Flemish Close St Florence,2024-03-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
602350,Flemish Close St Florence,2024-03-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
602350,Flemish Close St Florence,2024-03-19T13:40:00.000+00:00,transformer,,Temperature,C,22.5
602350,Flemish Close St Florence,2024-03-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
602350,Flemish Close St Florence,2024-03-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
602350,Flemish Close St Florence,2024-03-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
602350,Flemish Close St Florence,2024-03-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
602350,Flemish Close St Florence,2024-03-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
602350,Flemish Close St Florence,2024-03-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
602350,Flemish Close St Florence,2024-03-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
602350,Flemish Close St Florence,2024-03-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
602350,Flemish Close St Florence,2024-03-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
602350,Flemish Close St Florence,2024-03-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,4.12
602350,Flemish Close St Florence,2024-03-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,0.81
602350,Flemish Close St Florence,2024-03-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.27
602350,Flemish Close St Florence,2024-03-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
602350,Flemish Close St Florence,2024-03-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
602350,Flemish Close St Florence,2024-03-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
602350,Flemish Close St Florence,2024-03-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
602350,Flemish Close St Florence,2024-03-19T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-19T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-19T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-19T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
602350,Flemish Close St Florence,2024-03-19T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
602350,Flemish Close St Florence,2024-03-19T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
602350,Flemish Close St Florence,2024-03-19T13:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-19T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
602350,Flemish Close St Florence,2024-03-19T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
602350,Flemish Close St Florence,2024-03-19T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
602350,Flemish Close St Florence,2024-03-19T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
602350,Flemish Close St Florence,2024-03-19T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.92
602350,Flemish Close St Florence,2024-03-19T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.48
602350,Flemish Close St Florence,2024-03-19T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.24
602350,Flemish Close St Florence,2024-03-19T13:30:00.000+00:00,feeder,4,N Current (RMS),A,36.6
602350,Flemish Close St Florence,2024-03-19T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
602350,Flemish Close St Florence,2024-03-19T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
602350,Flemish Close St Florence,2024-03-19T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
602350,Flemish Close St Florence,2024-03-19T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.01
602350,Flemish Close St Florence,2024-03-19T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
602350,Flemish Close St Florence,2024-03-19T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
602350,Flemish Close St Florence,2024-03-19T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.61
602350,Flemish Close St Florence,2024-03-19T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,-1.66
602350,Flemish Close St Florence,2024-03-19T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,-1.56
602350,Flemish Close St Florence,2024-03-19T13:30:00.000+00:00,feeder,3,N Current (RMS),A,26.4
602350,Flemish Close St Florence,2024-03-19T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
602350,Flemish Close St Florence,2024-03-19T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
602350,Flemish Close St Florence,2024-03-19T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
602350,Flemish Close St Florence,2024-03-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
602350,Flemish Close St Florence,2024-03-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
602350,Flemish Close St Florence,2024-03-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.49
602350,Flemish Close St Florence,2024-03-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.77
602350,Flemish Close St Florence,2024-03-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.56
602350,Flemish Close St Florence,2024-03-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,5.3
602350,Flemish Close St Florence,2024-03-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
602350,Flemish Close St Florence,2024-03-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
602350,Flemish Close St Florence,2024-03-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
602350,Flemish Close St Florence,2024-03-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
602350,Flemish Close St Florence,2024-03-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
602350,Flemish Close St Florence,2024-03-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.54
602350,Flemish Close St Florence,2024-03-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
602350,Flemish Close St Florence,2024-03-19T13:30:00.000+00:00,feeder,1,N Current (RMS),A,12.3
602350,Flemish Close St Florence,2024-03-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
602350,Flemish Close St Florence,2024-03-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
602350,Flemish Close St Florence,2024-03-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
602350,Flemish Close St Florence,2024-03-19T13:30:00.000+00:00,transformer,,Temperature,C,22.5
602350,Flemish Close St Florence,2024-03-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
602350,Flemish Close St Florence,2024-03-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
602350,Flemish Close St Florence,2024-03-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
602350,Flemish Close St Florence,2024-03-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
602350,Flemish Close St Florence,2024-03-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
602350,Flemish Close St Florence,2024-03-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
602350,Flemish Close St Florence,2024-03-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
602350,Flemish Close St Florence,2024-03-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
602350,Flemish Close St Florence,2024-03-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
602350,Flemish Close St Florence,2024-03-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.26
602350,Flemish Close St Florence,2024-03-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.05
602350,Flemish Close St Florence,2024-03-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.07
602350,Flemish Close St Florence,2024-03-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
602350,Flemish Close St Florence,2024-03-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
602350,Flemish Close St Florence,2024-03-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
602350,Flemish Close St Florence,2024-03-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
602350,Flemish Close St Florence,2024-03-19T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-19T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-19T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-19T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
602350,Flemish Close St Florence,2024-03-19T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.15
602350,Flemish Close St Florence,2024-03-19T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
602350,Flemish Close St Florence,2024-03-19T13:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-19T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
602350,Flemish Close St Florence,2024-03-19T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
602350,Flemish Close St Florence,2024-03-19T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
602350,Flemish Close St Florence,2024-03-19T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
602350,Flemish Close St Florence,2024-03-19T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.9
602350,Flemish Close St Florence,2024-03-19T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.58
602350,Flemish Close St Florence,2024-03-19T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.44
602350,Flemish Close St Florence,2024-03-19T13:20:00.000+00:00,feeder,4,N Current (RMS),A,40.6
602350,Flemish Close St Florence,2024-03-19T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
602350,Flemish Close St Florence,2024-03-19T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
602350,Flemish Close St Florence,2024-03-19T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
602350,Flemish Close St Florence,2024-03-19T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.01
602350,Flemish Close St Florence,2024-03-19T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
602350,Flemish Close St Florence,2024-03-19T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
602350,Flemish Close St Florence,2024-03-19T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.86
602350,Flemish Close St Florence,2024-03-19T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,-1.62
602350,Flemish Close St Florence,2024-03-19T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.67
602350,Flemish Close St Florence,2024-03-19T13:20:00.000+00:00,feeder,3,N Current (RMS),A,24.0
602350,Flemish Close St Florence,2024-03-19T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
602350,Flemish Close St Florence,2024-03-19T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
602350,Flemish Close St Florence,2024-03-19T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
602350,Flemish Close St Florence,2024-03-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
602350,Flemish Close St Florence,2024-03-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
602350,Flemish Close St Florence,2024-03-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
602350,Flemish Close St Florence,2024-03-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.71
602350,Flemish Close St Florence,2024-03-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.76
602350,Flemish Close St Florence,2024-03-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.57
602350,Flemish Close St Florence,2024-03-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,12.2
602350,Flemish Close St Florence,2024-03-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
602350,Flemish Close St Florence,2024-03-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
602350,Flemish Close St Florence,2024-03-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
602350,Flemish Close St Florence,2024-03-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
602350,Flemish Close St Florence,2024-03-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
602350,Flemish Close St Florence,2024-03-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.73
602350,Flemish Close St Florence,2024-03-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.75
602350,Flemish Close St Florence,2024-03-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
602350,Flemish Close St Florence,2024-03-19T13:20:00.000+00:00,feeder,1,N Current (RMS),A,14.5
602350,Flemish Close St Florence,2024-03-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
602350,Flemish Close St Florence,2024-03-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
602350,Flemish Close St Florence,2024-03-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
602350,Flemish Close St Florence,2024-03-19T13:20:00.000+00:00,transformer,,Temperature,C,22.5
602350,Flemish Close St Florence,2024-03-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
602350,Flemish Close St Florence,2024-03-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
602350,Flemish Close St Florence,2024-03-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
602350,Flemish Close St Florence,2024-03-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
602350,Flemish Close St Florence,2024-03-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
602350,Flemish Close St Florence,2024-03-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
602350,Flemish Close St Florence,2024-03-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
602350,Flemish Close St Florence,2024-03-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
602350,Flemish Close St Florence,2024-03-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
602350,Flemish Close St Florence,2024-03-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.46
602350,Flemish Close St Florence,2024-03-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.18
602350,Flemish Close St Florence,2024-03-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.1
602350,Flemish Close St Florence,2024-03-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
602350,Flemish Close St Florence,2024-03-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
602350,Flemish Close St Florence,2024-03-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
602350,Flemish Close St Florence,2024-03-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
602350,Flemish Close St Florence,2024-03-19T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-19T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-19T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-19T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
602350,Flemish Close St Florence,2024-03-19T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.17
602350,Flemish Close St Florence,2024-03-19T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
602350,Flemish Close St Florence,2024-03-19T13:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-19T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
602350,Flemish Close St Florence,2024-03-19T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
602350,Flemish Close St Florence,2024-03-19T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
602350,Flemish Close St Florence,2024-03-19T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
602350,Flemish Close St Florence,2024-03-19T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.19
602350,Flemish Close St Florence,2024-03-19T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.61
602350,Flemish Close St Florence,2024-03-19T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.03
602350,Flemish Close St Florence,2024-03-19T13:10:00.000+00:00,feeder,4,N Current (RMS),A,43.5
602350,Flemish Close St Florence,2024-03-19T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
602350,Flemish Close St Florence,2024-03-19T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
602350,Flemish Close St Florence,2024-03-19T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.6
602350,Flemish Close St Florence,2024-03-19T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.99
602350,Flemish Close St Florence,2024-03-19T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
602350,Flemish Close St Florence,2024-03-19T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
602350,Flemish Close St Florence,2024-03-19T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.04
602350,Flemish Close St Florence,2024-03-19T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,-1.42
602350,Flemish Close St Florence,2024-03-19T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,-1.23
602350,Flemish Close St Florence,2024-03-19T13:10:00.000+00:00,feeder,3,N Current (RMS),A,15.3
602350,Flemish Close St Florence,2024-03-19T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
602350,Flemish Close St Florence,2024-03-19T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
602350,Flemish Close St Florence,2024-03-19T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
602350,Flemish Close St Florence,2024-03-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
602350,Flemish Close St Florence,2024-03-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.55
602350,Flemish Close St Florence,2024-03-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.6
602350,Flemish Close St Florence,2024-03-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.21
602350,Flemish Close St Florence,2024-03-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,12.6
602350,Flemish Close St Florence,2024-03-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
602350,Flemish Close St Florence,2024-03-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
602350,Flemish Close St Florence,2024-03-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
602350,Flemish Close St Florence,2024-03-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
602350,Flemish Close St Florence,2024-03-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
602350,Flemish Close St Florence,2024-03-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.13
602350,Flemish Close St Florence,2024-03-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.71
602350,Flemish Close St Florence,2024-03-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.3
602350,Flemish Close St Florence,2024-03-19T13:10:00.000+00:00,feeder,1,N Current (RMS),A,17.5
602350,Flemish Close St Florence,2024-03-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
602350,Flemish Close St Florence,2024-03-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
602350,Flemish Close St Florence,2024-03-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
602350,Flemish Close St Florence,2024-03-19T13:10:00.000+00:00,transformer,,Temperature,C,22.5
602350,Flemish Close St Florence,2024-03-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
602350,Flemish Close St Florence,2024-03-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
602350,Flemish Close St Florence,2024-03-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
602350,Flemish Close St Florence,2024-03-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
602350,Flemish Close St Florence,2024-03-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
602350,Flemish Close St Florence,2024-03-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
602350,Flemish Close St Florence,2024-03-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
602350,Flemish Close St Florence,2024-03-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
602350,Flemish Close St Florence,2024-03-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
602350,Flemish Close St Florence,2024-03-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.58
602350,Flemish Close St Florence,2024-03-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.31
602350,Flemish Close St Florence,2024-03-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.93
602350,Flemish Close St Florence,2024-03-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
602350,Flemish Close St Florence,2024-03-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
602350,Flemish Close St Florence,2024-03-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
602350,Flemish Close St Florence,2024-03-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
602350,Flemish Close St Florence,2024-03-19T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-19T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-19T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-19T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
602350,Flemish Close St Florence,2024-03-19T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
602350,Flemish Close St Florence,2024-03-19T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
602350,Flemish Close St Florence,2024-03-19T13:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-19T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
602350,Flemish Close St Florence,2024-03-19T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
602350,Flemish Close St Florence,2024-03-19T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
602350,Flemish Close St Florence,2024-03-19T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
602350,Flemish Close St Florence,2024-03-19T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-5.12
602350,Flemish Close St Florence,2024-03-19T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.64
602350,Flemish Close St Florence,2024-03-19T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.81
602350,Flemish Close St Florence,2024-03-19T13:00:00.000+00:00,feeder,4,N Current (RMS),A,43.4
602350,Flemish Close St Florence,2024-03-19T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
602350,Flemish Close St Florence,2024-03-19T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
602350,Flemish Close St Florence,2024-03-19T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.9
602350,Flemish Close St Florence,2024-03-19T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.51
602350,Flemish Close St Florence,2024-03-19T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
602350,Flemish Close St Florence,2024-03-19T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
602350,Flemish Close St Florence,2024-03-19T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.46
602350,Flemish Close St Florence,2024-03-19T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,-1.65
602350,Flemish Close St Florence,2024-03-19T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.98
602350,Flemish Close St Florence,2024-03-19T13:00:00.000+00:00,feeder,3,N Current (RMS),A,18.1
602350,Flemish Close St Florence,2024-03-19T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
602350,Flemish Close St Florence,2024-03-19T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
602350,Flemish Close St Florence,2024-03-19T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
602350,Flemish Close St Florence,2024-03-19T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
602350,Flemish Close St Florence,2024-03-19T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
602350,Flemish Close St Florence,2024-03-19T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
602350,Flemish Close St Florence,2024-03-19T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.67
602350,Flemish Close St Florence,2024-03-19T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.84
602350,Flemish Close St Florence,2024-03-19T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.32
602350,Flemish Close St Florence,2024-03-19T13:00:00.000+00:00,feeder,2,N Current (RMS),A,9.1
602350,Flemish Close St Florence,2024-03-19T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
602350,Flemish Close St Florence,2024-03-19T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
602350,Flemish Close St Florence,2024-03-19T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
602350,Flemish Close St Florence,2024-03-19T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-19T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
602350,Flemish Close St Florence,2024-03-19T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-19T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.8
602350,Flemish Close St Florence,2024-03-19T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.77
602350,Flemish Close St Florence,2024-03-19T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.46
602350,Flemish Close St Florence,2024-03-19T13:00:00.000+00:00,feeder,1,N Current (RMS),A,22.9
602350,Flemish Close St Florence,2024-03-19T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
602350,Flemish Close St Florence,2024-03-19T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
602350,Flemish Close St Florence,2024-03-19T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
602350,Flemish Close St Florence,2024-03-19T13:00:00.000+00:00,transformer,,Temperature,C,22.4
602350,Flemish Close St Florence,2024-03-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
602350,Flemish Close St Florence,2024-03-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
602350,Flemish Close St Florence,2024-03-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
602350,Flemish Close St Florence,2024-03-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
602350,Flemish Close St Florence,2024-03-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
602350,Flemish Close St Florence,2024-03-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
602350,Flemish Close St Florence,2024-03-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
602350,Flemish Close St Florence,2024-03-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
602350,Flemish Close St Florence,2024-03-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
602350,Flemish Close St Florence,2024-03-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,0.87
602350,Flemish Close St Florence,2024-03-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.36
602350,Flemish Close St Florence,2024-03-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.02
602350,Flemish Close St Florence,2024-03-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
602350,Flemish Close St Florence,2024-03-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
602350,Flemish Close St Florence,2024-03-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
602350,Flemish Close St Florence,2024-03-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
602350,Flemish Close St Florence,2024-03-19T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-19T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-19T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-19T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-19T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
602350,Flemish Close St Florence,2024-03-19T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-19T12:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-19T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
602350,Flemish Close St Florence,2024-03-19T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
602350,Flemish Close St Florence,2024-03-19T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
602350,Flemish Close St Florence,2024-03-19T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
602350,Flemish Close St Florence,2024-03-19T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.57
602350,Flemish Close St Florence,2024-03-19T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.66
602350,Flemish Close St Florence,2024-03-19T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.19
602350,Flemish Close St Florence,2024-03-19T12:50:00.000+00:00,feeder,4,N Current (RMS),A,35.2
602350,Flemish Close St Florence,2024-03-19T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
602350,Flemish Close St Florence,2024-03-19T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
602350,Flemish Close St Florence,2024-03-19T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
602350,Flemish Close St Florence,2024-03-19T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.15
602350,Flemish Close St Florence,2024-03-19T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
602350,Flemish Close St Florence,2024-03-19T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
602350,Flemish Close St Florence,2024-03-19T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.18
602350,Flemish Close St Florence,2024-03-19T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,-2.1
602350,Flemish Close St Florence,2024-03-19T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,-1.81
602350,Flemish Close St Florence,2024-03-19T12:50:00.000+00:00,feeder,3,N Current (RMS),A,18.3
602350,Flemish Close St Florence,2024-03-19T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
602350,Flemish Close St Florence,2024-03-19T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
602350,Flemish Close St Florence,2024-03-19T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
602350,Flemish Close St Florence,2024-03-19T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
602350,Flemish Close St Florence,2024-03-19T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
602350,Flemish Close St Florence,2024-03-19T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
602350,Flemish Close St Florence,2024-03-19T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.75
602350,Flemish Close St Florence,2024-03-19T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.93
