Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602350,Flemish Close St Florence,2024-03-19T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.9
602350,Flemish Close St Florence,2024-03-19T12:50:00.000+00:00,feeder,2,N Current (RMS),A,9.1
602350,Flemish Close St Florence,2024-03-19T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
602350,Flemish Close St Florence,2024-03-19T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
602350,Flemish Close St Florence,2024-03-19T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
602350,Flemish Close St Florence,2024-03-19T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-19T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
602350,Flemish Close St Florence,2024-03-19T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-19T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.32
602350,Flemish Close St Florence,2024-03-19T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,-5.03
602350,Flemish Close St Florence,2024-03-19T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
602350,Flemish Close St Florence,2024-03-19T12:50:00.000+00:00,feeder,1,N Current (RMS),A,21.1
602350,Flemish Close St Florence,2024-03-19T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
602350,Flemish Close St Florence,2024-03-19T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
602350,Flemish Close St Florence,2024-03-19T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
602350,Flemish Close St Florence,2024-03-19T12:50:00.000+00:00,transformer,,Temperature,C,22.3
602350,Flemish Close St Florence,2024-03-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
602350,Flemish Close St Florence,2024-03-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
602350,Flemish Close St Florence,2024-03-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
602350,Flemish Close St Florence,2024-03-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
602350,Flemish Close St Florence,2024-03-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
602350,Flemish Close St Florence,2024-03-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
602350,Flemish Close St Florence,2024-03-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
602350,Flemish Close St Florence,2024-03-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
602350,Flemish Close St Florence,2024-03-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,1.07
602350,Flemish Close St Florence,2024-03-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.98
602350,Flemish Close St Florence,2024-03-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,4.36
602350,Flemish Close St Florence,2024-03-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
602350,Flemish Close St Florence,2024-03-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
602350,Flemish Close St Florence,2024-03-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
602350,Flemish Close St Florence,2024-03-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
602350,Flemish Close St Florence,2024-03-19T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-19T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-19T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-19T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-19T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
602350,Flemish Close St Florence,2024-03-19T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
602350,Flemish Close St Florence,2024-03-19T12:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-19T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
602350,Flemish Close St Florence,2024-03-19T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
602350,Flemish Close St Florence,2024-03-19T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
602350,Flemish Close St Florence,2024-03-19T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
602350,Flemish Close St Florence,2024-03-19T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.75
602350,Flemish Close St Florence,2024-03-19T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.68
602350,Flemish Close St Florence,2024-03-19T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.4
602350,Flemish Close St Florence,2024-03-19T12:40:00.000+00:00,feeder,4,N Current (RMS),A,40.8
602350,Flemish Close St Florence,2024-03-19T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
602350,Flemish Close St Florence,2024-03-19T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
602350,Flemish Close St Florence,2024-03-19T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.1
602350,Flemish Close St Florence,2024-03-19T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.72
602350,Flemish Close St Florence,2024-03-19T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
602350,Flemish Close St Florence,2024-03-19T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
602350,Flemish Close St Florence,2024-03-19T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.84
602350,Flemish Close St Florence,2024-03-19T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,-2.62
602350,Flemish Close St Florence,2024-03-19T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,-1.85
602350,Flemish Close St Florence,2024-03-19T12:40:00.000+00:00,feeder,3,N Current (RMS),A,18.9
602350,Flemish Close St Florence,2024-03-19T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
602350,Flemish Close St Florence,2024-03-19T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
602350,Flemish Close St Florence,2024-03-19T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
602350,Flemish Close St Florence,2024-03-19T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
602350,Flemish Close St Florence,2024-03-19T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
602350,Flemish Close St Florence,2024-03-19T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
602350,Flemish Close St Florence,2024-03-19T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.92
602350,Flemish Close St Florence,2024-03-19T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.04
602350,Flemish Close St Florence,2024-03-19T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.84
602350,Flemish Close St Florence,2024-03-19T12:40:00.000+00:00,feeder,2,N Current (RMS),A,9.0
602350,Flemish Close St Florence,2024-03-19T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
602350,Flemish Close St Florence,2024-03-19T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
602350,Flemish Close St Florence,2024-03-19T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
602350,Flemish Close St Florence,2024-03-19T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
602350,Flemish Close St Florence,2024-03-19T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
602350,Flemish Close St Florence,2024-03-19T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-19T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.3
602350,Flemish Close St Florence,2024-03-19T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,-5.23
602350,Flemish Close St Florence,2024-03-19T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
602350,Flemish Close St Florence,2024-03-19T12:40:00.000+00:00,feeder,1,N Current (RMS),A,23.1
602350,Flemish Close St Florence,2024-03-19T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
602350,Flemish Close St Florence,2024-03-19T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
602350,Flemish Close St Florence,2024-03-19T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
602350,Flemish Close St Florence,2024-03-19T12:40:00.000+00:00,transformer,,Temperature,C,22.3
602350,Flemish Close St Florence,2024-03-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
602350,Flemish Close St Florence,2024-03-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
602350,Flemish Close St Florence,2024-03-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
602350,Flemish Close St Florence,2024-03-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
602350,Flemish Close St Florence,2024-03-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
602350,Flemish Close St Florence,2024-03-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
602350,Flemish Close St Florence,2024-03-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
602350,Flemish Close St Florence,2024-03-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
602350,Flemish Close St Florence,2024-03-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
602350,Flemish Close St Florence,2024-03-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.74
602350,Flemish Close St Florence,2024-03-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.63
602350,Flemish Close St Florence,2024-03-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,4.56
602350,Flemish Close St Florence,2024-03-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
602350,Flemish Close St Florence,2024-03-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
602350,Flemish Close St Florence,2024-03-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
602350,Flemish Close St Florence,2024-03-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
602350,Flemish Close St Florence,2024-03-19T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-19T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-19T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-19T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-19T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.13
602350,Flemish Close St Florence,2024-03-19T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-19T12:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-19T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
602350,Flemish Close St Florence,2024-03-19T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
602350,Flemish Close St Florence,2024-03-19T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
602350,Flemish Close St Florence,2024-03-19T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.35
602350,Flemish Close St Florence,2024-03-19T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.25
602350,Flemish Close St Florence,2024-03-19T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.17
602350,Flemish Close St Florence,2024-03-19T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.54
602350,Flemish Close St Florence,2024-03-19T12:30:00.000+00:00,feeder,4,N Current (RMS),A,32.3
602350,Flemish Close St Florence,2024-03-19T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
602350,Flemish Close St Florence,2024-03-19T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
602350,Flemish Close St Florence,2024-03-19T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
602350,Flemish Close St Florence,2024-03-19T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.09
602350,Flemish Close St Florence,2024-03-19T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
602350,Flemish Close St Florence,2024-03-19T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
602350,Flemish Close St Florence,2024-03-19T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.14
602350,Flemish Close St Florence,2024-03-19T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,-2.5
602350,Flemish Close St Florence,2024-03-19T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,-1.97
602350,Flemish Close St Florence,2024-03-19T12:30:00.000+00:00,feeder,3,N Current (RMS),A,19.5
602350,Flemish Close St Florence,2024-03-19T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
602350,Flemish Close St Florence,2024-03-19T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
602350,Flemish Close St Florence,2024-03-19T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
602350,Flemish Close St Florence,2024-03-19T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
602350,Flemish Close St Florence,2024-03-19T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
602350,Flemish Close St Florence,2024-03-19T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
602350,Flemish Close St Florence,2024-03-19T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
602350,Flemish Close St Florence,2024-03-19T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
602350,Flemish Close St Florence,2024-03-19T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.03
602350,Flemish Close St Florence,2024-03-19T12:30:00.000+00:00,feeder,2,N Current (RMS),A,7.4
602350,Flemish Close St Florence,2024-03-19T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
602350,Flemish Close St Florence,2024-03-19T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
602350,Flemish Close St Florence,2024-03-19T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
602350,Flemish Close St Florence,2024-03-19T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-19T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
602350,Flemish Close St Florence,2024-03-19T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-19T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.44
602350,Flemish Close St Florence,2024-03-19T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.78
602350,Flemish Close St Florence,2024-03-19T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
602350,Flemish Close St Florence,2024-03-19T12:30:00.000+00:00,feeder,1,N Current (RMS),A,18.4
602350,Flemish Close St Florence,2024-03-19T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
602350,Flemish Close St Florence,2024-03-19T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
602350,Flemish Close St Florence,2024-03-19T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
602350,Flemish Close St Florence,2024-03-19T12:30:00.000+00:00,transformer,,Temperature,C,22.2
602350,Flemish Close St Florence,2024-03-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
602350,Flemish Close St Florence,2024-03-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
602350,Flemish Close St Florence,2024-03-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
602350,Flemish Close St Florence,2024-03-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
602350,Flemish Close St Florence,2024-03-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
602350,Flemish Close St Florence,2024-03-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
602350,Flemish Close St Florence,2024-03-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
602350,Flemish Close St Florence,2024-03-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
602350,Flemish Close St Florence,2024-03-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
602350,Flemish Close St Florence,2024-03-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,1.6
602350,Flemish Close St Florence,2024-03-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.62
602350,Flemish Close St Florence,2024-03-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,3.35
602350,Flemish Close St Florence,2024-03-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
602350,Flemish Close St Florence,2024-03-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
602350,Flemish Close St Florence,2024-03-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
602350,Flemish Close St Florence,2024-03-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
602350,Flemish Close St Florence,2024-03-19T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-19T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-19T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-19T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
602350,Flemish Close St Florence,2024-03-19T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
602350,Flemish Close St Florence,2024-03-19T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-19T12:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-19T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
602350,Flemish Close St Florence,2024-03-19T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
602350,Flemish Close St Florence,2024-03-19T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
602350,Flemish Close St Florence,2024-03-19T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
602350,Flemish Close St Florence,2024-03-19T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.84
602350,Flemish Close St Florence,2024-03-19T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.24
602350,Flemish Close St Florence,2024-03-19T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.29
602350,Flemish Close St Florence,2024-03-19T12:20:00.000+00:00,feeder,4,N Current (RMS),A,34.9
602350,Flemish Close St Florence,2024-03-19T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
602350,Flemish Close St Florence,2024-03-19T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
602350,Flemish Close St Florence,2024-03-19T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
602350,Flemish Close St Florence,2024-03-19T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.54
602350,Flemish Close St Florence,2024-03-19T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
602350,Flemish Close St Florence,2024-03-19T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
602350,Flemish Close St Florence,2024-03-19T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.41
602350,Flemish Close St Florence,2024-03-19T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,-2.58
602350,Flemish Close St Florence,2024-03-19T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,-1.57
602350,Flemish Close St Florence,2024-03-19T12:20:00.000+00:00,feeder,3,N Current (RMS),A,21.1
602350,Flemish Close St Florence,2024-03-19T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
602350,Flemish Close St Florence,2024-03-19T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
602350,Flemish Close St Florence,2024-03-19T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
602350,Flemish Close St Florence,2024-03-19T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-19T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
602350,Flemish Close St Florence,2024-03-19T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
602350,Flemish Close St Florence,2024-03-19T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.88
602350,Flemish Close St Florence,2024-03-19T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.9
602350,Flemish Close St Florence,2024-03-19T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
602350,Flemish Close St Florence,2024-03-19T12:20:00.000+00:00,feeder,2,N Current (RMS),A,4.8
602350,Flemish Close St Florence,2024-03-19T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
602350,Flemish Close St Florence,2024-03-19T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
602350,Flemish Close St Florence,2024-03-19T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
602350,Flemish Close St Florence,2024-03-19T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
602350,Flemish Close St Florence,2024-03-19T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
602350,Flemish Close St Florence,2024-03-19T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-19T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.42
602350,Flemish Close St Florence,2024-03-19T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.57
602350,Flemish Close St Florence,2024-03-19T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.89
602350,Flemish Close St Florence,2024-03-19T12:20:00.000+00:00,feeder,1,N Current (RMS),A,16.0
602350,Flemish Close St Florence,2024-03-19T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
602350,Flemish Close St Florence,2024-03-19T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
602350,Flemish Close St Florence,2024-03-19T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
602350,Flemish Close St Florence,2024-03-19T12:20:00.000+00:00,transformer,,Temperature,C,22.1
602350,Flemish Close St Florence,2024-03-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
602350,Flemish Close St Florence,2024-03-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
602350,Flemish Close St Florence,2024-03-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
602350,Flemish Close St Florence,2024-03-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
602350,Flemish Close St Florence,2024-03-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
602350,Flemish Close St Florence,2024-03-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
602350,Flemish Close St Florence,2024-03-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
602350,Flemish Close St Florence,2024-03-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
602350,Flemish Close St Florence,2024-03-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
602350,Flemish Close St Florence,2024-03-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.7
602350,Flemish Close St Florence,2024-03-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.64
602350,Flemish Close St Florence,2024-03-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.69
602350,Flemish Close St Florence,2024-03-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
602350,Flemish Close St Florence,2024-03-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
602350,Flemish Close St Florence,2024-03-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
602350,Flemish Close St Florence,2024-03-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
602350,Flemish Close St Florence,2024-03-19T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-19T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-19T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-19T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-19T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.15
602350,Flemish Close St Florence,2024-03-19T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-19T12:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-19T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
602350,Flemish Close St Florence,2024-03-19T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
602350,Flemish Close St Florence,2024-03-19T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
602350,Flemish Close St Florence,2024-03-19T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
602350,Flemish Close St Florence,2024-03-19T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.74
602350,Flemish Close St Florence,2024-03-19T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.01
602350,Flemish Close St Florence,2024-03-19T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.26
602350,Flemish Close St Florence,2024-03-19T12:10:00.000+00:00,feeder,4,N Current (RMS),A,25.9
602350,Flemish Close St Florence,2024-03-19T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
602350,Flemish Close St Florence,2024-03-19T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
602350,Flemish Close St Florence,2024-03-19T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
602350,Flemish Close St Florence,2024-03-19T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.23
602350,Flemish Close St Florence,2024-03-19T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
602350,Flemish Close St Florence,2024-03-19T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
602350,Flemish Close St Florence,2024-03-19T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.02
602350,Flemish Close St Florence,2024-03-19T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,-2.1
602350,Flemish Close St Florence,2024-03-19T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.57
602350,Flemish Close St Florence,2024-03-19T12:10:00.000+00:00,feeder,3,N Current (RMS),A,20.1
602350,Flemish Close St Florence,2024-03-19T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
602350,Flemish Close St Florence,2024-03-19T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
602350,Flemish Close St Florence,2024-03-19T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
602350,Flemish Close St Florence,2024-03-19T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
602350,Flemish Close St Florence,2024-03-19T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
602350,Flemish Close St Florence,2024-03-19T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
602350,Flemish Close St Florence,2024-03-19T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.12
602350,Flemish Close St Florence,2024-03-19T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.24
602350,Flemish Close St Florence,2024-03-19T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.47
602350,Flemish Close St Florence,2024-03-19T12:10:00.000+00:00,feeder,2,N Current (RMS),A,4.7
602350,Flemish Close St Florence,2024-03-19T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
602350,Flemish Close St Florence,2024-03-19T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
602350,Flemish Close St Florence,2024-03-19T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
602350,Flemish Close St Florence,2024-03-19T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-19T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
602350,Flemish Close St Florence,2024-03-19T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
602350,Flemish Close St Florence,2024-03-19T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
602350,Flemish Close St Florence,2024-03-19T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.67
602350,Flemish Close St Florence,2024-03-19T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.98
602350,Flemish Close St Florence,2024-03-19T12:10:00.000+00:00,feeder,1,N Current (RMS),A,18.0
602350,Flemish Close St Florence,2024-03-19T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
602350,Flemish Close St Florence,2024-03-19T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
602350,Flemish Close St Florence,2024-03-19T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
602350,Flemish Close St Florence,2024-03-19T12:10:00.000+00:00,transformer,,Temperature,C,22.1
602350,Flemish Close St Florence,2024-03-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
602350,Flemish Close St Florence,2024-03-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
602350,Flemish Close St Florence,2024-03-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
602350,Flemish Close St Florence,2024-03-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
602350,Flemish Close St Florence,2024-03-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
602350,Flemish Close St Florence,2024-03-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
602350,Flemish Close St Florence,2024-03-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
602350,Flemish Close St Florence,2024-03-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
602350,Flemish Close St Florence,2024-03-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.87
602350,Flemish Close St Florence,2024-03-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.66
602350,Flemish Close St Florence,2024-03-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.32
602350,Flemish Close St Florence,2024-03-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
602350,Flemish Close St Florence,2024-03-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
602350,Flemish Close St Florence,2024-03-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
602350,Flemish Close St Florence,2024-03-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
602350,Flemish Close St Florence,2024-03-19T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-19T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-19T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-19T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-19T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.1
602350,Flemish Close St Florence,2024-03-19T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-19T12:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-19T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-19T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
602350,Flemish Close St Florence,2024-03-19T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
602350,Flemish Close St Florence,2024-03-19T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
602350,Flemish Close St Florence,2024-03-19T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.91
602350,Flemish Close St Florence,2024-03-19T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.86
602350,Flemish Close St Florence,2024-03-19T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.82
602350,Flemish Close St Florence,2024-03-19T12:00:00.000+00:00,feeder,4,N Current (RMS),A,23.1
602350,Flemish Close St Florence,2024-03-19T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
602350,Flemish Close St Florence,2024-03-19T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
602350,Flemish Close St Florence,2024-03-19T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
602350,Flemish Close St Florence,2024-03-19T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.1
602350,Flemish Close St Florence,2024-03-19T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
602350,Flemish Close St Florence,2024-03-19T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
602350,Flemish Close St Florence,2024-03-19T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.08
602350,Flemish Close St Florence,2024-03-19T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,-1.02
602350,Flemish Close St Florence,2024-03-19T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,-1.26
602350,Flemish Close St Florence,2024-03-19T12:00:00.000+00:00,feeder,3,N Current (RMS),A,15.6
602350,Flemish Close St Florence,2024-03-19T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
602350,Flemish Close St Florence,2024-03-19T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
602350,Flemish Close St Florence,2024-03-19T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
602350,Flemish Close St Florence,2024-03-19T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
602350,Flemish Close St Florence,2024-03-19T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-19T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
602350,Flemish Close St Florence,2024-03-19T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
602350,Flemish Close St Florence,2024-03-19T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
602350,Flemish Close St Florence,2024-03-19T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
602350,Flemish Close St Florence,2024-03-19T12:00:00.000+00:00,feeder,2,N Current (RMS),A,4.6
602350,Flemish Close St Florence,2024-03-19T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
602350,Flemish Close St Florence,2024-03-19T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
602350,Flemish Close St Florence,2024-03-19T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
602350,Flemish Close St Florence,2024-03-19T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
602350,Flemish Close St Florence,2024-03-19T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
602350,Flemish Close St Florence,2024-03-19T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-19T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.4
602350,Flemish Close St Florence,2024-03-19T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.68
602350,Flemish Close St Florence,2024-03-19T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
602350,Flemish Close St Florence,2024-03-19T12:00:00.000+00:00,feeder,1,N Current (RMS),A,15.9
602350,Flemish Close St Florence,2024-03-19T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
602350,Flemish Close St Florence,2024-03-19T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
602350,Flemish Close St Florence,2024-03-19T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
602350,Flemish Close St Florence,2024-03-19T12:00:00.000+00:00,transformer,,Temperature,C,22.0
602350,Flemish Close St Florence,2024-03-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
602350,Flemish Close St Florence,2024-03-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
602350,Flemish Close St Florence,2024-03-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
602350,Flemish Close St Florence,2024-03-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
602350,Flemish Close St Florence,2024-03-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
602350,Flemish Close St Florence,2024-03-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
602350,Flemish Close St Florence,2024-03-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
602350,Flemish Close St Florence,2024-03-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
602350,Flemish Close St Florence,2024-03-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
602350,Flemish Close St Florence,2024-03-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,2.58
602350,Flemish Close St Florence,2024-03-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.93
602350,Flemish Close St Florence,2024-03-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.62
602350,Flemish Close St Florence,2024-03-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
602350,Flemish Close St Florence,2024-03-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
602350,Flemish Close St Florence,2024-03-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
602350,Flemish Close St Florence,2024-03-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
602350,Flemish Close St Florence,2024-03-19T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-19T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-19T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-19T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-19T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.1
602350,Flemish Close St Florence,2024-03-19T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-19T11:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-19T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-19T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
602350,Flemish Close St Florence,2024-03-19T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
602350,Flemish Close St Florence,2024-03-19T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
602350,Flemish Close St Florence,2024-03-19T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.98
602350,Flemish Close St Florence,2024-03-19T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.48
602350,Flemish Close St Florence,2024-03-19T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.72
602350,Flemish Close St Florence,2024-03-19T11:50:00.000+00:00,feeder,4,N Current (RMS),A,28.5
602350,Flemish Close St Florence,2024-03-19T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
602350,Flemish Close St Florence,2024-03-19T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
602350,Flemish Close St Florence,2024-03-19T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
602350,Flemish Close St Florence,2024-03-19T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.39
602350,Flemish Close St Florence,2024-03-19T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
602350,Flemish Close St Florence,2024-03-19T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
602350,Flemish Close St Florence,2024-03-19T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.4
602350,Flemish Close St Florence,2024-03-19T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,-2.24
602350,Flemish Close St Florence,2024-03-19T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,-1.36
602350,Flemish Close St Florence,2024-03-19T11:50:00.000+00:00,feeder,3,N Current (RMS),A,19.6
602350,Flemish Close St Florence,2024-03-19T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
602350,Flemish Close St Florence,2024-03-19T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
602350,Flemish Close St Florence,2024-03-19T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
602350,Flemish Close St Florence,2024-03-19T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
602350,Flemish Close St Florence,2024-03-19T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-19T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
602350,Flemish Close St Florence,2024-03-19T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.74
602350,Flemish Close St Florence,2024-03-19T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.55
602350,Flemish Close St Florence,2024-03-19T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.1
602350,Flemish Close St Florence,2024-03-19T11:50:00.000+00:00,feeder,2,N Current (RMS),A,10.5
602350,Flemish Close St Florence,2024-03-19T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
602350,Flemish Close St Florence,2024-03-19T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
602350,Flemish Close St Florence,2024-03-19T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
602350,Flemish Close St Florence,2024-03-19T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
602350,Flemish Close St Florence,2024-03-19T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
602350,Flemish Close St Florence,2024-03-19T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-19T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.44
602350,Flemish Close St Florence,2024-03-19T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.12
602350,Flemish Close St Florence,2024-03-19T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
602350,Flemish Close St Florence,2024-03-19T11:50:00.000+00:00,feeder,1,N Current (RMS),A,15.0
602350,Flemish Close St Florence,2024-03-19T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
602350,Flemish Close St Florence,2024-03-19T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
602350,Flemish Close St Florence,2024-03-19T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
602350,Flemish Close St Florence,2024-03-19T11:50:00.000+00:00,transformer,,Temperature,C,22.0
602350,Flemish Close St Florence,2024-03-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
602350,Flemish Close St Florence,2024-03-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
602350,Flemish Close St Florence,2024-03-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
602350,Flemish Close St Florence,2024-03-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
602350,Flemish Close St Florence,2024-03-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
602350,Flemish Close St Florence,2024-03-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
602350,Flemish Close St Florence,2024-03-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
602350,Flemish Close St Florence,2024-03-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
602350,Flemish Close St Florence,2024-03-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
602350,Flemish Close St Florence,2024-03-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,1.73
602350,Flemish Close St Florence,2024-03-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.4
602350,Flemish Close St Florence,2024-03-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,3.13
602350,Flemish Close St Florence,2024-03-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
602350,Flemish Close St Florence,2024-03-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
602350,Flemish Close St Florence,2024-03-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
602350,Flemish Close St Florence,2024-03-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
602350,Flemish Close St Florence,2024-03-19T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-19T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-19T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-19T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
602350,Flemish Close St Florence,2024-03-19T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.11
602350,Flemish Close St Florence,2024-03-19T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-19T11:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-19T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
602350,Flemish Close St Florence,2024-03-19T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
602350,Flemish Close St Florence,2024-03-19T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.08
602350,Flemish Close St Florence,2024-03-19T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
602350,Flemish Close St Florence,2024-03-19T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.98
602350,Flemish Close St Florence,2024-03-19T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.51
602350,Flemish Close St Florence,2024-03-19T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.83
602350,Flemish Close St Florence,2024-03-19T11:40:00.000+00:00,feeder,4,N Current (RMS),A,38.5
602350,Flemish Close St Florence,2024-03-19T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
602350,Flemish Close St Florence,2024-03-19T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
602350,Flemish Close St Florence,2024-03-19T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
602350,Flemish Close St Florence,2024-03-19T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.35
602350,Flemish Close St Florence,2024-03-19T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
602350,Flemish Close St Florence,2024-03-19T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
602350,Flemish Close St Florence,2024-03-19T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.35
602350,Flemish Close St Florence,2024-03-19T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,-2.34
602350,Flemish Close St Florence,2024-03-19T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,-1.48
602350,Flemish Close St Florence,2024-03-19T11:40:00.000+00:00,feeder,3,N Current (RMS),A,19.5
602350,Flemish Close St Florence,2024-03-19T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
602350,Flemish Close St Florence,2024-03-19T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
602350,Flemish Close St Florence,2024-03-19T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
602350,Flemish Close St Florence,2024-03-19T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
602350,Flemish Close St Florence,2024-03-19T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-19T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-19T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.04
602350,Flemish Close St Florence,2024-03-19T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.12
602350,Flemish Close St Florence,2024-03-19T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.76
602350,Flemish Close St Florence,2024-03-19T11:40:00.000+00:00,feeder,2,N Current (RMS),A,11.3
602350,Flemish Close St Florence,2024-03-19T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
602350,Flemish Close St Florence,2024-03-19T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
602350,Flemish Close St Florence,2024-03-19T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
602350,Flemish Close St Florence,2024-03-19T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-19T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
602350,Flemish Close St Florence,2024-03-19T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-19T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.35
602350,Flemish Close St Florence,2024-03-19T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.15
602350,Flemish Close St Florence,2024-03-19T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
602350,Flemish Close St Florence,2024-03-19T11:40:00.000+00:00,feeder,1,N Current (RMS),A,18.3
602350,Flemish Close St Florence,2024-03-19T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
602350,Flemish Close St Florence,2024-03-19T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
602350,Flemish Close St Florence,2024-03-19T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
602350,Flemish Close St Florence,2024-03-19T11:40:00.000+00:00,transformer,,Temperature,C,21.9
602350,Flemish Close St Florence,2024-03-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
602350,Flemish Close St Florence,2024-03-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
602350,Flemish Close St Florence,2024-03-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
602350,Flemish Close St Florence,2024-03-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
602350,Flemish Close St Florence,2024-03-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
602350,Flemish Close St Florence,2024-03-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
602350,Flemish Close St Florence,2024-03-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
602350,Flemish Close St Florence,2024-03-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
602350,Flemish Close St Florence,2024-03-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.89
