Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602350,Flemish Close St Florence,2024-03-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.0
602350,Flemish Close St Florence,2024-03-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.51
602350,Flemish Close St Florence,2024-03-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
602350,Flemish Close St Florence,2024-03-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
602350,Flemish Close St Florence,2024-03-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
602350,Flemish Close St Florence,2024-03-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
602350,Flemish Close St Florence,2024-03-19T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-19T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-19T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-19T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
602350,Flemish Close St Florence,2024-03-19T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.13
602350,Flemish Close St Florence,2024-03-19T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-19T11:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-19T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
602350,Flemish Close St Florence,2024-03-19T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
602350,Flemish Close St Florence,2024-03-19T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
602350,Flemish Close St Florence,2024-03-19T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
602350,Flemish Close St Florence,2024-03-19T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.67
602350,Flemish Close St Florence,2024-03-19T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.49
602350,Flemish Close St Florence,2024-03-19T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.99
602350,Flemish Close St Florence,2024-03-19T11:30:00.000+00:00,feeder,4,N Current (RMS),A,36.2
602350,Flemish Close St Florence,2024-03-19T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
602350,Flemish Close St Florence,2024-03-19T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
602350,Flemish Close St Florence,2024-03-19T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
602350,Flemish Close St Florence,2024-03-19T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.91
602350,Flemish Close St Florence,2024-03-19T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
602350,Flemish Close St Florence,2024-03-19T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
602350,Flemish Close St Florence,2024-03-19T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.15
602350,Flemish Close St Florence,2024-03-19T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,-1.42
602350,Flemish Close St Florence,2024-03-19T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,-1.11
602350,Flemish Close St Florence,2024-03-19T11:30:00.000+00:00,feeder,3,N Current (RMS),A,15.5
602350,Flemish Close St Florence,2024-03-19T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
602350,Flemish Close St Florence,2024-03-19T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
602350,Flemish Close St Florence,2024-03-19T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
602350,Flemish Close St Florence,2024-03-19T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
602350,Flemish Close St Florence,2024-03-19T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-19T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-19T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
602350,Flemish Close St Florence,2024-03-19T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.51
602350,Flemish Close St Florence,2024-03-19T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.4
602350,Flemish Close St Florence,2024-03-19T11:30:00.000+00:00,feeder,2,N Current (RMS),A,17.6
602350,Flemish Close St Florence,2024-03-19T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
602350,Flemish Close St Florence,2024-03-19T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
602350,Flemish Close St Florence,2024-03-19T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
602350,Flemish Close St Florence,2024-03-19T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
602350,Flemish Close St Florence,2024-03-19T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
602350,Flemish Close St Florence,2024-03-19T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
602350,Flemish Close St Florence,2024-03-19T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.1
602350,Flemish Close St Florence,2024-03-19T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.66
602350,Flemish Close St Florence,2024-03-19T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.09
602350,Flemish Close St Florence,2024-03-19T11:30:00.000+00:00,feeder,1,N Current (RMS),A,20.2
602350,Flemish Close St Florence,2024-03-19T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
602350,Flemish Close St Florence,2024-03-19T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
602350,Flemish Close St Florence,2024-03-19T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
602350,Flemish Close St Florence,2024-03-19T11:30:00.000+00:00,transformer,,Temperature,C,21.9
602350,Flemish Close St Florence,2024-03-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
602350,Flemish Close St Florence,2024-03-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
602350,Flemish Close St Florence,2024-03-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
602350,Flemish Close St Florence,2024-03-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
602350,Flemish Close St Florence,2024-03-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
602350,Flemish Close St Florence,2024-03-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
602350,Flemish Close St Florence,2024-03-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
602350,Flemish Close St Florence,2024-03-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
602350,Flemish Close St Florence,2024-03-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
602350,Flemish Close St Florence,2024-03-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,1.71
602350,Flemish Close St Florence,2024-03-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.21
602350,Flemish Close St Florence,2024-03-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.4
602350,Flemish Close St Florence,2024-03-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
602350,Flemish Close St Florence,2024-03-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
602350,Flemish Close St Florence,2024-03-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
602350,Flemish Close St Florence,2024-03-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
602350,Flemish Close St Florence,2024-03-19T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-19T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-19T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-19T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
602350,Flemish Close St Florence,2024-03-19T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
602350,Flemish Close St Florence,2024-03-19T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-19T11:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-19T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-19T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
602350,Flemish Close St Florence,2024-03-19T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
602350,Flemish Close St Florence,2024-03-19T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
602350,Flemish Close St Florence,2024-03-19T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.02
602350,Flemish Close St Florence,2024-03-19T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.49
602350,Flemish Close St Florence,2024-03-19T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.14
602350,Flemish Close St Florence,2024-03-19T11:20:00.000+00:00,feeder,4,N Current (RMS),A,27.6
602350,Flemish Close St Florence,2024-03-19T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
602350,Flemish Close St Florence,2024-03-19T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
602350,Flemish Close St Florence,2024-03-19T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
602350,Flemish Close St Florence,2024-03-19T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.54
602350,Flemish Close St Florence,2024-03-19T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
602350,Flemish Close St Florence,2024-03-19T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
602350,Flemish Close St Florence,2024-03-19T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.57
602350,Flemish Close St Florence,2024-03-19T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.29
602350,Flemish Close St Florence,2024-03-19T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,-1.02
602350,Flemish Close St Florence,2024-03-19T11:20:00.000+00:00,feeder,3,N Current (RMS),A,13.7
602350,Flemish Close St Florence,2024-03-19T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
602350,Flemish Close St Florence,2024-03-19T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
602350,Flemish Close St Florence,2024-03-19T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
602350,Flemish Close St Florence,2024-03-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
602350,Flemish Close St Florence,2024-03-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
602350,Flemish Close St Florence,2024-03-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.9
602350,Flemish Close St Florence,2024-03-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.36
602350,Flemish Close St Florence,2024-03-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.88
602350,Flemish Close St Florence,2024-03-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,9.3
602350,Flemish Close St Florence,2024-03-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
602350,Flemish Close St Florence,2024-03-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
602350,Flemish Close St Florence,2024-03-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
602350,Flemish Close St Florence,2024-03-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
602350,Flemish Close St Florence,2024-03-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
602350,Flemish Close St Florence,2024-03-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.18
602350,Flemish Close St Florence,2024-03-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.89
602350,Flemish Close St Florence,2024-03-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.29
602350,Flemish Close St Florence,2024-03-19T11:20:00.000+00:00,feeder,1,N Current (RMS),A,17.1
602350,Flemish Close St Florence,2024-03-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
602350,Flemish Close St Florence,2024-03-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
602350,Flemish Close St Florence,2024-03-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
602350,Flemish Close St Florence,2024-03-19T11:20:00.000+00:00,transformer,,Temperature,C,21.8
602350,Flemish Close St Florence,2024-03-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
602350,Flemish Close St Florence,2024-03-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
602350,Flemish Close St Florence,2024-03-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
602350,Flemish Close St Florence,2024-03-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
602350,Flemish Close St Florence,2024-03-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
602350,Flemish Close St Florence,2024-03-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
602350,Flemish Close St Florence,2024-03-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
602350,Flemish Close St Florence,2024-03-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
602350,Flemish Close St Florence,2024-03-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
602350,Flemish Close St Florence,2024-03-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,2.32
602350,Flemish Close St Florence,2024-03-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.42
602350,Flemish Close St Florence,2024-03-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.32
602350,Flemish Close St Florence,2024-03-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
602350,Flemish Close St Florence,2024-03-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
602350,Flemish Close St Florence,2024-03-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
602350,Flemish Close St Florence,2024-03-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
602350,Flemish Close St Florence,2024-03-19T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-19T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
602350,Flemish Close St Florence,2024-03-19T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-19T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.09
602350,Flemish Close St Florence,2024-03-19T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.18
602350,Flemish Close St Florence,2024-03-19T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
602350,Flemish Close St Florence,2024-03-19T11:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
602350,Flemish Close St Florence,2024-03-19T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.4
602350,Flemish Close St Florence,2024-03-19T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
602350,Flemish Close St Florence,2024-03-19T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.49
602350,Flemish Close St Florence,2024-03-19T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
602350,Flemish Close St Florence,2024-03-19T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.63
602350,Flemish Close St Florence,2024-03-19T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.26
602350,Flemish Close St Florence,2024-03-19T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.19
602350,Flemish Close St Florence,2024-03-19T11:10:00.000+00:00,feeder,4,N Current (RMS),A,54.4
602350,Flemish Close St Florence,2024-03-19T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
602350,Flemish Close St Florence,2024-03-19T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
602350,Flemish Close St Florence,2024-03-19T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.9
602350,Flemish Close St Florence,2024-03-19T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.26
602350,Flemish Close St Florence,2024-03-19T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
602350,Flemish Close St Florence,2024-03-19T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
602350,Flemish Close St Florence,2024-03-19T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.04
602350,Flemish Close St Florence,2024-03-19T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
602350,Flemish Close St Florence,2024-03-19T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.89
602350,Flemish Close St Florence,2024-03-19T11:10:00.000+00:00,feeder,3,N Current (RMS),A,9.7
602350,Flemish Close St Florence,2024-03-19T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
602350,Flemish Close St Florence,2024-03-19T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
602350,Flemish Close St Florence,2024-03-19T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
602350,Flemish Close St Florence,2024-03-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
602350,Flemish Close St Florence,2024-03-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
602350,Flemish Close St Florence,2024-03-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.76
602350,Flemish Close St Florence,2024-03-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.76
602350,Flemish Close St Florence,2024-03-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.44
602350,Flemish Close St Florence,2024-03-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,8.6
602350,Flemish Close St Florence,2024-03-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
602350,Flemish Close St Florence,2024-03-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
602350,Flemish Close St Florence,2024-03-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
602350,Flemish Close St Florence,2024-03-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
602350,Flemish Close St Florence,2024-03-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
602350,Flemish Close St Florence,2024-03-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.76
602350,Flemish Close St Florence,2024-03-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.54
602350,Flemish Close St Florence,2024-03-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.02
602350,Flemish Close St Florence,2024-03-19T11:10:00.000+00:00,feeder,1,N Current (RMS),A,17.6
602350,Flemish Close St Florence,2024-03-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
602350,Flemish Close St Florence,2024-03-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
602350,Flemish Close St Florence,2024-03-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
602350,Flemish Close St Florence,2024-03-19T11:10:00.000+00:00,transformer,,Temperature,C,21.7
602350,Flemish Close St Florence,2024-03-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
602350,Flemish Close St Florence,2024-03-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
602350,Flemish Close St Florence,2024-03-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
602350,Flemish Close St Florence,2024-03-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
602350,Flemish Close St Florence,2024-03-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
602350,Flemish Close St Florence,2024-03-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
602350,Flemish Close St Florence,2024-03-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
602350,Flemish Close St Florence,2024-03-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
602350,Flemish Close St Florence,2024-03-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,3.03
602350,Flemish Close St Florence,2024-03-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.97
602350,Flemish Close St Florence,2024-03-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.84
602350,Flemish Close St Florence,2024-03-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
602350,Flemish Close St Florence,2024-03-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
602350,Flemish Close St Florence,2024-03-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
602350,Flemish Close St Florence,2024-03-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
602350,Flemish Close St Florence,2024-03-19T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-19T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-19T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-19T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
602350,Flemish Close St Florence,2024-03-19T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.13
602350,Flemish Close St Florence,2024-03-19T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
602350,Flemish Close St Florence,2024-03-19T11:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-19T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
602350,Flemish Close St Florence,2024-03-19T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
602350,Flemish Close St Florence,2024-03-19T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
602350,Flemish Close St Florence,2024-03-19T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
602350,Flemish Close St Florence,2024-03-19T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.97
602350,Flemish Close St Florence,2024-03-19T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.94
602350,Flemish Close St Florence,2024-03-19T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.16
602350,Flemish Close St Florence,2024-03-19T11:00:00.000+00:00,feeder,4,N Current (RMS),A,38.6
602350,Flemish Close St Florence,2024-03-19T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
602350,Flemish Close St Florence,2024-03-19T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
602350,Flemish Close St Florence,2024-03-19T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.1
602350,Flemish Close St Florence,2024-03-19T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
602350,Flemish Close St Florence,2024-03-19T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
602350,Flemish Close St Florence,2024-03-19T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
602350,Flemish Close St Florence,2024-03-19T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.04
602350,Flemish Close St Florence,2024-03-19T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
602350,Flemish Close St Florence,2024-03-19T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,-1.22
602350,Flemish Close St Florence,2024-03-19T11:00:00.000+00:00,feeder,3,N Current (RMS),A,7.3
602350,Flemish Close St Florence,2024-03-19T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
602350,Flemish Close St Florence,2024-03-19T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
602350,Flemish Close St Florence,2024-03-19T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
602350,Flemish Close St Florence,2024-03-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
602350,Flemish Close St Florence,2024-03-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
602350,Flemish Close St Florence,2024-03-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
602350,Flemish Close St Florence,2024-03-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.73
602350,Flemish Close St Florence,2024-03-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
602350,Flemish Close St Florence,2024-03-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,4.3
602350,Flemish Close St Florence,2024-03-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
602350,Flemish Close St Florence,2024-03-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
602350,Flemish Close St Florence,2024-03-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.8
602350,Flemish Close St Florence,2024-03-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
602350,Flemish Close St Florence,2024-03-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
602350,Flemish Close St Florence,2024-03-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
602350,Flemish Close St Florence,2024-03-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.97
602350,Flemish Close St Florence,2024-03-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.44
602350,Flemish Close St Florence,2024-03-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.21
602350,Flemish Close St Florence,2024-03-19T11:00:00.000+00:00,feeder,1,N Current (RMS),A,23.4
602350,Flemish Close St Florence,2024-03-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
602350,Flemish Close St Florence,2024-03-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
602350,Flemish Close St Florence,2024-03-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
602350,Flemish Close St Florence,2024-03-19T11:00:00.000+00:00,transformer,,Temperature,C,21.6
602350,Flemish Close St Florence,2024-03-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
602350,Flemish Close St Florence,2024-03-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
602350,Flemish Close St Florence,2024-03-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
602350,Flemish Close St Florence,2024-03-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
602350,Flemish Close St Florence,2024-03-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
602350,Flemish Close St Florence,2024-03-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
602350,Flemish Close St Florence,2024-03-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
602350,Flemish Close St Florence,2024-03-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
602350,Flemish Close St Florence,2024-03-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
602350,Flemish Close St Florence,2024-03-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,2.16
602350,Flemish Close St Florence,2024-03-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.27
602350,Flemish Close St Florence,2024-03-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.44
602350,Flemish Close St Florence,2024-03-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
602350,Flemish Close St Florence,2024-03-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
602350,Flemish Close St Florence,2024-03-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
602350,Flemish Close St Florence,2024-03-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
602350,Flemish Close St Florence,2024-03-19T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-19T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-19T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-19T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
602350,Flemish Close St Florence,2024-03-19T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.13
602350,Flemish Close St Florence,2024-03-19T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
602350,Flemish Close St Florence,2024-03-19T10:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-19T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
602350,Flemish Close St Florence,2024-03-19T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
602350,Flemish Close St Florence,2024-03-19T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.07
602350,Flemish Close St Florence,2024-03-19T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
602350,Flemish Close St Florence,2024-03-19T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.94
602350,Flemish Close St Florence,2024-03-19T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.3
602350,Flemish Close St Florence,2024-03-19T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.34
602350,Flemish Close St Florence,2024-03-19T10:50:00.000+00:00,feeder,4,N Current (RMS),A,39.0
602350,Flemish Close St Florence,2024-03-19T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
602350,Flemish Close St Florence,2024-03-19T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
602350,Flemish Close St Florence,2024-03-19T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
602350,Flemish Close St Florence,2024-03-19T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.46
602350,Flemish Close St Florence,2024-03-19T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
602350,Flemish Close St Florence,2024-03-19T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
602350,Flemish Close St Florence,2024-03-19T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.53
602350,Flemish Close St Florence,2024-03-19T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.77
602350,Flemish Close St Florence,2024-03-19T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,-2.14
602350,Flemish Close St Florence,2024-03-19T10:50:00.000+00:00,feeder,3,N Current (RMS),A,9.1
602350,Flemish Close St Florence,2024-03-19T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
602350,Flemish Close St Florence,2024-03-19T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
602350,Flemish Close St Florence,2024-03-19T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
602350,Flemish Close St Florence,2024-03-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
602350,Flemish Close St Florence,2024-03-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
602350,Flemish Close St Florence,2024-03-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
602350,Flemish Close St Florence,2024-03-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
602350,Flemish Close St Florence,2024-03-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.8
602350,Flemish Close St Florence,2024-03-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,5.8
602350,Flemish Close St Florence,2024-03-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
602350,Flemish Close St Florence,2024-03-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
602350,Flemish Close St Florence,2024-03-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
602350,Flemish Close St Florence,2024-03-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
602350,Flemish Close St Florence,2024-03-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
602350,Flemish Close St Florence,2024-03-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.98
602350,Flemish Close St Florence,2024-03-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,-5.66
602350,Flemish Close St Florence,2024-03-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.86
602350,Flemish Close St Florence,2024-03-19T10:50:00.000+00:00,feeder,1,N Current (RMS),A,26.4
602350,Flemish Close St Florence,2024-03-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
602350,Flemish Close St Florence,2024-03-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
602350,Flemish Close St Florence,2024-03-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
602350,Flemish Close St Florence,2024-03-19T10:50:00.000+00:00,transformer,,Temperature,C,21.4
602350,Flemish Close St Florence,2024-03-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
602350,Flemish Close St Florence,2024-03-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
602350,Flemish Close St Florence,2024-03-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
602350,Flemish Close St Florence,2024-03-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
602350,Flemish Close St Florence,2024-03-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
602350,Flemish Close St Florence,2024-03-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
602350,Flemish Close St Florence,2024-03-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
602350,Flemish Close St Florence,2024-03-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
602350,Flemish Close St Florence,2024-03-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
602350,Flemish Close St Florence,2024-03-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,1.21
602350,Flemish Close St Florence,2024-03-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.52
602350,Flemish Close St Florence,2024-03-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.12
602350,Flemish Close St Florence,2024-03-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
602350,Flemish Close St Florence,2024-03-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
602350,Flemish Close St Florence,2024-03-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
602350,Flemish Close St Florence,2024-03-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
602350,Flemish Close St Florence,2024-03-19T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-19T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-19T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-19T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
602350,Flemish Close St Florence,2024-03-19T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
602350,Flemish Close St Florence,2024-03-19T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
602350,Flemish Close St Florence,2024-03-19T10:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-19T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
602350,Flemish Close St Florence,2024-03-19T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
602350,Flemish Close St Florence,2024-03-19T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.28
602350,Flemish Close St Florence,2024-03-19T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.98
602350,Flemish Close St Florence,2024-03-19T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-5.13
602350,Flemish Close St Florence,2024-03-19T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.41
602350,Flemish Close St Florence,2024-03-19T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.41
602350,Flemish Close St Florence,2024-03-19T10:40:00.000+00:00,feeder,4,N Current (RMS),A,41.8
602350,Flemish Close St Florence,2024-03-19T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
602350,Flemish Close St Florence,2024-03-19T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
602350,Flemish Close St Florence,2024-03-19T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.7
602350,Flemish Close St Florence,2024-03-19T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.32
602350,Flemish Close St Florence,2024-03-19T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
602350,Flemish Close St Florence,2024-03-19T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
602350,Flemish Close St Florence,2024-03-19T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.54
602350,Flemish Close St Florence,2024-03-19T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
602350,Flemish Close St Florence,2024-03-19T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,-2.31
602350,Flemish Close St Florence,2024-03-19T10:40:00.000+00:00,feeder,3,N Current (RMS),A,10.4
602350,Flemish Close St Florence,2024-03-19T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
602350,Flemish Close St Florence,2024-03-19T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
602350,Flemish Close St Florence,2024-03-19T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
602350,Flemish Close St Florence,2024-03-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
602350,Flemish Close St Florence,2024-03-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
602350,Flemish Close St Florence,2024-03-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.98
602350,Flemish Close St Florence,2024-03-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.11
602350,Flemish Close St Florence,2024-03-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
602350,Flemish Close St Florence,2024-03-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,6.7
602350,Flemish Close St Florence,2024-03-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
602350,Flemish Close St Florence,2024-03-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
602350,Flemish Close St Florence,2024-03-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
602350,Flemish Close St Florence,2024-03-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
602350,Flemish Close St Florence,2024-03-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
602350,Flemish Close St Florence,2024-03-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.03
602350,Flemish Close St Florence,2024-03-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,-5.07
602350,Flemish Close St Florence,2024-03-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.41
602350,Flemish Close St Florence,2024-03-19T10:40:00.000+00:00,feeder,1,N Current (RMS),A,23.1
602350,Flemish Close St Florence,2024-03-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
602350,Flemish Close St Florence,2024-03-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
602350,Flemish Close St Florence,2024-03-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
602350,Flemish Close St Florence,2024-03-19T10:40:00.000+00:00,transformer,,Temperature,C,21.2
602350,Flemish Close St Florence,2024-03-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
602350,Flemish Close St Florence,2024-03-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
602350,Flemish Close St Florence,2024-03-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
602350,Flemish Close St Florence,2024-03-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
602350,Flemish Close St Florence,2024-03-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
602350,Flemish Close St Florence,2024-03-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
602350,Flemish Close St Florence,2024-03-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
602350,Flemish Close St Florence,2024-03-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
602350,Flemish Close St Florence,2024-03-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,0.47
602350,Flemish Close St Florence,2024-03-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.92
602350,Flemish Close St Florence,2024-03-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.63
602350,Flemish Close St Florence,2024-03-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
602350,Flemish Close St Florence,2024-03-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
602350,Flemish Close St Florence,2024-03-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
602350,Flemish Close St Florence,2024-03-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
602350,Flemish Close St Florence,2024-03-19T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-19T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-19T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-19T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-19T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.1
602350,Flemish Close St Florence,2024-03-19T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-19T10:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-19T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-19T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
602350,Flemish Close St Florence,2024-03-19T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
602350,Flemish Close St Florence,2024-03-19T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
602350,Flemish Close St Florence,2024-03-19T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.1
602350,Flemish Close St Florence,2024-03-19T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.45
602350,Flemish Close St Florence,2024-03-19T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.18
602350,Flemish Close St Florence,2024-03-19T10:30:00.000+00:00,feeder,4,N Current (RMS),A,28.7
602350,Flemish Close St Florence,2024-03-19T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
602350,Flemish Close St Florence,2024-03-19T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
602350,Flemish Close St Florence,2024-03-19T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
602350,Flemish Close St Florence,2024-03-19T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.21
602350,Flemish Close St Florence,2024-03-19T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
602350,Flemish Close St Florence,2024-03-19T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
602350,Flemish Close St Florence,2024-03-19T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.35
602350,Flemish Close St Florence,2024-03-19T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
602350,Flemish Close St Florence,2024-03-19T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,-2.2
602350,Flemish Close St Florence,2024-03-19T10:30:00.000+00:00,feeder,3,N Current (RMS),A,10.7
602350,Flemish Close St Florence,2024-03-19T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
602350,Flemish Close St Florence,2024-03-19T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
602350,Flemish Close St Florence,2024-03-19T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
602350,Flemish Close St Florence,2024-03-19T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
602350,Flemish Close St Florence,2024-03-19T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-19T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
602350,Flemish Close St Florence,2024-03-19T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.06
602350,Flemish Close St Florence,2024-03-19T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.74
602350,Flemish Close St Florence,2024-03-19T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.34
602350,Flemish Close St Florence,2024-03-19T10:30:00.000+00:00,feeder,2,N Current (RMS),A,9.9
602350,Flemish Close St Florence,2024-03-19T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
602350,Flemish Close St Florence,2024-03-19T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
602350,Flemish Close St Florence,2024-03-19T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
602350,Flemish Close St Florence,2024-03-19T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
602350,Flemish Close St Florence,2024-03-19T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
602350,Flemish Close St Florence,2024-03-19T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
602350,Flemish Close St Florence,2024-03-19T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.17
602350,Flemish Close St Florence,2024-03-19T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.93
602350,Flemish Close St Florence,2024-03-19T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.41
602350,Flemish Close St Florence,2024-03-19T10:30:00.000+00:00,feeder,1,N Current (RMS),A,22.4
602350,Flemish Close St Florence,2024-03-19T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
602350,Flemish Close St Florence,2024-03-19T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
602350,Flemish Close St Florence,2024-03-19T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
602350,Flemish Close St Florence,2024-03-19T10:30:00.000+00:00,transformer,,Temperature,C,21.0
602350,Flemish Close St Florence,2024-03-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
602350,Flemish Close St Florence,2024-03-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
602350,Flemish Close St Florence,2024-03-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
602350,Flemish Close St Florence,2024-03-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
602350,Flemish Close St Florence,2024-03-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
602350,Flemish Close St Florence,2024-03-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
602350,Flemish Close St Florence,2024-03-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
602350,Flemish Close St Florence,2024-03-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
602350,Flemish Close St Florence,2024-03-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
602350,Flemish Close St Florence,2024-03-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.48
602350,Flemish Close St Florence,2024-03-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.31
602350,Flemish Close St Florence,2024-03-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,3.07
602350,Flemish Close St Florence,2024-03-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
602350,Flemish Close St Florence,2024-03-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
602350,Flemish Close St Florence,2024-03-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
602350,Flemish Close St Florence,2024-03-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
602350,Flemish Close St Florence,2024-03-19T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-19T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-19T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-19T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-19T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.11
602350,Flemish Close St Florence,2024-03-19T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-19T10:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-19T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
602350,Flemish Close St Florence,2024-03-19T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
602350,Flemish Close St Florence,2024-03-19T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
602350,Flemish Close St Florence,2024-03-19T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
602350,Flemish Close St Florence,2024-03-19T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.2
602350,Flemish Close St Florence,2024-03-19T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.25
602350,Flemish Close St Florence,2024-03-19T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.08
602350,Flemish Close St Florence,2024-03-19T10:20:00.000+00:00,feeder,4,N Current (RMS),A,28.5
602350,Flemish Close St Florence,2024-03-19T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
602350,Flemish Close St Florence,2024-03-19T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
602350,Flemish Close St Florence,2024-03-19T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
