Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602350,Flemish Close St Florence,2024-03-19T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.35
602350,Flemish Close St Florence,2024-03-19T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
602350,Flemish Close St Florence,2024-03-19T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
602350,Flemish Close St Florence,2024-03-19T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.41
602350,Flemish Close St Florence,2024-03-19T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.34
602350,Flemish Close St Florence,2024-03-19T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,-1.86
602350,Flemish Close St Florence,2024-03-19T10:20:00.000+00:00,feeder,3,N Current (RMS),A,10.3
602350,Flemish Close St Florence,2024-03-19T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
602350,Flemish Close St Florence,2024-03-19T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
602350,Flemish Close St Florence,2024-03-19T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
602350,Flemish Close St Florence,2024-03-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
602350,Flemish Close St Florence,2024-03-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
602350,Flemish Close St Florence,2024-03-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
602350,Flemish Close St Florence,2024-03-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.88
602350,Flemish Close St Florence,2024-03-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.88
602350,Flemish Close St Florence,2024-03-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.76
602350,Flemish Close St Florence,2024-03-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,10.9
602350,Flemish Close St Florence,2024-03-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
602350,Flemish Close St Florence,2024-03-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
602350,Flemish Close St Florence,2024-03-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
602350,Flemish Close St Florence,2024-03-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
602350,Flemish Close St Florence,2024-03-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
602350,Flemish Close St Florence,2024-03-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.39
602350,Flemish Close St Florence,2024-03-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.89
602350,Flemish Close St Florence,2024-03-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.2
602350,Flemish Close St Florence,2024-03-19T10:20:00.000+00:00,feeder,1,N Current (RMS),A,31.7
602350,Flemish Close St Florence,2024-03-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
602350,Flemish Close St Florence,2024-03-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
602350,Flemish Close St Florence,2024-03-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
602350,Flemish Close St Florence,2024-03-19T10:20:00.000+00:00,transformer,,Temperature,C,20.9
602350,Flemish Close St Florence,2024-03-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
602350,Flemish Close St Florence,2024-03-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
602350,Flemish Close St Florence,2024-03-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
602350,Flemish Close St Florence,2024-03-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
602350,Flemish Close St Florence,2024-03-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
602350,Flemish Close St Florence,2024-03-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
602350,Flemish Close St Florence,2024-03-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
602350,Flemish Close St Florence,2024-03-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
602350,Flemish Close St Florence,2024-03-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
602350,Flemish Close St Florence,2024-03-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.5
602350,Flemish Close St Florence,2024-03-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.53
602350,Flemish Close St Florence,2024-03-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.68
602350,Flemish Close St Florence,2024-03-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
602350,Flemish Close St Florence,2024-03-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
602350,Flemish Close St Florence,2024-03-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
602350,Flemish Close St Florence,2024-03-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
602350,Flemish Close St Florence,2024-03-19T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-19T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-19T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-19T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-19T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
602350,Flemish Close St Florence,2024-03-19T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-19T10:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-19T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-19T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
602350,Flemish Close St Florence,2024-03-19T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
602350,Flemish Close St Florence,2024-03-19T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.17
602350,Flemish Close St Florence,2024-03-19T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.61
602350,Flemish Close St Florence,2024-03-19T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.66
602350,Flemish Close St Florence,2024-03-19T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.94
602350,Flemish Close St Florence,2024-03-19T10:10:00.000+00:00,feeder,4,N Current (RMS),A,22.4
602350,Flemish Close St Florence,2024-03-19T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
602350,Flemish Close St Florence,2024-03-19T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
602350,Flemish Close St Florence,2024-03-19T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
602350,Flemish Close St Florence,2024-03-19T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.36
602350,Flemish Close St Florence,2024-03-19T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
602350,Flemish Close St Florence,2024-03-19T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
602350,Flemish Close St Florence,2024-03-19T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.25
602350,Flemish Close St Florence,2024-03-19T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
602350,Flemish Close St Florence,2024-03-19T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,-2.04
602350,Flemish Close St Florence,2024-03-19T10:10:00.000+00:00,feeder,3,N Current (RMS),A,9.6
602350,Flemish Close St Florence,2024-03-19T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
602350,Flemish Close St Florence,2024-03-19T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
602350,Flemish Close St Florence,2024-03-19T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
602350,Flemish Close St Florence,2024-03-19T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
602350,Flemish Close St Florence,2024-03-19T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
602350,Flemish Close St Florence,2024-03-19T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
602350,Flemish Close St Florence,2024-03-19T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
602350,Flemish Close St Florence,2024-03-19T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.92
602350,Flemish Close St Florence,2024-03-19T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.38
602350,Flemish Close St Florence,2024-03-19T10:10:00.000+00:00,feeder,2,N Current (RMS),A,5.9
602350,Flemish Close St Florence,2024-03-19T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
602350,Flemish Close St Florence,2024-03-19T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
602350,Flemish Close St Florence,2024-03-19T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
602350,Flemish Close St Florence,2024-03-19T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
602350,Flemish Close St Florence,2024-03-19T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
602350,Flemish Close St Florence,2024-03-19T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
602350,Flemish Close St Florence,2024-03-19T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.54
602350,Flemish Close St Florence,2024-03-19T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.91
602350,Flemish Close St Florence,2024-03-19T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.05
602350,Flemish Close St Florence,2024-03-19T10:10:00.000+00:00,feeder,1,N Current (RMS),A,45.6
602350,Flemish Close St Florence,2024-03-19T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
602350,Flemish Close St Florence,2024-03-19T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
602350,Flemish Close St Florence,2024-03-19T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
602350,Flemish Close St Florence,2024-03-19T10:10:00.000+00:00,transformer,,Temperature,C,20.8
602350,Flemish Close St Florence,2024-03-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
602350,Flemish Close St Florence,2024-03-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
602350,Flemish Close St Florence,2024-03-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
602350,Flemish Close St Florence,2024-03-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
602350,Flemish Close St Florence,2024-03-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
602350,Flemish Close St Florence,2024-03-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.47
602350,Flemish Close St Florence,2024-03-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
602350,Flemish Close St Florence,2024-03-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
602350,Flemish Close St Florence,2024-03-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
602350,Flemish Close St Florence,2024-03-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.3
602350,Flemish Close St Florence,2024-03-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.05
602350,Flemish Close St Florence,2024-03-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.33
602350,Flemish Close St Florence,2024-03-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
602350,Flemish Close St Florence,2024-03-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
602350,Flemish Close St Florence,2024-03-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
602350,Flemish Close St Florence,2024-03-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
602350,Flemish Close St Florence,2024-03-19T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-19T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-19T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-19T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-19T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.1
602350,Flemish Close St Florence,2024-03-19T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-19T10:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-19T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-19T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
602350,Flemish Close St Florence,2024-03-19T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
602350,Flemish Close St Florence,2024-03-19T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
602350,Flemish Close St Florence,2024-03-19T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.5
602350,Flemish Close St Florence,2024-03-19T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.58
602350,Flemish Close St Florence,2024-03-19T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.41
602350,Flemish Close St Florence,2024-03-19T10:00:00.000+00:00,feeder,4,N Current (RMS),A,24.7
602350,Flemish Close St Florence,2024-03-19T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
602350,Flemish Close St Florence,2024-03-19T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
602350,Flemish Close St Florence,2024-03-19T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
602350,Flemish Close St Florence,2024-03-19T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.36
602350,Flemish Close St Florence,2024-03-19T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
602350,Flemish Close St Florence,2024-03-19T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
602350,Flemish Close St Florence,2024-03-19T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.24
602350,Flemish Close St Florence,2024-03-19T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
602350,Flemish Close St Florence,2024-03-19T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,-1.68
602350,Flemish Close St Florence,2024-03-19T10:00:00.000+00:00,feeder,3,N Current (RMS),A,8.9
602350,Flemish Close St Florence,2024-03-19T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
602350,Flemish Close St Florence,2024-03-19T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
602350,Flemish Close St Florence,2024-03-19T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
602350,Flemish Close St Florence,2024-03-19T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-19T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
602350,Flemish Close St Florence,2024-03-19T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
602350,Flemish Close St Florence,2024-03-19T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
602350,Flemish Close St Florence,2024-03-19T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.36
602350,Flemish Close St Florence,2024-03-19T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.36
602350,Flemish Close St Florence,2024-03-19T10:00:00.000+00:00,feeder,2,N Current (RMS),A,10.7
602350,Flemish Close St Florence,2024-03-19T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
602350,Flemish Close St Florence,2024-03-19T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
602350,Flemish Close St Florence,2024-03-19T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
602350,Flemish Close St Florence,2024-03-19T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
602350,Flemish Close St Florence,2024-03-19T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
602350,Flemish Close St Florence,2024-03-19T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
602350,Flemish Close St Florence,2024-03-19T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.38
602350,Flemish Close St Florence,2024-03-19T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.84
602350,Flemish Close St Florence,2024-03-19T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.24
602350,Flemish Close St Florence,2024-03-19T10:00:00.000+00:00,feeder,1,N Current (RMS),A,32.9
602350,Flemish Close St Florence,2024-03-19T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
602350,Flemish Close St Florence,2024-03-19T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
602350,Flemish Close St Florence,2024-03-19T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
602350,Flemish Close St Florence,2024-03-19T10:00:00.000+00:00,transformer,,Temperature,C,20.7
602350,Flemish Close St Florence,2024-03-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
602350,Flemish Close St Florence,2024-03-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
602350,Flemish Close St Florence,2024-03-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
602350,Flemish Close St Florence,2024-03-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
602350,Flemish Close St Florence,2024-03-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
602350,Flemish Close St Florence,2024-03-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
602350,Flemish Close St Florence,2024-03-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
602350,Flemish Close St Florence,2024-03-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
602350,Flemish Close St Florence,2024-03-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.52
602350,Flemish Close St Florence,2024-03-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.73
602350,Flemish Close St Florence,2024-03-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.35
602350,Flemish Close St Florence,2024-03-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
602350,Flemish Close St Florence,2024-03-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
602350,Flemish Close St Florence,2024-03-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
602350,Flemish Close St Florence,2024-03-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
602350,Flemish Close St Florence,2024-03-19T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-19T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-19T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-19T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
602350,Flemish Close St Florence,2024-03-19T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
602350,Flemish Close St Florence,2024-03-19T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-19T09:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-19T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
602350,Flemish Close St Florence,2024-03-19T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
602350,Flemish Close St Florence,2024-03-19T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
602350,Flemish Close St Florence,2024-03-19T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
602350,Flemish Close St Florence,2024-03-19T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.41
602350,Flemish Close St Florence,2024-03-19T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.77
602350,Flemish Close St Florence,2024-03-19T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.88
602350,Flemish Close St Florence,2024-03-19T09:50:00.000+00:00,feeder,4,N Current (RMS),A,26.7
602350,Flemish Close St Florence,2024-03-19T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
602350,Flemish Close St Florence,2024-03-19T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
602350,Flemish Close St Florence,2024-03-19T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
602350,Flemish Close St Florence,2024-03-19T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.47
602350,Flemish Close St Florence,2024-03-19T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
602350,Flemish Close St Florence,2024-03-19T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
602350,Flemish Close St Florence,2024-03-19T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.61
602350,Flemish Close St Florence,2024-03-19T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.25
602350,Flemish Close St Florence,2024-03-19T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,-1.44
602350,Flemish Close St Florence,2024-03-19T09:50:00.000+00:00,feeder,3,N Current (RMS),A,8.9
602350,Flemish Close St Florence,2024-03-19T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
602350,Flemish Close St Florence,2024-03-19T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
602350,Flemish Close St Florence,2024-03-19T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
602350,Flemish Close St Florence,2024-03-19T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-19T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
602350,Flemish Close St Florence,2024-03-19T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
602350,Flemish Close St Florence,2024-03-19T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
602350,Flemish Close St Florence,2024-03-19T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.11
602350,Flemish Close St Florence,2024-03-19T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.01
602350,Flemish Close St Florence,2024-03-19T09:50:00.000+00:00,feeder,2,N Current (RMS),A,6.3
602350,Flemish Close St Florence,2024-03-19T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
602350,Flemish Close St Florence,2024-03-19T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
602350,Flemish Close St Florence,2024-03-19T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
602350,Flemish Close St Florence,2024-03-19T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-19T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
602350,Flemish Close St Florence,2024-03-19T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
602350,Flemish Close St Florence,2024-03-19T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.65
602350,Flemish Close St Florence,2024-03-19T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.91
602350,Flemish Close St Florence,2024-03-19T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.01
602350,Flemish Close St Florence,2024-03-19T09:50:00.000+00:00,feeder,1,N Current (RMS),A,16.5
602350,Flemish Close St Florence,2024-03-19T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
602350,Flemish Close St Florence,2024-03-19T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
602350,Flemish Close St Florence,2024-03-19T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
602350,Flemish Close St Florence,2024-03-19T09:50:00.000+00:00,transformer,,Temperature,C,20.6
602350,Flemish Close St Florence,2024-03-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
602350,Flemish Close St Florence,2024-03-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
602350,Flemish Close St Florence,2024-03-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
602350,Flemish Close St Florence,2024-03-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
602350,Flemish Close St Florence,2024-03-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
602350,Flemish Close St Florence,2024-03-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
602350,Flemish Close St Florence,2024-03-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
602350,Flemish Close St Florence,2024-03-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
602350,Flemish Close St Florence,2024-03-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
602350,Flemish Close St Florence,2024-03-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.56
602350,Flemish Close St Florence,2024-03-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,1.1
602350,Flemish Close St Florence,2024-03-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.46
602350,Flemish Close St Florence,2024-03-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
602350,Flemish Close St Florence,2024-03-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
602350,Flemish Close St Florence,2024-03-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
602350,Flemish Close St Florence,2024-03-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
602350,Flemish Close St Florence,2024-03-19T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-19T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-19T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-19T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.08
602350,Flemish Close St Florence,2024-03-19T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
602350,Flemish Close St Florence,2024-03-19T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
602350,Flemish Close St Florence,2024-03-19T09:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-19T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
602350,Flemish Close St Florence,2024-03-19T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
602350,Flemish Close St Florence,2024-03-19T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-19T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
602350,Flemish Close St Florence,2024-03-19T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.01
602350,Flemish Close St Florence,2024-03-19T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.53
602350,Flemish Close St Florence,2024-03-19T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.7
602350,Flemish Close St Florence,2024-03-19T09:40:00.000+00:00,feeder,4,N Current (RMS),A,33.4
602350,Flemish Close St Florence,2024-03-19T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.9
602350,Flemish Close St Florence,2024-03-19T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
602350,Flemish Close St Florence,2024-03-19T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
602350,Flemish Close St Florence,2024-03-19T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.69
602350,Flemish Close St Florence,2024-03-19T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-19T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
602350,Flemish Close St Florence,2024-03-19T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.95
602350,Flemish Close St Florence,2024-03-19T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.31
602350,Flemish Close St Florence,2024-03-19T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,-1.77
602350,Flemish Close St Florence,2024-03-19T09:40:00.000+00:00,feeder,3,N Current (RMS),A,11.7
602350,Flemish Close St Florence,2024-03-19T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
602350,Flemish Close St Florence,2024-03-19T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
602350,Flemish Close St Florence,2024-03-19T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
602350,Flemish Close St Florence,2024-03-19T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-19T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
602350,Flemish Close St Florence,2024-03-19T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
602350,Flemish Close St Florence,2024-03-19T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
602350,Flemish Close St Florence,2024-03-19T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.26
602350,Flemish Close St Florence,2024-03-19T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
602350,Flemish Close St Florence,2024-03-19T09:40:00.000+00:00,feeder,2,N Current (RMS),A,9.3
602350,Flemish Close St Florence,2024-03-19T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
602350,Flemish Close St Florence,2024-03-19T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
602350,Flemish Close St Florence,2024-03-19T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
602350,Flemish Close St Florence,2024-03-19T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
602350,Flemish Close St Florence,2024-03-19T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
602350,Flemish Close St Florence,2024-03-19T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
602350,Flemish Close St Florence,2024-03-19T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.51
602350,Flemish Close St Florence,2024-03-19T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.74
602350,Flemish Close St Florence,2024-03-19T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.12
602350,Flemish Close St Florence,2024-03-19T09:40:00.000+00:00,feeder,1,N Current (RMS),A,18.3
602350,Flemish Close St Florence,2024-03-19T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
602350,Flemish Close St Florence,2024-03-19T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
602350,Flemish Close St Florence,2024-03-19T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
602350,Flemish Close St Florence,2024-03-19T09:40:00.000+00:00,transformer,,Temperature,C,20.4
602350,Flemish Close St Florence,2024-03-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
602350,Flemish Close St Florence,2024-03-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
602350,Flemish Close St Florence,2024-03-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
602350,Flemish Close St Florence,2024-03-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
602350,Flemish Close St Florence,2024-03-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
602350,Flemish Close St Florence,2024-03-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
602350,Flemish Close St Florence,2024-03-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
602350,Flemish Close St Florence,2024-03-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
602350,Flemish Close St Florence,2024-03-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
602350,Flemish Close St Florence,2024-03-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.64
602350,Flemish Close St Florence,2024-03-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,3.22
602350,Flemish Close St Florence,2024-03-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,4.94
602350,Flemish Close St Florence,2024-03-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
602350,Flemish Close St Florence,2024-03-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
602350,Flemish Close St Florence,2024-03-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
602350,Flemish Close St Florence,2024-03-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
602350,Flemish Close St Florence,2024-03-19T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-19T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-19T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-19T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
602350,Flemish Close St Florence,2024-03-19T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
602350,Flemish Close St Florence,2024-03-19T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-19T09:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-19T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-19T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
602350,Flemish Close St Florence,2024-03-19T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
602350,Flemish Close St Florence,2024-03-19T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
602350,Flemish Close St Florence,2024-03-19T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.84
602350,Flemish Close St Florence,2024-03-19T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.02
602350,Flemish Close St Florence,2024-03-19T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.26
602350,Flemish Close St Florence,2024-03-19T09:30:00.000+00:00,feeder,4,N Current (RMS),A,23.7
602350,Flemish Close St Florence,2024-03-19T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
602350,Flemish Close St Florence,2024-03-19T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
602350,Flemish Close St Florence,2024-03-19T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
602350,Flemish Close St Florence,2024-03-19T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.71
602350,Flemish Close St Florence,2024-03-19T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
602350,Flemish Close St Florence,2024-03-19T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
602350,Flemish Close St Florence,2024-03-19T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.99
602350,Flemish Close St Florence,2024-03-19T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.44
602350,Flemish Close St Florence,2024-03-19T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,-2.12
602350,Flemish Close St Florence,2024-03-19T09:30:00.000+00:00,feeder,3,N Current (RMS),A,11.6
602350,Flemish Close St Florence,2024-03-19T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
602350,Flemish Close St Florence,2024-03-19T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
602350,Flemish Close St Florence,2024-03-19T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
602350,Flemish Close St Florence,2024-03-19T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-19T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
602350,Flemish Close St Florence,2024-03-19T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
602350,Flemish Close St Florence,2024-03-19T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.95
602350,Flemish Close St Florence,2024-03-19T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.07
602350,Flemish Close St Florence,2024-03-19T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.2
602350,Flemish Close St Florence,2024-03-19T09:30:00.000+00:00,feeder,2,N Current (RMS),A,10.0
602350,Flemish Close St Florence,2024-03-19T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
602350,Flemish Close St Florence,2024-03-19T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
602350,Flemish Close St Florence,2024-03-19T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
602350,Flemish Close St Florence,2024-03-19T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
602350,Flemish Close St Florence,2024-03-19T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
602350,Flemish Close St Florence,2024-03-19T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
602350,Flemish Close St Florence,2024-03-19T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.63
602350,Flemish Close St Florence,2024-03-19T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.36
602350,Flemish Close St Florence,2024-03-19T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.1
602350,Flemish Close St Florence,2024-03-19T09:30:00.000+00:00,feeder,1,N Current (RMS),A,21.3
602350,Flemish Close St Florence,2024-03-19T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
602350,Flemish Close St Florence,2024-03-19T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
602350,Flemish Close St Florence,2024-03-19T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
602350,Flemish Close St Florence,2024-03-19T09:30:00.000+00:00,transformer,,Temperature,C,20.3
602350,Flemish Close St Florence,2024-03-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
602350,Flemish Close St Florence,2024-03-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
602350,Flemish Close St Florence,2024-03-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
602350,Flemish Close St Florence,2024-03-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
602350,Flemish Close St Florence,2024-03-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
602350,Flemish Close St Florence,2024-03-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
602350,Flemish Close St Florence,2024-03-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
602350,Flemish Close St Florence,2024-03-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
602350,Flemish Close St Florence,2024-03-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
602350,Flemish Close St Florence,2024-03-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,6.39
602350,Flemish Close St Florence,2024-03-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.96
602350,Flemish Close St Florence,2024-03-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,2.05
602350,Flemish Close St Florence,2024-03-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
602350,Flemish Close St Florence,2024-03-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
602350,Flemish Close St Florence,2024-03-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
602350,Flemish Close St Florence,2024-03-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
602350,Flemish Close St Florence,2024-03-19T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-19T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-19T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-19T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-19T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
602350,Flemish Close St Florence,2024-03-19T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-19T09:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-19T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
602350,Flemish Close St Florence,2024-03-19T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
602350,Flemish Close St Florence,2024-03-19T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
602350,Flemish Close St Florence,2024-03-19T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.23
602350,Flemish Close St Florence,2024-03-19T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
602350,Flemish Close St Florence,2024-03-19T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.54
602350,Flemish Close St Florence,2024-03-19T09:20:00.000+00:00,feeder,4,N Current (RMS),A,22.2
602350,Flemish Close St Florence,2024-03-19T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
602350,Flemish Close St Florence,2024-03-19T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
602350,Flemish Close St Florence,2024-03-19T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
602350,Flemish Close St Florence,2024-03-19T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.72
602350,Flemish Close St Florence,2024-03-19T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
602350,Flemish Close St Florence,2024-03-19T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
602350,Flemish Close St Florence,2024-03-19T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.66
602350,Flemish Close St Florence,2024-03-19T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.45
602350,Flemish Close St Florence,2024-03-19T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,-1.84
602350,Flemish Close St Florence,2024-03-19T09:20:00.000+00:00,feeder,3,N Current (RMS),A,12.5
602350,Flemish Close St Florence,2024-03-19T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
602350,Flemish Close St Florence,2024-03-19T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
602350,Flemish Close St Florence,2024-03-19T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
602350,Flemish Close St Florence,2024-03-19T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-19T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
602350,Flemish Close St Florence,2024-03-19T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-19T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.93
602350,Flemish Close St Florence,2024-03-19T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.03
602350,Flemish Close St Florence,2024-03-19T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.8
602350,Flemish Close St Florence,2024-03-19T09:20:00.000+00:00,feeder,2,N Current (RMS),A,13.2
602350,Flemish Close St Florence,2024-03-19T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
602350,Flemish Close St Florence,2024-03-19T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
602350,Flemish Close St Florence,2024-03-19T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
602350,Flemish Close St Florence,2024-03-19T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-19T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
602350,Flemish Close St Florence,2024-03-19T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-19T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.81
602350,Flemish Close St Florence,2024-03-19T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.7
602350,Flemish Close St Florence,2024-03-19T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.29
602350,Flemish Close St Florence,2024-03-19T09:20:00.000+00:00,feeder,1,N Current (RMS),A,15.4
602350,Flemish Close St Florence,2024-03-19T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
602350,Flemish Close St Florence,2024-03-19T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
602350,Flemish Close St Florence,2024-03-19T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
602350,Flemish Close St Florence,2024-03-19T09:20:00.000+00:00,transformer,,Temperature,C,20.2
602350,Flemish Close St Florence,2024-03-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
602350,Flemish Close St Florence,2024-03-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
602350,Flemish Close St Florence,2024-03-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
602350,Flemish Close St Florence,2024-03-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
602350,Flemish Close St Florence,2024-03-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
602350,Flemish Close St Florence,2024-03-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
602350,Flemish Close St Florence,2024-03-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
602350,Flemish Close St Florence,2024-03-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
602350,Flemish Close St Florence,2024-03-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
602350,Flemish Close St Florence,2024-03-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.18
602350,Flemish Close St Florence,2024-03-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,1.01
602350,Flemish Close St Florence,2024-03-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,2.21
602350,Flemish Close St Florence,2024-03-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
602350,Flemish Close St Florence,2024-03-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
602350,Flemish Close St Florence,2024-03-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
602350,Flemish Close St Florence,2024-03-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
602350,Flemish Close St Florence,2024-03-19T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
602350,Flemish Close St Florence,2024-03-19T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
602350,Flemish Close St Florence,2024-03-19T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-19T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
602350,Flemish Close St Florence,2024-03-19T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
602350,Flemish Close St Florence,2024-03-19T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
602350,Flemish Close St Florence,2024-03-19T09:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-19T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-19T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
602350,Flemish Close St Florence,2024-03-19T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
602350,Flemish Close St Florence,2024-03-19T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
602350,Flemish Close St Florence,2024-03-19T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.95
602350,Flemish Close St Florence,2024-03-19T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.43
602350,Flemish Close St Florence,2024-03-19T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
602350,Flemish Close St Florence,2024-03-19T09:10:00.000+00:00,feeder,4,N Current (RMS),A,23.8
602350,Flemish Close St Florence,2024-03-19T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
602350,Flemish Close St Florence,2024-03-19T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
602350,Flemish Close St Florence,2024-03-19T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
602350,Flemish Close St Florence,2024-03-19T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.62
602350,Flemish Close St Florence,2024-03-19T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
602350,Flemish Close St Florence,2024-03-19T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
602350,Flemish Close St Florence,2024-03-19T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.89
602350,Flemish Close St Florence,2024-03-19T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.91
602350,Flemish Close St Florence,2024-03-19T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,-1.69
602350,Flemish Close St Florence,2024-03-19T09:10:00.000+00:00,feeder,3,N Current (RMS),A,15.9
602350,Flemish Close St Florence,2024-03-19T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
602350,Flemish Close St Florence,2024-03-19T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
602350,Flemish Close St Florence,2024-03-19T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
602350,Flemish Close St Florence,2024-03-19T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-19T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
602350,Flemish Close St Florence,2024-03-19T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-19T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.93
602350,Flemish Close St Florence,2024-03-19T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.06
602350,Flemish Close St Florence,2024-03-19T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.03
602350,Flemish Close St Florence,2024-03-19T09:10:00.000+00:00,feeder,2,N Current (RMS),A,15.1
602350,Flemish Close St Florence,2024-03-19T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
602350,Flemish Close St Florence,2024-03-19T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
602350,Flemish Close St Florence,2024-03-19T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
602350,Flemish Close St Florence,2024-03-19T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
602350,Flemish Close St Florence,2024-03-19T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
602350,Flemish Close St Florence,2024-03-19T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-19T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.26
602350,Flemish Close St Florence,2024-03-19T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.47
602350,Flemish Close St Florence,2024-03-19T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.9
