Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602350,Flemish Close St Florence,2024-03-19T09:10:00.000+00:00,feeder,1,N Current (RMS),A,17.9
602350,Flemish Close St Florence,2024-03-19T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
602350,Flemish Close St Florence,2024-03-19T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
602350,Flemish Close St Florence,2024-03-19T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
602350,Flemish Close St Florence,2024-03-19T09:10:00.000+00:00,transformer,,Temperature,C,20.1
602350,Flemish Close St Florence,2024-03-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
602350,Flemish Close St Florence,2024-03-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
602350,Flemish Close St Florence,2024-03-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
602350,Flemish Close St Florence,2024-03-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
602350,Flemish Close St Florence,2024-03-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
602350,Flemish Close St Florence,2024-03-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
602350,Flemish Close St Florence,2024-03-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
602350,Flemish Close St Florence,2024-03-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
602350,Flemish Close St Florence,2024-03-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
602350,Flemish Close St Florence,2024-03-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.01
602350,Flemish Close St Florence,2024-03-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.85
602350,Flemish Close St Florence,2024-03-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.88
602350,Flemish Close St Florence,2024-03-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
602350,Flemish Close St Florence,2024-03-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
602350,Flemish Close St Florence,2024-03-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
602350,Flemish Close St Florence,2024-03-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
602350,Flemish Close St Florence,2024-03-19T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-19T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-19T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-19T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-19T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
602350,Flemish Close St Florence,2024-03-19T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-19T09:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-19T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
602350,Flemish Close St Florence,2024-03-19T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
602350,Flemish Close St Florence,2024-03-19T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
602350,Flemish Close St Florence,2024-03-19T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.68
602350,Flemish Close St Florence,2024-03-19T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.6
602350,Flemish Close St Florence,2024-03-19T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.66
602350,Flemish Close St Florence,2024-03-19T09:00:00.000+00:00,feeder,4,N Current (RMS),A,22.0
602350,Flemish Close St Florence,2024-03-19T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
602350,Flemish Close St Florence,2024-03-19T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
602350,Flemish Close St Florence,2024-03-19T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
602350,Flemish Close St Florence,2024-03-19T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.77
602350,Flemish Close St Florence,2024-03-19T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
602350,Flemish Close St Florence,2024-03-19T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
602350,Flemish Close St Florence,2024-03-19T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
602350,Flemish Close St Florence,2024-03-19T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.06
602350,Flemish Close St Florence,2024-03-19T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,-1.73
602350,Flemish Close St Florence,2024-03-19T09:00:00.000+00:00,feeder,3,N Current (RMS),A,8.8
602350,Flemish Close St Florence,2024-03-19T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
602350,Flemish Close St Florence,2024-03-19T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
602350,Flemish Close St Florence,2024-03-19T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
602350,Flemish Close St Florence,2024-03-19T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-19T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
602350,Flemish Close St Florence,2024-03-19T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
602350,Flemish Close St Florence,2024-03-19T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.91
602350,Flemish Close St Florence,2024-03-19T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.3
602350,Flemish Close St Florence,2024-03-19T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.9
602350,Flemish Close St Florence,2024-03-19T09:00:00.000+00:00,feeder,2,N Current (RMS),A,15.0
602350,Flemish Close St Florence,2024-03-19T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
602350,Flemish Close St Florence,2024-03-19T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
602350,Flemish Close St Florence,2024-03-19T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
602350,Flemish Close St Florence,2024-03-19T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-19T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
602350,Flemish Close St Florence,2024-03-19T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-19T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.5
602350,Flemish Close St Florence,2024-03-19T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.31
602350,Flemish Close St Florence,2024-03-19T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.71
602350,Flemish Close St Florence,2024-03-19T09:00:00.000+00:00,feeder,1,N Current (RMS),A,15.7
602350,Flemish Close St Florence,2024-03-19T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
602350,Flemish Close St Florence,2024-03-19T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
602350,Flemish Close St Florence,2024-03-19T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
602350,Flemish Close St Florence,2024-03-19T09:00:00.000+00:00,transformer,,Temperature,C,20.0
602350,Flemish Close St Florence,2024-03-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
602350,Flemish Close St Florence,2024-03-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
602350,Flemish Close St Florence,2024-03-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
602350,Flemish Close St Florence,2024-03-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
602350,Flemish Close St Florence,2024-03-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
602350,Flemish Close St Florence,2024-03-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
602350,Flemish Close St Florence,2024-03-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
602350,Flemish Close St Florence,2024-03-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
602350,Flemish Close St Florence,2024-03-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
602350,Flemish Close St Florence,2024-03-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.83
602350,Flemish Close St Florence,2024-03-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,4.55
602350,Flemish Close St Florence,2024-03-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,5.75
602350,Flemish Close St Florence,2024-03-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
602350,Flemish Close St Florence,2024-03-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
602350,Flemish Close St Florence,2024-03-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
602350,Flemish Close St Florence,2024-03-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
602350,Flemish Close St Florence,2024-03-19T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-19T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-19T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-19T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
602350,Flemish Close St Florence,2024-03-19T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.1
602350,Flemish Close St Florence,2024-03-19T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-19T08:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-19T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
602350,Flemish Close St Florence,2024-03-19T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
602350,Flemish Close St Florence,2024-03-19T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
602350,Flemish Close St Florence,2024-03-19T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.16
602350,Flemish Close St Florence,2024-03-19T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.46
602350,Flemish Close St Florence,2024-03-19T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.46
602350,Flemish Close St Florence,2024-03-19T08:50:00.000+00:00,feeder,4,N Current (RMS),A,18.3
602350,Flemish Close St Florence,2024-03-19T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
602350,Flemish Close St Florence,2024-03-19T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
602350,Flemish Close St Florence,2024-03-19T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
602350,Flemish Close St Florence,2024-03-19T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.72
602350,Flemish Close St Florence,2024-03-19T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-19T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
602350,Flemish Close St Florence,2024-03-19T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.62
602350,Flemish Close St Florence,2024-03-19T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.87
602350,Flemish Close St Florence,2024-03-19T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,-1.76
602350,Flemish Close St Florence,2024-03-19T08:50:00.000+00:00,feeder,3,N Current (RMS),A,10.6
602350,Flemish Close St Florence,2024-03-19T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
602350,Flemish Close St Florence,2024-03-19T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
602350,Flemish Close St Florence,2024-03-19T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
602350,Flemish Close St Florence,2024-03-19T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-19T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
602350,Flemish Close St Florence,2024-03-19T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-19T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.75
602350,Flemish Close St Florence,2024-03-19T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.11
602350,Flemish Close St Florence,2024-03-19T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.85
602350,Flemish Close St Florence,2024-03-19T08:50:00.000+00:00,feeder,2,N Current (RMS),A,14.5
602350,Flemish Close St Florence,2024-03-19T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
602350,Flemish Close St Florence,2024-03-19T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
602350,Flemish Close St Florence,2024-03-19T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
602350,Flemish Close St Florence,2024-03-19T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-19T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
602350,Flemish Close St Florence,2024-03-19T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-19T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.53
602350,Flemish Close St Florence,2024-03-19T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.19
602350,Flemish Close St Florence,2024-03-19T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.6
602350,Flemish Close St Florence,2024-03-19T08:50:00.000+00:00,feeder,1,N Current (RMS),A,18.1
602350,Flemish Close St Florence,2024-03-19T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
602350,Flemish Close St Florence,2024-03-19T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
602350,Flemish Close St Florence,2024-03-19T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
602350,Flemish Close St Florence,2024-03-19T08:50:00.000+00:00,transformer,,Temperature,C,19.9
602350,Flemish Close St Florence,2024-03-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
602350,Flemish Close St Florence,2024-03-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
602350,Flemish Close St Florence,2024-03-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
602350,Flemish Close St Florence,2024-03-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
602350,Flemish Close St Florence,2024-03-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
602350,Flemish Close St Florence,2024-03-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
602350,Flemish Close St Florence,2024-03-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
602350,Flemish Close St Florence,2024-03-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
602350,Flemish Close St Florence,2024-03-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
602350,Flemish Close St Florence,2024-03-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.06
602350,Flemish Close St Florence,2024-03-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.13
602350,Flemish Close St Florence,2024-03-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.46
602350,Flemish Close St Florence,2024-03-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
602350,Flemish Close St Florence,2024-03-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
602350,Flemish Close St Florence,2024-03-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
602350,Flemish Close St Florence,2024-03-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
602350,Flemish Close St Florence,2024-03-19T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-19T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-19T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-19T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-19T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
602350,Flemish Close St Florence,2024-03-19T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-19T08:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
602350,Flemish Close St Florence,2024-03-19T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
602350,Flemish Close St Florence,2024-03-19T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
602350,Flemish Close St Florence,2024-03-19T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
602350,Flemish Close St Florence,2024-03-19T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.21
602350,Flemish Close St Florence,2024-03-19T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.47
602350,Flemish Close St Florence,2024-03-19T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.2
602350,Flemish Close St Florence,2024-03-19T08:40:00.000+00:00,feeder,4,N Current (RMS),A,22.1
602350,Flemish Close St Florence,2024-03-19T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
602350,Flemish Close St Florence,2024-03-19T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
602350,Flemish Close St Florence,2024-03-19T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.3
602350,Flemish Close St Florence,2024-03-19T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.79
602350,Flemish Close St Florence,2024-03-19T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
602350,Flemish Close St Florence,2024-03-19T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
602350,Flemish Close St Florence,2024-03-19T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.66
602350,Flemish Close St Florence,2024-03-19T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.87
602350,Flemish Close St Florence,2024-03-19T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,-1.3
602350,Flemish Close St Florence,2024-03-19T08:40:00.000+00:00,feeder,3,N Current (RMS),A,9.1
602350,Flemish Close St Florence,2024-03-19T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
602350,Flemish Close St Florence,2024-03-19T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
602350,Flemish Close St Florence,2024-03-19T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
602350,Flemish Close St Florence,2024-03-19T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
602350,Flemish Close St Florence,2024-03-19T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
602350,Flemish Close St Florence,2024-03-19T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-19T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.92
602350,Flemish Close St Florence,2024-03-19T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
602350,Flemish Close St Florence,2024-03-19T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.23
602350,Flemish Close St Florence,2024-03-19T08:40:00.000+00:00,feeder,2,N Current (RMS),A,11.7
602350,Flemish Close St Florence,2024-03-19T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
602350,Flemish Close St Florence,2024-03-19T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
602350,Flemish Close St Florence,2024-03-19T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
602350,Flemish Close St Florence,2024-03-19T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
602350,Flemish Close St Florence,2024-03-19T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
602350,Flemish Close St Florence,2024-03-19T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-19T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.9
602350,Flemish Close St Florence,2024-03-19T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.78
602350,Flemish Close St Florence,2024-03-19T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
602350,Flemish Close St Florence,2024-03-19T08:40:00.000+00:00,feeder,1,N Current (RMS),A,12.2
602350,Flemish Close St Florence,2024-03-19T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
602350,Flemish Close St Florence,2024-03-19T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
602350,Flemish Close St Florence,2024-03-19T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
602350,Flemish Close St Florence,2024-03-19T08:40:00.000+00:00,transformer,,Temperature,C,19.8
602350,Flemish Close St Florence,2024-03-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
602350,Flemish Close St Florence,2024-03-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
602350,Flemish Close St Florence,2024-03-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
602350,Flemish Close St Florence,2024-03-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
602350,Flemish Close St Florence,2024-03-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
602350,Flemish Close St Florence,2024-03-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
602350,Flemish Close St Florence,2024-03-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
602350,Flemish Close St Florence,2024-03-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
602350,Flemish Close St Florence,2024-03-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
602350,Flemish Close St Florence,2024-03-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.71
602350,Flemish Close St Florence,2024-03-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.24
602350,Flemish Close St Florence,2024-03-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,6.69
602350,Flemish Close St Florence,2024-03-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
602350,Flemish Close St Florence,2024-03-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
602350,Flemish Close St Florence,2024-03-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
602350,Flemish Close St Florence,2024-03-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
602350,Flemish Close St Florence,2024-03-19T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-19T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
602350,Flemish Close St Florence,2024-03-19T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-19T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.07
602350,Flemish Close St Florence,2024-03-19T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.18
602350,Flemish Close St Florence,2024-03-19T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
602350,Flemish Close St Florence,2024-03-19T08:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-19T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
602350,Flemish Close St Florence,2024-03-19T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
602350,Flemish Close St Florence,2024-03-19T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
602350,Flemish Close St Florence,2024-03-19T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
602350,Flemish Close St Florence,2024-03-19T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.68
602350,Flemish Close St Florence,2024-03-19T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
602350,Flemish Close St Florence,2024-03-19T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.89
602350,Flemish Close St Florence,2024-03-19T08:30:00.000+00:00,feeder,4,N Current (RMS),A,36.0
602350,Flemish Close St Florence,2024-03-19T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
602350,Flemish Close St Florence,2024-03-19T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
602350,Flemish Close St Florence,2024-03-19T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
602350,Flemish Close St Florence,2024-03-19T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.58
602350,Flemish Close St Florence,2024-03-19T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
602350,Flemish Close St Florence,2024-03-19T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
602350,Flemish Close St Florence,2024-03-19T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.63
602350,Flemish Close St Florence,2024-03-19T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.11
602350,Flemish Close St Florence,2024-03-19T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.64
602350,Flemish Close St Florence,2024-03-19T08:30:00.000+00:00,feeder,3,N Current (RMS),A,10.6
602350,Flemish Close St Florence,2024-03-19T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
602350,Flemish Close St Florence,2024-03-19T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
602350,Flemish Close St Florence,2024-03-19T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
602350,Flemish Close St Florence,2024-03-19T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
602350,Flemish Close St Florence,2024-03-19T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-19T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-19T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.46
602350,Flemish Close St Florence,2024-03-19T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.87
602350,Flemish Close St Florence,2024-03-19T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
602350,Flemish Close St Florence,2024-03-19T08:30:00.000+00:00,feeder,2,N Current (RMS),A,12.4
602350,Flemish Close St Florence,2024-03-19T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
602350,Flemish Close St Florence,2024-03-19T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
602350,Flemish Close St Florence,2024-03-19T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
602350,Flemish Close St Florence,2024-03-19T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
602350,Flemish Close St Florence,2024-03-19T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
602350,Flemish Close St Florence,2024-03-19T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-19T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.47
602350,Flemish Close St Florence,2024-03-19T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.56
602350,Flemish Close St Florence,2024-03-19T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.17
602350,Flemish Close St Florence,2024-03-19T08:30:00.000+00:00,feeder,1,N Current (RMS),A,9.2
602350,Flemish Close St Florence,2024-03-19T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
602350,Flemish Close St Florence,2024-03-19T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
602350,Flemish Close St Florence,2024-03-19T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
602350,Flemish Close St Florence,2024-03-19T08:30:00.000+00:00,transformer,,Temperature,C,19.7
602350,Flemish Close St Florence,2024-03-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
602350,Flemish Close St Florence,2024-03-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
602350,Flemish Close St Florence,2024-03-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
602350,Flemish Close St Florence,2024-03-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
602350,Flemish Close St Florence,2024-03-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
602350,Flemish Close St Florence,2024-03-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
602350,Flemish Close St Florence,2024-03-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
602350,Flemish Close St Florence,2024-03-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
602350,Flemish Close St Florence,2024-03-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
602350,Flemish Close St Florence,2024-03-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.32
602350,Flemish Close St Florence,2024-03-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.36
602350,Flemish Close St Florence,2024-03-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.67
602350,Flemish Close St Florence,2024-03-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
602350,Flemish Close St Florence,2024-03-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
602350,Flemish Close St Florence,2024-03-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
602350,Flemish Close St Florence,2024-03-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
602350,Flemish Close St Florence,2024-03-19T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-19T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
602350,Flemish Close St Florence,2024-03-19T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-19T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.09
602350,Flemish Close St Florence,2024-03-19T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.22
602350,Flemish Close St Florence,2024-03-19T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
602350,Flemish Close St Florence,2024-03-19T08:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-19T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.6
602350,Flemish Close St Florence,2024-03-19T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
602350,Flemish Close St Florence,2024-03-19T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
602350,Flemish Close St Florence,2024-03-19T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
602350,Flemish Close St Florence,2024-03-19T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.31
602350,Flemish Close St Florence,2024-03-19T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.55
602350,Flemish Close St Florence,2024-03-19T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.09
602350,Flemish Close St Florence,2024-03-19T08:20:00.000+00:00,feeder,4,N Current (RMS),A,44.8
602350,Flemish Close St Florence,2024-03-19T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
602350,Flemish Close St Florence,2024-03-19T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
602350,Flemish Close St Florence,2024-03-19T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,73.2
602350,Flemish Close St Florence,2024-03-19T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.58
602350,Flemish Close St Florence,2024-03-19T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
602350,Flemish Close St Florence,2024-03-19T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
602350,Flemish Close St Florence,2024-03-19T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.61
602350,Flemish Close St Florence,2024-03-19T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.45
602350,Flemish Close St Florence,2024-03-19T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.79
602350,Flemish Close St Florence,2024-03-19T08:20:00.000+00:00,feeder,3,N Current (RMS),A,8.3
602350,Flemish Close St Florence,2024-03-19T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
602350,Flemish Close St Florence,2024-03-19T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
602350,Flemish Close St Florence,2024-03-19T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
602350,Flemish Close St Florence,2024-03-19T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-19T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
602350,Flemish Close St Florence,2024-03-19T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-19T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.89
602350,Flemish Close St Florence,2024-03-19T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.58
602350,Flemish Close St Florence,2024-03-19T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.35
602350,Flemish Close St Florence,2024-03-19T08:20:00.000+00:00,feeder,2,N Current (RMS),A,10.7
602350,Flemish Close St Florence,2024-03-19T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
602350,Flemish Close St Florence,2024-03-19T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
602350,Flemish Close St Florence,2024-03-19T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
602350,Flemish Close St Florence,2024-03-19T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
602350,Flemish Close St Florence,2024-03-19T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
602350,Flemish Close St Florence,2024-03-19T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
602350,Flemish Close St Florence,2024-03-19T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.06
602350,Flemish Close St Florence,2024-03-19T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
602350,Flemish Close St Florence,2024-03-19T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.01
602350,Flemish Close St Florence,2024-03-19T08:20:00.000+00:00,feeder,1,N Current (RMS),A,18.6
602350,Flemish Close St Florence,2024-03-19T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
602350,Flemish Close St Florence,2024-03-19T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
602350,Flemish Close St Florence,2024-03-19T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
602350,Flemish Close St Florence,2024-03-19T08:20:00.000+00:00,transformer,,Temperature,C,19.6
602350,Flemish Close St Florence,2024-03-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
602350,Flemish Close St Florence,2024-03-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
602350,Flemish Close St Florence,2024-03-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
602350,Flemish Close St Florence,2024-03-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
602350,Flemish Close St Florence,2024-03-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
602350,Flemish Close St Florence,2024-03-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
602350,Flemish Close St Florence,2024-03-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
602350,Flemish Close St Florence,2024-03-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
602350,Flemish Close St Florence,2024-03-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
602350,Flemish Close St Florence,2024-03-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.97
602350,Flemish Close St Florence,2024-03-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.1
602350,Flemish Close St Florence,2024-03-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.73
602350,Flemish Close St Florence,2024-03-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
602350,Flemish Close St Florence,2024-03-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
602350,Flemish Close St Florence,2024-03-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
602350,Flemish Close St Florence,2024-03-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
602350,Flemish Close St Florence,2024-03-19T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-19T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
602350,Flemish Close St Florence,2024-03-19T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-19T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.09
602350,Flemish Close St Florence,2024-03-19T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.17
602350,Flemish Close St Florence,2024-03-19T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
602350,Flemish Close St Florence,2024-03-19T08:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-19T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
602350,Flemish Close St Florence,2024-03-19T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
602350,Flemish Close St Florence,2024-03-19T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
602350,Flemish Close St Florence,2024-03-19T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
602350,Flemish Close St Florence,2024-03-19T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.72
602350,Flemish Close St Florence,2024-03-19T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.19
602350,Flemish Close St Florence,2024-03-19T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.13
602350,Flemish Close St Florence,2024-03-19T08:10:00.000+00:00,feeder,4,N Current (RMS),A,34.2
602350,Flemish Close St Florence,2024-03-19T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
602350,Flemish Close St Florence,2024-03-19T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.6
602350,Flemish Close St Florence,2024-03-19T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.5
602350,Flemish Close St Florence,2024-03-19T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.9
602350,Flemish Close St Florence,2024-03-19T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
602350,Flemish Close St Florence,2024-03-19T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
602350,Flemish Close St Florence,2024-03-19T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.8
602350,Flemish Close St Florence,2024-03-19T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.81
602350,Flemish Close St Florence,2024-03-19T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.82
602350,Flemish Close St Florence,2024-03-19T08:10:00.000+00:00,feeder,3,N Current (RMS),A,15.9
602350,Flemish Close St Florence,2024-03-19T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
602350,Flemish Close St Florence,2024-03-19T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
602350,Flemish Close St Florence,2024-03-19T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
602350,Flemish Close St Florence,2024-03-19T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-19T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-19T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-19T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.86
602350,Flemish Close St Florence,2024-03-19T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.06
602350,Flemish Close St Florence,2024-03-19T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.56
602350,Flemish Close St Florence,2024-03-19T08:10:00.000+00:00,feeder,2,N Current (RMS),A,9.0
602350,Flemish Close St Florence,2024-03-19T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
602350,Flemish Close St Florence,2024-03-19T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
602350,Flemish Close St Florence,2024-03-19T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
602350,Flemish Close St Florence,2024-03-19T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
602350,Flemish Close St Florence,2024-03-19T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
602350,Flemish Close St Florence,2024-03-19T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
602350,Flemish Close St Florence,2024-03-19T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.65
602350,Flemish Close St Florence,2024-03-19T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.54
602350,Flemish Close St Florence,2024-03-19T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.67
602350,Flemish Close St Florence,2024-03-19T08:10:00.000+00:00,feeder,1,N Current (RMS),A,25.4
602350,Flemish Close St Florence,2024-03-19T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
602350,Flemish Close St Florence,2024-03-19T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
602350,Flemish Close St Florence,2024-03-19T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
602350,Flemish Close St Florence,2024-03-19T08:10:00.000+00:00,transformer,,Temperature,C,19.6
602350,Flemish Close St Florence,2024-03-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
602350,Flemish Close St Florence,2024-03-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
602350,Flemish Close St Florence,2024-03-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
602350,Flemish Close St Florence,2024-03-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
602350,Flemish Close St Florence,2024-03-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
602350,Flemish Close St Florence,2024-03-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
602350,Flemish Close St Florence,2024-03-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
602350,Flemish Close St Florence,2024-03-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
602350,Flemish Close St Florence,2024-03-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
602350,Flemish Close St Florence,2024-03-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.1
602350,Flemish Close St Florence,2024-03-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.42
602350,Flemish Close St Florence,2024-03-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.58
602350,Flemish Close St Florence,2024-03-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
602350,Flemish Close St Florence,2024-03-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
602350,Flemish Close St Florence,2024-03-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
602350,Flemish Close St Florence,2024-03-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
602350,Flemish Close St Florence,2024-03-19T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
602350,Flemish Close St Florence,2024-03-19T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
602350,Flemish Close St Florence,2024-03-19T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-19T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.09
602350,Flemish Close St Florence,2024-03-19T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.15
602350,Flemish Close St Florence,2024-03-19T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-19T08:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-19T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
602350,Flemish Close St Florence,2024-03-19T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
602350,Flemish Close St Florence,2024-03-19T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
602350,Flemish Close St Florence,2024-03-19T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
602350,Flemish Close St Florence,2024-03-19T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.12
602350,Flemish Close St Florence,2024-03-19T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.32
602350,Flemish Close St Florence,2024-03-19T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.85
602350,Flemish Close St Florence,2024-03-19T08:00:00.000+00:00,feeder,4,N Current (RMS),A,37.2
602350,Flemish Close St Florence,2024-03-19T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
602350,Flemish Close St Florence,2024-03-19T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.6
602350,Flemish Close St Florence,2024-03-19T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.5
602350,Flemish Close St Florence,2024-03-19T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.73
602350,Flemish Close St Florence,2024-03-19T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
602350,Flemish Close St Florence,2024-03-19T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
602350,Flemish Close St Florence,2024-03-19T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.42
602350,Flemish Close St Florence,2024-03-19T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.37
602350,Flemish Close St Florence,2024-03-19T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.22
602350,Flemish Close St Florence,2024-03-19T08:00:00.000+00:00,feeder,3,N Current (RMS),A,13.7
602350,Flemish Close St Florence,2024-03-19T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
602350,Flemish Close St Florence,2024-03-19T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
602350,Flemish Close St Florence,2024-03-19T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
602350,Flemish Close St Florence,2024-03-19T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-19T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-19T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
602350,Flemish Close St Florence,2024-03-19T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.3
602350,Flemish Close St Florence,2024-03-19T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.89
602350,Flemish Close St Florence,2024-03-19T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.62
602350,Flemish Close St Florence,2024-03-19T08:00:00.000+00:00,feeder,2,N Current (RMS),A,7.7
602350,Flemish Close St Florence,2024-03-19T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
602350,Flemish Close St Florence,2024-03-19T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
602350,Flemish Close St Florence,2024-03-19T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
602350,Flemish Close St Florence,2024-03-19T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
602350,Flemish Close St Florence,2024-03-19T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
602350,Flemish Close St Florence,2024-03-19T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
602350,Flemish Close St Florence,2024-03-19T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.75
602350,Flemish Close St Florence,2024-03-19T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.77
602350,Flemish Close St Florence,2024-03-19T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.06
602350,Flemish Close St Florence,2024-03-19T08:00:00.000+00:00,feeder,1,N Current (RMS),A,33.8
602350,Flemish Close St Florence,2024-03-19T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
602350,Flemish Close St Florence,2024-03-19T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
602350,Flemish Close St Florence,2024-03-19T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
602350,Flemish Close St Florence,2024-03-19T08:00:00.000+00:00,transformer,,Temperature,C,19.5
602350,Flemish Close St Florence,2024-03-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
602350,Flemish Close St Florence,2024-03-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
602350,Flemish Close St Florence,2024-03-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
602350,Flemish Close St Florence,2024-03-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
602350,Flemish Close St Florence,2024-03-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
602350,Flemish Close St Florence,2024-03-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
602350,Flemish Close St Florence,2024-03-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
602350,Flemish Close St Florence,2024-03-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
602350,Flemish Close St Florence,2024-03-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
602350,Flemish Close St Florence,2024-03-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.69
602350,Flemish Close St Florence,2024-03-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.2
602350,Flemish Close St Florence,2024-03-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.33
602350,Flemish Close St Florence,2024-03-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
602350,Flemish Close St Florence,2024-03-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
602350,Flemish Close St Florence,2024-03-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
602350,Flemish Close St Florence,2024-03-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
602350,Flemish Close St Florence,2024-03-19T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-19T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-19T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-19T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-19T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.17
602350,Flemish Close St Florence,2024-03-19T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
