Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602350,Flemish Close St Florence,2024-03-19T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-19T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.27
602350,Flemish Close St Florence,2024-03-19T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
602350,Flemish Close St Florence,2024-03-19T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.91
602350,Flemish Close St Florence,2024-03-19T06:40:00.000+00:00,feeder,2,N Current (RMS),A,23.5
602350,Flemish Close St Florence,2024-03-19T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
602350,Flemish Close St Florence,2024-03-19T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
602350,Flemish Close St Florence,2024-03-19T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
602350,Flemish Close St Florence,2024-03-19T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-19T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
602350,Flemish Close St Florence,2024-03-19T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
602350,Flemish Close St Florence,2024-03-19T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.91
602350,Flemish Close St Florence,2024-03-19T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.63
602350,Flemish Close St Florence,2024-03-19T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
602350,Flemish Close St Florence,2024-03-19T06:40:00.000+00:00,feeder,1,N Current (RMS),A,24.4
602350,Flemish Close St Florence,2024-03-19T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
602350,Flemish Close St Florence,2024-03-19T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
602350,Flemish Close St Florence,2024-03-19T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
602350,Flemish Close St Florence,2024-03-19T06:40:00.000+00:00,transformer,,Temperature,C,19.6
602350,Flemish Close St Florence,2024-03-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
602350,Flemish Close St Florence,2024-03-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
602350,Flemish Close St Florence,2024-03-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
602350,Flemish Close St Florence,2024-03-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
602350,Flemish Close St Florence,2024-03-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
602350,Flemish Close St Florence,2024-03-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
602350,Flemish Close St Florence,2024-03-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
602350,Flemish Close St Florence,2024-03-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
602350,Flemish Close St Florence,2024-03-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
602350,Flemish Close St Florence,2024-03-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.71
602350,Flemish Close St Florence,2024-03-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
602350,Flemish Close St Florence,2024-03-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.72
602350,Flemish Close St Florence,2024-03-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
602350,Flemish Close St Florence,2024-03-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
602350,Flemish Close St Florence,2024-03-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
602350,Flemish Close St Florence,2024-03-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
602350,Flemish Close St Florence,2024-03-19T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-19T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-19T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-19T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
602350,Flemish Close St Florence,2024-03-19T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.18
602350,Flemish Close St Florence,2024-03-19T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-19T06:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-19T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
602350,Flemish Close St Florence,2024-03-19T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
602350,Flemish Close St Florence,2024-03-19T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
602350,Flemish Close St Florence,2024-03-19T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
602350,Flemish Close St Florence,2024-03-19T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.14
602350,Flemish Close St Florence,2024-03-19T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.34
602350,Flemish Close St Florence,2024-03-19T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.81
602350,Flemish Close St Florence,2024-03-19T06:30:00.000+00:00,feeder,4,N Current (RMS),A,17.1
602350,Flemish Close St Florence,2024-03-19T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.9
602350,Flemish Close St Florence,2024-03-19T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
602350,Flemish Close St Florence,2024-03-19T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.2
602350,Flemish Close St Florence,2024-03-19T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.32
602350,Flemish Close St Florence,2024-03-19T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
602350,Flemish Close St Florence,2024-03-19T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
602350,Flemish Close St Florence,2024-03-19T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.98
602350,Flemish Close St Florence,2024-03-19T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
602350,Flemish Close St Florence,2024-03-19T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.04
602350,Flemish Close St Florence,2024-03-19T06:30:00.000+00:00,feeder,3,N Current (RMS),A,39.9
602350,Flemish Close St Florence,2024-03-19T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.5
602350,Flemish Close St Florence,2024-03-19T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
602350,Flemish Close St Florence,2024-03-19T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
602350,Flemish Close St Florence,2024-03-19T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-19T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-19T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-19T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
602350,Flemish Close St Florence,2024-03-19T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
602350,Flemish Close St Florence,2024-03-19T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.1
602350,Flemish Close St Florence,2024-03-19T06:30:00.000+00:00,feeder,2,N Current (RMS),A,13.5
602350,Flemish Close St Florence,2024-03-19T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
602350,Flemish Close St Florence,2024-03-19T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
602350,Flemish Close St Florence,2024-03-19T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
602350,Flemish Close St Florence,2024-03-19T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
602350,Flemish Close St Florence,2024-03-19T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
602350,Flemish Close St Florence,2024-03-19T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
602350,Flemish Close St Florence,2024-03-19T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.93
602350,Flemish Close St Florence,2024-03-19T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.19
602350,Flemish Close St Florence,2024-03-19T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.38
602350,Flemish Close St Florence,2024-03-19T06:30:00.000+00:00,feeder,1,N Current (RMS),A,10.6
602350,Flemish Close St Florence,2024-03-19T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
602350,Flemish Close St Florence,2024-03-19T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
602350,Flemish Close St Florence,2024-03-19T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
602350,Flemish Close St Florence,2024-03-19T06:30:00.000+00:00,transformer,,Temperature,C,19.6
602350,Flemish Close St Florence,2024-03-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
602350,Flemish Close St Florence,2024-03-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
602350,Flemish Close St Florence,2024-03-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
602350,Flemish Close St Florence,2024-03-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
602350,Flemish Close St Florence,2024-03-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
602350,Flemish Close St Florence,2024-03-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
602350,Flemish Close St Florence,2024-03-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
602350,Flemish Close St Florence,2024-03-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
602350,Flemish Close St Florence,2024-03-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
602350,Flemish Close St Florence,2024-03-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.02
602350,Flemish Close St Florence,2024-03-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.1
602350,Flemish Close St Florence,2024-03-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.34
602350,Flemish Close St Florence,2024-03-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
602350,Flemish Close St Florence,2024-03-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
602350,Flemish Close St Florence,2024-03-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
602350,Flemish Close St Florence,2024-03-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
602350,Flemish Close St Florence,2024-03-19T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-19T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-19T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-19T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
602350,Flemish Close St Florence,2024-03-19T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.24
602350,Flemish Close St Florence,2024-03-19T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-19T06:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-19T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
602350,Flemish Close St Florence,2024-03-19T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
602350,Flemish Close St Florence,2024-03-19T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
602350,Flemish Close St Florence,2024-03-19T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.29
602350,Flemish Close St Florence,2024-03-19T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.93
602350,Flemish Close St Florence,2024-03-19T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.38
602350,Flemish Close St Florence,2024-03-19T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.56
602350,Flemish Close St Florence,2024-03-19T06:20:00.000+00:00,feeder,4,N Current (RMS),A,33.4
602350,Flemish Close St Florence,2024-03-19T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
602350,Flemish Close St Florence,2024-03-19T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
602350,Flemish Close St Florence,2024-03-19T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.4
602350,Flemish Close St Florence,2024-03-19T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.3
602350,Flemish Close St Florence,2024-03-19T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-19T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
602350,Flemish Close St Florence,2024-03-19T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.35
602350,Flemish Close St Florence,2024-03-19T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.48
602350,Flemish Close St Florence,2024-03-19T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.29
602350,Flemish Close St Florence,2024-03-19T06:20:00.000+00:00,feeder,3,N Current (RMS),A,45.1
602350,Flemish Close St Florence,2024-03-19T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.0
602350,Flemish Close St Florence,2024-03-19T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
602350,Flemish Close St Florence,2024-03-19T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
602350,Flemish Close St Florence,2024-03-19T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
602350,Flemish Close St Florence,2024-03-19T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-19T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-19T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
602350,Flemish Close St Florence,2024-03-19T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
602350,Flemish Close St Florence,2024-03-19T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.91
602350,Flemish Close St Florence,2024-03-19T06:20:00.000+00:00,feeder,2,N Current (RMS),A,17.8
602350,Flemish Close St Florence,2024-03-19T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
602350,Flemish Close St Florence,2024-03-19T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
602350,Flemish Close St Florence,2024-03-19T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
602350,Flemish Close St Florence,2024-03-19T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-19T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
602350,Flemish Close St Florence,2024-03-19T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-19T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.88
602350,Flemish Close St Florence,2024-03-19T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
602350,Flemish Close St Florence,2024-03-19T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
602350,Flemish Close St Florence,2024-03-19T06:20:00.000+00:00,feeder,1,N Current (RMS),A,9.7
602350,Flemish Close St Florence,2024-03-19T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
602350,Flemish Close St Florence,2024-03-19T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
602350,Flemish Close St Florence,2024-03-19T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
602350,Flemish Close St Florence,2024-03-19T06:20:00.000+00:00,transformer,,Temperature,C,19.6
602350,Flemish Close St Florence,2024-03-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
602350,Flemish Close St Florence,2024-03-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
602350,Flemish Close St Florence,2024-03-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
602350,Flemish Close St Florence,2024-03-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
602350,Flemish Close St Florence,2024-03-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
602350,Flemish Close St Florence,2024-03-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
602350,Flemish Close St Florence,2024-03-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
602350,Flemish Close St Florence,2024-03-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
602350,Flemish Close St Florence,2024-03-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
602350,Flemish Close St Florence,2024-03-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.39
602350,Flemish Close St Florence,2024-03-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.08
602350,Flemish Close St Florence,2024-03-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.5
602350,Flemish Close St Florence,2024-03-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
602350,Flemish Close St Florence,2024-03-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
602350,Flemish Close St Florence,2024-03-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
602350,Flemish Close St Florence,2024-03-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
602350,Flemish Close St Florence,2024-03-19T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-19T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
602350,Flemish Close St Florence,2024-03-19T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-19T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-19T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.28
602350,Flemish Close St Florence,2024-03-19T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
602350,Flemish Close St Florence,2024-03-19T06:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
602350,Flemish Close St Florence,2024-03-19T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.7
602350,Flemish Close St Florence,2024-03-19T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-19T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
602350,Flemish Close St Florence,2024-03-19T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
602350,Flemish Close St Florence,2024-03-19T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
602350,Flemish Close St Florence,2024-03-19T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.13
602350,Flemish Close St Florence,2024-03-19T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.57
602350,Flemish Close St Florence,2024-03-19T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.47
602350,Flemish Close St Florence,2024-03-19T06:10:00.000+00:00,feeder,4,N Current (RMS),A,47.0
602350,Flemish Close St Florence,2024-03-19T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.9
602350,Flemish Close St Florence,2024-03-19T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
602350,Flemish Close St Florence,2024-03-19T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,75.3
602350,Flemish Close St Florence,2024-03-19T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.95
602350,Flemish Close St Florence,2024-03-19T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
602350,Flemish Close St Florence,2024-03-19T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
602350,Flemish Close St Florence,2024-03-19T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.86
602350,Flemish Close St Florence,2024-03-19T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
602350,Flemish Close St Florence,2024-03-19T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.48
602350,Flemish Close St Florence,2024-03-19T06:10:00.000+00:00,feeder,3,N Current (RMS),A,21.8
602350,Flemish Close St Florence,2024-03-19T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
602350,Flemish Close St Florence,2024-03-19T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
602350,Flemish Close St Florence,2024-03-19T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
602350,Flemish Close St Florence,2024-03-19T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
602350,Flemish Close St Florence,2024-03-19T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
602350,Flemish Close St Florence,2024-03-19T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
602350,Flemish Close St Florence,2024-03-19T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
602350,Flemish Close St Florence,2024-03-19T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
602350,Flemish Close St Florence,2024-03-19T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
602350,Flemish Close St Florence,2024-03-19T06:10:00.000+00:00,feeder,2,N Current (RMS),A,9.3
602350,Flemish Close St Florence,2024-03-19T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
602350,Flemish Close St Florence,2024-03-19T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
602350,Flemish Close St Florence,2024-03-19T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
602350,Flemish Close St Florence,2024-03-19T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-19T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
602350,Flemish Close St Florence,2024-03-19T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
602350,Flemish Close St Florence,2024-03-19T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.49
602350,Flemish Close St Florence,2024-03-19T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.03
602350,Flemish Close St Florence,2024-03-19T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
602350,Flemish Close St Florence,2024-03-19T06:10:00.000+00:00,feeder,1,N Current (RMS),A,9.0
602350,Flemish Close St Florence,2024-03-19T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
602350,Flemish Close St Florence,2024-03-19T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
602350,Flemish Close St Florence,2024-03-19T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
602350,Flemish Close St Florence,2024-03-19T06:10:00.000+00:00,transformer,,Temperature,C,19.6
602350,Flemish Close St Florence,2024-03-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
602350,Flemish Close St Florence,2024-03-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
602350,Flemish Close St Florence,2024-03-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
602350,Flemish Close St Florence,2024-03-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
602350,Flemish Close St Florence,2024-03-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
602350,Flemish Close St Florence,2024-03-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
602350,Flemish Close St Florence,2024-03-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
602350,Flemish Close St Florence,2024-03-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
602350,Flemish Close St Florence,2024-03-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
602350,Flemish Close St Florence,2024-03-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.25
602350,Flemish Close St Florence,2024-03-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.59
602350,Flemish Close St Florence,2024-03-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.86
602350,Flemish Close St Florence,2024-03-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
602350,Flemish Close St Florence,2024-03-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
602350,Flemish Close St Florence,2024-03-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
602350,Flemish Close St Florence,2024-03-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
602350,Flemish Close St Florence,2024-03-19T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-19T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
602350,Flemish Close St Florence,2024-03-19T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-19T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-19T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.26
602350,Flemish Close St Florence,2024-03-19T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
602350,Flemish Close St Florence,2024-03-19T06:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
602350,Flemish Close St Florence,2024-03-19T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.7
602350,Flemish Close St Florence,2024-03-19T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-19T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.42
602350,Flemish Close St Florence,2024-03-19T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
602350,Flemish Close St Florence,2024-03-19T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
602350,Flemish Close St Florence,2024-03-19T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.75
602350,Flemish Close St Florence,2024-03-19T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.76
602350,Flemish Close St Florence,2024-03-19T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.74
602350,Flemish Close St Florence,2024-03-19T06:00:00.000+00:00,feeder,4,N Current (RMS),A,43.7
602350,Flemish Close St Florence,2024-03-19T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.3
602350,Flemish Close St Florence,2024-03-19T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
602350,Flemish Close St Florence,2024-03-19T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,78.2
602350,Flemish Close St Florence,2024-03-19T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.5
602350,Flemish Close St Florence,2024-03-19T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
602350,Flemish Close St Florence,2024-03-19T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
602350,Flemish Close St Florence,2024-03-19T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.19
602350,Flemish Close St Florence,2024-03-19T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
602350,Flemish Close St Florence,2024-03-19T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.33
602350,Flemish Close St Florence,2024-03-19T06:00:00.000+00:00,feeder,3,N Current (RMS),A,20.7
602350,Flemish Close St Florence,2024-03-19T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
602350,Flemish Close St Florence,2024-03-19T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
602350,Flemish Close St Florence,2024-03-19T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
602350,Flemish Close St Florence,2024-03-19T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
602350,Flemish Close St Florence,2024-03-19T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
602350,Flemish Close St Florence,2024-03-19T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-19T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
602350,Flemish Close St Florence,2024-03-19T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.4
602350,Flemish Close St Florence,2024-03-19T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.41
602350,Flemish Close St Florence,2024-03-19T06:00:00.000+00:00,feeder,2,N Current (RMS),A,13.2
602350,Flemish Close St Florence,2024-03-19T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
602350,Flemish Close St Florence,2024-03-19T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
602350,Flemish Close St Florence,2024-03-19T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
602350,Flemish Close St Florence,2024-03-19T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-19T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
602350,Flemish Close St Florence,2024-03-19T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
602350,Flemish Close St Florence,2024-03-19T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.15
602350,Flemish Close St Florence,2024-03-19T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.85
602350,Flemish Close St Florence,2024-03-19T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.7
602350,Flemish Close St Florence,2024-03-19T06:00:00.000+00:00,feeder,1,N Current (RMS),A,9.1
602350,Flemish Close St Florence,2024-03-19T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
602350,Flemish Close St Florence,2024-03-19T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
602350,Flemish Close St Florence,2024-03-19T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
602350,Flemish Close St Florence,2024-03-19T06:00:00.000+00:00,transformer,,Temperature,C,19.6
602350,Flemish Close St Florence,2024-03-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
602350,Flemish Close St Florence,2024-03-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
602350,Flemish Close St Florence,2024-03-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
602350,Flemish Close St Florence,2024-03-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
602350,Flemish Close St Florence,2024-03-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
602350,Flemish Close St Florence,2024-03-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
602350,Flemish Close St Florence,2024-03-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
602350,Flemish Close St Florence,2024-03-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
602350,Flemish Close St Florence,2024-03-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
602350,Flemish Close St Florence,2024-03-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.01
602350,Flemish Close St Florence,2024-03-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.13
602350,Flemish Close St Florence,2024-03-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.23
602350,Flemish Close St Florence,2024-03-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
602350,Flemish Close St Florence,2024-03-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
602350,Flemish Close St Florence,2024-03-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
602350,Flemish Close St Florence,2024-03-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
602350,Flemish Close St Florence,2024-03-19T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-19T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-19T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-19T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
602350,Flemish Close St Florence,2024-03-19T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
602350,Flemish Close St Florence,2024-03-19T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-19T05:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-19T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
602350,Flemish Close St Florence,2024-03-19T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.69
602350,Flemish Close St Florence,2024-03-19T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
602350,Flemish Close St Florence,2024-03-19T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
602350,Flemish Close St Florence,2024-03-19T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.19
602350,Flemish Close St Florence,2024-03-19T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.86
602350,Flemish Close St Florence,2024-03-19T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.82
602350,Flemish Close St Florence,2024-03-19T05:50:00.000+00:00,feeder,4,N Current (RMS),A,17.9
602350,Flemish Close St Florence,2024-03-19T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
602350,Flemish Close St Florence,2024-03-19T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
602350,Flemish Close St Florence,2024-03-19T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.7
602350,Flemish Close St Florence,2024-03-19T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.65
602350,Flemish Close St Florence,2024-03-19T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
602350,Flemish Close St Florence,2024-03-19T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
602350,Flemish Close St Florence,2024-03-19T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.02
602350,Flemish Close St Florence,2024-03-19T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
602350,Flemish Close St Florence,2024-03-19T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.99
602350,Flemish Close St Florence,2024-03-19T05:50:00.000+00:00,feeder,3,N Current (RMS),A,15.6
602350,Flemish Close St Florence,2024-03-19T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
602350,Flemish Close St Florence,2024-03-19T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
602350,Flemish Close St Florence,2024-03-19T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
602350,Flemish Close St Florence,2024-03-19T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-19T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
602350,Flemish Close St Florence,2024-03-19T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-19T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.92
602350,Flemish Close St Florence,2024-03-19T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
602350,Flemish Close St Florence,2024-03-19T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.99
602350,Flemish Close St Florence,2024-03-19T05:50:00.000+00:00,feeder,2,N Current (RMS),A,14.3
602350,Flemish Close St Florence,2024-03-19T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
602350,Flemish Close St Florence,2024-03-19T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
602350,Flemish Close St Florence,2024-03-19T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
602350,Flemish Close St Florence,2024-03-19T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
602350,Flemish Close St Florence,2024-03-19T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
602350,Flemish Close St Florence,2024-03-19T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-19T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.26
602350,Flemish Close St Florence,2024-03-19T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.19
602350,Flemish Close St Florence,2024-03-19T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
602350,Flemish Close St Florence,2024-03-19T05:50:00.000+00:00,feeder,1,N Current (RMS),A,5.2
602350,Flemish Close St Florence,2024-03-19T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
602350,Flemish Close St Florence,2024-03-19T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
602350,Flemish Close St Florence,2024-03-19T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
602350,Flemish Close St Florence,2024-03-19T05:50:00.000+00:00,transformer,,Temperature,C,19.6
602350,Flemish Close St Florence,2024-03-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
602350,Flemish Close St Florence,2024-03-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
602350,Flemish Close St Florence,2024-03-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
602350,Flemish Close St Florence,2024-03-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
602350,Flemish Close St Florence,2024-03-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
602350,Flemish Close St Florence,2024-03-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
602350,Flemish Close St Florence,2024-03-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
602350,Flemish Close St Florence,2024-03-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
602350,Flemish Close St Florence,2024-03-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
602350,Flemish Close St Florence,2024-03-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.38
602350,Flemish Close St Florence,2024-03-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,3.6
602350,Flemish Close St Florence,2024-03-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.44
602350,Flemish Close St Florence,2024-03-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
602350,Flemish Close St Florence,2024-03-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
602350,Flemish Close St Florence,2024-03-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
602350,Flemish Close St Florence,2024-03-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
602350,Flemish Close St Florence,2024-03-19T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-19T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-19T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-19T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
602350,Flemish Close St Florence,2024-03-19T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.16
602350,Flemish Close St Florence,2024-03-19T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-19T05:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-19T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
602350,Flemish Close St Florence,2024-03-19T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.43
602350,Flemish Close St Florence,2024-03-19T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
602350,Flemish Close St Florence,2024-03-19T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
602350,Flemish Close St Florence,2024-03-19T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.85
602350,Flemish Close St Florence,2024-03-19T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.4
602350,Flemish Close St Florence,2024-03-19T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.84
602350,Flemish Close St Florence,2024-03-19T05:40:00.000+00:00,feeder,4,N Current (RMS),A,22.7
602350,Flemish Close St Florence,2024-03-19T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
602350,Flemish Close St Florence,2024-03-19T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
602350,Flemish Close St Florence,2024-03-19T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.1
602350,Flemish Close St Florence,2024-03-19T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.65
602350,Flemish Close St Florence,2024-03-19T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
602350,Flemish Close St Florence,2024-03-19T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
602350,Flemish Close St Florence,2024-03-19T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.76
602350,Flemish Close St Florence,2024-03-19T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
602350,Flemish Close St Florence,2024-03-19T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.65
602350,Flemish Close St Florence,2024-03-19T05:40:00.000+00:00,feeder,3,N Current (RMS),A,10.3
602350,Flemish Close St Florence,2024-03-19T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
602350,Flemish Close St Florence,2024-03-19T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
602350,Flemish Close St Florence,2024-03-19T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
602350,Flemish Close St Florence,2024-03-19T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
602350,Flemish Close St Florence,2024-03-19T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
602350,Flemish Close St Florence,2024-03-19T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
602350,Flemish Close St Florence,2024-03-19T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
602350,Flemish Close St Florence,2024-03-19T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
602350,Flemish Close St Florence,2024-03-19T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
602350,Flemish Close St Florence,2024-03-19T05:40:00.000+00:00,feeder,2,N Current (RMS),A,7.1
602350,Flemish Close St Florence,2024-03-19T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
602350,Flemish Close St Florence,2024-03-19T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
602350,Flemish Close St Florence,2024-03-19T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
602350,Flemish Close St Florence,2024-03-19T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-19T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
602350,Flemish Close St Florence,2024-03-19T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-19T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.94
602350,Flemish Close St Florence,2024-03-19T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.16
602350,Flemish Close St Florence,2024-03-19T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
602350,Flemish Close St Florence,2024-03-19T05:40:00.000+00:00,feeder,1,N Current (RMS),A,9.0
602350,Flemish Close St Florence,2024-03-19T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
602350,Flemish Close St Florence,2024-03-19T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
602350,Flemish Close St Florence,2024-03-19T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
602350,Flemish Close St Florence,2024-03-19T05:40:00.000+00:00,transformer,,Temperature,C,19.6
602350,Flemish Close St Florence,2024-03-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
602350,Flemish Close St Florence,2024-03-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
602350,Flemish Close St Florence,2024-03-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
602350,Flemish Close St Florence,2024-03-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
602350,Flemish Close St Florence,2024-03-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
602350,Flemish Close St Florence,2024-03-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
602350,Flemish Close St Florence,2024-03-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
602350,Flemish Close St Florence,2024-03-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
602350,Flemish Close St Florence,2024-03-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
602350,Flemish Close St Florence,2024-03-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.32
602350,Flemish Close St Florence,2024-03-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.22
602350,Flemish Close St Florence,2024-03-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.81
602350,Flemish Close St Florence,2024-03-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
602350,Flemish Close St Florence,2024-03-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
602350,Flemish Close St Florence,2024-03-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
602350,Flemish Close St Florence,2024-03-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
602350,Flemish Close St Florence,2024-03-19T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-19T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-19T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-19T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-19T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.13
602350,Flemish Close St Florence,2024-03-19T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-19T05:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
602350,Flemish Close St Florence,2024-03-19T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.8
602350,Flemish Close St Florence,2024-03-19T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
602350,Flemish Close St Florence,2024-03-19T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.47
602350,Flemish Close St Florence,2024-03-19T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.76
602350,Flemish Close St Florence,2024-03-19T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.01
602350,Flemish Close St Florence,2024-03-19T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.58
602350,Flemish Close St Florence,2024-03-19T05:30:00.000+00:00,feeder,4,N Current (RMS),A,16.6
602350,Flemish Close St Florence,2024-03-19T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
602350,Flemish Close St Florence,2024-03-19T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
602350,Flemish Close St Florence,2024-03-19T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
602350,Flemish Close St Florence,2024-03-19T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.32
602350,Flemish Close St Florence,2024-03-19T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
602350,Flemish Close St Florence,2024-03-19T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
602350,Flemish Close St Florence,2024-03-19T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.3
602350,Flemish Close St Florence,2024-03-19T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.22
602350,Flemish Close St Florence,2024-03-19T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.78
602350,Flemish Close St Florence,2024-03-19T05:30:00.000+00:00,feeder,3,N Current (RMS),A,11.5
602350,Flemish Close St Florence,2024-03-19T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
602350,Flemish Close St Florence,2024-03-19T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
602350,Flemish Close St Florence,2024-03-19T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
602350,Flemish Close St Florence,2024-03-19T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
602350,Flemish Close St Florence,2024-03-19T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
602350,Flemish Close St Florence,2024-03-19T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-19T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.38
602350,Flemish Close St Florence,2024-03-19T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
602350,Flemish Close St Florence,2024-03-19T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.34
602350,Flemish Close St Florence,2024-03-19T05:30:00.000+00:00,feeder,2,N Current (RMS),A,14.1
602350,Flemish Close St Florence,2024-03-19T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
602350,Flemish Close St Florence,2024-03-19T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
602350,Flemish Close St Florence,2024-03-19T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
602350,Flemish Close St Florence,2024-03-19T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-19T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
602350,Flemish Close St Florence,2024-03-19T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-19T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.92
602350,Flemish Close St Florence,2024-03-19T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.99
602350,Flemish Close St Florence,2024-03-19T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
602350,Flemish Close St Florence,2024-03-19T05:30:00.000+00:00,feeder,1,N Current (RMS),A,8.9
602350,Flemish Close St Florence,2024-03-19T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
602350,Flemish Close St Florence,2024-03-19T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
602350,Flemish Close St Florence,2024-03-19T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
602350,Flemish Close St Florence,2024-03-19T05:30:00.000+00:00,transformer,,Temperature,C,19.6
602350,Flemish Close St Florence,2024-03-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
602350,Flemish Close St Florence,2024-03-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
602350,Flemish Close St Florence,2024-03-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
602350,Flemish Close St Florence,2024-03-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
602350,Flemish Close St Florence,2024-03-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
602350,Flemish Close St Florence,2024-03-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
602350,Flemish Close St Florence,2024-03-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
