Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602350,Flemish Close St Florence,2024-03-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
602350,Flemish Close St Florence,2024-03-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
602350,Flemish Close St Florence,2024-03-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.38
602350,Flemish Close St Florence,2024-03-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.19
602350,Flemish Close St Florence,2024-03-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.38
602350,Flemish Close St Florence,2024-03-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
602350,Flemish Close St Florence,2024-03-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
602350,Flemish Close St Florence,2024-03-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
602350,Flemish Close St Florence,2024-03-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
602350,Flemish Close St Florence,2024-03-19T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-19T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-19T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-19T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-19T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.15
602350,Flemish Close St Florence,2024-03-19T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-19T05:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
602350,Flemish Close St Florence,2024-03-19T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.78
602350,Flemish Close St Florence,2024-03-19T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
602350,Flemish Close St Florence,2024-03-19T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.35
602350,Flemish Close St Florence,2024-03-19T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.96
602350,Flemish Close St Florence,2024-03-19T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.91
602350,Flemish Close St Florence,2024-03-19T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.38
602350,Flemish Close St Florence,2024-03-19T05:20:00.000+00:00,feeder,4,N Current (RMS),A,19.2
602350,Flemish Close St Florence,2024-03-19T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
602350,Flemish Close St Florence,2024-03-19T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
602350,Flemish Close St Florence,2024-03-19T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
602350,Flemish Close St Florence,2024-03-19T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.18
602350,Flemish Close St Florence,2024-03-19T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
602350,Flemish Close St Florence,2024-03-19T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
602350,Flemish Close St Florence,2024-03-19T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.16
602350,Flemish Close St Florence,2024-03-19T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
602350,Flemish Close St Florence,2024-03-19T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
602350,Flemish Close St Florence,2024-03-19T05:20:00.000+00:00,feeder,3,N Current (RMS),A,10.9
602350,Flemish Close St Florence,2024-03-19T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
602350,Flemish Close St Florence,2024-03-19T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
602350,Flemish Close St Florence,2024-03-19T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
602350,Flemish Close St Florence,2024-03-19T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-19T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-19T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
602350,Flemish Close St Florence,2024-03-19T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.31
602350,Flemish Close St Florence,2024-03-19T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
602350,Flemish Close St Florence,2024-03-19T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.72
602350,Flemish Close St Florence,2024-03-19T05:20:00.000+00:00,feeder,2,N Current (RMS),A,16.3
602350,Flemish Close St Florence,2024-03-19T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
602350,Flemish Close St Florence,2024-03-19T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
602350,Flemish Close St Florence,2024-03-19T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
602350,Flemish Close St Florence,2024-03-19T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
602350,Flemish Close St Florence,2024-03-19T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
602350,Flemish Close St Florence,2024-03-19T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
602350,Flemish Close St Florence,2024-03-19T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.91
602350,Flemish Close St Florence,2024-03-19T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.16
602350,Flemish Close St Florence,2024-03-19T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
602350,Flemish Close St Florence,2024-03-19T05:20:00.000+00:00,feeder,1,N Current (RMS),A,9.2
602350,Flemish Close St Florence,2024-03-19T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
602350,Flemish Close St Florence,2024-03-19T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
602350,Flemish Close St Florence,2024-03-19T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
602350,Flemish Close St Florence,2024-03-19T05:20:00.000+00:00,transformer,,Temperature,C,19.6
602350,Flemish Close St Florence,2024-03-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
602350,Flemish Close St Florence,2024-03-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
602350,Flemish Close St Florence,2024-03-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
602350,Flemish Close St Florence,2024-03-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
602350,Flemish Close St Florence,2024-03-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
602350,Flemish Close St Florence,2024-03-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
602350,Flemish Close St Florence,2024-03-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
602350,Flemish Close St Florence,2024-03-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
602350,Flemish Close St Florence,2024-03-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
602350,Flemish Close St Florence,2024-03-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.37
602350,Flemish Close St Florence,2024-03-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.63
602350,Flemish Close St Florence,2024-03-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.54
602350,Flemish Close St Florence,2024-03-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
602350,Flemish Close St Florence,2024-03-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
602350,Flemish Close St Florence,2024-03-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
602350,Flemish Close St Florence,2024-03-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
602350,Flemish Close St Florence,2024-03-19T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-19T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-19T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-19T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-19T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
602350,Flemish Close St Florence,2024-03-19T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-19T05:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-19T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
602350,Flemish Close St Florence,2024-03-19T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.62
602350,Flemish Close St Florence,2024-03-19T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
602350,Flemish Close St Florence,2024-03-19T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
602350,Flemish Close St Florence,2024-03-19T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.26
602350,Flemish Close St Florence,2024-03-19T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.79
602350,Flemish Close St Florence,2024-03-19T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.81
602350,Flemish Close St Florence,2024-03-19T05:10:00.000+00:00,feeder,4,N Current (RMS),A,20.1
602350,Flemish Close St Florence,2024-03-19T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
602350,Flemish Close St Florence,2024-03-19T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
602350,Flemish Close St Florence,2024-03-19T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
602350,Flemish Close St Florence,2024-03-19T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.19
602350,Flemish Close St Florence,2024-03-19T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
602350,Flemish Close St Florence,2024-03-19T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
602350,Flemish Close St Florence,2024-03-19T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
602350,Flemish Close St Florence,2024-03-19T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
602350,Flemish Close St Florence,2024-03-19T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.41
602350,Flemish Close St Florence,2024-03-19T05:10:00.000+00:00,feeder,3,N Current (RMS),A,11.8
602350,Flemish Close St Florence,2024-03-19T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
602350,Flemish Close St Florence,2024-03-19T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
602350,Flemish Close St Florence,2024-03-19T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
602350,Flemish Close St Florence,2024-03-19T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
602350,Flemish Close St Florence,2024-03-19T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-19T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-19T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
602350,Flemish Close St Florence,2024-03-19T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.39
602350,Flemish Close St Florence,2024-03-19T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.5
602350,Flemish Close St Florence,2024-03-19T05:10:00.000+00:00,feeder,2,N Current (RMS),A,11.6
602350,Flemish Close St Florence,2024-03-19T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
602350,Flemish Close St Florence,2024-03-19T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
602350,Flemish Close St Florence,2024-03-19T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
602350,Flemish Close St Florence,2024-03-19T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-19T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
602350,Flemish Close St Florence,2024-03-19T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
602350,Flemish Close St Florence,2024-03-19T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.72
602350,Flemish Close St Florence,2024-03-19T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.19
602350,Flemish Close St Florence,2024-03-19T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
602350,Flemish Close St Florence,2024-03-19T05:10:00.000+00:00,feeder,1,N Current (RMS),A,6.3
602350,Flemish Close St Florence,2024-03-19T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
602350,Flemish Close St Florence,2024-03-19T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
602350,Flemish Close St Florence,2024-03-19T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
602350,Flemish Close St Florence,2024-03-19T05:10:00.000+00:00,transformer,,Temperature,C,19.6
602350,Flemish Close St Florence,2024-03-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
602350,Flemish Close St Florence,2024-03-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
602350,Flemish Close St Florence,2024-03-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
602350,Flemish Close St Florence,2024-03-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
602350,Flemish Close St Florence,2024-03-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
602350,Flemish Close St Florence,2024-03-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
602350,Flemish Close St Florence,2024-03-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
602350,Flemish Close St Florence,2024-03-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
602350,Flemish Close St Florence,2024-03-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
602350,Flemish Close St Florence,2024-03-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.72
602350,Flemish Close St Florence,2024-03-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.61
602350,Flemish Close St Florence,2024-03-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.58
602350,Flemish Close St Florence,2024-03-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
602350,Flemish Close St Florence,2024-03-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
602350,Flemish Close St Florence,2024-03-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
602350,Flemish Close St Florence,2024-03-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
602350,Flemish Close St Florence,2024-03-19T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-19T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-19T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-19T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
602350,Flemish Close St Florence,2024-03-19T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.13
602350,Flemish Close St Florence,2024-03-19T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-19T05:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
602350,Flemish Close St Florence,2024-03-19T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.67
602350,Flemish Close St Florence,2024-03-19T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
602350,Flemish Close St Florence,2024-03-19T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.31
602350,Flemish Close St Florence,2024-03-19T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.77
602350,Flemish Close St Florence,2024-03-19T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.69
602350,Flemish Close St Florence,2024-03-19T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.1
602350,Flemish Close St Florence,2024-03-19T05:00:00.000+00:00,feeder,4,N Current (RMS),A,17.2
602350,Flemish Close St Florence,2024-03-19T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
602350,Flemish Close St Florence,2024-03-19T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
602350,Flemish Close St Florence,2024-03-19T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
602350,Flemish Close St Florence,2024-03-19T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.39
602350,Flemish Close St Florence,2024-03-19T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
602350,Flemish Close St Florence,2024-03-19T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
602350,Flemish Close St Florence,2024-03-19T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.14
602350,Flemish Close St Florence,2024-03-19T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
602350,Flemish Close St Florence,2024-03-19T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.66
602350,Flemish Close St Florence,2024-03-19T05:00:00.000+00:00,feeder,3,N Current (RMS),A,11.5
602350,Flemish Close St Florence,2024-03-19T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
602350,Flemish Close St Florence,2024-03-19T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
602350,Flemish Close St Florence,2024-03-19T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
602350,Flemish Close St Florence,2024-03-19T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-19T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
602350,Flemish Close St Florence,2024-03-19T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-19T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
602350,Flemish Close St Florence,2024-03-19T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
602350,Flemish Close St Florence,2024-03-19T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.87
602350,Flemish Close St Florence,2024-03-19T05:00:00.000+00:00,feeder,2,N Current (RMS),A,26.2
602350,Flemish Close St Florence,2024-03-19T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
602350,Flemish Close St Florence,2024-03-19T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
602350,Flemish Close St Florence,2024-03-19T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
602350,Flemish Close St Florence,2024-03-19T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-19T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
602350,Flemish Close St Florence,2024-03-19T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-19T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.77
602350,Flemish Close St Florence,2024-03-19T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.29
602350,Flemish Close St Florence,2024-03-19T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
602350,Flemish Close St Florence,2024-03-19T05:00:00.000+00:00,feeder,1,N Current (RMS),A,8.9
602350,Flemish Close St Florence,2024-03-19T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
602350,Flemish Close St Florence,2024-03-19T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
602350,Flemish Close St Florence,2024-03-19T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
602350,Flemish Close St Florence,2024-03-19T05:00:00.000+00:00,transformer,,Temperature,C,19.6
602350,Flemish Close St Florence,2024-03-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
602350,Flemish Close St Florence,2024-03-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
602350,Flemish Close St Florence,2024-03-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
602350,Flemish Close St Florence,2024-03-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
602350,Flemish Close St Florence,2024-03-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
602350,Flemish Close St Florence,2024-03-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
602350,Flemish Close St Florence,2024-03-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
602350,Flemish Close St Florence,2024-03-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
602350,Flemish Close St Florence,2024-03-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
602350,Flemish Close St Florence,2024-03-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.63
602350,Flemish Close St Florence,2024-03-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.4
602350,Flemish Close St Florence,2024-03-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.28
602350,Flemish Close St Florence,2024-03-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
602350,Flemish Close St Florence,2024-03-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
602350,Flemish Close St Florence,2024-03-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
602350,Flemish Close St Florence,2024-03-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
602350,Flemish Close St Florence,2024-03-19T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-19T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-19T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-19T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-19T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
602350,Flemish Close St Florence,2024-03-19T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-19T04:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
602350,Flemish Close St Florence,2024-03-19T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.61
602350,Flemish Close St Florence,2024-03-19T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
602350,Flemish Close St Florence,2024-03-19T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.36
602350,Flemish Close St Florence,2024-03-19T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.74
602350,Flemish Close St Florence,2024-03-19T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.97
602350,Flemish Close St Florence,2024-03-19T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.75
602350,Flemish Close St Florence,2024-03-19T04:50:00.000+00:00,feeder,4,N Current (RMS),A,17.6
602350,Flemish Close St Florence,2024-03-19T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
602350,Flemish Close St Florence,2024-03-19T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
602350,Flemish Close St Florence,2024-03-19T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
602350,Flemish Close St Florence,2024-03-19T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.3
602350,Flemish Close St Florence,2024-03-19T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
602350,Flemish Close St Florence,2024-03-19T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
602350,Flemish Close St Florence,2024-03-19T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.22
602350,Flemish Close St Florence,2024-03-19T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
602350,Flemish Close St Florence,2024-03-19T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.6
602350,Flemish Close St Florence,2024-03-19T04:50:00.000+00:00,feeder,3,N Current (RMS),A,8.4
602350,Flemish Close St Florence,2024-03-19T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
602350,Flemish Close St Florence,2024-03-19T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
602350,Flemish Close St Florence,2024-03-19T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
602350,Flemish Close St Florence,2024-03-19T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
602350,Flemish Close St Florence,2024-03-19T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-19T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-19T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
602350,Flemish Close St Florence,2024-03-19T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.29
602350,Flemish Close St Florence,2024-03-19T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.85
602350,Flemish Close St Florence,2024-03-19T04:50:00.000+00:00,feeder,2,N Current (RMS),A,15.5
602350,Flemish Close St Florence,2024-03-19T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
602350,Flemish Close St Florence,2024-03-19T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
602350,Flemish Close St Florence,2024-03-19T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
602350,Flemish Close St Florence,2024-03-19T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-19T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
602350,Flemish Close St Florence,2024-03-19T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
602350,Flemish Close St Florence,2024-03-19T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.72
602350,Flemish Close St Florence,2024-03-19T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.41
602350,Flemish Close St Florence,2024-03-19T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
602350,Flemish Close St Florence,2024-03-19T04:50:00.000+00:00,feeder,1,N Current (RMS),A,8.5
602350,Flemish Close St Florence,2024-03-19T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
602350,Flemish Close St Florence,2024-03-19T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
602350,Flemish Close St Florence,2024-03-19T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
602350,Flemish Close St Florence,2024-03-19T04:50:00.000+00:00,transformer,,Temperature,C,19.6
602350,Flemish Close St Florence,2024-03-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
602350,Flemish Close St Florence,2024-03-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
602350,Flemish Close St Florence,2024-03-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
602350,Flemish Close St Florence,2024-03-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
602350,Flemish Close St Florence,2024-03-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
602350,Flemish Close St Florence,2024-03-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
602350,Flemish Close St Florence,2024-03-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
602350,Flemish Close St Florence,2024-03-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
602350,Flemish Close St Florence,2024-03-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
602350,Flemish Close St Florence,2024-03-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.81
602350,Flemish Close St Florence,2024-03-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.14
602350,Flemish Close St Florence,2024-03-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.75
602350,Flemish Close St Florence,2024-03-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
602350,Flemish Close St Florence,2024-03-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
602350,Flemish Close St Florence,2024-03-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
602350,Flemish Close St Florence,2024-03-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
602350,Flemish Close St Florence,2024-03-19T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-19T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-19T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-19T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
602350,Flemish Close St Florence,2024-03-19T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
602350,Flemish Close St Florence,2024-03-19T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-19T04:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-19T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.83
602350,Flemish Close St Florence,2024-03-19T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
602350,Flemish Close St Florence,2024-03-19T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.44
602350,Flemish Close St Florence,2024-03-19T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.82
602350,Flemish Close St Florence,2024-03-19T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.07
602350,Flemish Close St Florence,2024-03-19T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.26
602350,Flemish Close St Florence,2024-03-19T04:40:00.000+00:00,feeder,4,N Current (RMS),A,13.0
602350,Flemish Close St Florence,2024-03-19T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
602350,Flemish Close St Florence,2024-03-19T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
602350,Flemish Close St Florence,2024-03-19T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
602350,Flemish Close St Florence,2024-03-19T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.49
602350,Flemish Close St Florence,2024-03-19T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
602350,Flemish Close St Florence,2024-03-19T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
602350,Flemish Close St Florence,2024-03-19T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.22
602350,Flemish Close St Florence,2024-03-19T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
602350,Flemish Close St Florence,2024-03-19T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.64
602350,Flemish Close St Florence,2024-03-19T04:40:00.000+00:00,feeder,3,N Current (RMS),A,9.2
602350,Flemish Close St Florence,2024-03-19T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
602350,Flemish Close St Florence,2024-03-19T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
602350,Flemish Close St Florence,2024-03-19T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
602350,Flemish Close St Florence,2024-03-19T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-19T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-19T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
602350,Flemish Close St Florence,2024-03-19T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
602350,Flemish Close St Florence,2024-03-19T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
602350,Flemish Close St Florence,2024-03-19T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.84
602350,Flemish Close St Florence,2024-03-19T04:40:00.000+00:00,feeder,2,N Current (RMS),A,19.6
602350,Flemish Close St Florence,2024-03-19T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
602350,Flemish Close St Florence,2024-03-19T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
602350,Flemish Close St Florence,2024-03-19T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
602350,Flemish Close St Florence,2024-03-19T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
602350,Flemish Close St Florence,2024-03-19T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
602350,Flemish Close St Florence,2024-03-19T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
602350,Flemish Close St Florence,2024-03-19T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.84
602350,Flemish Close St Florence,2024-03-19T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.18
602350,Flemish Close St Florence,2024-03-19T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
602350,Flemish Close St Florence,2024-03-19T04:40:00.000+00:00,feeder,1,N Current (RMS),A,8.7
602350,Flemish Close St Florence,2024-03-19T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
602350,Flemish Close St Florence,2024-03-19T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
602350,Flemish Close St Florence,2024-03-19T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
602350,Flemish Close St Florence,2024-03-19T04:40:00.000+00:00,transformer,,Temperature,C,19.6
602350,Flemish Close St Florence,2024-03-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
602350,Flemish Close St Florence,2024-03-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
602350,Flemish Close St Florence,2024-03-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
602350,Flemish Close St Florence,2024-03-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
602350,Flemish Close St Florence,2024-03-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
602350,Flemish Close St Florence,2024-03-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
602350,Flemish Close St Florence,2024-03-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
602350,Flemish Close St Florence,2024-03-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
602350,Flemish Close St Florence,2024-03-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
602350,Flemish Close St Florence,2024-03-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.63
602350,Flemish Close St Florence,2024-03-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.11
602350,Flemish Close St Florence,2024-03-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.3
602350,Flemish Close St Florence,2024-03-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
602350,Flemish Close St Florence,2024-03-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
602350,Flemish Close St Florence,2024-03-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
602350,Flemish Close St Florence,2024-03-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
602350,Flemish Close St Florence,2024-03-19T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-19T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-19T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-19T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
602350,Flemish Close St Florence,2024-03-19T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.15
602350,Flemish Close St Florence,2024-03-19T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-19T04:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-19T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
602350,Flemish Close St Florence,2024-03-19T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.61
602350,Flemish Close St Florence,2024-03-19T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
602350,Flemish Close St Florence,2024-03-19T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
602350,Flemish Close St Florence,2024-03-19T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.41
602350,Flemish Close St Florence,2024-03-19T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.52
602350,Flemish Close St Florence,2024-03-19T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.91
602350,Flemish Close St Florence,2024-03-19T04:30:00.000+00:00,feeder,4,N Current (RMS),A,20.4
602350,Flemish Close St Florence,2024-03-19T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.9
602350,Flemish Close St Florence,2024-03-19T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
602350,Flemish Close St Florence,2024-03-19T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.9
602350,Flemish Close St Florence,2024-03-19T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.28
602350,Flemish Close St Florence,2024-03-19T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
602350,Flemish Close St Florence,2024-03-19T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
602350,Flemish Close St Florence,2024-03-19T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
602350,Flemish Close St Florence,2024-03-19T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
602350,Flemish Close St Florence,2024-03-19T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
602350,Flemish Close St Florence,2024-03-19T04:30:00.000+00:00,feeder,3,N Current (RMS),A,8.7
602350,Flemish Close St Florence,2024-03-19T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
602350,Flemish Close St Florence,2024-03-19T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
602350,Flemish Close St Florence,2024-03-19T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
602350,Flemish Close St Florence,2024-03-19T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-19T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
602350,Flemish Close St Florence,2024-03-19T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-19T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
602350,Flemish Close St Florence,2024-03-19T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
602350,Flemish Close St Florence,2024-03-19T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.61
602350,Flemish Close St Florence,2024-03-19T04:30:00.000+00:00,feeder,2,N Current (RMS),A,25.4
602350,Flemish Close St Florence,2024-03-19T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
602350,Flemish Close St Florence,2024-03-19T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
602350,Flemish Close St Florence,2024-03-19T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
602350,Flemish Close St Florence,2024-03-19T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
602350,Flemish Close St Florence,2024-03-19T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
602350,Flemish Close St Florence,2024-03-19T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-19T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.74
602350,Flemish Close St Florence,2024-03-19T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.24
602350,Flemish Close St Florence,2024-03-19T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.61
602350,Flemish Close St Florence,2024-03-19T04:30:00.000+00:00,feeder,1,N Current (RMS),A,8.4
602350,Flemish Close St Florence,2024-03-19T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
602350,Flemish Close St Florence,2024-03-19T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
602350,Flemish Close St Florence,2024-03-19T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
602350,Flemish Close St Florence,2024-03-19T04:30:00.000+00:00,transformer,,Temperature,C,19.6
602350,Flemish Close St Florence,2024-03-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
602350,Flemish Close St Florence,2024-03-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
602350,Flemish Close St Florence,2024-03-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
602350,Flemish Close St Florence,2024-03-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
602350,Flemish Close St Florence,2024-03-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
602350,Flemish Close St Florence,2024-03-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
602350,Flemish Close St Florence,2024-03-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
602350,Flemish Close St Florence,2024-03-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
602350,Flemish Close St Florence,2024-03-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
602350,Flemish Close St Florence,2024-03-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.36
602350,Flemish Close St Florence,2024-03-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.41
602350,Flemish Close St Florence,2024-03-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.73
602350,Flemish Close St Florence,2024-03-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
602350,Flemish Close St Florence,2024-03-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
602350,Flemish Close St Florence,2024-03-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
602350,Flemish Close St Florence,2024-03-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
602350,Flemish Close St Florence,2024-03-19T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-19T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-19T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-19T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
602350,Flemish Close St Florence,2024-03-19T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
602350,Flemish Close St Florence,2024-03-19T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-19T04:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
602350,Flemish Close St Florence,2024-03-19T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.77
602350,Flemish Close St Florence,2024-03-19T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
602350,Flemish Close St Florence,2024-03-19T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.11
602350,Flemish Close St Florence,2024-03-19T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.48
602350,Flemish Close St Florence,2024-03-19T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.56
602350,Flemish Close St Florence,2024-03-19T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.4
602350,Flemish Close St Florence,2024-03-19T04:20:00.000+00:00,feeder,4,N Current (RMS),A,17.6
602350,Flemish Close St Florence,2024-03-19T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
602350,Flemish Close St Florence,2024-03-19T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
602350,Flemish Close St Florence,2024-03-19T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
602350,Flemish Close St Florence,2024-03-19T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.27
602350,Flemish Close St Florence,2024-03-19T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
602350,Flemish Close St Florence,2024-03-19T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
602350,Flemish Close St Florence,2024-03-19T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.02
602350,Flemish Close St Florence,2024-03-19T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
602350,Flemish Close St Florence,2024-03-19T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.56
602350,Flemish Close St Florence,2024-03-19T04:20:00.000+00:00,feeder,3,N Current (RMS),A,8.9
602350,Flemish Close St Florence,2024-03-19T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
602350,Flemish Close St Florence,2024-03-19T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
602350,Flemish Close St Florence,2024-03-19T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
602350,Flemish Close St Florence,2024-03-19T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-19T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-19T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-19T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
602350,Flemish Close St Florence,2024-03-19T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
602350,Flemish Close St Florence,2024-03-19T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.26
602350,Flemish Close St Florence,2024-03-19T04:20:00.000+00:00,feeder,2,N Current (RMS),A,13.3
602350,Flemish Close St Florence,2024-03-19T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
602350,Flemish Close St Florence,2024-03-19T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
602350,Flemish Close St Florence,2024-03-19T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
602350,Flemish Close St Florence,2024-03-19T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
602350,Flemish Close St Florence,2024-03-19T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
602350,Flemish Close St Florence,2024-03-19T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-19T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.9
602350,Flemish Close St Florence,2024-03-19T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.21
602350,Flemish Close St Florence,2024-03-19T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
602350,Flemish Close St Florence,2024-03-19T04:20:00.000+00:00,feeder,1,N Current (RMS),A,8.3
602350,Flemish Close St Florence,2024-03-19T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
602350,Flemish Close St Florence,2024-03-19T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
602350,Flemish Close St Florence,2024-03-19T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
602350,Flemish Close St Florence,2024-03-19T04:20:00.000+00:00,transformer,,Temperature,C,19.6
602350,Flemish Close St Florence,2024-03-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
602350,Flemish Close St Florence,2024-03-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
602350,Flemish Close St Florence,2024-03-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
602350,Flemish Close St Florence,2024-03-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
602350,Flemish Close St Florence,2024-03-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
602350,Flemish Close St Florence,2024-03-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
602350,Flemish Close St Florence,2024-03-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
602350,Flemish Close St Florence,2024-03-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
602350,Flemish Close St Florence,2024-03-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
602350,Flemish Close St Florence,2024-03-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.72
602350,Flemish Close St Florence,2024-03-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.35
602350,Flemish Close St Florence,2024-03-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.86
602350,Flemish Close St Florence,2024-03-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
602350,Flemish Close St Florence,2024-03-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
602350,Flemish Close St Florence,2024-03-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
602350,Flemish Close St Florence,2024-03-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
602350,Flemish Close St Florence,2024-03-19T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-19T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-19T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-19T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-19T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.17
602350,Flemish Close St Florence,2024-03-19T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-19T04:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-19T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
602350,Flemish Close St Florence,2024-03-19T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.81
602350,Flemish Close St Florence,2024-03-19T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
602350,Flemish Close St Florence,2024-03-19T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.3
602350,Flemish Close St Florence,2024-03-19T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.83
602350,Flemish Close St Florence,2024-03-19T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.09
602350,Flemish Close St Florence,2024-03-19T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.99
602350,Flemish Close St Florence,2024-03-19T04:10:00.000+00:00,feeder,4,N Current (RMS),A,19.5
