Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602350,Flemish Close St Florence,2024-03-19T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
602350,Flemish Close St Florence,2024-03-19T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
602350,Flemish Close St Florence,2024-03-19T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.1
602350,Flemish Close St Florence,2024-03-19T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.33
602350,Flemish Close St Florence,2024-03-19T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
602350,Flemish Close St Florence,2024-03-19T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
602350,Flemish Close St Florence,2024-03-19T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
602350,Flemish Close St Florence,2024-03-19T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
602350,Flemish Close St Florence,2024-03-19T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
602350,Flemish Close St Florence,2024-03-19T04:10:00.000+00:00,feeder,3,N Current (RMS),A,8.6
602350,Flemish Close St Florence,2024-03-19T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
602350,Flemish Close St Florence,2024-03-19T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
602350,Flemish Close St Florence,2024-03-19T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
602350,Flemish Close St Florence,2024-03-19T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-19T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-19T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-19T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
602350,Flemish Close St Florence,2024-03-19T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.27
602350,Flemish Close St Florence,2024-03-19T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.23
602350,Flemish Close St Florence,2024-03-19T04:10:00.000+00:00,feeder,2,N Current (RMS),A,19.9
602350,Flemish Close St Florence,2024-03-19T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
602350,Flemish Close St Florence,2024-03-19T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
602350,Flemish Close St Florence,2024-03-19T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
602350,Flemish Close St Florence,2024-03-19T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-19T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
602350,Flemish Close St Florence,2024-03-19T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-19T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.24
602350,Flemish Close St Florence,2024-03-19T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.15
602350,Flemish Close St Florence,2024-03-19T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
602350,Flemish Close St Florence,2024-03-19T04:10:00.000+00:00,feeder,1,N Current (RMS),A,8.8
602350,Flemish Close St Florence,2024-03-19T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
602350,Flemish Close St Florence,2024-03-19T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
602350,Flemish Close St Florence,2024-03-19T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
602350,Flemish Close St Florence,2024-03-19T04:10:00.000+00:00,transformer,,Temperature,C,19.6
602350,Flemish Close St Florence,2024-03-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
602350,Flemish Close St Florence,2024-03-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
602350,Flemish Close St Florence,2024-03-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
602350,Flemish Close St Florence,2024-03-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
602350,Flemish Close St Florence,2024-03-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
602350,Flemish Close St Florence,2024-03-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
602350,Flemish Close St Florence,2024-03-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
602350,Flemish Close St Florence,2024-03-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
602350,Flemish Close St Florence,2024-03-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
602350,Flemish Close St Florence,2024-03-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.56
602350,Flemish Close St Florence,2024-03-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.86
602350,Flemish Close St Florence,2024-03-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.36
602350,Flemish Close St Florence,2024-03-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
602350,Flemish Close St Florence,2024-03-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
602350,Flemish Close St Florence,2024-03-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
602350,Flemish Close St Florence,2024-03-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
602350,Flemish Close St Florence,2024-03-19T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-19T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-19T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-19T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
602350,Flemish Close St Florence,2024-03-19T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
602350,Flemish Close St Florence,2024-03-19T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-19T04:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-19T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.6
602350,Flemish Close St Florence,2024-03-19T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
602350,Flemish Close St Florence,2024-03-19T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
602350,Flemish Close St Florence,2024-03-19T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.01
602350,Flemish Close St Florence,2024-03-19T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.07
602350,Flemish Close St Florence,2024-03-19T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.31
602350,Flemish Close St Florence,2024-03-19T04:00:00.000+00:00,feeder,4,N Current (RMS),A,14.0
602350,Flemish Close St Florence,2024-03-19T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
602350,Flemish Close St Florence,2024-03-19T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
602350,Flemish Close St Florence,2024-03-19T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
602350,Flemish Close St Florence,2024-03-19T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.56
602350,Flemish Close St Florence,2024-03-19T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
602350,Flemish Close St Florence,2024-03-19T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
602350,Flemish Close St Florence,2024-03-19T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.11
602350,Flemish Close St Florence,2024-03-19T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
602350,Flemish Close St Florence,2024-03-19T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.56
602350,Flemish Close St Florence,2024-03-19T04:00:00.000+00:00,feeder,3,N Current (RMS),A,8.9
602350,Flemish Close St Florence,2024-03-19T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
602350,Flemish Close St Florence,2024-03-19T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
602350,Flemish Close St Florence,2024-03-19T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
602350,Flemish Close St Florence,2024-03-19T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
602350,Flemish Close St Florence,2024-03-19T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-19T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
602350,Flemish Close St Florence,2024-03-19T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
602350,Flemish Close St Florence,2024-03-19T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
602350,Flemish Close St Florence,2024-03-19T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.28
602350,Flemish Close St Florence,2024-03-19T04:00:00.000+00:00,feeder,2,N Current (RMS),A,13.8
602350,Flemish Close St Florence,2024-03-19T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
602350,Flemish Close St Florence,2024-03-19T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
602350,Flemish Close St Florence,2024-03-19T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
602350,Flemish Close St Florence,2024-03-19T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
602350,Flemish Close St Florence,2024-03-19T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
602350,Flemish Close St Florence,2024-03-19T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-19T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.46
602350,Flemish Close St Florence,2024-03-19T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.03
602350,Flemish Close St Florence,2024-03-19T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.52
602350,Flemish Close St Florence,2024-03-19T04:00:00.000+00:00,feeder,1,N Current (RMS),A,8.7
602350,Flemish Close St Florence,2024-03-19T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
602350,Flemish Close St Florence,2024-03-19T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
602350,Flemish Close St Florence,2024-03-19T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
602350,Flemish Close St Florence,2024-03-19T04:00:00.000+00:00,transformer,,Temperature,C,19.6
602350,Flemish Close St Florence,2024-03-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
602350,Flemish Close St Florence,2024-03-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
602350,Flemish Close St Florence,2024-03-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
602350,Flemish Close St Florence,2024-03-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
602350,Flemish Close St Florence,2024-03-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
602350,Flemish Close St Florence,2024-03-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
602350,Flemish Close St Florence,2024-03-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
602350,Flemish Close St Florence,2024-03-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
602350,Flemish Close St Florence,2024-03-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
602350,Flemish Close St Florence,2024-03-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.45
602350,Flemish Close St Florence,2024-03-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.81
602350,Flemish Close St Florence,2024-03-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.67
602350,Flemish Close St Florence,2024-03-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
602350,Flemish Close St Florence,2024-03-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
602350,Flemish Close St Florence,2024-03-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
602350,Flemish Close St Florence,2024-03-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
602350,Flemish Close St Florence,2024-03-19T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-19T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-19T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-19T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-19T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.13
602350,Flemish Close St Florence,2024-03-19T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-19T03:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
602350,Flemish Close St Florence,2024-03-19T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.85
602350,Flemish Close St Florence,2024-03-19T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
602350,Flemish Close St Florence,2024-03-19T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
602350,Flemish Close St Florence,2024-03-19T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.91
602350,Flemish Close St Florence,2024-03-19T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.57
602350,Flemish Close St Florence,2024-03-19T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.39
602350,Flemish Close St Florence,2024-03-19T03:50:00.000+00:00,feeder,4,N Current (RMS),A,18.2
602350,Flemish Close St Florence,2024-03-19T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
602350,Flemish Close St Florence,2024-03-19T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
602350,Flemish Close St Florence,2024-03-19T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
602350,Flemish Close St Florence,2024-03-19T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.38
602350,Flemish Close St Florence,2024-03-19T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
602350,Flemish Close St Florence,2024-03-19T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
602350,Flemish Close St Florence,2024-03-19T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
602350,Flemish Close St Florence,2024-03-19T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
602350,Flemish Close St Florence,2024-03-19T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
602350,Flemish Close St Florence,2024-03-19T03:50:00.000+00:00,feeder,3,N Current (RMS),A,8.2
602350,Flemish Close St Florence,2024-03-19T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
602350,Flemish Close St Florence,2024-03-19T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
602350,Flemish Close St Florence,2024-03-19T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
602350,Flemish Close St Florence,2024-03-19T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-19T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
602350,Flemish Close St Florence,2024-03-19T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-19T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.83
602350,Flemish Close St Florence,2024-03-19T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
602350,Flemish Close St Florence,2024-03-19T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.89
602350,Flemish Close St Florence,2024-03-19T03:50:00.000+00:00,feeder,2,N Current (RMS),A,12.9
602350,Flemish Close St Florence,2024-03-19T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
602350,Flemish Close St Florence,2024-03-19T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
602350,Flemish Close St Florence,2024-03-19T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
602350,Flemish Close St Florence,2024-03-19T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
602350,Flemish Close St Florence,2024-03-19T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
602350,Flemish Close St Florence,2024-03-19T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-19T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.26
602350,Flemish Close St Florence,2024-03-19T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.97
602350,Flemish Close St Florence,2024-03-19T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
602350,Flemish Close St Florence,2024-03-19T03:50:00.000+00:00,feeder,1,N Current (RMS),A,5.6
602350,Flemish Close St Florence,2024-03-19T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
602350,Flemish Close St Florence,2024-03-19T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
602350,Flemish Close St Florence,2024-03-19T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
602350,Flemish Close St Florence,2024-03-19T03:50:00.000+00:00,transformer,,Temperature,C,19.6
602350,Flemish Close St Florence,2024-03-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
602350,Flemish Close St Florence,2024-03-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
602350,Flemish Close St Florence,2024-03-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
602350,Flemish Close St Florence,2024-03-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
602350,Flemish Close St Florence,2024-03-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
602350,Flemish Close St Florence,2024-03-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
602350,Flemish Close St Florence,2024-03-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
602350,Flemish Close St Florence,2024-03-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
602350,Flemish Close St Florence,2024-03-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
602350,Flemish Close St Florence,2024-03-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.07
602350,Flemish Close St Florence,2024-03-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.3
602350,Flemish Close St Florence,2024-03-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.43
602350,Flemish Close St Florence,2024-03-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
602350,Flemish Close St Florence,2024-03-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
602350,Flemish Close St Florence,2024-03-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
602350,Flemish Close St Florence,2024-03-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
602350,Flemish Close St Florence,2024-03-19T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-19T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-19T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-19T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-19T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.11
602350,Flemish Close St Florence,2024-03-19T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-19T03:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-19T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.43
602350,Flemish Close St Florence,2024-03-19T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
602350,Flemish Close St Florence,2024-03-19T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
602350,Flemish Close St Florence,2024-03-19T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.06
602350,Flemish Close St Florence,2024-03-19T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.39
602350,Flemish Close St Florence,2024-03-19T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.67
602350,Flemish Close St Florence,2024-03-19T03:40:00.000+00:00,feeder,4,N Current (RMS),A,15.0
602350,Flemish Close St Florence,2024-03-19T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
602350,Flemish Close St Florence,2024-03-19T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
602350,Flemish Close St Florence,2024-03-19T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
602350,Flemish Close St Florence,2024-03-19T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.35
602350,Flemish Close St Florence,2024-03-19T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
602350,Flemish Close St Florence,2024-03-19T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
602350,Flemish Close St Florence,2024-03-19T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.03
602350,Flemish Close St Florence,2024-03-19T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
602350,Flemish Close St Florence,2024-03-19T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.64
602350,Flemish Close St Florence,2024-03-19T03:40:00.000+00:00,feeder,3,N Current (RMS),A,8.5
602350,Flemish Close St Florence,2024-03-19T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
602350,Flemish Close St Florence,2024-03-19T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
602350,Flemish Close St Florence,2024-03-19T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
602350,Flemish Close St Florence,2024-03-19T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
602350,Flemish Close St Florence,2024-03-19T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
602350,Flemish Close St Florence,2024-03-19T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-19T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.61
602350,Flemish Close St Florence,2024-03-19T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
602350,Flemish Close St Florence,2024-03-19T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.47
602350,Flemish Close St Florence,2024-03-19T03:40:00.000+00:00,feeder,2,N Current (RMS),A,18.0
602350,Flemish Close St Florence,2024-03-19T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
602350,Flemish Close St Florence,2024-03-19T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
602350,Flemish Close St Florence,2024-03-19T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
602350,Flemish Close St Florence,2024-03-19T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-19T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
602350,Flemish Close St Florence,2024-03-19T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-19T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.34
602350,Flemish Close St Florence,2024-03-19T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.07
602350,Flemish Close St Florence,2024-03-19T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
602350,Flemish Close St Florence,2024-03-19T03:40:00.000+00:00,feeder,1,N Current (RMS),A,5.5
602350,Flemish Close St Florence,2024-03-19T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
602350,Flemish Close St Florence,2024-03-19T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
602350,Flemish Close St Florence,2024-03-19T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
602350,Flemish Close St Florence,2024-03-19T03:40:00.000+00:00,transformer,,Temperature,C,19.6
602350,Flemish Close St Florence,2024-03-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
602350,Flemish Close St Florence,2024-03-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
602350,Flemish Close St Florence,2024-03-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
602350,Flemish Close St Florence,2024-03-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
602350,Flemish Close St Florence,2024-03-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
602350,Flemish Close St Florence,2024-03-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
602350,Flemish Close St Florence,2024-03-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
602350,Flemish Close St Florence,2024-03-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
602350,Flemish Close St Florence,2024-03-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
602350,Flemish Close St Florence,2024-03-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.07
602350,Flemish Close St Florence,2024-03-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
602350,Flemish Close St Florence,2024-03-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.33
602350,Flemish Close St Florence,2024-03-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
602350,Flemish Close St Florence,2024-03-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
602350,Flemish Close St Florence,2024-03-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
602350,Flemish Close St Florence,2024-03-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
602350,Flemish Close St Florence,2024-03-19T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-19T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-19T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-19T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-19T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.16
602350,Flemish Close St Florence,2024-03-19T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-19T03:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-19T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
602350,Flemish Close St Florence,2024-03-19T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.66
602350,Flemish Close St Florence,2024-03-19T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
602350,Flemish Close St Florence,2024-03-19T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.41
602350,Flemish Close St Florence,2024-03-19T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.09
602350,Flemish Close St Florence,2024-03-19T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.86
602350,Flemish Close St Florence,2024-03-19T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.17
602350,Flemish Close St Florence,2024-03-19T03:30:00.000+00:00,feeder,4,N Current (RMS),A,21.2
602350,Flemish Close St Florence,2024-03-19T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
602350,Flemish Close St Florence,2024-03-19T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
602350,Flemish Close St Florence,2024-03-19T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.1
602350,Flemish Close St Florence,2024-03-19T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.15
602350,Flemish Close St Florence,2024-03-19T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
602350,Flemish Close St Florence,2024-03-19T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
602350,Flemish Close St Florence,2024-03-19T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.93
602350,Flemish Close St Florence,2024-03-19T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
602350,Flemish Close St Florence,2024-03-19T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.7
602350,Flemish Close St Florence,2024-03-19T03:30:00.000+00:00,feeder,3,N Current (RMS),A,8.0
602350,Flemish Close St Florence,2024-03-19T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
602350,Flemish Close St Florence,2024-03-19T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
602350,Flemish Close St Florence,2024-03-19T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
602350,Flemish Close St Florence,2024-03-19T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
602350,Flemish Close St Florence,2024-03-19T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
602350,Flemish Close St Florence,2024-03-19T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
602350,Flemish Close St Florence,2024-03-19T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.36
602350,Flemish Close St Florence,2024-03-19T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
602350,Flemish Close St Florence,2024-03-19T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.4
602350,Flemish Close St Florence,2024-03-19T03:30:00.000+00:00,feeder,2,N Current (RMS),A,14.0
602350,Flemish Close St Florence,2024-03-19T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
602350,Flemish Close St Florence,2024-03-19T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
602350,Flemish Close St Florence,2024-03-19T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
602350,Flemish Close St Florence,2024-03-19T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
602350,Flemish Close St Florence,2024-03-19T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
602350,Flemish Close St Florence,2024-03-19T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
602350,Flemish Close St Florence,2024-03-19T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.76
602350,Flemish Close St Florence,2024-03-19T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.06
602350,Flemish Close St Florence,2024-03-19T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
602350,Flemish Close St Florence,2024-03-19T03:30:00.000+00:00,feeder,1,N Current (RMS),A,8.6
602350,Flemish Close St Florence,2024-03-19T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
602350,Flemish Close St Florence,2024-03-19T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
602350,Flemish Close St Florence,2024-03-19T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
602350,Flemish Close St Florence,2024-03-19T03:30:00.000+00:00,transformer,,Temperature,C,19.6
602350,Flemish Close St Florence,2024-03-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
602350,Flemish Close St Florence,2024-03-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
602350,Flemish Close St Florence,2024-03-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
602350,Flemish Close St Florence,2024-03-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
602350,Flemish Close St Florence,2024-03-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
602350,Flemish Close St Florence,2024-03-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
602350,Flemish Close St Florence,2024-03-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
602350,Flemish Close St Florence,2024-03-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
602350,Flemish Close St Florence,2024-03-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
602350,Flemish Close St Florence,2024-03-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.17
602350,Flemish Close St Florence,2024-03-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.55
602350,Flemish Close St Florence,2024-03-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.75
602350,Flemish Close St Florence,2024-03-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
602350,Flemish Close St Florence,2024-03-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
602350,Flemish Close St Florence,2024-03-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
602350,Flemish Close St Florence,2024-03-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
602350,Flemish Close St Florence,2024-03-19T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-19T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-19T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-19T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-19T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.15
602350,Flemish Close St Florence,2024-03-19T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-19T03:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
602350,Flemish Close St Florence,2024-03-19T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.5
602350,Flemish Close St Florence,2024-03-19T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
602350,Flemish Close St Florence,2024-03-19T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.58
602350,Flemish Close St Florence,2024-03-19T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.53
602350,Flemish Close St Florence,2024-03-19T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.92
602350,Flemish Close St Florence,2024-03-19T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.77
602350,Flemish Close St Florence,2024-03-19T03:20:00.000+00:00,feeder,4,N Current (RMS),A,16.5
602350,Flemish Close St Florence,2024-03-19T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
602350,Flemish Close St Florence,2024-03-19T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
602350,Flemish Close St Florence,2024-03-19T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.9
602350,Flemish Close St Florence,2024-03-19T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.59
602350,Flemish Close St Florence,2024-03-19T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
602350,Flemish Close St Florence,2024-03-19T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
602350,Flemish Close St Florence,2024-03-19T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
602350,Flemish Close St Florence,2024-03-19T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.35
602350,Flemish Close St Florence,2024-03-19T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.31
602350,Flemish Close St Florence,2024-03-19T03:20:00.000+00:00,feeder,3,N Current (RMS),A,11.6
602350,Flemish Close St Florence,2024-03-19T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
602350,Flemish Close St Florence,2024-03-19T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
602350,Flemish Close St Florence,2024-03-19T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
602350,Flemish Close St Florence,2024-03-19T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
602350,Flemish Close St Florence,2024-03-19T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
602350,Flemish Close St Florence,2024-03-19T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
602350,Flemish Close St Florence,2024-03-19T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
602350,Flemish Close St Florence,2024-03-19T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
602350,Flemish Close St Florence,2024-03-19T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.45
602350,Flemish Close St Florence,2024-03-19T03:20:00.000+00:00,feeder,2,N Current (RMS),A,18.2
602350,Flemish Close St Florence,2024-03-19T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
602350,Flemish Close St Florence,2024-03-19T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
602350,Flemish Close St Florence,2024-03-19T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
602350,Flemish Close St Florence,2024-03-19T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-19T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
602350,Flemish Close St Florence,2024-03-19T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
602350,Flemish Close St Florence,2024-03-19T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.72
602350,Flemish Close St Florence,2024-03-19T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
602350,Flemish Close St Florence,2024-03-19T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.48
602350,Flemish Close St Florence,2024-03-19T03:20:00.000+00:00,feeder,1,N Current (RMS),A,8.8
602350,Flemish Close St Florence,2024-03-19T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
602350,Flemish Close St Florence,2024-03-19T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
602350,Flemish Close St Florence,2024-03-19T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
602350,Flemish Close St Florence,2024-03-19T03:20:00.000+00:00,transformer,,Temperature,C,19.6
602350,Flemish Close St Florence,2024-03-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
602350,Flemish Close St Florence,2024-03-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
602350,Flemish Close St Florence,2024-03-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
602350,Flemish Close St Florence,2024-03-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
602350,Flemish Close St Florence,2024-03-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
602350,Flemish Close St Florence,2024-03-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
602350,Flemish Close St Florence,2024-03-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
602350,Flemish Close St Florence,2024-03-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
602350,Flemish Close St Florence,2024-03-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
602350,Flemish Close St Florence,2024-03-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.01
602350,Flemish Close St Florence,2024-03-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.25
602350,Flemish Close St Florence,2024-03-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.03
602350,Flemish Close St Florence,2024-03-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
602350,Flemish Close St Florence,2024-03-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
602350,Flemish Close St Florence,2024-03-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
602350,Flemish Close St Florence,2024-03-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
602350,Flemish Close St Florence,2024-03-19T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-19T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-19T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-19T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-19T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.13
602350,Flemish Close St Florence,2024-03-19T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-19T03:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
602350,Flemish Close St Florence,2024-03-19T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.66
602350,Flemish Close St Florence,2024-03-19T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
602350,Flemish Close St Florence,2024-03-19T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.29
602350,Flemish Close St Florence,2024-03-19T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.52
602350,Flemish Close St Florence,2024-03-19T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.67
602350,Flemish Close St Florence,2024-03-19T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.5
602350,Flemish Close St Florence,2024-03-19T03:10:00.000+00:00,feeder,4,N Current (RMS),A,16.1
602350,Flemish Close St Florence,2024-03-19T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
602350,Flemish Close St Florence,2024-03-19T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
602350,Flemish Close St Florence,2024-03-19T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
602350,Flemish Close St Florence,2024-03-19T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.53
602350,Flemish Close St Florence,2024-03-19T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
602350,Flemish Close St Florence,2024-03-19T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
602350,Flemish Close St Florence,2024-03-19T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
602350,Flemish Close St Florence,2024-03-19T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
602350,Flemish Close St Florence,2024-03-19T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.57
602350,Flemish Close St Florence,2024-03-19T03:10:00.000+00:00,feeder,3,N Current (RMS),A,11.8
602350,Flemish Close St Florence,2024-03-19T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
602350,Flemish Close St Florence,2024-03-19T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
602350,Flemish Close St Florence,2024-03-19T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
602350,Flemish Close St Florence,2024-03-19T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-19T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
602350,Flemish Close St Florence,2024-03-19T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
602350,Flemish Close St Florence,2024-03-19T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
602350,Flemish Close St Florence,2024-03-19T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
602350,Flemish Close St Florence,2024-03-19T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.93
602350,Flemish Close St Florence,2024-03-19T03:10:00.000+00:00,feeder,2,N Current (RMS),A,15.9
602350,Flemish Close St Florence,2024-03-19T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
602350,Flemish Close St Florence,2024-03-19T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
602350,Flemish Close St Florence,2024-03-19T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
602350,Flemish Close St Florence,2024-03-19T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-19T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
602350,Flemish Close St Florence,2024-03-19T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-19T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.69
602350,Flemish Close St Florence,2024-03-19T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.09
602350,Flemish Close St Florence,2024-03-19T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.52
602350,Flemish Close St Florence,2024-03-19T03:10:00.000+00:00,feeder,1,N Current (RMS),A,11.3
602350,Flemish Close St Florence,2024-03-19T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
602350,Flemish Close St Florence,2024-03-19T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
602350,Flemish Close St Florence,2024-03-19T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
602350,Flemish Close St Florence,2024-03-19T03:10:00.000+00:00,transformer,,Temperature,C,19.7
602350,Flemish Close St Florence,2024-03-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
602350,Flemish Close St Florence,2024-03-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
602350,Flemish Close St Florence,2024-03-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
602350,Flemish Close St Florence,2024-03-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
602350,Flemish Close St Florence,2024-03-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
602350,Flemish Close St Florence,2024-03-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
602350,Flemish Close St Florence,2024-03-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
602350,Flemish Close St Florence,2024-03-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
602350,Flemish Close St Florence,2024-03-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
602350,Flemish Close St Florence,2024-03-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.16
602350,Flemish Close St Florence,2024-03-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.25
602350,Flemish Close St Florence,2024-03-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.53
602350,Flemish Close St Florence,2024-03-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
602350,Flemish Close St Florence,2024-03-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
602350,Flemish Close St Florence,2024-03-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
602350,Flemish Close St Florence,2024-03-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
602350,Flemish Close St Florence,2024-03-19T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-19T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-19T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-19T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-19T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.13
602350,Flemish Close St Florence,2024-03-19T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-19T03:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
602350,Flemish Close St Florence,2024-03-19T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.63
602350,Flemish Close St Florence,2024-03-19T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
602350,Flemish Close St Florence,2024-03-19T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
602350,Flemish Close St Florence,2024-03-19T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.58
602350,Flemish Close St Florence,2024-03-19T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.84
602350,Flemish Close St Florence,2024-03-19T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.89
602350,Flemish Close St Florence,2024-03-19T03:00:00.000+00:00,feeder,4,N Current (RMS),A,16.5
602350,Flemish Close St Florence,2024-03-19T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
602350,Flemish Close St Florence,2024-03-19T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
602350,Flemish Close St Florence,2024-03-19T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
602350,Flemish Close St Florence,2024-03-19T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.56
602350,Flemish Close St Florence,2024-03-19T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
602350,Flemish Close St Florence,2024-03-19T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
602350,Flemish Close St Florence,2024-03-19T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
602350,Flemish Close St Florence,2024-03-19T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
602350,Flemish Close St Florence,2024-03-19T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.24
602350,Flemish Close St Florence,2024-03-19T03:00:00.000+00:00,feeder,3,N Current (RMS),A,6.3
602350,Flemish Close St Florence,2024-03-19T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
602350,Flemish Close St Florence,2024-03-19T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
602350,Flemish Close St Florence,2024-03-19T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
602350,Flemish Close St Florence,2024-03-19T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-19T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
602350,Flemish Close St Florence,2024-03-19T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-19T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
602350,Flemish Close St Florence,2024-03-19T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
602350,Flemish Close St Florence,2024-03-19T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.56
602350,Flemish Close St Florence,2024-03-19T03:00:00.000+00:00,feeder,2,N Current (RMS),A,21.1
602350,Flemish Close St Florence,2024-03-19T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
602350,Flemish Close St Florence,2024-03-19T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
602350,Flemish Close St Florence,2024-03-19T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
602350,Flemish Close St Florence,2024-03-19T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-19T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
602350,Flemish Close St Florence,2024-03-19T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
