Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602350,Flemish Close St Florence,2024-03-19T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.69
602350,Flemish Close St Florence,2024-03-19T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.28
602350,Flemish Close St Florence,2024-03-19T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
602350,Flemish Close St Florence,2024-03-19T03:00:00.000+00:00,feeder,1,N Current (RMS),A,8.1
602350,Flemish Close St Florence,2024-03-19T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
602350,Flemish Close St Florence,2024-03-19T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
602350,Flemish Close St Florence,2024-03-19T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
602350,Flemish Close St Florence,2024-03-19T03:00:00.000+00:00,transformer,,Temperature,C,19.7
602350,Flemish Close St Florence,2024-03-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
602350,Flemish Close St Florence,2024-03-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
602350,Flemish Close St Florence,2024-03-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
602350,Flemish Close St Florence,2024-03-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
602350,Flemish Close St Florence,2024-03-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
602350,Flemish Close St Florence,2024-03-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
602350,Flemish Close St Florence,2024-03-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
602350,Flemish Close St Florence,2024-03-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
602350,Flemish Close St Florence,2024-03-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
602350,Flemish Close St Florence,2024-03-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.43
602350,Flemish Close St Florence,2024-03-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.73
602350,Flemish Close St Florence,2024-03-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.34
602350,Flemish Close St Florence,2024-03-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
602350,Flemish Close St Florence,2024-03-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
602350,Flemish Close St Florence,2024-03-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
602350,Flemish Close St Florence,2024-03-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
602350,Flemish Close St Florence,2024-03-19T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-19T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-19T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-19T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
602350,Flemish Close St Florence,2024-03-19T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
602350,Flemish Close St Florence,2024-03-19T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-19T02:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-19T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.51
602350,Flemish Close St Florence,2024-03-19T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
602350,Flemish Close St Florence,2024-03-19T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
602350,Flemish Close St Florence,2024-03-19T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.85
602350,Flemish Close St Florence,2024-03-19T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.12
602350,Flemish Close St Florence,2024-03-19T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.4
602350,Flemish Close St Florence,2024-03-19T02:50:00.000+00:00,feeder,4,N Current (RMS),A,18.2
602350,Flemish Close St Florence,2024-03-19T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
602350,Flemish Close St Florence,2024-03-19T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
602350,Flemish Close St Florence,2024-03-19T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
602350,Flemish Close St Florence,2024-03-19T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.57
602350,Flemish Close St Florence,2024-03-19T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
602350,Flemish Close St Florence,2024-03-19T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
602350,Flemish Close St Florence,2024-03-19T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.24
602350,Flemish Close St Florence,2024-03-19T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
602350,Flemish Close St Florence,2024-03-19T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.72
602350,Flemish Close St Florence,2024-03-19T02:50:00.000+00:00,feeder,3,N Current (RMS),A,6.2
602350,Flemish Close St Florence,2024-03-19T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
602350,Flemish Close St Florence,2024-03-19T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
602350,Flemish Close St Florence,2024-03-19T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
602350,Flemish Close St Florence,2024-03-19T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-19T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
602350,Flemish Close St Florence,2024-03-19T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-19T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
602350,Flemish Close St Florence,2024-03-19T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
602350,Flemish Close St Florence,2024-03-19T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.72
602350,Flemish Close St Florence,2024-03-19T02:50:00.000+00:00,feeder,2,N Current (RMS),A,21.1
602350,Flemish Close St Florence,2024-03-19T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
602350,Flemish Close St Florence,2024-03-19T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
602350,Flemish Close St Florence,2024-03-19T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
602350,Flemish Close St Florence,2024-03-19T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-19T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
602350,Flemish Close St Florence,2024-03-19T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-19T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.75
602350,Flemish Close St Florence,2024-03-19T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.09
602350,Flemish Close St Florence,2024-03-19T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
602350,Flemish Close St Florence,2024-03-19T02:50:00.000+00:00,feeder,1,N Current (RMS),A,8.6
602350,Flemish Close St Florence,2024-03-19T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
602350,Flemish Close St Florence,2024-03-19T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
602350,Flemish Close St Florence,2024-03-19T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
602350,Flemish Close St Florence,2024-03-19T02:50:00.000+00:00,transformer,,Temperature,C,19.7
602350,Flemish Close St Florence,2024-03-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
602350,Flemish Close St Florence,2024-03-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
602350,Flemish Close St Florence,2024-03-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
602350,Flemish Close St Florence,2024-03-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
602350,Flemish Close St Florence,2024-03-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
602350,Flemish Close St Florence,2024-03-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
602350,Flemish Close St Florence,2024-03-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
602350,Flemish Close St Florence,2024-03-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
602350,Flemish Close St Florence,2024-03-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
602350,Flemish Close St Florence,2024-03-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.62
602350,Flemish Close St Florence,2024-03-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.66
602350,Flemish Close St Florence,2024-03-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.42
602350,Flemish Close St Florence,2024-03-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
602350,Flemish Close St Florence,2024-03-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
602350,Flemish Close St Florence,2024-03-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
602350,Flemish Close St Florence,2024-03-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
602350,Flemish Close St Florence,2024-03-19T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-19T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-19T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-19T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-19T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.13
602350,Flemish Close St Florence,2024-03-19T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-19T02:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
602350,Flemish Close St Florence,2024-03-19T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.87
602350,Flemish Close St Florence,2024-03-19T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
602350,Flemish Close St Florence,2024-03-19T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.68
602350,Flemish Close St Florence,2024-03-19T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.12
602350,Flemish Close St Florence,2024-03-19T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.94
602350,Flemish Close St Florence,2024-03-19T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.02
602350,Flemish Close St Florence,2024-03-19T02:40:00.000+00:00,feeder,4,N Current (RMS),A,16.8
602350,Flemish Close St Florence,2024-03-19T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
602350,Flemish Close St Florence,2024-03-19T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
602350,Flemish Close St Florence,2024-03-19T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
602350,Flemish Close St Florence,2024-03-19T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.75
602350,Flemish Close St Florence,2024-03-19T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
602350,Flemish Close St Florence,2024-03-19T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
602350,Flemish Close St Florence,2024-03-19T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.39
602350,Flemish Close St Florence,2024-03-19T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
602350,Flemish Close St Florence,2024-03-19T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.7
602350,Flemish Close St Florence,2024-03-19T02:40:00.000+00:00,feeder,3,N Current (RMS),A,6.1
602350,Flemish Close St Florence,2024-03-19T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
602350,Flemish Close St Florence,2024-03-19T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
602350,Flemish Close St Florence,2024-03-19T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
602350,Flemish Close St Florence,2024-03-19T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-19T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
602350,Flemish Close St Florence,2024-03-19T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
602350,Flemish Close St Florence,2024-03-19T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
602350,Flemish Close St Florence,2024-03-19T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
602350,Flemish Close St Florence,2024-03-19T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.22
602350,Flemish Close St Florence,2024-03-19T02:40:00.000+00:00,feeder,2,N Current (RMS),A,27.2
602350,Flemish Close St Florence,2024-03-19T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
602350,Flemish Close St Florence,2024-03-19T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
602350,Flemish Close St Florence,2024-03-19T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
602350,Flemish Close St Florence,2024-03-19T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-19T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
602350,Flemish Close St Florence,2024-03-19T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-19T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.88
602350,Flemish Close St Florence,2024-03-19T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.23
602350,Flemish Close St Florence,2024-03-19T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.52
602350,Flemish Close St Florence,2024-03-19T02:40:00.000+00:00,feeder,1,N Current (RMS),A,12.8
602350,Flemish Close St Florence,2024-03-19T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
602350,Flemish Close St Florence,2024-03-19T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
602350,Flemish Close St Florence,2024-03-19T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
602350,Flemish Close St Florence,2024-03-19T02:40:00.000+00:00,transformer,,Temperature,C,19.7
602350,Flemish Close St Florence,2024-03-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
602350,Flemish Close St Florence,2024-03-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
602350,Flemish Close St Florence,2024-03-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
602350,Flemish Close St Florence,2024-03-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
602350,Flemish Close St Florence,2024-03-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
602350,Flemish Close St Florence,2024-03-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
602350,Flemish Close St Florence,2024-03-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
602350,Flemish Close St Florence,2024-03-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
602350,Flemish Close St Florence,2024-03-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
602350,Flemish Close St Florence,2024-03-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.18
602350,Flemish Close St Florence,2024-03-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.57
602350,Flemish Close St Florence,2024-03-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.48
602350,Flemish Close St Florence,2024-03-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
602350,Flemish Close St Florence,2024-03-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
602350,Flemish Close St Florence,2024-03-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
602350,Flemish Close St Florence,2024-03-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
602350,Flemish Close St Florence,2024-03-19T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-19T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-19T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-19T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-19T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.13
602350,Flemish Close St Florence,2024-03-19T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-19T02:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
602350,Flemish Close St Florence,2024-03-19T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.76
602350,Flemish Close St Florence,2024-03-19T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
602350,Flemish Close St Florence,2024-03-19T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.59
602350,Flemish Close St Florence,2024-03-19T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.31
602350,Flemish Close St Florence,2024-03-19T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.89
602350,Flemish Close St Florence,2024-03-19T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.16
602350,Flemish Close St Florence,2024-03-19T02:30:00.000+00:00,feeder,4,N Current (RMS),A,18.6
602350,Flemish Close St Florence,2024-03-19T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
602350,Flemish Close St Florence,2024-03-19T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
602350,Flemish Close St Florence,2024-03-19T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.2
602350,Flemish Close St Florence,2024-03-19T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.78
602350,Flemish Close St Florence,2024-03-19T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
602350,Flemish Close St Florence,2024-03-19T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
602350,Flemish Close St Florence,2024-03-19T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.48
602350,Flemish Close St Florence,2024-03-19T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
602350,Flemish Close St Florence,2024-03-19T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.68
602350,Flemish Close St Florence,2024-03-19T02:30:00.000+00:00,feeder,3,N Current (RMS),A,6.5
602350,Flemish Close St Florence,2024-03-19T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
602350,Flemish Close St Florence,2024-03-19T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
602350,Flemish Close St Florence,2024-03-19T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
602350,Flemish Close St Florence,2024-03-19T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
602350,Flemish Close St Florence,2024-03-19T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
602350,Flemish Close St Florence,2024-03-19T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
602350,Flemish Close St Florence,2024-03-19T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.39
602350,Flemish Close St Florence,2024-03-19T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
602350,Flemish Close St Florence,2024-03-19T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.16
602350,Flemish Close St Florence,2024-03-19T02:30:00.000+00:00,feeder,2,N Current (RMS),A,21.4
602350,Flemish Close St Florence,2024-03-19T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
602350,Flemish Close St Florence,2024-03-19T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
602350,Flemish Close St Florence,2024-03-19T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
602350,Flemish Close St Florence,2024-03-19T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
602350,Flemish Close St Florence,2024-03-19T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
602350,Flemish Close St Florence,2024-03-19T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-19T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.75
602350,Flemish Close St Florence,2024-03-19T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.62
602350,Flemish Close St Florence,2024-03-19T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
602350,Flemish Close St Florence,2024-03-19T02:30:00.000+00:00,feeder,1,N Current (RMS),A,14.0
602350,Flemish Close St Florence,2024-03-19T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
602350,Flemish Close St Florence,2024-03-19T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
602350,Flemish Close St Florence,2024-03-19T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
602350,Flemish Close St Florence,2024-03-19T02:30:00.000+00:00,transformer,,Temperature,C,19.7
602350,Flemish Close St Florence,2024-03-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
602350,Flemish Close St Florence,2024-03-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
602350,Flemish Close St Florence,2024-03-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
602350,Flemish Close St Florence,2024-03-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
602350,Flemish Close St Florence,2024-03-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
602350,Flemish Close St Florence,2024-03-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
602350,Flemish Close St Florence,2024-03-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
602350,Flemish Close St Florence,2024-03-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
602350,Flemish Close St Florence,2024-03-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
602350,Flemish Close St Florence,2024-03-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.95
602350,Flemish Close St Florence,2024-03-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.1
602350,Flemish Close St Florence,2024-03-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.65
602350,Flemish Close St Florence,2024-03-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
602350,Flemish Close St Florence,2024-03-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
602350,Flemish Close St Florence,2024-03-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
602350,Flemish Close St Florence,2024-03-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
602350,Flemish Close St Florence,2024-03-19T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-19T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-19T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-19T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-19T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.15
602350,Flemish Close St Florence,2024-03-19T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-19T02:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-19T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
602350,Flemish Close St Florence,2024-03-19T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.84
602350,Flemish Close St Florence,2024-03-19T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
602350,Flemish Close St Florence,2024-03-19T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
602350,Flemish Close St Florence,2024-03-19T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.97
602350,Flemish Close St Florence,2024-03-19T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.01
602350,Flemish Close St Florence,2024-03-19T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.84
602350,Flemish Close St Florence,2024-03-19T02:20:00.000+00:00,feeder,4,N Current (RMS),A,20.2
602350,Flemish Close St Florence,2024-03-19T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
602350,Flemish Close St Florence,2024-03-19T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
602350,Flemish Close St Florence,2024-03-19T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
602350,Flemish Close St Florence,2024-03-19T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.67
602350,Flemish Close St Florence,2024-03-19T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
602350,Flemish Close St Florence,2024-03-19T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
602350,Flemish Close St Florence,2024-03-19T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.41
602350,Flemish Close St Florence,2024-03-19T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
602350,Flemish Close St Florence,2024-03-19T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
602350,Flemish Close St Florence,2024-03-19T02:20:00.000+00:00,feeder,3,N Current (RMS),A,5.6
602350,Flemish Close St Florence,2024-03-19T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
602350,Flemish Close St Florence,2024-03-19T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
602350,Flemish Close St Florence,2024-03-19T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
602350,Flemish Close St Florence,2024-03-19T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
602350,Flemish Close St Florence,2024-03-19T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
602350,Flemish Close St Florence,2024-03-19T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-19T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.75
602350,Flemish Close St Florence,2024-03-19T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
602350,Flemish Close St Florence,2024-03-19T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.12
602350,Flemish Close St Florence,2024-03-19T02:20:00.000+00:00,feeder,2,N Current (RMS),A,23.8
602350,Flemish Close St Florence,2024-03-19T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
602350,Flemish Close St Florence,2024-03-19T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
602350,Flemish Close St Florence,2024-03-19T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
602350,Flemish Close St Florence,2024-03-19T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-19T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
602350,Flemish Close St Florence,2024-03-19T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-19T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.92
602350,Flemish Close St Florence,2024-03-19T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.18
602350,Flemish Close St Florence,2024-03-19T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.55
602350,Flemish Close St Florence,2024-03-19T02:20:00.000+00:00,feeder,1,N Current (RMS),A,12.3
602350,Flemish Close St Florence,2024-03-19T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
602350,Flemish Close St Florence,2024-03-19T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
602350,Flemish Close St Florence,2024-03-19T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
602350,Flemish Close St Florence,2024-03-19T02:20:00.000+00:00,transformer,,Temperature,C,19.7
602350,Flemish Close St Florence,2024-03-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
602350,Flemish Close St Florence,2024-03-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
602350,Flemish Close St Florence,2024-03-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
602350,Flemish Close St Florence,2024-03-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
602350,Flemish Close St Florence,2024-03-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
602350,Flemish Close St Florence,2024-03-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
602350,Flemish Close St Florence,2024-03-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
602350,Flemish Close St Florence,2024-03-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
602350,Flemish Close St Florence,2024-03-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
602350,Flemish Close St Florence,2024-03-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.08
602350,Flemish Close St Florence,2024-03-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.98
602350,Flemish Close St Florence,2024-03-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.08
602350,Flemish Close St Florence,2024-03-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
602350,Flemish Close St Florence,2024-03-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
602350,Flemish Close St Florence,2024-03-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
602350,Flemish Close St Florence,2024-03-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
602350,Flemish Close St Florence,2024-03-19T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-19T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-19T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-19T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-19T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
602350,Flemish Close St Florence,2024-03-19T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-19T02:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
602350,Flemish Close St Florence,2024-03-19T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.86
602350,Flemish Close St Florence,2024-03-19T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
602350,Flemish Close St Florence,2024-03-19T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.98
602350,Flemish Close St Florence,2024-03-19T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.21
602350,Flemish Close St Florence,2024-03-19T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.49
602350,Flemish Close St Florence,2024-03-19T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
602350,Flemish Close St Florence,2024-03-19T02:10:00.000+00:00,feeder,4,N Current (RMS),A,14.8
602350,Flemish Close St Florence,2024-03-19T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
602350,Flemish Close St Florence,2024-03-19T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
602350,Flemish Close St Florence,2024-03-19T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
602350,Flemish Close St Florence,2024-03-19T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.53
602350,Flemish Close St Florence,2024-03-19T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
602350,Flemish Close St Florence,2024-03-19T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
602350,Flemish Close St Florence,2024-03-19T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.24
602350,Flemish Close St Florence,2024-03-19T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
602350,Flemish Close St Florence,2024-03-19T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
602350,Flemish Close St Florence,2024-03-19T02:10:00.000+00:00,feeder,3,N Current (RMS),A,5.2
602350,Flemish Close St Florence,2024-03-19T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
602350,Flemish Close St Florence,2024-03-19T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
602350,Flemish Close St Florence,2024-03-19T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
602350,Flemish Close St Florence,2024-03-19T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-19T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
602350,Flemish Close St Florence,2024-03-19T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-19T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
602350,Flemish Close St Florence,2024-03-19T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.32
602350,Flemish Close St Florence,2024-03-19T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.38
602350,Flemish Close St Florence,2024-03-19T02:10:00.000+00:00,feeder,2,N Current (RMS),A,29.9
602350,Flemish Close St Florence,2024-03-19T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
602350,Flemish Close St Florence,2024-03-19T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
602350,Flemish Close St Florence,2024-03-19T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
602350,Flemish Close St Florence,2024-03-19T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-19T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
602350,Flemish Close St Florence,2024-03-19T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-19T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.24
602350,Flemish Close St Florence,2024-03-19T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.94
602350,Flemish Close St Florence,2024-03-19T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
602350,Flemish Close St Florence,2024-03-19T02:10:00.000+00:00,feeder,1,N Current (RMS),A,14.9
602350,Flemish Close St Florence,2024-03-19T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
602350,Flemish Close St Florence,2024-03-19T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
602350,Flemish Close St Florence,2024-03-19T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
602350,Flemish Close St Florence,2024-03-19T02:10:00.000+00:00,transformer,,Temperature,C,19.7
602350,Flemish Close St Florence,2024-03-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
602350,Flemish Close St Florence,2024-03-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
602350,Flemish Close St Florence,2024-03-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
602350,Flemish Close St Florence,2024-03-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
602350,Flemish Close St Florence,2024-03-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
602350,Flemish Close St Florence,2024-03-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
602350,Flemish Close St Florence,2024-03-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
602350,Flemish Close St Florence,2024-03-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
602350,Flemish Close St Florence,2024-03-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
602350,Flemish Close St Florence,2024-03-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.51
602350,Flemish Close St Florence,2024-03-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.09
602350,Flemish Close St Florence,2024-03-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.43
602350,Flemish Close St Florence,2024-03-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
602350,Flemish Close St Florence,2024-03-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
602350,Flemish Close St Florence,2024-03-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
602350,Flemish Close St Florence,2024-03-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
602350,Flemish Close St Florence,2024-03-19T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-19T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-19T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-19T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-19T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
602350,Flemish Close St Florence,2024-03-19T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-19T02:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
602350,Flemish Close St Florence,2024-03-19T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.47
602350,Flemish Close St Florence,2024-03-19T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
602350,Flemish Close St Florence,2024-03-19T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
602350,Flemish Close St Florence,2024-03-19T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.43
602350,Flemish Close St Florence,2024-03-19T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.82
602350,Flemish Close St Florence,2024-03-19T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.47
602350,Flemish Close St Florence,2024-03-19T02:00:00.000+00:00,feeder,4,N Current (RMS),A,17.4
602350,Flemish Close St Florence,2024-03-19T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
602350,Flemish Close St Florence,2024-03-19T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
602350,Flemish Close St Florence,2024-03-19T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
602350,Flemish Close St Florence,2024-03-19T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.76
602350,Flemish Close St Florence,2024-03-19T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
602350,Flemish Close St Florence,2024-03-19T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
602350,Flemish Close St Florence,2024-03-19T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.31
602350,Flemish Close St Florence,2024-03-19T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
602350,Flemish Close St Florence,2024-03-19T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
602350,Flemish Close St Florence,2024-03-19T02:00:00.000+00:00,feeder,3,N Current (RMS),A,6.3
602350,Flemish Close St Florence,2024-03-19T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
602350,Flemish Close St Florence,2024-03-19T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
602350,Flemish Close St Florence,2024-03-19T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
602350,Flemish Close St Florence,2024-03-19T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
602350,Flemish Close St Florence,2024-03-19T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
602350,Flemish Close St Florence,2024-03-19T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-19T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
602350,Flemish Close St Florence,2024-03-19T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
602350,Flemish Close St Florence,2024-03-19T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.96
602350,Flemish Close St Florence,2024-03-19T02:00:00.000+00:00,feeder,2,N Current (RMS),A,36.1
602350,Flemish Close St Florence,2024-03-19T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
602350,Flemish Close St Florence,2024-03-19T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
602350,Flemish Close St Florence,2024-03-19T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
602350,Flemish Close St Florence,2024-03-19T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
602350,Flemish Close St Florence,2024-03-19T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
602350,Flemish Close St Florence,2024-03-19T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-19T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.25
602350,Flemish Close St Florence,2024-03-19T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.3
602350,Flemish Close St Florence,2024-03-19T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
602350,Flemish Close St Florence,2024-03-19T02:00:00.000+00:00,feeder,1,N Current (RMS),A,12.7
602350,Flemish Close St Florence,2024-03-19T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
602350,Flemish Close St Florence,2024-03-19T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
602350,Flemish Close St Florence,2024-03-19T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
602350,Flemish Close St Florence,2024-03-19T02:00:00.000+00:00,transformer,,Temperature,C,19.7
602350,Flemish Close St Florence,2024-03-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
602350,Flemish Close St Florence,2024-03-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
602350,Flemish Close St Florence,2024-03-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
602350,Flemish Close St Florence,2024-03-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
602350,Flemish Close St Florence,2024-03-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
602350,Flemish Close St Florence,2024-03-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
602350,Flemish Close St Florence,2024-03-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
602350,Flemish Close St Florence,2024-03-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
602350,Flemish Close St Florence,2024-03-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
602350,Flemish Close St Florence,2024-03-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.66
602350,Flemish Close St Florence,2024-03-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.67
602350,Flemish Close St Florence,2024-03-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.65
602350,Flemish Close St Florence,2024-03-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
602350,Flemish Close St Florence,2024-03-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
602350,Flemish Close St Florence,2024-03-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
602350,Flemish Close St Florence,2024-03-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
602350,Flemish Close St Florence,2024-03-19T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-19T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-19T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-19T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-19T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
602350,Flemish Close St Florence,2024-03-19T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-19T01:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-19T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.63
602350,Flemish Close St Florence,2024-03-19T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
602350,Flemish Close St Florence,2024-03-19T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
602350,Flemish Close St Florence,2024-03-19T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.37
602350,Flemish Close St Florence,2024-03-19T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.56
602350,Flemish Close St Florence,2024-03-19T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.35
602350,Flemish Close St Florence,2024-03-19T01:50:00.000+00:00,feeder,4,N Current (RMS),A,13.8
602350,Flemish Close St Florence,2024-03-19T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.7
602350,Flemish Close St Florence,2024-03-19T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
602350,Flemish Close St Florence,2024-03-19T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
602350,Flemish Close St Florence,2024-03-19T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.8
602350,Flemish Close St Florence,2024-03-19T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
602350,Flemish Close St Florence,2024-03-19T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
602350,Flemish Close St Florence,2024-03-19T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.38
602350,Flemish Close St Florence,2024-03-19T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
602350,Flemish Close St Florence,2024-03-19T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.74
602350,Flemish Close St Florence,2024-03-19T01:50:00.000+00:00,feeder,3,N Current (RMS),A,5.8
602350,Flemish Close St Florence,2024-03-19T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
602350,Flemish Close St Florence,2024-03-19T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
602350,Flemish Close St Florence,2024-03-19T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
602350,Flemish Close St Florence,2024-03-19T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-19T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
602350,Flemish Close St Florence,2024-03-19T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-19T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
602350,Flemish Close St Florence,2024-03-19T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.33
602350,Flemish Close St Florence,2024-03-19T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.05
602350,Flemish Close St Florence,2024-03-19T01:50:00.000+00:00,feeder,2,N Current (RMS),A,35.5
602350,Flemish Close St Florence,2024-03-19T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
602350,Flemish Close St Florence,2024-03-19T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
602350,Flemish Close St Florence,2024-03-19T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
602350,Flemish Close St Florence,2024-03-19T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-19T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
602350,Flemish Close St Florence,2024-03-19T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-19T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.43
602350,Flemish Close St Florence,2024-03-19T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.32
602350,Flemish Close St Florence,2024-03-19T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
602350,Flemish Close St Florence,2024-03-19T01:50:00.000+00:00,feeder,1,N Current (RMS),A,12.4
602350,Flemish Close St Florence,2024-03-19T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
602350,Flemish Close St Florence,2024-03-19T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
602350,Flemish Close St Florence,2024-03-19T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
602350,Flemish Close St Florence,2024-03-19T01:50:00.000+00:00,transformer,,Temperature,C,19.7
602350,Flemish Close St Florence,2024-03-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
602350,Flemish Close St Florence,2024-03-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
602350,Flemish Close St Florence,2024-03-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
602350,Flemish Close St Florence,2024-03-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
602350,Flemish Close St Florence,2024-03-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
602350,Flemish Close St Florence,2024-03-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
602350,Flemish Close St Florence,2024-03-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
602350,Flemish Close St Florence,2024-03-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
602350,Flemish Close St Florence,2024-03-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
602350,Flemish Close St Florence,2024-03-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.93
602350,Flemish Close St Florence,2024-03-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.59
602350,Flemish Close St Florence,2024-03-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.81
602350,Flemish Close St Florence,2024-03-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
602350,Flemish Close St Florence,2024-03-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
602350,Flemish Close St Florence,2024-03-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
602350,Flemish Close St Florence,2024-03-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
602350,Flemish Close St Florence,2024-03-19T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-19T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-19T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
