Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602350,Flemish Close St Florence,2024-03-19T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
602350,Flemish Close St Florence,2024-03-19T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
602350,Flemish Close St Florence,2024-03-19T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-19T01:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-19T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
602350,Flemish Close St Florence,2024-03-19T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.49
602350,Flemish Close St Florence,2024-03-19T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
602350,Flemish Close St Florence,2024-03-19T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
602350,Flemish Close St Florence,2024-03-19T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.48
602350,Flemish Close St Florence,2024-03-19T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.12
602350,Flemish Close St Florence,2024-03-19T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.98
602350,Flemish Close St Florence,2024-03-19T01:40:00.000+00:00,feeder,4,N Current (RMS),A,22.3
602350,Flemish Close St Florence,2024-03-19T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
602350,Flemish Close St Florence,2024-03-19T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
602350,Flemish Close St Florence,2024-03-19T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.1
602350,Flemish Close St Florence,2024-03-19T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.58
602350,Flemish Close St Florence,2024-03-19T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
602350,Flemish Close St Florence,2024-03-19T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
602350,Flemish Close St Florence,2024-03-19T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.22
602350,Flemish Close St Florence,2024-03-19T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
602350,Flemish Close St Florence,2024-03-19T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
602350,Flemish Close St Florence,2024-03-19T01:40:00.000+00:00,feeder,3,N Current (RMS),A,5.4
602350,Flemish Close St Florence,2024-03-19T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
602350,Flemish Close St Florence,2024-03-19T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
602350,Flemish Close St Florence,2024-03-19T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
602350,Flemish Close St Florence,2024-03-19T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-19T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
602350,Flemish Close St Florence,2024-03-19T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
602350,Flemish Close St Florence,2024-03-19T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
602350,Flemish Close St Florence,2024-03-19T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
602350,Flemish Close St Florence,2024-03-19T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.28
602350,Flemish Close St Florence,2024-03-19T01:40:00.000+00:00,feeder,2,N Current (RMS),A,35.7
602350,Flemish Close St Florence,2024-03-19T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
602350,Flemish Close St Florence,2024-03-19T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
602350,Flemish Close St Florence,2024-03-19T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
602350,Flemish Close St Florence,2024-03-19T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
602350,Flemish Close St Florence,2024-03-19T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
602350,Flemish Close St Florence,2024-03-19T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
602350,Flemish Close St Florence,2024-03-19T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.35
602350,Flemish Close St Florence,2024-03-19T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.46
602350,Flemish Close St Florence,2024-03-19T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
602350,Flemish Close St Florence,2024-03-19T01:40:00.000+00:00,feeder,1,N Current (RMS),A,15.1
602350,Flemish Close St Florence,2024-03-19T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
602350,Flemish Close St Florence,2024-03-19T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
602350,Flemish Close St Florence,2024-03-19T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
602350,Flemish Close St Florence,2024-03-19T01:40:00.000+00:00,transformer,,Temperature,C,19.7
602350,Flemish Close St Florence,2024-03-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
602350,Flemish Close St Florence,2024-03-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
602350,Flemish Close St Florence,2024-03-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
602350,Flemish Close St Florence,2024-03-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
602350,Flemish Close St Florence,2024-03-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
602350,Flemish Close St Florence,2024-03-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
602350,Flemish Close St Florence,2024-03-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
602350,Flemish Close St Florence,2024-03-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
602350,Flemish Close St Florence,2024-03-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
602350,Flemish Close St Florence,2024-03-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.12
602350,Flemish Close St Florence,2024-03-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.26
602350,Flemish Close St Florence,2024-03-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.8
602350,Flemish Close St Florence,2024-03-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
602350,Flemish Close St Florence,2024-03-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
602350,Flemish Close St Florence,2024-03-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
602350,Flemish Close St Florence,2024-03-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
602350,Flemish Close St Florence,2024-03-19T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-19T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-19T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-19T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
602350,Flemish Close St Florence,2024-03-19T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.13
602350,Flemish Close St Florence,2024-03-19T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-19T01:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-19T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
602350,Flemish Close St Florence,2024-03-19T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.77
602350,Flemish Close St Florence,2024-03-19T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
602350,Flemish Close St Florence,2024-03-19T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
602350,Flemish Close St Florence,2024-03-19T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.93
602350,Flemish Close St Florence,2024-03-19T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.98
602350,Flemish Close St Florence,2024-03-19T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.73
602350,Flemish Close St Florence,2024-03-19T01:30:00.000+00:00,feeder,4,N Current (RMS),A,20.1
602350,Flemish Close St Florence,2024-03-19T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
602350,Flemish Close St Florence,2024-03-19T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
602350,Flemish Close St Florence,2024-03-19T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
602350,Flemish Close St Florence,2024-03-19T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.75
602350,Flemish Close St Florence,2024-03-19T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
602350,Flemish Close St Florence,2024-03-19T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
602350,Flemish Close St Florence,2024-03-19T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.38
602350,Flemish Close St Florence,2024-03-19T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
602350,Flemish Close St Florence,2024-03-19T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
602350,Flemish Close St Florence,2024-03-19T01:30:00.000+00:00,feeder,3,N Current (RMS),A,6.1
602350,Flemish Close St Florence,2024-03-19T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
602350,Flemish Close St Florence,2024-03-19T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
602350,Flemish Close St Florence,2024-03-19T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
602350,Flemish Close St Florence,2024-03-19T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-19T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
602350,Flemish Close St Florence,2024-03-19T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-19T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.43
602350,Flemish Close St Florence,2024-03-19T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
602350,Flemish Close St Florence,2024-03-19T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.33
602350,Flemish Close St Florence,2024-03-19T01:30:00.000+00:00,feeder,2,N Current (RMS),A,35.6
602350,Flemish Close St Florence,2024-03-19T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
602350,Flemish Close St Florence,2024-03-19T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
602350,Flemish Close St Florence,2024-03-19T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
602350,Flemish Close St Florence,2024-03-19T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
602350,Flemish Close St Florence,2024-03-19T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
602350,Flemish Close St Florence,2024-03-19T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
602350,Flemish Close St Florence,2024-03-19T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.46
602350,Flemish Close St Florence,2024-03-19T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.56
602350,Flemish Close St Florence,2024-03-19T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
602350,Flemish Close St Florence,2024-03-19T01:30:00.000+00:00,feeder,1,N Current (RMS),A,14.9
602350,Flemish Close St Florence,2024-03-19T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
602350,Flemish Close St Florence,2024-03-19T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
602350,Flemish Close St Florence,2024-03-19T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
602350,Flemish Close St Florence,2024-03-19T01:30:00.000+00:00,transformer,,Temperature,C,19.8
602350,Flemish Close St Florence,2024-03-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
602350,Flemish Close St Florence,2024-03-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
602350,Flemish Close St Florence,2024-03-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
602350,Flemish Close St Florence,2024-03-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
602350,Flemish Close St Florence,2024-03-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
602350,Flemish Close St Florence,2024-03-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
602350,Flemish Close St Florence,2024-03-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
602350,Flemish Close St Florence,2024-03-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
602350,Flemish Close St Florence,2024-03-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
602350,Flemish Close St Florence,2024-03-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.24
602350,Flemish Close St Florence,2024-03-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.31
602350,Flemish Close St Florence,2024-03-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.35
602350,Flemish Close St Florence,2024-03-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
602350,Flemish Close St Florence,2024-03-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
602350,Flemish Close St Florence,2024-03-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
602350,Flemish Close St Florence,2024-03-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
602350,Flemish Close St Florence,2024-03-19T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-19T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-19T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-19T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
602350,Flemish Close St Florence,2024-03-19T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.13
602350,Flemish Close St Florence,2024-03-19T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-19T01:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-19T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
602350,Flemish Close St Florence,2024-03-19T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.78
602350,Flemish Close St Florence,2024-03-19T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
602350,Flemish Close St Florence,2024-03-19T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.34
602350,Flemish Close St Florence,2024-03-19T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.83
602350,Flemish Close St Florence,2024-03-19T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.95
602350,Flemish Close St Florence,2024-03-19T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.13
602350,Flemish Close St Florence,2024-03-19T01:20:00.000+00:00,feeder,4,N Current (RMS),A,18.2
602350,Flemish Close St Florence,2024-03-19T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
602350,Flemish Close St Florence,2024-03-19T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
602350,Flemish Close St Florence,2024-03-19T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
602350,Flemish Close St Florence,2024-03-19T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.83
602350,Flemish Close St Florence,2024-03-19T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
602350,Flemish Close St Florence,2024-03-19T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
602350,Flemish Close St Florence,2024-03-19T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
602350,Flemish Close St Florence,2024-03-19T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
602350,Flemish Close St Florence,2024-03-19T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
602350,Flemish Close St Florence,2024-03-19T01:20:00.000+00:00,feeder,3,N Current (RMS),A,6.0
602350,Flemish Close St Florence,2024-03-19T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
602350,Flemish Close St Florence,2024-03-19T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
602350,Flemish Close St Florence,2024-03-19T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
602350,Flemish Close St Florence,2024-03-19T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
602350,Flemish Close St Florence,2024-03-19T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
602350,Flemish Close St Florence,2024-03-19T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
602350,Flemish Close St Florence,2024-03-19T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
602350,Flemish Close St Florence,2024-03-19T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
602350,Flemish Close St Florence,2024-03-19T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.78
602350,Flemish Close St Florence,2024-03-19T01:20:00.000+00:00,feeder,2,N Current (RMS),A,42.9
602350,Flemish Close St Florence,2024-03-19T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
602350,Flemish Close St Florence,2024-03-19T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
602350,Flemish Close St Florence,2024-03-19T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.1
602350,Flemish Close St Florence,2024-03-19T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-19T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
602350,Flemish Close St Florence,2024-03-19T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-19T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.4
602350,Flemish Close St Florence,2024-03-19T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.66
602350,Flemish Close St Florence,2024-03-19T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
602350,Flemish Close St Florence,2024-03-19T01:20:00.000+00:00,feeder,1,N Current (RMS),A,14.5
602350,Flemish Close St Florence,2024-03-19T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
602350,Flemish Close St Florence,2024-03-19T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
602350,Flemish Close St Florence,2024-03-19T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
602350,Flemish Close St Florence,2024-03-19T01:20:00.000+00:00,transformer,,Temperature,C,19.8
602350,Flemish Close St Florence,2024-03-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
602350,Flemish Close St Florence,2024-03-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
602350,Flemish Close St Florence,2024-03-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
602350,Flemish Close St Florence,2024-03-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
602350,Flemish Close St Florence,2024-03-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
602350,Flemish Close St Florence,2024-03-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
602350,Flemish Close St Florence,2024-03-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
602350,Flemish Close St Florence,2024-03-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
602350,Flemish Close St Florence,2024-03-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
602350,Flemish Close St Florence,2024-03-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.88
602350,Flemish Close St Florence,2024-03-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.18
602350,Flemish Close St Florence,2024-03-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.21
602350,Flemish Close St Florence,2024-03-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
602350,Flemish Close St Florence,2024-03-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
602350,Flemish Close St Florence,2024-03-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
602350,Flemish Close St Florence,2024-03-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
602350,Flemish Close St Florence,2024-03-19T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-19T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-19T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-19T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
602350,Flemish Close St Florence,2024-03-19T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.11
602350,Flemish Close St Florence,2024-03-19T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-19T01:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-19T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.46
602350,Flemish Close St Florence,2024-03-19T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
602350,Flemish Close St Florence,2024-03-19T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.42
602350,Flemish Close St Florence,2024-03-19T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.03
602350,Flemish Close St Florence,2024-03-19T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.41
602350,Flemish Close St Florence,2024-03-19T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.48
602350,Flemish Close St Florence,2024-03-19T01:10:00.000+00:00,feeder,4,N Current (RMS),A,14.7
602350,Flemish Close St Florence,2024-03-19T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
602350,Flemish Close St Florence,2024-03-19T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
602350,Flemish Close St Florence,2024-03-19T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
602350,Flemish Close St Florence,2024-03-19T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.63
602350,Flemish Close St Florence,2024-03-19T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
602350,Flemish Close St Florence,2024-03-19T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
602350,Flemish Close St Florence,2024-03-19T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.27
602350,Flemish Close St Florence,2024-03-19T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
602350,Flemish Close St Florence,2024-03-19T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.65
602350,Flemish Close St Florence,2024-03-19T01:10:00.000+00:00,feeder,3,N Current (RMS),A,5.0
602350,Flemish Close St Florence,2024-03-19T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
602350,Flemish Close St Florence,2024-03-19T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
602350,Flemish Close St Florence,2024-03-19T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
602350,Flemish Close St Florence,2024-03-19T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
602350,Flemish Close St Florence,2024-03-19T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
602350,Flemish Close St Florence,2024-03-19T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-19T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.67
602350,Flemish Close St Florence,2024-03-19T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
602350,Flemish Close St Florence,2024-03-19T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.98
602350,Flemish Close St Florence,2024-03-19T01:10:00.000+00:00,feeder,2,N Current (RMS),A,46.8
602350,Flemish Close St Florence,2024-03-19T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
602350,Flemish Close St Florence,2024-03-19T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
602350,Flemish Close St Florence,2024-03-19T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.9
602350,Flemish Close St Florence,2024-03-19T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
602350,Flemish Close St Florence,2024-03-19T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
602350,Flemish Close St Florence,2024-03-19T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-19T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.27
602350,Flemish Close St Florence,2024-03-19T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.03
602350,Flemish Close St Florence,2024-03-19T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
602350,Flemish Close St Florence,2024-03-19T01:10:00.000+00:00,feeder,1,N Current (RMS),A,17.4
602350,Flemish Close St Florence,2024-03-19T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
602350,Flemish Close St Florence,2024-03-19T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
602350,Flemish Close St Florence,2024-03-19T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
602350,Flemish Close St Florence,2024-03-19T01:10:00.000+00:00,transformer,,Temperature,C,19.8
602350,Flemish Close St Florence,2024-03-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
602350,Flemish Close St Florence,2024-03-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
602350,Flemish Close St Florence,2024-03-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
602350,Flemish Close St Florence,2024-03-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
602350,Flemish Close St Florence,2024-03-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
602350,Flemish Close St Florence,2024-03-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
602350,Flemish Close St Florence,2024-03-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
602350,Flemish Close St Florence,2024-03-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
602350,Flemish Close St Florence,2024-03-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
602350,Flemish Close St Florence,2024-03-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.27
602350,Flemish Close St Florence,2024-03-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.1
602350,Flemish Close St Florence,2024-03-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.77
602350,Flemish Close St Florence,2024-03-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
602350,Flemish Close St Florence,2024-03-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
602350,Flemish Close St Florence,2024-03-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
602350,Flemish Close St Florence,2024-03-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
602350,Flemish Close St Florence,2024-03-19T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-19T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-19T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-19T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
602350,Flemish Close St Florence,2024-03-19T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
602350,Flemish Close St Florence,2024-03-19T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-19T01:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-19T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
602350,Flemish Close St Florence,2024-03-19T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.72
602350,Flemish Close St Florence,2024-03-19T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
602350,Flemish Close St Florence,2024-03-19T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.08
602350,Flemish Close St Florence,2024-03-19T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.43
602350,Flemish Close St Florence,2024-03-19T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.43
602350,Flemish Close St Florence,2024-03-19T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.25
602350,Flemish Close St Florence,2024-03-19T01:00:00.000+00:00,feeder,4,N Current (RMS),A,20.0
602350,Flemish Close St Florence,2024-03-19T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
602350,Flemish Close St Florence,2024-03-19T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
602350,Flemish Close St Florence,2024-03-19T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
602350,Flemish Close St Florence,2024-03-19T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.73
602350,Flemish Close St Florence,2024-03-19T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
602350,Flemish Close St Florence,2024-03-19T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
602350,Flemish Close St Florence,2024-03-19T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.32
602350,Flemish Close St Florence,2024-03-19T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
602350,Flemish Close St Florence,2024-03-19T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.9
602350,Flemish Close St Florence,2024-03-19T01:00:00.000+00:00,feeder,3,N Current (RMS),A,6.2
602350,Flemish Close St Florence,2024-03-19T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
602350,Flemish Close St Florence,2024-03-19T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
602350,Flemish Close St Florence,2024-03-19T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
602350,Flemish Close St Florence,2024-03-19T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-19T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
602350,Flemish Close St Florence,2024-03-19T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
602350,Flemish Close St Florence,2024-03-19T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.53
602350,Flemish Close St Florence,2024-03-19T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
602350,Flemish Close St Florence,2024-03-19T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.96
602350,Flemish Close St Florence,2024-03-19T01:00:00.000+00:00,feeder,2,N Current (RMS),A,57.4
602350,Flemish Close St Florence,2024-03-19T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
602350,Flemish Close St Florence,2024-03-19T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
602350,Flemish Close St Florence,2024-03-19T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.4
602350,Flemish Close St Florence,2024-03-19T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
602350,Flemish Close St Florence,2024-03-19T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
602350,Flemish Close St Florence,2024-03-19T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-19T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.41
602350,Flemish Close St Florence,2024-03-19T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.33
602350,Flemish Close St Florence,2024-03-19T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
602350,Flemish Close St Florence,2024-03-19T01:00:00.000+00:00,feeder,1,N Current (RMS),A,14.5
602350,Flemish Close St Florence,2024-03-19T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
602350,Flemish Close St Florence,2024-03-19T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
602350,Flemish Close St Florence,2024-03-19T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
602350,Flemish Close St Florence,2024-03-19T01:00:00.000+00:00,transformer,,Temperature,C,19.8
602350,Flemish Close St Florence,2024-03-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
602350,Flemish Close St Florence,2024-03-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
602350,Flemish Close St Florence,2024-03-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
602350,Flemish Close St Florence,2024-03-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
602350,Flemish Close St Florence,2024-03-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
602350,Flemish Close St Florence,2024-03-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
602350,Flemish Close St Florence,2024-03-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
602350,Flemish Close St Florence,2024-03-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
602350,Flemish Close St Florence,2024-03-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
602350,Flemish Close St Florence,2024-03-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.74
602350,Flemish Close St Florence,2024-03-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.24
602350,Flemish Close St Florence,2024-03-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.94
602350,Flemish Close St Florence,2024-03-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
602350,Flemish Close St Florence,2024-03-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
602350,Flemish Close St Florence,2024-03-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
602350,Flemish Close St Florence,2024-03-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
602350,Flemish Close St Florence,2024-03-19T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-19T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-19T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-19T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-19T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.15
602350,Flemish Close St Florence,2024-03-19T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-19T00:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-19T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
602350,Flemish Close St Florence,2024-03-19T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.36
602350,Flemish Close St Florence,2024-03-19T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
602350,Flemish Close St Florence,2024-03-19T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
602350,Flemish Close St Florence,2024-03-19T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.78
602350,Flemish Close St Florence,2024-03-19T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.66
602350,Flemish Close St Florence,2024-03-19T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.17
602350,Flemish Close St Florence,2024-03-19T00:50:00.000+00:00,feeder,4,N Current (RMS),A,22.2
602350,Flemish Close St Florence,2024-03-19T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
602350,Flemish Close St Florence,2024-03-19T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
602350,Flemish Close St Florence,2024-03-19T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
602350,Flemish Close St Florence,2024-03-19T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.87
602350,Flemish Close St Florence,2024-03-19T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
602350,Flemish Close St Florence,2024-03-19T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
602350,Flemish Close St Florence,2024-03-19T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.32
602350,Flemish Close St Florence,2024-03-19T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
602350,Flemish Close St Florence,2024-03-19T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.03
602350,Flemish Close St Florence,2024-03-19T00:50:00.000+00:00,feeder,3,N Current (RMS),A,6.9
602350,Flemish Close St Florence,2024-03-19T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
602350,Flemish Close St Florence,2024-03-19T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
602350,Flemish Close St Florence,2024-03-19T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
602350,Flemish Close St Florence,2024-03-19T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
602350,Flemish Close St Florence,2024-03-19T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
602350,Flemish Close St Florence,2024-03-19T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
602350,Flemish Close St Florence,2024-03-19T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
602350,Flemish Close St Florence,2024-03-19T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
602350,Flemish Close St Florence,2024-03-19T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.83
602350,Flemish Close St Florence,2024-03-19T00:50:00.000+00:00,feeder,2,N Current (RMS),A,57.8
602350,Flemish Close St Florence,2024-03-19T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
602350,Flemish Close St Florence,2024-03-19T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
602350,Flemish Close St Florence,2024-03-19T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.2
602350,Flemish Close St Florence,2024-03-19T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-19T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
602350,Flemish Close St Florence,2024-03-19T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
602350,Flemish Close St Florence,2024-03-19T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.63
602350,Flemish Close St Florence,2024-03-19T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.35
602350,Flemish Close St Florence,2024-03-19T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.93
602350,Flemish Close St Florence,2024-03-19T00:50:00.000+00:00,feeder,1,N Current (RMS),A,13.0
602350,Flemish Close St Florence,2024-03-19T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
602350,Flemish Close St Florence,2024-03-19T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
602350,Flemish Close St Florence,2024-03-19T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
602350,Flemish Close St Florence,2024-03-19T00:50:00.000+00:00,transformer,,Temperature,C,19.8
602350,Flemish Close St Florence,2024-03-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
602350,Flemish Close St Florence,2024-03-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
602350,Flemish Close St Florence,2024-03-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
602350,Flemish Close St Florence,2024-03-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
602350,Flemish Close St Florence,2024-03-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
602350,Flemish Close St Florence,2024-03-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
602350,Flemish Close St Florence,2024-03-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
602350,Flemish Close St Florence,2024-03-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
602350,Flemish Close St Florence,2024-03-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
602350,Flemish Close St Florence,2024-03-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.53
602350,Flemish Close St Florence,2024-03-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.45
602350,Flemish Close St Florence,2024-03-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.98
602350,Flemish Close St Florence,2024-03-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
602350,Flemish Close St Florence,2024-03-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
602350,Flemish Close St Florence,2024-03-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
602350,Flemish Close St Florence,2024-03-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
602350,Flemish Close St Florence,2024-03-19T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-19T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-19T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-19T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-19T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.16
602350,Flemish Close St Florence,2024-03-19T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-19T00:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-19T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
602350,Flemish Close St Florence,2024-03-19T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.67
602350,Flemish Close St Florence,2024-03-19T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
602350,Flemish Close St Florence,2024-03-19T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.39
602350,Flemish Close St Florence,2024-03-19T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.08
602350,Flemish Close St Florence,2024-03-19T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.94
602350,Flemish Close St Florence,2024-03-19T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.6
602350,Flemish Close St Florence,2024-03-19T00:40:00.000+00:00,feeder,4,N Current (RMS),A,20.5
602350,Flemish Close St Florence,2024-03-19T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
602350,Flemish Close St Florence,2024-03-19T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
602350,Flemish Close St Florence,2024-03-19T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
602350,Flemish Close St Florence,2024-03-19T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.65
602350,Flemish Close St Florence,2024-03-19T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
602350,Flemish Close St Florence,2024-03-19T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
602350,Flemish Close St Florence,2024-03-19T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.25
602350,Flemish Close St Florence,2024-03-19T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
602350,Flemish Close St Florence,2024-03-19T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.05
602350,Flemish Close St Florence,2024-03-19T00:40:00.000+00:00,feeder,3,N Current (RMS),A,6.6
602350,Flemish Close St Florence,2024-03-19T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
602350,Flemish Close St Florence,2024-03-19T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
602350,Flemish Close St Florence,2024-03-19T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
602350,Flemish Close St Florence,2024-03-19T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
602350,Flemish Close St Florence,2024-03-19T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
602350,Flemish Close St Florence,2024-03-19T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
602350,Flemish Close St Florence,2024-03-19T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.58
602350,Flemish Close St Florence,2024-03-19T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
602350,Flemish Close St Florence,2024-03-19T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.86
602350,Flemish Close St Florence,2024-03-19T00:40:00.000+00:00,feeder,2,N Current (RMS),A,57.7
602350,Flemish Close St Florence,2024-03-19T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
602350,Flemish Close St Florence,2024-03-19T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
602350,Flemish Close St Florence,2024-03-19T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.3
602350,Flemish Close St Florence,2024-03-19T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
602350,Flemish Close St Florence,2024-03-19T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
602350,Flemish Close St Florence,2024-03-19T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
602350,Flemish Close St Florence,2024-03-19T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.32
602350,Flemish Close St Florence,2024-03-19T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.36
602350,Flemish Close St Florence,2024-03-19T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.91
602350,Flemish Close St Florence,2024-03-19T00:40:00.000+00:00,feeder,1,N Current (RMS),A,17.7
602350,Flemish Close St Florence,2024-03-19T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
602350,Flemish Close St Florence,2024-03-19T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
602350,Flemish Close St Florence,2024-03-19T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
602350,Flemish Close St Florence,2024-03-19T00:40:00.000+00:00,transformer,,Temperature,C,19.8
602350,Flemish Close St Florence,2024-03-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
602350,Flemish Close St Florence,2024-03-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
602350,Flemish Close St Florence,2024-03-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
602350,Flemish Close St Florence,2024-03-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
602350,Flemish Close St Florence,2024-03-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
602350,Flemish Close St Florence,2024-03-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
602350,Flemish Close St Florence,2024-03-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
602350,Flemish Close St Florence,2024-03-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
602350,Flemish Close St Florence,2024-03-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
602350,Flemish Close St Florence,2024-03-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.26
602350,Flemish Close St Florence,2024-03-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.72
602350,Flemish Close St Florence,2024-03-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.45
602350,Flemish Close St Florence,2024-03-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
602350,Flemish Close St Florence,2024-03-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
602350,Flemish Close St Florence,2024-03-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
602350,Flemish Close St Florence,2024-03-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
602350,Flemish Close St Florence,2024-03-19T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-19T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-19T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-19T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-19T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
602350,Flemish Close St Florence,2024-03-19T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-19T00:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
602350,Flemish Close St Florence,2024-03-19T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.48
602350,Flemish Close St Florence,2024-03-19T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
602350,Flemish Close St Florence,2024-03-19T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.38
602350,Flemish Close St Florence,2024-03-19T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.95
602350,Flemish Close St Florence,2024-03-19T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.99
602350,Flemish Close St Florence,2024-03-19T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.85
602350,Flemish Close St Florence,2024-03-19T00:30:00.000+00:00,feeder,4,N Current (RMS),A,15.7
602350,Flemish Close St Florence,2024-03-19T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
602350,Flemish Close St Florence,2024-03-19T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
602350,Flemish Close St Florence,2024-03-19T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.9
602350,Flemish Close St Florence,2024-03-19T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.88
602350,Flemish Close St Florence,2024-03-19T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
602350,Flemish Close St Florence,2024-03-19T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
602350,Flemish Close St Florence,2024-03-19T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.44
602350,Flemish Close St Florence,2024-03-19T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
602350,Flemish Close St Florence,2024-03-19T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
602350,Flemish Close St Florence,2024-03-19T00:30:00.000+00:00,feeder,3,N Current (RMS),A,6.6
602350,Flemish Close St Florence,2024-03-19T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
602350,Flemish Close St Florence,2024-03-19T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
