Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602350,Flemish Close St Florence,2024-03-19T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
602350,Flemish Close St Florence,2024-03-19T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-19T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
602350,Flemish Close St Florence,2024-03-19T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-19T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.75
602350,Flemish Close St Florence,2024-03-19T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.39
602350,Flemish Close St Florence,2024-03-19T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.27
602350,Flemish Close St Florence,2024-03-19T00:30:00.000+00:00,feeder,2,N Current (RMS),A,34.5
602350,Flemish Close St Florence,2024-03-19T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
602350,Flemish Close St Florence,2024-03-19T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
602350,Flemish Close St Florence,2024-03-19T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.3
602350,Flemish Close St Florence,2024-03-19T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
602350,Flemish Close St Florence,2024-03-19T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
602350,Flemish Close St Florence,2024-03-19T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
602350,Flemish Close St Florence,2024-03-19T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.31
602350,Flemish Close St Florence,2024-03-19T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.22
602350,Flemish Close St Florence,2024-03-19T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
602350,Flemish Close St Florence,2024-03-19T00:30:00.000+00:00,feeder,1,N Current (RMS),A,19.6
602350,Flemish Close St Florence,2024-03-19T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
602350,Flemish Close St Florence,2024-03-19T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
602350,Flemish Close St Florence,2024-03-19T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
602350,Flemish Close St Florence,2024-03-19T00:30:00.000+00:00,transformer,,Temperature,C,19.8
602350,Flemish Close St Florence,2024-03-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
602350,Flemish Close St Florence,2024-03-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
602350,Flemish Close St Florence,2024-03-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
602350,Flemish Close St Florence,2024-03-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
602350,Flemish Close St Florence,2024-03-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
602350,Flemish Close St Florence,2024-03-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
602350,Flemish Close St Florence,2024-03-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
602350,Flemish Close St Florence,2024-03-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
602350,Flemish Close St Florence,2024-03-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
602350,Flemish Close St Florence,2024-03-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.45
602350,Flemish Close St Florence,2024-03-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.95
602350,Flemish Close St Florence,2024-03-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.45
602350,Flemish Close St Florence,2024-03-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
602350,Flemish Close St Florence,2024-03-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
602350,Flemish Close St Florence,2024-03-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
602350,Flemish Close St Florence,2024-03-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
602350,Flemish Close St Florence,2024-03-19T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-19T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-19T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-19T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
602350,Flemish Close St Florence,2024-03-19T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.13
602350,Flemish Close St Florence,2024-03-19T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-19T00:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-19T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.41
602350,Flemish Close St Florence,2024-03-19T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
602350,Flemish Close St Florence,2024-03-19T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
602350,Flemish Close St Florence,2024-03-19T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.04
602350,Flemish Close St Florence,2024-03-19T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.11
602350,Flemish Close St Florence,2024-03-19T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.54
602350,Flemish Close St Florence,2024-03-19T00:20:00.000+00:00,feeder,4,N Current (RMS),A,16.7
602350,Flemish Close St Florence,2024-03-19T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
602350,Flemish Close St Florence,2024-03-19T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
602350,Flemish Close St Florence,2024-03-19T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
602350,Flemish Close St Florence,2024-03-19T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.97
602350,Flemish Close St Florence,2024-03-19T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
602350,Flemish Close St Florence,2024-03-19T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
602350,Flemish Close St Florence,2024-03-19T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.55
602350,Flemish Close St Florence,2024-03-19T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
602350,Flemish Close St Florence,2024-03-19T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.61
602350,Flemish Close St Florence,2024-03-19T00:20:00.000+00:00,feeder,3,N Current (RMS),A,7.8
602350,Flemish Close St Florence,2024-03-19T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
602350,Flemish Close St Florence,2024-03-19T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
602350,Flemish Close St Florence,2024-03-19T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
602350,Flemish Close St Florence,2024-03-19T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-19T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-19T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
602350,Flemish Close St Florence,2024-03-19T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.43
602350,Flemish Close St Florence,2024-03-19T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
602350,Flemish Close St Florence,2024-03-19T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.91
602350,Flemish Close St Florence,2024-03-19T00:20:00.000+00:00,feeder,2,N Current (RMS),A,8.4
602350,Flemish Close St Florence,2024-03-19T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
602350,Flemish Close St Florence,2024-03-19T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
602350,Flemish Close St Florence,2024-03-19T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
602350,Flemish Close St Florence,2024-03-19T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-19T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
602350,Flemish Close St Florence,2024-03-19T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-19T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.34
602350,Flemish Close St Florence,2024-03-19T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.39
602350,Flemish Close St Florence,2024-03-19T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
602350,Flemish Close St Florence,2024-03-19T00:20:00.000+00:00,feeder,1,N Current (RMS),A,12.4
602350,Flemish Close St Florence,2024-03-19T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
602350,Flemish Close St Florence,2024-03-19T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
602350,Flemish Close St Florence,2024-03-19T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
602350,Flemish Close St Florence,2024-03-19T00:20:00.000+00:00,transformer,,Temperature,C,19.9
602350,Flemish Close St Florence,2024-03-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
602350,Flemish Close St Florence,2024-03-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
602350,Flemish Close St Florence,2024-03-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
602350,Flemish Close St Florence,2024-03-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
602350,Flemish Close St Florence,2024-03-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
602350,Flemish Close St Florence,2024-03-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
602350,Flemish Close St Florence,2024-03-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
602350,Flemish Close St Florence,2024-03-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
602350,Flemish Close St Florence,2024-03-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
602350,Flemish Close St Florence,2024-03-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.34
602350,Flemish Close St Florence,2024-03-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.25
602350,Flemish Close St Florence,2024-03-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.64
602350,Flemish Close St Florence,2024-03-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,23.1
602350,Flemish Close St Florence,2024-03-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
602350,Flemish Close St Florence,2024-03-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
602350,Flemish Close St Florence,2024-03-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
602350,Flemish Close St Florence,2024-03-19T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-19T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-19T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-19T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-19T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
602350,Flemish Close St Florence,2024-03-19T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-19T00:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-19T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
602350,Flemish Close St Florence,2024-03-19T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.69
602350,Flemish Close St Florence,2024-03-19T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
602350,Flemish Close St Florence,2024-03-19T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
602350,Flemish Close St Florence,2024-03-19T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.19
602350,Flemish Close St Florence,2024-03-19T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.42
602350,Flemish Close St Florence,2024-03-19T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.35
602350,Flemish Close St Florence,2024-03-19T00:10:00.000+00:00,feeder,4,N Current (RMS),A,16.5
602350,Flemish Close St Florence,2024-03-19T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
602350,Flemish Close St Florence,2024-03-19T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
602350,Flemish Close St Florence,2024-03-19T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
602350,Flemish Close St Florence,2024-03-19T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
602350,Flemish Close St Florence,2024-03-19T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
602350,Flemish Close St Florence,2024-03-19T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
602350,Flemish Close St Florence,2024-03-19T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.8
602350,Flemish Close St Florence,2024-03-19T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
602350,Flemish Close St Florence,2024-03-19T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.76
602350,Flemish Close St Florence,2024-03-19T00:10:00.000+00:00,feeder,3,N Current (RMS),A,8.1
602350,Flemish Close St Florence,2024-03-19T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
602350,Flemish Close St Florence,2024-03-19T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
602350,Flemish Close St Florence,2024-03-19T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
602350,Flemish Close St Florence,2024-03-19T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-19T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
602350,Flemish Close St Florence,2024-03-19T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
602350,Flemish Close St Florence,2024-03-19T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
602350,Flemish Close St Florence,2024-03-19T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.81
602350,Flemish Close St Florence,2024-03-19T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.53
602350,Flemish Close St Florence,2024-03-19T00:10:00.000+00:00,feeder,2,N Current (RMS),A,3.6
602350,Flemish Close St Florence,2024-03-19T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
602350,Flemish Close St Florence,2024-03-19T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
602350,Flemish Close St Florence,2024-03-19T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
602350,Flemish Close St Florence,2024-03-19T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-19T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
602350,Flemish Close St Florence,2024-03-19T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-19T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.53
602350,Flemish Close St Florence,2024-03-19T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.6
602350,Flemish Close St Florence,2024-03-19T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
602350,Flemish Close St Florence,2024-03-19T00:10:00.000+00:00,feeder,1,N Current (RMS),A,9.7
602350,Flemish Close St Florence,2024-03-19T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
602350,Flemish Close St Florence,2024-03-19T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
602350,Flemish Close St Florence,2024-03-19T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
602350,Flemish Close St Florence,2024-03-19T00:10:00.000+00:00,transformer,,Temperature,C,19.9
602350,Flemish Close St Florence,2024-03-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
602350,Flemish Close St Florence,2024-03-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
602350,Flemish Close St Florence,2024-03-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
602350,Flemish Close St Florence,2024-03-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
602350,Flemish Close St Florence,2024-03-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
602350,Flemish Close St Florence,2024-03-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
602350,Flemish Close St Florence,2024-03-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
602350,Flemish Close St Florence,2024-03-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
602350,Flemish Close St Florence,2024-03-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
602350,Flemish Close St Florence,2024-03-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.61
602350,Flemish Close St Florence,2024-03-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.16
602350,Flemish Close St Florence,2024-03-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.24
602350,Flemish Close St Florence,2024-03-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
602350,Flemish Close St Florence,2024-03-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
602350,Flemish Close St Florence,2024-03-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
602350,Flemish Close St Florence,2024-03-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
602350,Flemish Close St Florence,2024-03-19T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-19T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-19T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-19T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
602350,Flemish Close St Florence,2024-03-19T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.11
602350,Flemish Close St Florence,2024-03-19T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-19T00:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-19T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-19T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.25
602350,Flemish Close St Florence,2024-03-19T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
602350,Flemish Close St Florence,2024-03-19T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
602350,Flemish Close St Florence,2024-03-19T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.59
602350,Flemish Close St Florence,2024-03-19T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.99
602350,Flemish Close St Florence,2024-03-19T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.86
602350,Flemish Close St Florence,2024-03-19T00:00:00.000+00:00,feeder,4,N Current (RMS),A,12.0
602350,Flemish Close St Florence,2024-03-19T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
602350,Flemish Close St Florence,2024-03-19T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
602350,Flemish Close St Florence,2024-03-19T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
602350,Flemish Close St Florence,2024-03-19T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.78
602350,Flemish Close St Florence,2024-03-19T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
602350,Flemish Close St Florence,2024-03-19T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
602350,Flemish Close St Florence,2024-03-19T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.95
602350,Flemish Close St Florence,2024-03-19T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
602350,Flemish Close St Florence,2024-03-19T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.8
602350,Flemish Close St Florence,2024-03-19T00:00:00.000+00:00,feeder,3,N Current (RMS),A,7.5
602350,Flemish Close St Florence,2024-03-19T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
602350,Flemish Close St Florence,2024-03-19T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
602350,Flemish Close St Florence,2024-03-19T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
602350,Flemish Close St Florence,2024-03-19T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
602350,Flemish Close St Florence,2024-03-19T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-19T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-19T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.26
602350,Flemish Close St Florence,2024-03-19T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.67
602350,Flemish Close St Florence,2024-03-19T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
602350,Flemish Close St Florence,2024-03-19T00:00:00.000+00:00,feeder,2,N Current (RMS),A,3.5
602350,Flemish Close St Florence,2024-03-19T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
602350,Flemish Close St Florence,2024-03-19T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
602350,Flemish Close St Florence,2024-03-19T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
602350,Flemish Close St Florence,2024-03-19T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-19T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
602350,Flemish Close St Florence,2024-03-19T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
602350,Flemish Close St Florence,2024-03-19T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.39
602350,Flemish Close St Florence,2024-03-19T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.08
602350,Flemish Close St Florence,2024-03-19T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
602350,Flemish Close St Florence,2024-03-19T00:00:00.000+00:00,feeder,1,N Current (RMS),A,4.4
602350,Flemish Close St Florence,2024-03-19T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
602350,Flemish Close St Florence,2024-03-19T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
602350,Flemish Close St Florence,2024-03-19T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
602350,Flemish Close St Florence,2024-03-19T00:00:00.000+00:00,transformer,,Temperature,C,19.9
602350,Flemish Close St Florence,2024-03-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
602350,Flemish Close St Florence,2024-03-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
602350,Flemish Close St Florence,2024-03-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
602350,Flemish Close St Florence,2024-03-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
602350,Flemish Close St Florence,2024-03-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
602350,Flemish Close St Florence,2024-03-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
602350,Flemish Close St Florence,2024-03-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
602350,Flemish Close St Florence,2024-03-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
602350,Flemish Close St Florence,2024-03-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
602350,Flemish Close St Florence,2024-03-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.19
602350,Flemish Close St Florence,2024-03-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.12
602350,Flemish Close St Florence,2024-03-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.6
602350,Flemish Close St Florence,2024-03-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,21.0
602350,Flemish Close St Florence,2024-03-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
602350,Flemish Close St Florence,2024-03-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
602350,Flemish Close St Florence,2024-03-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
602350,Flemish Close St Florence,2024-03-25T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-25T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-25T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-25T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.05
602350,Flemish Close St Florence,2024-03-25T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.17
602350,Flemish Close St Florence,2024-03-25T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-25T23:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-25T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
602350,Flemish Close St Florence,2024-03-25T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.08
602350,Flemish Close St Florence,2024-03-25T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
602350,Flemish Close St Florence,2024-03-25T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.35
602350,Flemish Close St Florence,2024-03-25T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.52
602350,Flemish Close St Florence,2024-03-25T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.27
602350,Flemish Close St Florence,2024-03-25T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.68
602350,Flemish Close St Florence,2024-03-25T23:50:00.000+00:00,feeder,4,N Current (RMS),A,24.9
602350,Flemish Close St Florence,2024-03-25T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.1
602350,Flemish Close St Florence,2024-03-25T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
602350,Flemish Close St Florence,2024-03-25T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
602350,Flemish Close St Florence,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
602350,Flemish Close St Florence,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
602350,Flemish Close St Florence,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
602350,Flemish Close St Florence,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.42
602350,Flemish Close St Florence,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
602350,Flemish Close St Florence,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
602350,Flemish Close St Florence,2024-03-25T23:50:00.000+00:00,feeder,3,N Current (RMS),A,6.5
602350,Flemish Close St Florence,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
602350,Flemish Close St Florence,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
602350,Flemish Close St Florence,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
602350,Flemish Close St Florence,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
602350,Flemish Close St Florence,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.43
602350,Flemish Close St Florence,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.72
602350,Flemish Close St Florence,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.31
602350,Flemish Close St Florence,2024-03-25T23:50:00.000+00:00,feeder,2,N Current (RMS),A,5.0
602350,Flemish Close St Florence,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
602350,Flemish Close St Florence,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
602350,Flemish Close St Florence,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
602350,Flemish Close St Florence,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
602350,Flemish Close St Florence,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
602350,Flemish Close St Florence,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
602350,Flemish Close St Florence,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.27
602350,Flemish Close St Florence,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.72
602350,Flemish Close St Florence,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
602350,Flemish Close St Florence,2024-03-25T23:50:00.000+00:00,feeder,1,N Current (RMS),A,15.7
602350,Flemish Close St Florence,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
602350,Flemish Close St Florence,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
602350,Flemish Close St Florence,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
602350,Flemish Close St Florence,2024-03-25T23:50:00.000+00:00,transformer,,Temperature,C,17.3
602350,Flemish Close St Florence,2024-03-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
602350,Flemish Close St Florence,2024-03-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
602350,Flemish Close St Florence,2024-03-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
602350,Flemish Close St Florence,2024-03-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
602350,Flemish Close St Florence,2024-03-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
602350,Flemish Close St Florence,2024-03-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
602350,Flemish Close St Florence,2024-03-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
602350,Flemish Close St Florence,2024-03-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
602350,Flemish Close St Florence,2024-03-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
602350,Flemish Close St Florence,2024-03-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.59
602350,Flemish Close St Florence,2024-03-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.1
602350,Flemish Close St Florence,2024-03-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.24
602350,Flemish Close St Florence,2024-03-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
602350,Flemish Close St Florence,2024-03-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
602350,Flemish Close St Florence,2024-03-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
602350,Flemish Close St Florence,2024-03-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
602350,Flemish Close St Florence,2024-03-25T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-25T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-25T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-25T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
602350,Flemish Close St Florence,2024-03-25T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
602350,Flemish Close St Florence,2024-03-25T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-25T23:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-25T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
602350,Flemish Close St Florence,2024-03-25T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
602350,Flemish Close St Florence,2024-03-25T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
602350,Flemish Close St Florence,2024-03-25T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
602350,Flemish Close St Florence,2024-03-25T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.35
602350,Flemish Close St Florence,2024-03-25T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.37
602350,Flemish Close St Florence,2024-03-25T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.7
602350,Flemish Close St Florence,2024-03-25T23:40:00.000+00:00,feeder,4,N Current (RMS),A,21.4
602350,Flemish Close St Florence,2024-03-25T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
602350,Flemish Close St Florence,2024-03-25T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
602350,Flemish Close St Florence,2024-03-25T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.6
602350,Flemish Close St Florence,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.62
602350,Flemish Close St Florence,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
602350,Flemish Close St Florence,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
602350,Flemish Close St Florence,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.68
602350,Flemish Close St Florence,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
602350,Flemish Close St Florence,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.74
602350,Flemish Close St Florence,2024-03-25T23:40:00.000+00:00,feeder,3,N Current (RMS),A,6.6
602350,Flemish Close St Florence,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
602350,Flemish Close St Florence,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
602350,Flemish Close St Florence,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
602350,Flemish Close St Florence,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
602350,Flemish Close St Florence,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.66
602350,Flemish Close St Florence,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.52
602350,Flemish Close St Florence,2024-03-25T23:40:00.000+00:00,feeder,2,N Current (RMS),A,5.3
602350,Flemish Close St Florence,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
602350,Flemish Close St Florence,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
602350,Flemish Close St Florence,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
602350,Flemish Close St Florence,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
602350,Flemish Close St Florence,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
602350,Flemish Close St Florence,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
602350,Flemish Close St Florence,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.55
602350,Flemish Close St Florence,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.78
602350,Flemish Close St Florence,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
602350,Flemish Close St Florence,2024-03-25T23:40:00.000+00:00,feeder,1,N Current (RMS),A,10.9
602350,Flemish Close St Florence,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
602350,Flemish Close St Florence,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
602350,Flemish Close St Florence,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
602350,Flemish Close St Florence,2024-03-25T23:40:00.000+00:00,transformer,,Temperature,C,17.3
602350,Flemish Close St Florence,2024-03-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
602350,Flemish Close St Florence,2024-03-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
602350,Flemish Close St Florence,2024-03-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
602350,Flemish Close St Florence,2024-03-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
602350,Flemish Close St Florence,2024-03-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
602350,Flemish Close St Florence,2024-03-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
602350,Flemish Close St Florence,2024-03-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
602350,Flemish Close St Florence,2024-03-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
602350,Flemish Close St Florence,2024-03-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
602350,Flemish Close St Florence,2024-03-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.08
602350,Flemish Close St Florence,2024-03-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.38
602350,Flemish Close St Florence,2024-03-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.79
602350,Flemish Close St Florence,2024-03-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
602350,Flemish Close St Florence,2024-03-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
602350,Flemish Close St Florence,2024-03-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
602350,Flemish Close St Florence,2024-03-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
602350,Flemish Close St Florence,2024-03-25T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-25T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-25T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-25T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
602350,Flemish Close St Florence,2024-03-25T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.13
602350,Flemish Close St Florence,2024-03-25T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-25T23:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
602350,Flemish Close St Florence,2024-03-25T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
602350,Flemish Close St Florence,2024-03-25T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
602350,Flemish Close St Florence,2024-03-25T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
602350,Flemish Close St Florence,2024-03-25T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.33
602350,Flemish Close St Florence,2024-03-25T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.92
602350,Flemish Close St Florence,2024-03-25T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.02
602350,Flemish Close St Florence,2024-03-25T23:30:00.000+00:00,feeder,4,N Current (RMS),A,18.5
602350,Flemish Close St Florence,2024-03-25T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
602350,Flemish Close St Florence,2024-03-25T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
602350,Flemish Close St Florence,2024-03-25T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.9
602350,Flemish Close St Florence,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.94
602350,Flemish Close St Florence,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
602350,Flemish Close St Florence,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
602350,Flemish Close St Florence,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.94
602350,Flemish Close St Florence,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
602350,Flemish Close St Florence,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.52
602350,Flemish Close St Florence,2024-03-25T23:30:00.000+00:00,feeder,3,N Current (RMS),A,7.5
602350,Flemish Close St Florence,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
602350,Flemish Close St Florence,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
602350,Flemish Close St Florence,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
602350,Flemish Close St Florence,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
602350,Flemish Close St Florence,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.78
602350,Flemish Close St Florence,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
602350,Flemish Close St Florence,2024-03-25T23:30:00.000+00:00,feeder,2,N Current (RMS),A,5.3
602350,Flemish Close St Florence,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
602350,Flemish Close St Florence,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
602350,Flemish Close St Florence,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
602350,Flemish Close St Florence,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
602350,Flemish Close St Florence,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
602350,Flemish Close St Florence,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.1
602350,Flemish Close St Florence,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.05
602350,Flemish Close St Florence,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.98
602350,Flemish Close St Florence,2024-03-25T23:30:00.000+00:00,feeder,1,N Current (RMS),A,10.4
602350,Flemish Close St Florence,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
602350,Flemish Close St Florence,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
602350,Flemish Close St Florence,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
602350,Flemish Close St Florence,2024-03-25T23:30:00.000+00:00,transformer,,Temperature,C,17.3
602350,Flemish Close St Florence,2024-03-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
602350,Flemish Close St Florence,2024-03-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
602350,Flemish Close St Florence,2024-03-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
602350,Flemish Close St Florence,2024-03-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
602350,Flemish Close St Florence,2024-03-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
602350,Flemish Close St Florence,2024-03-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
602350,Flemish Close St Florence,2024-03-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
602350,Flemish Close St Florence,2024-03-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
602350,Flemish Close St Florence,2024-03-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
602350,Flemish Close St Florence,2024-03-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.88
602350,Flemish Close St Florence,2024-03-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.4
602350,Flemish Close St Florence,2024-03-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.57
602350,Flemish Close St Florence,2024-03-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
602350,Flemish Close St Florence,2024-03-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
602350,Flemish Close St Florence,2024-03-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
602350,Flemish Close St Florence,2024-03-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
602350,Flemish Close St Florence,2024-03-25T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-25T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-25T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-25T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-25T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.16
602350,Flemish Close St Florence,2024-03-25T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-25T23:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-25T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
602350,Flemish Close St Florence,2024-03-25T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
602350,Flemish Close St Florence,2024-03-25T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
602350,Flemish Close St Florence,2024-03-25T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
602350,Flemish Close St Florence,2024-03-25T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.4
602350,Flemish Close St Florence,2024-03-25T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.53
602350,Flemish Close St Florence,2024-03-25T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.85
602350,Flemish Close St Florence,2024-03-25T23:20:00.000+00:00,feeder,4,N Current (RMS),A,22.1
602350,Flemish Close St Florence,2024-03-25T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
602350,Flemish Close St Florence,2024-03-25T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
602350,Flemish Close St Florence,2024-03-25T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.7
602350,Flemish Close St Florence,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.81
602350,Flemish Close St Florence,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
602350,Flemish Close St Florence,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
602350,Flemish Close St Florence,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.83
602350,Flemish Close St Florence,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.84
602350,Flemish Close St Florence,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.51
602350,Flemish Close St Florence,2024-03-25T23:20:00.000+00:00,feeder,3,N Current (RMS),A,6.9
602350,Flemish Close St Florence,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
602350,Flemish Close St Florence,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
602350,Flemish Close St Florence,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
602350,Flemish Close St Florence,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
602350,Flemish Close St Florence,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
602350,Flemish Close St Florence,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.73
602350,Flemish Close St Florence,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.68
602350,Flemish Close St Florence,2024-03-25T23:20:00.000+00:00,feeder,2,N Current (RMS),A,7.4
602350,Flemish Close St Florence,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
602350,Flemish Close St Florence,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
602350,Flemish Close St Florence,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
602350,Flemish Close St Florence,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
602350,Flemish Close St Florence,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.5
602350,Flemish Close St Florence,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.85
602350,Flemish Close St Florence,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.04
602350,Flemish Close St Florence,2024-03-25T23:20:00.000+00:00,feeder,1,N Current (RMS),A,7.1
602350,Flemish Close St Florence,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
602350,Flemish Close St Florence,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
602350,Flemish Close St Florence,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
602350,Flemish Close St Florence,2024-03-25T23:20:00.000+00:00,transformer,,Temperature,C,17.3
602350,Flemish Close St Florence,2024-03-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
602350,Flemish Close St Florence,2024-03-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
602350,Flemish Close St Florence,2024-03-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
602350,Flemish Close St Florence,2024-03-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
602350,Flemish Close St Florence,2024-03-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
