Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602350,Flemish Close St Florence,2024-03-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
602350,Flemish Close St Florence,2024-03-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
602350,Flemish Close St Florence,2024-03-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
602350,Flemish Close St Florence,2024-03-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
602350,Flemish Close St Florence,2024-03-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.21
602350,Flemish Close St Florence,2024-03-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.8
602350,Flemish Close St Florence,2024-03-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.1
602350,Flemish Close St Florence,2024-03-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
602350,Flemish Close St Florence,2024-03-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
602350,Flemish Close St Florence,2024-03-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
602350,Flemish Close St Florence,2024-03-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
602350,Flemish Close St Florence,2024-03-25T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-25T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-25T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-25T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
602350,Flemish Close St Florence,2024-03-25T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.18
602350,Flemish Close St Florence,2024-03-25T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
602350,Flemish Close St Florence,2024-03-25T23:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-25T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
602350,Flemish Close St Florence,2024-03-25T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.53
602350,Flemish Close St Florence,2024-03-25T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
602350,Flemish Close St Florence,2024-03-25T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.48
602350,Flemish Close St Florence,2024-03-25T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.46
602350,Flemish Close St Florence,2024-03-25T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.98
602350,Flemish Close St Florence,2024-03-25T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.95
602350,Flemish Close St Florence,2024-03-25T23:10:00.000+00:00,feeder,4,N Current (RMS),A,27.0
602350,Flemish Close St Florence,2024-03-25T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
602350,Flemish Close St Florence,2024-03-25T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
602350,Flemish Close St Florence,2024-03-25T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.3
602350,Flemish Close St Florence,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.24
602350,Flemish Close St Florence,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
602350,Flemish Close St Florence,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
602350,Flemish Close St Florence,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.36
602350,Flemish Close St Florence,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
602350,Flemish Close St Florence,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.61
602350,Flemish Close St Florence,2024-03-25T23:10:00.000+00:00,feeder,3,N Current (RMS),A,8.2
602350,Flemish Close St Florence,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
602350,Flemish Close St Florence,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
602350,Flemish Close St Florence,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
602350,Flemish Close St Florence,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
602350,Flemish Close St Florence,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
602350,Flemish Close St Florence,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.75
602350,Flemish Close St Florence,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
602350,Flemish Close St Florence,2024-03-25T23:10:00.000+00:00,feeder,2,N Current (RMS),A,7.7
602350,Flemish Close St Florence,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
602350,Flemish Close St Florence,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
602350,Flemish Close St Florence,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
602350,Flemish Close St Florence,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
602350,Flemish Close St Florence,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.49
602350,Flemish Close St Florence,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
602350,Flemish Close St Florence,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.12
602350,Flemish Close St Florence,2024-03-25T23:10:00.000+00:00,feeder,1,N Current (RMS),A,8.1
602350,Flemish Close St Florence,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
602350,Flemish Close St Florence,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
602350,Flemish Close St Florence,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
602350,Flemish Close St Florence,2024-03-25T23:10:00.000+00:00,transformer,,Temperature,C,17.4
602350,Flemish Close St Florence,2024-03-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
602350,Flemish Close St Florence,2024-03-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
602350,Flemish Close St Florence,2024-03-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
602350,Flemish Close St Florence,2024-03-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
602350,Flemish Close St Florence,2024-03-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
602350,Flemish Close St Florence,2024-03-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
602350,Flemish Close St Florence,2024-03-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
602350,Flemish Close St Florence,2024-03-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
602350,Flemish Close St Florence,2024-03-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
602350,Flemish Close St Florence,2024-03-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.85
602350,Flemish Close St Florence,2024-03-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.37
602350,Flemish Close St Florence,2024-03-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.5
602350,Flemish Close St Florence,2024-03-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
602350,Flemish Close St Florence,2024-03-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
602350,Flemish Close St Florence,2024-03-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
602350,Flemish Close St Florence,2024-03-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
602350,Flemish Close St Florence,2024-03-25T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-25T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-25T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-25T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-25T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
602350,Flemish Close St Florence,2024-03-25T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-25T23:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
602350,Flemish Close St Florence,2024-03-25T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.83
602350,Flemish Close St Florence,2024-03-25T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
602350,Flemish Close St Florence,2024-03-25T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.42
602350,Flemish Close St Florence,2024-03-25T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.98
602350,Flemish Close St Florence,2024-03-25T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.06
602350,Flemish Close St Florence,2024-03-25T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.84
602350,Flemish Close St Florence,2024-03-25T23:00:00.000+00:00,feeder,4,N Current (RMS),A,18.7
602350,Flemish Close St Florence,2024-03-25T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
602350,Flemish Close St Florence,2024-03-25T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
602350,Flemish Close St Florence,2024-03-25T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
602350,Flemish Close St Florence,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.82
602350,Flemish Close St Florence,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
602350,Flemish Close St Florence,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
602350,Flemish Close St Florence,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.79
602350,Flemish Close St Florence,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
602350,Flemish Close St Florence,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.56
602350,Flemish Close St Florence,2024-03-25T23:00:00.000+00:00,feeder,3,N Current (RMS),A,10.1
602350,Flemish Close St Florence,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
602350,Flemish Close St Florence,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
602350,Flemish Close St Florence,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
602350,Flemish Close St Florence,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
602350,Flemish Close St Florence,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.49
602350,Flemish Close St Florence,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.77
602350,Flemish Close St Florence,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.34
602350,Flemish Close St Florence,2024-03-25T23:00:00.000+00:00,feeder,2,N Current (RMS),A,9.7
602350,Flemish Close St Florence,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
602350,Flemish Close St Florence,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
602350,Flemish Close St Florence,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
602350,Flemish Close St Florence,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
602350,Flemish Close St Florence,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
602350,Flemish Close St Florence,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.75
602350,Flemish Close St Florence,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.99
602350,Flemish Close St Florence,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.01
602350,Flemish Close St Florence,2024-03-25T23:00:00.000+00:00,feeder,1,N Current (RMS),A,6.9
602350,Flemish Close St Florence,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
602350,Flemish Close St Florence,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
602350,Flemish Close St Florence,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
602350,Flemish Close St Florence,2024-03-25T23:00:00.000+00:00,transformer,,Temperature,C,17.4
602350,Flemish Close St Florence,2024-03-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
602350,Flemish Close St Florence,2024-03-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
602350,Flemish Close St Florence,2024-03-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
602350,Flemish Close St Florence,2024-03-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
602350,Flemish Close St Florence,2024-03-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
602350,Flemish Close St Florence,2024-03-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
602350,Flemish Close St Florence,2024-03-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
602350,Flemish Close St Florence,2024-03-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
602350,Flemish Close St Florence,2024-03-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
602350,Flemish Close St Florence,2024-03-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.05
602350,Flemish Close St Florence,2024-03-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.6
602350,Flemish Close St Florence,2024-03-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.77
602350,Flemish Close St Florence,2024-03-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
602350,Flemish Close St Florence,2024-03-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
602350,Flemish Close St Florence,2024-03-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
602350,Flemish Close St Florence,2024-03-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
602350,Flemish Close St Florence,2024-03-25T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-25T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-25T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-25T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-25T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
602350,Flemish Close St Florence,2024-03-25T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-25T22:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-25T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
602350,Flemish Close St Florence,2024-03-25T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.75
602350,Flemish Close St Florence,2024-03-25T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
602350,Flemish Close St Florence,2024-03-25T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
602350,Flemish Close St Florence,2024-03-25T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.77
602350,Flemish Close St Florence,2024-03-25T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.87
602350,Flemish Close St Florence,2024-03-25T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.7
602350,Flemish Close St Florence,2024-03-25T22:50:00.000+00:00,feeder,4,N Current (RMS),A,20.7
602350,Flemish Close St Florence,2024-03-25T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
602350,Flemish Close St Florence,2024-03-25T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
602350,Flemish Close St Florence,2024-03-25T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
602350,Flemish Close St Florence,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.47
602350,Flemish Close St Florence,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
602350,Flemish Close St Florence,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
602350,Flemish Close St Florence,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.28
602350,Flemish Close St Florence,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
602350,Flemish Close St Florence,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.72
602350,Flemish Close St Florence,2024-03-25T22:50:00.000+00:00,feeder,3,N Current (RMS),A,13.4
602350,Flemish Close St Florence,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
602350,Flemish Close St Florence,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
602350,Flemish Close St Florence,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
602350,Flemish Close St Florence,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
602350,Flemish Close St Florence,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
602350,Flemish Close St Florence,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
602350,Flemish Close St Florence,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.72
602350,Flemish Close St Florence,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
602350,Flemish Close St Florence,2024-03-25T22:50:00.000+00:00,feeder,2,N Current (RMS),A,6.1
602350,Flemish Close St Florence,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
602350,Flemish Close St Florence,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
602350,Flemish Close St Florence,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
602350,Flemish Close St Florence,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
602350,Flemish Close St Florence,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
602350,Flemish Close St Florence,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.43
602350,Flemish Close St Florence,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.2
602350,Flemish Close St Florence,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.25
602350,Flemish Close St Florence,2024-03-25T22:50:00.000+00:00,feeder,1,N Current (RMS),A,7.2
602350,Flemish Close St Florence,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
602350,Flemish Close St Florence,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
602350,Flemish Close St Florence,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
602350,Flemish Close St Florence,2024-03-25T22:50:00.000+00:00,transformer,,Temperature,C,17.4
602350,Flemish Close St Florence,2024-03-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
602350,Flemish Close St Florence,2024-03-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
602350,Flemish Close St Florence,2024-03-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
602350,Flemish Close St Florence,2024-03-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
602350,Flemish Close St Florence,2024-03-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
602350,Flemish Close St Florence,2024-03-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
602350,Flemish Close St Florence,2024-03-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
602350,Flemish Close St Florence,2024-03-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
602350,Flemish Close St Florence,2024-03-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
602350,Flemish Close St Florence,2024-03-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.97
602350,Flemish Close St Florence,2024-03-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.48
602350,Flemish Close St Florence,2024-03-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.88
602350,Flemish Close St Florence,2024-03-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
602350,Flemish Close St Florence,2024-03-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
602350,Flemish Close St Florence,2024-03-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
602350,Flemish Close St Florence,2024-03-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
602350,Flemish Close St Florence,2024-03-25T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-25T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-25T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-25T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-25T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.13
602350,Flemish Close St Florence,2024-03-25T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-25T22:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
602350,Flemish Close St Florence,2024-03-25T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.6
602350,Flemish Close St Florence,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
602350,Flemish Close St Florence,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
602350,Flemish Close St Florence,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.09
602350,Flemish Close St Florence,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.46
602350,Flemish Close St Florence,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.79
602350,Flemish Close St Florence,2024-03-25T22:40:00.000+00:00,feeder,4,N Current (RMS),A,16.6
602350,Flemish Close St Florence,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
602350,Flemish Close St Florence,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
602350,Flemish Close St Florence,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
602350,Flemish Close St Florence,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.53
602350,Flemish Close St Florence,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
602350,Flemish Close St Florence,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
602350,Flemish Close St Florence,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.43
602350,Flemish Close St Florence,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.16
602350,Flemish Close St Florence,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.98
602350,Flemish Close St Florence,2024-03-25T22:40:00.000+00:00,feeder,3,N Current (RMS),A,12.6
602350,Flemish Close St Florence,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
602350,Flemish Close St Florence,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
602350,Flemish Close St Florence,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
602350,Flemish Close St Florence,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
602350,Flemish Close St Florence,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.42
602350,Flemish Close St Florence,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
602350,Flemish Close St Florence,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.14
602350,Flemish Close St Florence,2024-03-25T22:40:00.000+00:00,feeder,2,N Current (RMS),A,7.2
602350,Flemish Close St Florence,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
602350,Flemish Close St Florence,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
602350,Flemish Close St Florence,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
602350,Flemish Close St Florence,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
602350,Flemish Close St Florence,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.26
602350,Flemish Close St Florence,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.17
602350,Flemish Close St Florence,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.22
602350,Flemish Close St Florence,2024-03-25T22:40:00.000+00:00,feeder,1,N Current (RMS),A,9.0
602350,Flemish Close St Florence,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
602350,Flemish Close St Florence,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
602350,Flemish Close St Florence,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
602350,Flemish Close St Florence,2024-03-25T22:40:00.000+00:00,transformer,,Temperature,C,17.4
602350,Flemish Close St Florence,2024-03-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
602350,Flemish Close St Florence,2024-03-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
602350,Flemish Close St Florence,2024-03-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
602350,Flemish Close St Florence,2024-03-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
602350,Flemish Close St Florence,2024-03-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
602350,Flemish Close St Florence,2024-03-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
602350,Flemish Close St Florence,2024-03-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
602350,Flemish Close St Florence,2024-03-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
602350,Flemish Close St Florence,2024-03-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.21
602350,Flemish Close St Florence,2024-03-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.26
602350,Flemish Close St Florence,2024-03-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.15
602350,Flemish Close St Florence,2024-03-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
602350,Flemish Close St Florence,2024-03-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
602350,Flemish Close St Florence,2024-03-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
602350,Flemish Close St Florence,2024-03-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
602350,Flemish Close St Florence,2024-03-25T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-25T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-25T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-25T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
602350,Flemish Close St Florence,2024-03-25T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.16
602350,Flemish Close St Florence,2024-03-25T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-25T22:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
602350,Flemish Close St Florence,2024-03-25T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.56
602350,Flemish Close St Florence,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
602350,Flemish Close St Florence,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.43
602350,Flemish Close St Florence,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.91
602350,Flemish Close St Florence,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.02
602350,Flemish Close St Florence,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.43
602350,Flemish Close St Florence,2024-03-25T22:30:00.000+00:00,feeder,4,N Current (RMS),A,23.4
602350,Flemish Close St Florence,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
602350,Flemish Close St Florence,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.8
602350,Flemish Close St Florence,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
602350,Flemish Close St Florence,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.75
602350,Flemish Close St Florence,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
602350,Flemish Close St Florence,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
602350,Flemish Close St Florence,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.66
602350,Flemish Close St Florence,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
602350,Flemish Close St Florence,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.01
602350,Flemish Close St Florence,2024-03-25T22:30:00.000+00:00,feeder,3,N Current (RMS),A,9.3
602350,Flemish Close St Florence,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
602350,Flemish Close St Florence,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
602350,Flemish Close St Florence,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
602350,Flemish Close St Florence,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
602350,Flemish Close St Florence,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.98
602350,Flemish Close St Florence,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.71
602350,Flemish Close St Florence,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
602350,Flemish Close St Florence,2024-03-25T22:30:00.000+00:00,feeder,2,N Current (RMS),A,5.8
602350,Flemish Close St Florence,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
602350,Flemish Close St Florence,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
602350,Flemish Close St Florence,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
602350,Flemish Close St Florence,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
602350,Flemish Close St Florence,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
602350,Flemish Close St Florence,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
602350,Flemish Close St Florence,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.6
602350,Flemish Close St Florence,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.3
602350,Flemish Close St Florence,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.14
602350,Flemish Close St Florence,2024-03-25T22:30:00.000+00:00,feeder,1,N Current (RMS),A,8.2
602350,Flemish Close St Florence,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
602350,Flemish Close St Florence,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
602350,Flemish Close St Florence,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
602350,Flemish Close St Florence,2024-03-25T22:30:00.000+00:00,transformer,,Temperature,C,17.4
602350,Flemish Close St Florence,2024-03-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
602350,Flemish Close St Florence,2024-03-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
602350,Flemish Close St Florence,2024-03-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
602350,Flemish Close St Florence,2024-03-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
602350,Flemish Close St Florence,2024-03-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
602350,Flemish Close St Florence,2024-03-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
602350,Flemish Close St Florence,2024-03-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
602350,Flemish Close St Florence,2024-03-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
602350,Flemish Close St Florence,2024-03-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
602350,Flemish Close St Florence,2024-03-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.2
602350,Flemish Close St Florence,2024-03-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.9
602350,Flemish Close St Florence,2024-03-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.64
602350,Flemish Close St Florence,2024-03-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
602350,Flemish Close St Florence,2024-03-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
602350,Flemish Close St Florence,2024-03-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
602350,Flemish Close St Florence,2024-03-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
602350,Flemish Close St Florence,2024-03-25T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-25T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
602350,Flemish Close St Florence,2024-03-25T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-25T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
602350,Flemish Close St Florence,2024-03-25T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.2
602350,Flemish Close St Florence,2024-03-25T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
602350,Flemish Close St Florence,2024-03-25T22:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-25T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
602350,Flemish Close St Florence,2024-03-25T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.41
602350,Flemish Close St Florence,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
602350,Flemish Close St Florence,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.52
602350,Flemish Close St Florence,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.07
602350,Flemish Close St Florence,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.74
602350,Flemish Close St Florence,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.88
602350,Flemish Close St Florence,2024-03-25T22:20:00.000+00:00,feeder,4,N Current (RMS),A,27.6
602350,Flemish Close St Florence,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
602350,Flemish Close St Florence,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
602350,Flemish Close St Florence,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.5
602350,Flemish Close St Florence,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.91
602350,Flemish Close St Florence,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
602350,Flemish Close St Florence,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
602350,Flemish Close St Florence,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.88
602350,Flemish Close St Florence,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
602350,Flemish Close St Florence,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.24
602350,Flemish Close St Florence,2024-03-25T22:20:00.000+00:00,feeder,3,N Current (RMS),A,11.7
602350,Flemish Close St Florence,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
602350,Flemish Close St Florence,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
602350,Flemish Close St Florence,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
602350,Flemish Close St Florence,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
602350,Flemish Close St Florence,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
602350,Flemish Close St Florence,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
602350,Flemish Close St Florence,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.62
602350,Flemish Close St Florence,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.04
602350,Flemish Close St Florence,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.18
602350,Flemish Close St Florence,2024-03-25T22:20:00.000+00:00,feeder,2,N Current (RMS),A,8.1
602350,Flemish Close St Florence,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
602350,Flemish Close St Florence,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
602350,Flemish Close St Florence,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
602350,Flemish Close St Florence,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
602350,Flemish Close St Florence,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
602350,Flemish Close St Florence,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.76
602350,Flemish Close St Florence,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.9
602350,Flemish Close St Florence,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.26
602350,Flemish Close St Florence,2024-03-25T22:20:00.000+00:00,feeder,1,N Current (RMS),A,10.7
602350,Flemish Close St Florence,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
602350,Flemish Close St Florence,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
602350,Flemish Close St Florence,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
602350,Flemish Close St Florence,2024-03-25T22:20:00.000+00:00,transformer,,Temperature,C,17.4
602350,Flemish Close St Florence,2024-03-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
602350,Flemish Close St Florence,2024-03-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
602350,Flemish Close St Florence,2024-03-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
602350,Flemish Close St Florence,2024-03-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
602350,Flemish Close St Florence,2024-03-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
602350,Flemish Close St Florence,2024-03-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
602350,Flemish Close St Florence,2024-03-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
602350,Flemish Close St Florence,2024-03-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
602350,Flemish Close St Florence,2024-03-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
602350,Flemish Close St Florence,2024-03-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.39
602350,Flemish Close St Florence,2024-03-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.29
602350,Flemish Close St Florence,2024-03-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.61
602350,Flemish Close St Florence,2024-03-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
602350,Flemish Close St Florence,2024-03-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
602350,Flemish Close St Florence,2024-03-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
602350,Flemish Close St Florence,2024-03-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
602350,Flemish Close St Florence,2024-03-25T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-25T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
602350,Flemish Close St Florence,2024-03-25T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-25T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
602350,Flemish Close St Florence,2024-03-25T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.22
602350,Flemish Close St Florence,2024-03-25T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
602350,Flemish Close St Florence,2024-03-25T22:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-25T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.4
602350,Flemish Close St Florence,2024-03-25T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.17
602350,Flemish Close St Florence,2024-03-25T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
602350,Flemish Close St Florence,2024-03-25T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.29
602350,Flemish Close St Florence,2024-03-25T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.13
602350,Flemish Close St Florence,2024-03-25T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
602350,Flemish Close St Florence,2024-03-25T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.45
602350,Flemish Close St Florence,2024-03-25T22:10:00.000+00:00,feeder,4,N Current (RMS),A,29.8
602350,Flemish Close St Florence,2024-03-25T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.1
602350,Flemish Close St Florence,2024-03-25T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.3
602350,Flemish Close St Florence,2024-03-25T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.1
602350,Flemish Close St Florence,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.5
602350,Flemish Close St Florence,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
602350,Flemish Close St Florence,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
602350,Flemish Close St Florence,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.37
602350,Flemish Close St Florence,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
602350,Flemish Close St Florence,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.04
602350,Flemish Close St Florence,2024-03-25T22:10:00.000+00:00,feeder,3,N Current (RMS),A,14.7
602350,Flemish Close St Florence,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
602350,Flemish Close St Florence,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
602350,Flemish Close St Florence,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
602350,Flemish Close St Florence,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
602350,Flemish Close St Florence,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.91
602350,Flemish Close St Florence,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.83
602350,Flemish Close St Florence,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.73
602350,Flemish Close St Florence,2024-03-25T22:10:00.000+00:00,feeder,2,N Current (RMS),A,6.4
602350,Flemish Close St Florence,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
602350,Flemish Close St Florence,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
602350,Flemish Close St Florence,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
602350,Flemish Close St Florence,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
602350,Flemish Close St Florence,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
602350,Flemish Close St Florence,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.61
602350,Flemish Close St Florence,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.5
602350,Flemish Close St Florence,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.56
602350,Flemish Close St Florence,2024-03-25T22:10:00.000+00:00,feeder,1,N Current (RMS),A,8.4
602350,Flemish Close St Florence,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
602350,Flemish Close St Florence,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
602350,Flemish Close St Florence,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
602350,Flemish Close St Florence,2024-03-25T22:10:00.000+00:00,transformer,,Temperature,C,17.4
602350,Flemish Close St Florence,2024-03-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
602350,Flemish Close St Florence,2024-03-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
602350,Flemish Close St Florence,2024-03-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
602350,Flemish Close St Florence,2024-03-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
602350,Flemish Close St Florence,2024-03-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
602350,Flemish Close St Florence,2024-03-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
602350,Flemish Close St Florence,2024-03-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
602350,Flemish Close St Florence,2024-03-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
602350,Flemish Close St Florence,2024-03-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.08
602350,Flemish Close St Florence,2024-03-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.7
602350,Flemish Close St Florence,2024-03-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.83
602350,Flemish Close St Florence,2024-03-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
602350,Flemish Close St Florence,2024-03-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
602350,Flemish Close St Florence,2024-03-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
602350,Flemish Close St Florence,2024-03-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
602350,Flemish Close St Florence,2024-03-25T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-25T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-25T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-25T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-25T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.22
602350,Flemish Close St Florence,2024-03-25T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-25T22:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-25T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
602350,Flemish Close St Florence,2024-03-25T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
602350,Flemish Close St Florence,2024-03-25T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
602350,Flemish Close St Florence,2024-03-25T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
602350,Flemish Close St Florence,2024-03-25T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.63
602350,Flemish Close St Florence,2024-03-25T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.12
