Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602350,Flemish Close St Florence,2024-03-25T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.54
602350,Flemish Close St Florence,2024-03-25T22:00:00.000+00:00,feeder,4,N Current (RMS),A,20.5
602350,Flemish Close St Florence,2024-03-25T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
602350,Flemish Close St Florence,2024-03-25T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
602350,Flemish Close St Florence,2024-03-25T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.4
602350,Flemish Close St Florence,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.55
602350,Flemish Close St Florence,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
602350,Flemish Close St Florence,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
602350,Flemish Close St Florence,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.37
602350,Flemish Close St Florence,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
602350,Flemish Close St Florence,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.14
602350,Flemish Close St Florence,2024-03-25T22:00:00.000+00:00,feeder,3,N Current (RMS),A,12.7
602350,Flemish Close St Florence,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
602350,Flemish Close St Florence,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
602350,Flemish Close St Florence,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
602350,Flemish Close St Florence,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
602350,Flemish Close St Florence,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
602350,Flemish Close St Florence,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
602350,Flemish Close St Florence,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.68
602350,Flemish Close St Florence,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.76
602350,Flemish Close St Florence,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.11
602350,Flemish Close St Florence,2024-03-25T22:00:00.000+00:00,feeder,2,N Current (RMS),A,8.5
602350,Flemish Close St Florence,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
602350,Flemish Close St Florence,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
602350,Flemish Close St Florence,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
602350,Flemish Close St Florence,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
602350,Flemish Close St Florence,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
602350,Flemish Close St Florence,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.6
602350,Flemish Close St Florence,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.99
602350,Flemish Close St Florence,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.37
602350,Flemish Close St Florence,2024-03-25T22:00:00.000+00:00,feeder,1,N Current (RMS),A,8.0
602350,Flemish Close St Florence,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
602350,Flemish Close St Florence,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
602350,Flemish Close St Florence,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
602350,Flemish Close St Florence,2024-03-25T22:00:00.000+00:00,transformer,,Temperature,C,17.5
602350,Flemish Close St Florence,2024-03-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
602350,Flemish Close St Florence,2024-03-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
602350,Flemish Close St Florence,2024-03-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
602350,Flemish Close St Florence,2024-03-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
602350,Flemish Close St Florence,2024-03-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
602350,Flemish Close St Florence,2024-03-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
602350,Flemish Close St Florence,2024-03-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
602350,Flemish Close St Florence,2024-03-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
602350,Flemish Close St Florence,2024-03-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
602350,Flemish Close St Florence,2024-03-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.29
602350,Flemish Close St Florence,2024-03-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.4
602350,Flemish Close St Florence,2024-03-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.19
602350,Flemish Close St Florence,2024-03-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
602350,Flemish Close St Florence,2024-03-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
602350,Flemish Close St Florence,2024-03-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
602350,Flemish Close St Florence,2024-03-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
602350,Flemish Close St Florence,2024-03-25T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-25T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
602350,Flemish Close St Florence,2024-03-25T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-25T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
602350,Flemish Close St Florence,2024-03-25T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.27
602350,Flemish Close St Florence,2024-03-25T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
602350,Flemish Close St Florence,2024-03-25T21:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-25T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.7
602350,Flemish Close St Florence,2024-03-25T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
602350,Flemish Close St Florence,2024-03-25T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
602350,Flemish Close St Florence,2024-03-25T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
602350,Flemish Close St Florence,2024-03-25T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.96
602350,Flemish Close St Florence,2024-03-25T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.63
602350,Flemish Close St Florence,2024-03-25T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.72
602350,Flemish Close St Florence,2024-03-25T21:50:00.000+00:00,feeder,4,N Current (RMS),A,33.2
602350,Flemish Close St Florence,2024-03-25T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.7
602350,Flemish Close St Florence,2024-03-25T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.7
602350,Flemish Close St Florence,2024-03-25T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,79.9
602350,Flemish Close St Florence,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.85
602350,Flemish Close St Florence,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
602350,Flemish Close St Florence,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
602350,Flemish Close St Florence,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.56
602350,Flemish Close St Florence,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
602350,Flemish Close St Florence,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.27
602350,Flemish Close St Florence,2024-03-25T21:50:00.000+00:00,feeder,3,N Current (RMS),A,14.8
602350,Flemish Close St Florence,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
602350,Flemish Close St Florence,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
602350,Flemish Close St Florence,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
602350,Flemish Close St Florence,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
602350,Flemish Close St Florence,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
602350,Flemish Close St Florence,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
602350,Flemish Close St Florence,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.7
602350,Flemish Close St Florence,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.37
602350,Flemish Close St Florence,2024-03-25T21:50:00.000+00:00,feeder,2,N Current (RMS),A,7.0
602350,Flemish Close St Florence,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
602350,Flemish Close St Florence,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
602350,Flemish Close St Florence,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
602350,Flemish Close St Florence,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
602350,Flemish Close St Florence,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.04
602350,Flemish Close St Florence,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.41
602350,Flemish Close St Florence,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.54
602350,Flemish Close St Florence,2024-03-25T21:50:00.000+00:00,feeder,1,N Current (RMS),A,9.4
602350,Flemish Close St Florence,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
602350,Flemish Close St Florence,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
602350,Flemish Close St Florence,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
602350,Flemish Close St Florence,2024-03-25T21:50:00.000+00:00,transformer,,Temperature,C,17.5
602350,Flemish Close St Florence,2024-03-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
602350,Flemish Close St Florence,2024-03-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
602350,Flemish Close St Florence,2024-03-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
602350,Flemish Close St Florence,2024-03-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
602350,Flemish Close St Florence,2024-03-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
602350,Flemish Close St Florence,2024-03-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
602350,Flemish Close St Florence,2024-03-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
602350,Flemish Close St Florence,2024-03-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
602350,Flemish Close St Florence,2024-03-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
602350,Flemish Close St Florence,2024-03-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.27
602350,Flemish Close St Florence,2024-03-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.29
602350,Flemish Close St Florence,2024-03-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.96
602350,Flemish Close St Florence,2024-03-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
602350,Flemish Close St Florence,2024-03-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
602350,Flemish Close St Florence,2024-03-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
602350,Flemish Close St Florence,2024-03-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
602350,Flemish Close St Florence,2024-03-25T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-25T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
602350,Flemish Close St Florence,2024-03-25T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-25T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.1
602350,Flemish Close St Florence,2024-03-25T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.28
602350,Flemish Close St Florence,2024-03-25T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
602350,Flemish Close St Florence,2024-03-25T21:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-25T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.9
602350,Flemish Close St Florence,2024-03-25T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
602350,Flemish Close St Florence,2024-03-25T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
602350,Flemish Close St Florence,2024-03-25T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.29
602350,Flemish Close St Florence,2024-03-25T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.98
602350,Flemish Close St Florence,2024-03-25T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.54
602350,Flemish Close St Florence,2024-03-25T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.36
602350,Flemish Close St Florence,2024-03-25T21:40:00.000+00:00,feeder,4,N Current (RMS),A,38.7
602350,Flemish Close St Florence,2024-03-25T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
602350,Flemish Close St Florence,2024-03-25T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.5
602350,Flemish Close St Florence,2024-03-25T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,89.9
602350,Flemish Close St Florence,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.8
602350,Flemish Close St Florence,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
602350,Flemish Close St Florence,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
602350,Flemish Close St Florence,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.84
602350,Flemish Close St Florence,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.95
602350,Flemish Close St Florence,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.09
602350,Flemish Close St Florence,2024-03-25T21:40:00.000+00:00,feeder,3,N Current (RMS),A,16.0
602350,Flemish Close St Florence,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
602350,Flemish Close St Florence,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
602350,Flemish Close St Florence,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
602350,Flemish Close St Florence,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
602350,Flemish Close St Florence,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.79
602350,Flemish Close St Florence,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
602350,Flemish Close St Florence,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.25
602350,Flemish Close St Florence,2024-03-25T21:40:00.000+00:00,feeder,2,N Current (RMS),A,5.8
602350,Flemish Close St Florence,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
602350,Flemish Close St Florence,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
602350,Flemish Close St Florence,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
602350,Flemish Close St Florence,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
602350,Flemish Close St Florence,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.92
602350,Flemish Close St Florence,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.59
602350,Flemish Close St Florence,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.74
602350,Flemish Close St Florence,2024-03-25T21:40:00.000+00:00,feeder,1,N Current (RMS),A,9.6
602350,Flemish Close St Florence,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
602350,Flemish Close St Florence,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
602350,Flemish Close St Florence,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
602350,Flemish Close St Florence,2024-03-25T21:40:00.000+00:00,transformer,,Temperature,C,17.5
602350,Flemish Close St Florence,2024-03-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
602350,Flemish Close St Florence,2024-03-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
602350,Flemish Close St Florence,2024-03-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
602350,Flemish Close St Florence,2024-03-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
602350,Flemish Close St Florence,2024-03-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
602350,Flemish Close St Florence,2024-03-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
602350,Flemish Close St Florence,2024-03-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
602350,Flemish Close St Florence,2024-03-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
602350,Flemish Close St Florence,2024-03-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
602350,Flemish Close St Florence,2024-03-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.63
602350,Flemish Close St Florence,2024-03-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.91
602350,Flemish Close St Florence,2024-03-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.51
602350,Flemish Close St Florence,2024-03-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
602350,Flemish Close St Florence,2024-03-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
602350,Flemish Close St Florence,2024-03-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
602350,Flemish Close St Florence,2024-03-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
602350,Flemish Close St Florence,2024-03-25T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-25T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
602350,Flemish Close St Florence,2024-03-25T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-25T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.11
602350,Flemish Close St Florence,2024-03-25T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.28
602350,Flemish Close St Florence,2024-03-25T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
602350,Flemish Close St Florence,2024-03-25T21:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
602350,Flemish Close St Florence,2024-03-25T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.9
602350,Flemish Close St Florence,2024-03-25T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-25T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
602350,Flemish Close St Florence,2024-03-25T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
602350,Flemish Close St Florence,2024-03-25T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
602350,Flemish Close St Florence,2024-03-25T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
602350,Flemish Close St Florence,2024-03-25T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.65
602350,Flemish Close St Florence,2024-03-25T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.18
602350,Flemish Close St Florence,2024-03-25T21:30:00.000+00:00,feeder,4,N Current (RMS),A,51.1
602350,Flemish Close St Florence,2024-03-25T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
602350,Flemish Close St Florence,2024-03-25T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.4
602350,Flemish Close St Florence,2024-03-25T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,89.2
602350,Flemish Close St Florence,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.24
602350,Flemish Close St Florence,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
602350,Flemish Close St Florence,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
602350,Flemish Close St Florence,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.57
602350,Flemish Close St Florence,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.04
602350,Flemish Close St Florence,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.38
602350,Flemish Close St Florence,2024-03-25T21:30:00.000+00:00,feeder,3,N Current (RMS),A,12.8
602350,Flemish Close St Florence,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
602350,Flemish Close St Florence,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
602350,Flemish Close St Florence,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
602350,Flemish Close St Florence,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
602350,Flemish Close St Florence,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
602350,Flemish Close St Florence,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
602350,Flemish Close St Florence,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.98
602350,Flemish Close St Florence,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.53
602350,Flemish Close St Florence,2024-03-25T21:30:00.000+00:00,feeder,2,N Current (RMS),A,10.3
602350,Flemish Close St Florence,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
602350,Flemish Close St Florence,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
602350,Flemish Close St Florence,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
602350,Flemish Close St Florence,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
602350,Flemish Close St Florence,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.52
602350,Flemish Close St Florence,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.52
602350,Flemish Close St Florence,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.91
602350,Flemish Close St Florence,2024-03-25T21:30:00.000+00:00,feeder,1,N Current (RMS),A,10.5
602350,Flemish Close St Florence,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
602350,Flemish Close St Florence,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
602350,Flemish Close St Florence,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
602350,Flemish Close St Florence,2024-03-25T21:30:00.000+00:00,transformer,,Temperature,C,17.5
602350,Flemish Close St Florence,2024-03-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
602350,Flemish Close St Florence,2024-03-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
602350,Flemish Close St Florence,2024-03-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
602350,Flemish Close St Florence,2024-03-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
602350,Flemish Close St Florence,2024-03-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
602350,Flemish Close St Florence,2024-03-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
602350,Flemish Close St Florence,2024-03-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
602350,Flemish Close St Florence,2024-03-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
602350,Flemish Close St Florence,2024-03-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
602350,Flemish Close St Florence,2024-03-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.73
602350,Flemish Close St Florence,2024-03-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.92
602350,Flemish Close St Florence,2024-03-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.09
602350,Flemish Close St Florence,2024-03-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
602350,Flemish Close St Florence,2024-03-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
602350,Flemish Close St Florence,2024-03-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
602350,Flemish Close St Florence,2024-03-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
602350,Flemish Close St Florence,2024-03-25T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-25T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
602350,Flemish Close St Florence,2024-03-25T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-25T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
602350,Flemish Close St Florence,2024-03-25T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.28
602350,Flemish Close St Florence,2024-03-25T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
602350,Flemish Close St Florence,2024-03-25T21:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-25T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.8
602350,Flemish Close St Florence,2024-03-25T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-25T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
602350,Flemish Close St Florence,2024-03-25T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
602350,Flemish Close St Florence,2024-03-25T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
602350,Flemish Close St Florence,2024-03-25T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.69
602350,Flemish Close St Florence,2024-03-25T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.39
602350,Flemish Close St Florence,2024-03-25T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.11
602350,Flemish Close St Florence,2024-03-25T21:20:00.000+00:00,feeder,4,N Current (RMS),A,42.0
602350,Flemish Close St Florence,2024-03-25T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
602350,Flemish Close St Florence,2024-03-25T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.9
602350,Flemish Close St Florence,2024-03-25T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,80.3
602350,Flemish Close St Florence,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.86
602350,Flemish Close St Florence,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
602350,Flemish Close St Florence,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
602350,Flemish Close St Florence,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.8
602350,Flemish Close St Florence,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.02
602350,Flemish Close St Florence,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.04
602350,Flemish Close St Florence,2024-03-25T21:20:00.000+00:00,feeder,3,N Current (RMS),A,17.2
602350,Flemish Close St Florence,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
602350,Flemish Close St Florence,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
602350,Flemish Close St Florence,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
602350,Flemish Close St Florence,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
602350,Flemish Close St Florence,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
602350,Flemish Close St Florence,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
602350,Flemish Close St Florence,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.55
602350,Flemish Close St Florence,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.83
602350,Flemish Close St Florence,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.29
602350,Flemish Close St Florence,2024-03-25T21:20:00.000+00:00,feeder,2,N Current (RMS),A,9.2
602350,Flemish Close St Florence,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
602350,Flemish Close St Florence,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
602350,Flemish Close St Florence,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
602350,Flemish Close St Florence,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
602350,Flemish Close St Florence,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
602350,Flemish Close St Florence,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.08
602350,Flemish Close St Florence,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.95
602350,Flemish Close St Florence,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.92
602350,Flemish Close St Florence,2024-03-25T21:20:00.000+00:00,feeder,1,N Current (RMS),A,8.1
602350,Flemish Close St Florence,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
602350,Flemish Close St Florence,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
602350,Flemish Close St Florence,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
602350,Flemish Close St Florence,2024-03-25T21:20:00.000+00:00,transformer,,Temperature,C,17.5
602350,Flemish Close St Florence,2024-03-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
602350,Flemish Close St Florence,2024-03-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
602350,Flemish Close St Florence,2024-03-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
602350,Flemish Close St Florence,2024-03-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
602350,Flemish Close St Florence,2024-03-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
602350,Flemish Close St Florence,2024-03-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
602350,Flemish Close St Florence,2024-03-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
602350,Flemish Close St Florence,2024-03-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
602350,Flemish Close St Florence,2024-03-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
602350,Flemish Close St Florence,2024-03-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.19
602350,Flemish Close St Florence,2024-03-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.92
602350,Flemish Close St Florence,2024-03-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.43
602350,Flemish Close St Florence,2024-03-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
602350,Flemish Close St Florence,2024-03-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
602350,Flemish Close St Florence,2024-03-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
602350,Flemish Close St Florence,2024-03-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
602350,Flemish Close St Florence,2024-03-25T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-25T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
602350,Flemish Close St Florence,2024-03-25T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-25T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-25T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.26
602350,Flemish Close St Florence,2024-03-25T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
602350,Flemish Close St Florence,2024-03-25T21:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-25T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.6
602350,Flemish Close St Florence,2024-03-25T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
602350,Flemish Close St Florence,2024-03-25T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
602350,Flemish Close St Florence,2024-03-25T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
602350,Flemish Close St Florence,2024-03-25T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.64
602350,Flemish Close St Florence,2024-03-25T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.31
602350,Flemish Close St Florence,2024-03-25T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.27
602350,Flemish Close St Florence,2024-03-25T21:10:00.000+00:00,feeder,4,N Current (RMS),A,34.8
602350,Flemish Close St Florence,2024-03-25T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
602350,Flemish Close St Florence,2024-03-25T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
602350,Flemish Close St Florence,2024-03-25T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,72.8
602350,Flemish Close St Florence,2024-03-25T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.64
602350,Flemish Close St Florence,2024-03-25T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
602350,Flemish Close St Florence,2024-03-25T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
602350,Flemish Close St Florence,2024-03-25T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.12
602350,Flemish Close St Florence,2024-03-25T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.01
602350,Flemish Close St Florence,2024-03-25T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.77
602350,Flemish Close St Florence,2024-03-25T21:10:00.000+00:00,feeder,3,N Current (RMS),A,17.5
602350,Flemish Close St Florence,2024-03-25T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
602350,Flemish Close St Florence,2024-03-25T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
602350,Flemish Close St Florence,2024-03-25T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
602350,Flemish Close St Florence,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
602350,Flemish Close St Florence,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
602350,Flemish Close St Florence,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.88
602350,Flemish Close St Florence,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.75
602350,Flemish Close St Florence,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.22
602350,Flemish Close St Florence,2024-03-25T21:10:00.000+00:00,feeder,2,N Current (RMS),A,8.2
602350,Flemish Close St Florence,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
602350,Flemish Close St Florence,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
602350,Flemish Close St Florence,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
602350,Flemish Close St Florence,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
602350,Flemish Close St Florence,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
602350,Flemish Close St Florence,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
602350,Flemish Close St Florence,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.65
602350,Flemish Close St Florence,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.11
602350,Flemish Close St Florence,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.83
602350,Flemish Close St Florence,2024-03-25T21:10:00.000+00:00,feeder,1,N Current (RMS),A,6.4
602350,Flemish Close St Florence,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
602350,Flemish Close St Florence,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
602350,Flemish Close St Florence,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
602350,Flemish Close St Florence,2024-03-25T21:10:00.000+00:00,transformer,,Temperature,C,17.5
602350,Flemish Close St Florence,2024-03-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
602350,Flemish Close St Florence,2024-03-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
602350,Flemish Close St Florence,2024-03-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
602350,Flemish Close St Florence,2024-03-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
602350,Flemish Close St Florence,2024-03-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
602350,Flemish Close St Florence,2024-03-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
602350,Flemish Close St Florence,2024-03-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
602350,Flemish Close St Florence,2024-03-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
602350,Flemish Close St Florence,2024-03-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
602350,Flemish Close St Florence,2024-03-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.32
602350,Flemish Close St Florence,2024-03-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.92
602350,Flemish Close St Florence,2024-03-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.14
602350,Flemish Close St Florence,2024-03-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
602350,Flemish Close St Florence,2024-03-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
602350,Flemish Close St Florence,2024-03-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
602350,Flemish Close St Florence,2024-03-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
602350,Flemish Close St Florence,2024-03-25T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-25T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
602350,Flemish Close St Florence,2024-03-25T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-25T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.07
602350,Flemish Close St Florence,2024-03-25T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.28
602350,Flemish Close St Florence,2024-03-25T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
602350,Flemish Close St Florence,2024-03-25T21:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-25T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.8
602350,Flemish Close St Florence,2024-03-25T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
602350,Flemish Close St Florence,2024-03-25T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
602350,Flemish Close St Florence,2024-03-25T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
602350,Flemish Close St Florence,2024-03-25T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.73
602350,Flemish Close St Florence,2024-03-25T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.79
602350,Flemish Close St Florence,2024-03-25T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.86
602350,Flemish Close St Florence,2024-03-25T21:00:00.000+00:00,feeder,4,N Current (RMS),A,39.4
602350,Flemish Close St Florence,2024-03-25T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
602350,Flemish Close St Florence,2024-03-25T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
602350,Flemish Close St Florence,2024-03-25T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,84.0
602350,Flemish Close St Florence,2024-03-25T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.88
602350,Flemish Close St Florence,2024-03-25T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
602350,Flemish Close St Florence,2024-03-25T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
602350,Flemish Close St Florence,2024-03-25T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.19
602350,Flemish Close St Florence,2024-03-25T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.12
602350,Flemish Close St Florence,2024-03-25T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.1
602350,Flemish Close St Florence,2024-03-25T21:00:00.000+00:00,feeder,3,N Current (RMS),A,15.8
602350,Flemish Close St Florence,2024-03-25T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
602350,Flemish Close St Florence,2024-03-25T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
602350,Flemish Close St Florence,2024-03-25T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
602350,Flemish Close St Florence,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.66
602350,Flemish Close St Florence,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.87
602350,Flemish Close St Florence,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
602350,Flemish Close St Florence,2024-03-25T21:00:00.000+00:00,feeder,2,N Current (RMS),A,6.6
602350,Flemish Close St Florence,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
602350,Flemish Close St Florence,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
602350,Flemish Close St Florence,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
602350,Flemish Close St Florence,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
602350,Flemish Close St Florence,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
602350,Flemish Close St Florence,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
602350,Flemish Close St Florence,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.78
602350,Flemish Close St Florence,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.65
602350,Flemish Close St Florence,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.17
602350,Flemish Close St Florence,2024-03-25T21:00:00.000+00:00,feeder,1,N Current (RMS),A,15.0
602350,Flemish Close St Florence,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
602350,Flemish Close St Florence,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
602350,Flemish Close St Florence,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
602350,Flemish Close St Florence,2024-03-25T21:00:00.000+00:00,transformer,,Temperature,C,17.5
602350,Flemish Close St Florence,2024-03-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
602350,Flemish Close St Florence,2024-03-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
602350,Flemish Close St Florence,2024-03-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
602350,Flemish Close St Florence,2024-03-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
602350,Flemish Close St Florence,2024-03-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
602350,Flemish Close St Florence,2024-03-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
602350,Flemish Close St Florence,2024-03-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
602350,Flemish Close St Florence,2024-03-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
602350,Flemish Close St Florence,2024-03-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
602350,Flemish Close St Florence,2024-03-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.44
602350,Flemish Close St Florence,2024-03-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.16
602350,Flemish Close St Florence,2024-03-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.92
602350,Flemish Close St Florence,2024-03-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
602350,Flemish Close St Florence,2024-03-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
602350,Flemish Close St Florence,2024-03-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
602350,Flemish Close St Florence,2024-03-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
602350,Flemish Close St Florence,2024-03-25T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-25T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
602350,Flemish Close St Florence,2024-03-25T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-25T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.09
602350,Flemish Close St Florence,2024-03-25T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.28
602350,Flemish Close St Florence,2024-03-25T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
602350,Flemish Close St Florence,2024-03-25T20:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-25T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.9
602350,Flemish Close St Florence,2024-03-25T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-25T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.41
602350,Flemish Close St Florence,2024-03-25T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
602350,Flemish Close St Florence,2024-03-25T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.23
602350,Flemish Close St Florence,2024-03-25T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.44
602350,Flemish Close St Florence,2024-03-25T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.05
602350,Flemish Close St Florence,2024-03-25T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.94
602350,Flemish Close St Florence,2024-03-25T20:50:00.000+00:00,feeder,4,N Current (RMS),A,42.4
602350,Flemish Close St Florence,2024-03-25T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
602350,Flemish Close St Florence,2024-03-25T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.8
602350,Flemish Close St Florence,2024-03-25T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,88.7
602350,Flemish Close St Florence,2024-03-25T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.26
602350,Flemish Close St Florence,2024-03-25T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
602350,Flemish Close St Florence,2024-03-25T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
602350,Flemish Close St Florence,2024-03-25T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.5
602350,Flemish Close St Florence,2024-03-25T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.16
602350,Flemish Close St Florence,2024-03-25T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.84
602350,Flemish Close St Florence,2024-03-25T20:50:00.000+00:00,feeder,3,N Current (RMS),A,16.9
602350,Flemish Close St Florence,2024-03-25T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
602350,Flemish Close St Florence,2024-03-25T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
602350,Flemish Close St Florence,2024-03-25T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
602350,Flemish Close St Florence,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
602350,Flemish Close St Florence,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.66
602350,Flemish Close St Florence,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.09
602350,Flemish Close St Florence,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.27
602350,Flemish Close St Florence,2024-03-25T20:50:00.000+00:00,feeder,2,N Current (RMS),A,4.9
602350,Flemish Close St Florence,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
602350,Flemish Close St Florence,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
602350,Flemish Close St Florence,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
602350,Flemish Close St Florence,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
