Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602350,Flemish Close St Florence,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
602350,Flemish Close St Florence,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
602350,Flemish Close St Florence,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.75
602350,Flemish Close St Florence,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.4
602350,Flemish Close St Florence,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.65
602350,Flemish Close St Florence,2024-03-25T20:50:00.000+00:00,feeder,1,N Current (RMS),A,14.5
602350,Flemish Close St Florence,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
602350,Flemish Close St Florence,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
602350,Flemish Close St Florence,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
602350,Flemish Close St Florence,2024-03-25T20:50:00.000+00:00,transformer,,Temperature,C,17.6
602350,Flemish Close St Florence,2024-03-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
602350,Flemish Close St Florence,2024-03-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
602350,Flemish Close St Florence,2024-03-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
602350,Flemish Close St Florence,2024-03-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
602350,Flemish Close St Florence,2024-03-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
602350,Flemish Close St Florence,2024-03-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
602350,Flemish Close St Florence,2024-03-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
602350,Flemish Close St Florence,2024-03-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
602350,Flemish Close St Florence,2024-03-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
602350,Flemish Close St Florence,2024-03-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.43
602350,Flemish Close St Florence,2024-03-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.43
602350,Flemish Close St Florence,2024-03-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.77
602350,Flemish Close St Florence,2024-03-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
602350,Flemish Close St Florence,2024-03-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
602350,Flemish Close St Florence,2024-03-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
602350,Flemish Close St Florence,2024-03-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
602350,Flemish Close St Florence,2024-03-25T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-25T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
602350,Flemish Close St Florence,2024-03-25T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-25T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.11
602350,Flemish Close St Florence,2024-03-25T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.33
602350,Flemish Close St Florence,2024-03-25T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
602350,Flemish Close St Florence,2024-03-25T20:40:00.000+00:00,feeder,5,N Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-25T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
602350,Flemish Close St Florence,2024-03-25T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
602350,Flemish Close St Florence,2024-03-25T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-25T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.47
602350,Flemish Close St Florence,2024-03-25T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
602350,Flemish Close St Florence,2024-03-25T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
602350,Flemish Close St Florence,2024-03-25T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.4
602350,Flemish Close St Florence,2024-03-25T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.84
602350,Flemish Close St Florence,2024-03-25T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.81
602350,Flemish Close St Florence,2024-03-25T20:40:00.000+00:00,feeder,4,N Current (RMS),A,54.1
602350,Flemish Close St Florence,2024-03-25T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.1
602350,Flemish Close St Florence,2024-03-25T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.1
602350,Flemish Close St Florence,2024-03-25T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,109.0
602350,Flemish Close St Florence,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.74
602350,Flemish Close St Florence,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
602350,Flemish Close St Florence,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
602350,Flemish Close St Florence,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.15
602350,Flemish Close St Florence,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.31
602350,Flemish Close St Florence,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.17
602350,Flemish Close St Florence,2024-03-25T20:40:00.000+00:00,feeder,3,N Current (RMS),A,13.2
602350,Flemish Close St Florence,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
602350,Flemish Close St Florence,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
602350,Flemish Close St Florence,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
602350,Flemish Close St Florence,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
602350,Flemish Close St Florence,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
602350,Flemish Close St Florence,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.14
602350,Flemish Close St Florence,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
602350,Flemish Close St Florence,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.4
602350,Flemish Close St Florence,2024-03-25T20:40:00.000+00:00,feeder,2,N Current (RMS),A,5.9
602350,Flemish Close St Florence,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
602350,Flemish Close St Florence,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
602350,Flemish Close St Florence,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
602350,Flemish Close St Florence,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
602350,Flemish Close St Florence,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
602350,Flemish Close St Florence,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.6
602350,Flemish Close St Florence,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.38
602350,Flemish Close St Florence,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.7
602350,Flemish Close St Florence,2024-03-25T20:40:00.000+00:00,feeder,1,N Current (RMS),A,14.0
602350,Flemish Close St Florence,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
602350,Flemish Close St Florence,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
602350,Flemish Close St Florence,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
602350,Flemish Close St Florence,2024-03-25T20:40:00.000+00:00,transformer,,Temperature,C,17.6
602350,Flemish Close St Florence,2024-03-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
602350,Flemish Close St Florence,2024-03-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
602350,Flemish Close St Florence,2024-03-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
602350,Flemish Close St Florence,2024-03-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
602350,Flemish Close St Florence,2024-03-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
602350,Flemish Close St Florence,2024-03-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
602350,Flemish Close St Florence,2024-03-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
602350,Flemish Close St Florence,2024-03-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
602350,Flemish Close St Florence,2024-03-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
602350,Flemish Close St Florence,2024-03-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.4
602350,Flemish Close St Florence,2024-03-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.59
602350,Flemish Close St Florence,2024-03-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.17
602350,Flemish Close St Florence,2024-03-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
602350,Flemish Close St Florence,2024-03-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
602350,Flemish Close St Florence,2024-03-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
602350,Flemish Close St Florence,2024-03-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
602350,Flemish Close St Florence,2024-03-25T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-25T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
602350,Flemish Close St Florence,2024-03-25T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-25T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.07
602350,Flemish Close St Florence,2024-03-25T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.29
602350,Flemish Close St Florence,2024-03-25T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
602350,Flemish Close St Florence,2024-03-25T20:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-25T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.9
602350,Flemish Close St Florence,2024-03-25T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-25T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.47
602350,Flemish Close St Florence,2024-03-25T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
602350,Flemish Close St Florence,2024-03-25T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.41
602350,Flemish Close St Florence,2024-03-25T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.56
602350,Flemish Close St Florence,2024-03-25T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.93
602350,Flemish Close St Florence,2024-03-25T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.63
602350,Flemish Close St Florence,2024-03-25T20:30:00.000+00:00,feeder,4,N Current (RMS),A,39.2
602350,Flemish Close St Florence,2024-03-25T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
602350,Flemish Close St Florence,2024-03-25T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.2
602350,Flemish Close St Florence,2024-03-25T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,91.3
602350,Flemish Close St Florence,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.19
602350,Flemish Close St Florence,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
602350,Flemish Close St Florence,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
602350,Flemish Close St Florence,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.65
602350,Flemish Close St Florence,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.25
602350,Flemish Close St Florence,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.52
602350,Flemish Close St Florence,2024-03-25T20:30:00.000+00:00,feeder,3,N Current (RMS),A,19.7
602350,Flemish Close St Florence,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
602350,Flemish Close St Florence,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
602350,Flemish Close St Florence,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
602350,Flemish Close St Florence,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
602350,Flemish Close St Florence,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
602350,Flemish Close St Florence,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.57
602350,Flemish Close St Florence,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.56
602350,Flemish Close St Florence,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.38
602350,Flemish Close St Florence,2024-03-25T20:30:00.000+00:00,feeder,2,N Current (RMS),A,7.9
602350,Flemish Close St Florence,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
602350,Flemish Close St Florence,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
602350,Flemish Close St Florence,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
602350,Flemish Close St Florence,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
602350,Flemish Close St Florence,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
602350,Flemish Close St Florence,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.37
602350,Flemish Close St Florence,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.09
602350,Flemish Close St Florence,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.71
602350,Flemish Close St Florence,2024-03-25T20:30:00.000+00:00,feeder,1,N Current (RMS),A,10.0
602350,Flemish Close St Florence,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
602350,Flemish Close St Florence,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
602350,Flemish Close St Florence,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
602350,Flemish Close St Florence,2024-03-25T20:30:00.000+00:00,transformer,,Temperature,C,17.6
602350,Flemish Close St Florence,2024-03-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
602350,Flemish Close St Florence,2024-03-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
602350,Flemish Close St Florence,2024-03-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
602350,Flemish Close St Florence,2024-03-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
602350,Flemish Close St Florence,2024-03-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
602350,Flemish Close St Florence,2024-03-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
602350,Flemish Close St Florence,2024-03-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
602350,Flemish Close St Florence,2024-03-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
602350,Flemish Close St Florence,2024-03-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
602350,Flemish Close St Florence,2024-03-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.22
602350,Flemish Close St Florence,2024-03-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.54
602350,Flemish Close St Florence,2024-03-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.31
602350,Flemish Close St Florence,2024-03-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
602350,Flemish Close St Florence,2024-03-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
602350,Flemish Close St Florence,2024-03-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
602350,Flemish Close St Florence,2024-03-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
602350,Flemish Close St Florence,2024-03-25T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-25T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
602350,Flemish Close St Florence,2024-03-25T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-25T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
602350,Flemish Close St Florence,2024-03-25T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.24
602350,Flemish Close St Florence,2024-03-25T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
602350,Flemish Close St Florence,2024-03-25T20:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-25T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
602350,Flemish Close St Florence,2024-03-25T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.36
602350,Flemish Close St Florence,2024-03-25T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
602350,Flemish Close St Florence,2024-03-25T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.46
602350,Flemish Close St Florence,2024-03-25T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.81
602350,Flemish Close St Florence,2024-03-25T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.56
602350,Flemish Close St Florence,2024-03-25T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.32
602350,Flemish Close St Florence,2024-03-25T20:20:00.000+00:00,feeder,4,N Current (RMS),A,27.8
602350,Flemish Close St Florence,2024-03-25T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
602350,Flemish Close St Florence,2024-03-25T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.7
602350,Flemish Close St Florence,2024-03-25T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,73.6
602350,Flemish Close St Florence,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.03
602350,Flemish Close St Florence,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
602350,Flemish Close St Florence,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
602350,Flemish Close St Florence,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.28
602350,Flemish Close St Florence,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.28
602350,Flemish Close St Florence,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.76
602350,Flemish Close St Florence,2024-03-25T20:20:00.000+00:00,feeder,3,N Current (RMS),A,25.4
602350,Flemish Close St Florence,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
602350,Flemish Close St Florence,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
602350,Flemish Close St Florence,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
602350,Flemish Close St Florence,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
602350,Flemish Close St Florence,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
602350,Flemish Close St Florence,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.27
602350,Flemish Close St Florence,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.42
602350,Flemish Close St Florence,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.63
602350,Flemish Close St Florence,2024-03-25T20:20:00.000+00:00,feeder,2,N Current (RMS),A,8.0
602350,Flemish Close St Florence,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
602350,Flemish Close St Florence,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
602350,Flemish Close St Florence,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
602350,Flemish Close St Florence,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
602350,Flemish Close St Florence,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.12
602350,Flemish Close St Florence,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.85
602350,Flemish Close St Florence,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.81
602350,Flemish Close St Florence,2024-03-25T20:20:00.000+00:00,feeder,1,N Current (RMS),A,14.0
602350,Flemish Close St Florence,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
602350,Flemish Close St Florence,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
602350,Flemish Close St Florence,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
602350,Flemish Close St Florence,2024-03-25T20:20:00.000+00:00,transformer,,Temperature,C,17.6
602350,Flemish Close St Florence,2024-03-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
602350,Flemish Close St Florence,2024-03-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
602350,Flemish Close St Florence,2024-03-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
602350,Flemish Close St Florence,2024-03-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
602350,Flemish Close St Florence,2024-03-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
602350,Flemish Close St Florence,2024-03-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
602350,Flemish Close St Florence,2024-03-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
602350,Flemish Close St Florence,2024-03-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
602350,Flemish Close St Florence,2024-03-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
602350,Flemish Close St Florence,2024-03-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.5
602350,Flemish Close St Florence,2024-03-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.87
602350,Flemish Close St Florence,2024-03-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.58
602350,Flemish Close St Florence,2024-03-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
602350,Flemish Close St Florence,2024-03-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
602350,Flemish Close St Florence,2024-03-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
602350,Flemish Close St Florence,2024-03-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
602350,Flemish Close St Florence,2024-03-25T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-25T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
602350,Flemish Close St Florence,2024-03-25T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-25T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
602350,Flemish Close St Florence,2024-03-25T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.24
602350,Flemish Close St Florence,2024-03-25T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
602350,Flemish Close St Florence,2024-03-25T20:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-25T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
602350,Flemish Close St Florence,2024-03-25T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.13
602350,Flemish Close St Florence,2024-03-25T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.42
602350,Flemish Close St Florence,2024-03-25T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.24
602350,Flemish Close St Florence,2024-03-25T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.77
602350,Flemish Close St Florence,2024-03-25T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.1
602350,Flemish Close St Florence,2024-03-25T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.75
602350,Flemish Close St Florence,2024-03-25T20:10:00.000+00:00,feeder,4,N Current (RMS),A,33.7
602350,Flemish Close St Florence,2024-03-25T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.7
602350,Flemish Close St Florence,2024-03-25T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.6
602350,Flemish Close St Florence,2024-03-25T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,75.4
602350,Flemish Close St Florence,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.97
602350,Flemish Close St Florence,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
602350,Flemish Close St Florence,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.12
602350,Flemish Close St Florence,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.38
602350,Flemish Close St Florence,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.12
602350,Flemish Close St Florence,2024-03-25T20:10:00.000+00:00,feeder,3,N Current (RMS),A,39.0
602350,Flemish Close St Florence,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
602350,Flemish Close St Florence,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
602350,Flemish Close St Florence,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
602350,Flemish Close St Florence,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
602350,Flemish Close St Florence,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.32
602350,Flemish Close St Florence,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.83
602350,Flemish Close St Florence,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.6
602350,Flemish Close St Florence,2024-03-25T20:10:00.000+00:00,feeder,2,N Current (RMS),A,8.5
602350,Flemish Close St Florence,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
602350,Flemish Close St Florence,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
602350,Flemish Close St Florence,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
602350,Flemish Close St Florence,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
602350,Flemish Close St Florence,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
602350,Flemish Close St Florence,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.48
602350,Flemish Close St Florence,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.33
602350,Flemish Close St Florence,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.91
602350,Flemish Close St Florence,2024-03-25T20:10:00.000+00:00,feeder,1,N Current (RMS),A,11.7
602350,Flemish Close St Florence,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
602350,Flemish Close St Florence,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
602350,Flemish Close St Florence,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
602350,Flemish Close St Florence,2024-03-25T20:10:00.000+00:00,transformer,,Temperature,C,17.6
602350,Flemish Close St Florence,2024-03-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
602350,Flemish Close St Florence,2024-03-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
602350,Flemish Close St Florence,2024-03-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
602350,Flemish Close St Florence,2024-03-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
602350,Flemish Close St Florence,2024-03-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
602350,Flemish Close St Florence,2024-03-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
602350,Flemish Close St Florence,2024-03-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
602350,Flemish Close St Florence,2024-03-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
602350,Flemish Close St Florence,2024-03-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
602350,Flemish Close St Florence,2024-03-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.73
602350,Flemish Close St Florence,2024-03-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.4
602350,Flemish Close St Florence,2024-03-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.42
602350,Flemish Close St Florence,2024-03-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
602350,Flemish Close St Florence,2024-03-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
602350,Flemish Close St Florence,2024-03-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
602350,Flemish Close St Florence,2024-03-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
602350,Flemish Close St Florence,2024-03-25T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-25T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
602350,Flemish Close St Florence,2024-03-25T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-25T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-25T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.27
602350,Flemish Close St Florence,2024-03-25T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
602350,Flemish Close St Florence,2024-03-25T20:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-25T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.7
602350,Flemish Close St Florence,2024-03-25T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
602350,Flemish Close St Florence,2024-03-25T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-25T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
602350,Flemish Close St Florence,2024-03-25T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.53
602350,Flemish Close St Florence,2024-03-25T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.81
602350,Flemish Close St Florence,2024-03-25T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.57
602350,Flemish Close St Florence,2024-03-25T20:00:00.000+00:00,feeder,4,N Current (RMS),A,31.9
602350,Flemish Close St Florence,2024-03-25T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
602350,Flemish Close St Florence,2024-03-25T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.9
602350,Flemish Close St Florence,2024-03-25T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,83.5
602350,Flemish Close St Florence,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.48
602350,Flemish Close St Florence,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
602350,Flemish Close St Florence,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.25
602350,Flemish Close St Florence,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.85
602350,Flemish Close St Florence,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.46
602350,Flemish Close St Florence,2024-03-25T20:00:00.000+00:00,feeder,3,N Current (RMS),A,40.3
602350,Flemish Close St Florence,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.0
602350,Flemish Close St Florence,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
602350,Flemish Close St Florence,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
602350,Flemish Close St Florence,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.93
602350,Flemish Close St Florence,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
602350,Flemish Close St Florence,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.76
602350,Flemish Close St Florence,2024-03-25T20:00:00.000+00:00,feeder,2,N Current (RMS),A,10.5
602350,Flemish Close St Florence,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
602350,Flemish Close St Florence,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
602350,Flemish Close St Florence,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
602350,Flemish Close St Florence,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
602350,Flemish Close St Florence,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.57
602350,Flemish Close St Florence,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.54
602350,Flemish Close St Florence,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.7
602350,Flemish Close St Florence,2024-03-25T20:00:00.000+00:00,feeder,1,N Current (RMS),A,9.4
602350,Flemish Close St Florence,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
602350,Flemish Close St Florence,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
602350,Flemish Close St Florence,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
602350,Flemish Close St Florence,2024-03-25T20:00:00.000+00:00,transformer,,Temperature,C,17.6
602350,Flemish Close St Florence,2024-03-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
602350,Flemish Close St Florence,2024-03-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
602350,Flemish Close St Florence,2024-03-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
602350,Flemish Close St Florence,2024-03-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
602350,Flemish Close St Florence,2024-03-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
602350,Flemish Close St Florence,2024-03-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
602350,Flemish Close St Florence,2024-03-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
602350,Flemish Close St Florence,2024-03-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
602350,Flemish Close St Florence,2024-03-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
602350,Flemish Close St Florence,2024-03-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.31
602350,Flemish Close St Florence,2024-03-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.7
602350,Flemish Close St Florence,2024-03-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.55
602350,Flemish Close St Florence,2024-03-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
602350,Flemish Close St Florence,2024-03-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
602350,Flemish Close St Florence,2024-03-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
602350,Flemish Close St Florence,2024-03-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
602350,Flemish Close St Florence,2024-03-25T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-25T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
602350,Flemish Close St Florence,2024-03-25T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-25T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.07
602350,Flemish Close St Florence,2024-03-25T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.3
602350,Flemish Close St Florence,2024-03-25T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-25T19:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-25T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
602350,Flemish Close St Florence,2024-03-25T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-25T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.21
602350,Flemish Close St Florence,2024-03-25T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
602350,Flemish Close St Florence,2024-03-25T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.08
602350,Flemish Close St Florence,2024-03-25T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.29
602350,Flemish Close St Florence,2024-03-25T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.47
602350,Flemish Close St Florence,2024-03-25T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.02
602350,Flemish Close St Florence,2024-03-25T19:50:00.000+00:00,feeder,4,N Current (RMS),A,29.9
602350,Flemish Close St Florence,2024-03-25T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,61.2
602350,Flemish Close St Florence,2024-03-25T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.9
602350,Flemish Close St Florence,2024-03-25T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,77.3
602350,Flemish Close St Florence,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.14
602350,Flemish Close St Florence,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
602350,Flemish Close St Florence,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
602350,Flemish Close St Florence,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.42
602350,Flemish Close St Florence,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.27
602350,Flemish Close St Florence,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.64
602350,Flemish Close St Florence,2024-03-25T19:50:00.000+00:00,feeder,3,N Current (RMS),A,50.1
602350,Flemish Close St Florence,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,71.2
602350,Flemish Close St Florence,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
602350,Flemish Close St Florence,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
602350,Flemish Close St Florence,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.33
602350,Flemish Close St Florence,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.62
602350,Flemish Close St Florence,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.4
602350,Flemish Close St Florence,2024-03-25T19:50:00.000+00:00,feeder,2,N Current (RMS),A,12.6
602350,Flemish Close St Florence,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
602350,Flemish Close St Florence,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
602350,Flemish Close St Florence,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
602350,Flemish Close St Florence,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
602350,Flemish Close St Florence,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
602350,Flemish Close St Florence,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.47
602350,Flemish Close St Florence,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.05
602350,Flemish Close St Florence,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.53
602350,Flemish Close St Florence,2024-03-25T19:50:00.000+00:00,feeder,1,N Current (RMS),A,13.1
602350,Flemish Close St Florence,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
602350,Flemish Close St Florence,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
602350,Flemish Close St Florence,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
602350,Flemish Close St Florence,2024-03-25T19:50:00.000+00:00,transformer,,Temperature,C,17.6
602350,Flemish Close St Florence,2024-03-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
602350,Flemish Close St Florence,2024-03-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
602350,Flemish Close St Florence,2024-03-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
602350,Flemish Close St Florence,2024-03-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
602350,Flemish Close St Florence,2024-03-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
602350,Flemish Close St Florence,2024-03-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
602350,Flemish Close St Florence,2024-03-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
602350,Flemish Close St Florence,2024-03-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
602350,Flemish Close St Florence,2024-03-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
602350,Flemish Close St Florence,2024-03-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.45
602350,Flemish Close St Florence,2024-03-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.11
602350,Flemish Close St Florence,2024-03-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.62
602350,Flemish Close St Florence,2024-03-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
602350,Flemish Close St Florence,2024-03-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
602350,Flemish Close St Florence,2024-03-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
602350,Flemish Close St Florence,2024-03-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
602350,Flemish Close St Florence,2024-03-25T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-25T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-25T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-25T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.07
602350,Flemish Close St Florence,2024-03-25T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.29
602350,Flemish Close St Florence,2024-03-25T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-25T19:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-25T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
602350,Flemish Close St Florence,2024-03-25T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-25T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
602350,Flemish Close St Florence,2024-03-25T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
602350,Flemish Close St Florence,2024-03-25T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
602350,Flemish Close St Florence,2024-03-25T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.72
602350,Flemish Close St Florence,2024-03-25T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.84
602350,Flemish Close St Florence,2024-03-25T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.25
602350,Flemish Close St Florence,2024-03-25T19:40:00.000+00:00,feeder,4,N Current (RMS),A,26.5
602350,Flemish Close St Florence,2024-03-25T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.8
602350,Flemish Close St Florence,2024-03-25T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.6
602350,Flemish Close St Florence,2024-03-25T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,74.6
602350,Flemish Close St Florence,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.51
602350,Flemish Close St Florence,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
602350,Flemish Close St Florence,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
602350,Flemish Close St Florence,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.1
602350,Flemish Close St Florence,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.79
602350,Flemish Close St Florence,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.74
602350,Flemish Close St Florence,2024-03-25T19:40:00.000+00:00,feeder,3,N Current (RMS),A,64.3
602350,Flemish Close St Florence,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,87.2
602350,Flemish Close St Florence,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
602350,Flemish Close St Florence,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
602350,Flemish Close St Florence,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.91
602350,Flemish Close St Florence,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.4
602350,Flemish Close St Florence,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.87
602350,Flemish Close St Florence,2024-03-25T19:40:00.000+00:00,feeder,2,N Current (RMS),A,14.8
602350,Flemish Close St Florence,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
602350,Flemish Close St Florence,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
602350,Flemish Close St Florence,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
602350,Flemish Close St Florence,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
602350,Flemish Close St Florence,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.36
602350,Flemish Close St Florence,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.15
602350,Flemish Close St Florence,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.84
602350,Flemish Close St Florence,2024-03-25T19:40:00.000+00:00,feeder,1,N Current (RMS),A,13.2
602350,Flemish Close St Florence,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
602350,Flemish Close St Florence,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
602350,Flemish Close St Florence,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
602350,Flemish Close St Florence,2024-03-25T19:40:00.000+00:00,transformer,,Temperature,C,17.6
602350,Flemish Close St Florence,2024-03-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
602350,Flemish Close St Florence,2024-03-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
602350,Flemish Close St Florence,2024-03-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
602350,Flemish Close St Florence,2024-03-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
602350,Flemish Close St Florence,2024-03-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
602350,Flemish Close St Florence,2024-03-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
602350,Flemish Close St Florence,2024-03-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
602350,Flemish Close St Florence,2024-03-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
602350,Flemish Close St Florence,2024-03-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
602350,Flemish Close St Florence,2024-03-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,41.02
602350,Flemish Close St Florence,2024-03-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.89
602350,Flemish Close St Florence,2024-03-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.74
602350,Flemish Close St Florence,2024-03-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,100.8
602350,Flemish Close St Florence,2024-03-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
602350,Flemish Close St Florence,2024-03-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
602350,Flemish Close St Florence,2024-03-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
