Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602350,Flemish Close St Florence,2024-03-25T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-25T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-25T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-25T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.05
602350,Flemish Close St Florence,2024-03-25T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.23
602350,Flemish Close St Florence,2024-03-25T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-25T19:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-25T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
602350,Flemish Close St Florence,2024-03-25T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.2
602350,Flemish Close St Florence,2024-03-25T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
602350,Flemish Close St Florence,2024-03-25T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
602350,Flemish Close St Florence,2024-03-25T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.01
602350,Flemish Close St Florence,2024-03-25T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.82
602350,Flemish Close St Florence,2024-03-25T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.64
602350,Flemish Close St Florence,2024-03-25T19:30:00.000+00:00,feeder,4,N Current (RMS),A,19.0
602350,Flemish Close St Florence,2024-03-25T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.1
602350,Flemish Close St Florence,2024-03-25T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.1
602350,Flemish Close St Florence,2024-03-25T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.2
602350,Flemish Close St Florence,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.04
602350,Flemish Close St Florence,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
602350,Flemish Close St Florence,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
602350,Flemish Close St Florence,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.11
602350,Flemish Close St Florence,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.81
602350,Flemish Close St Florence,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.59
602350,Flemish Close St Florence,2024-03-25T19:30:00.000+00:00,feeder,3,N Current (RMS),A,60.3
602350,Flemish Close St Florence,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,82.8
602350,Flemish Close St Florence,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
602350,Flemish Close St Florence,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
602350,Flemish Close St Florence,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
602350,Flemish Close St Florence,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
602350,Flemish Close St Florence,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.43
602350,Flemish Close St Florence,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.33
602350,Flemish Close St Florence,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.36
602350,Flemish Close St Florence,2024-03-25T19:30:00.000+00:00,feeder,2,N Current (RMS),A,14.6
602350,Flemish Close St Florence,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
602350,Flemish Close St Florence,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
602350,Flemish Close St Florence,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
602350,Flemish Close St Florence,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
602350,Flemish Close St Florence,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.88
602350,Flemish Close St Florence,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.98
602350,Flemish Close St Florence,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.16
602350,Flemish Close St Florence,2024-03-25T19:30:00.000+00:00,feeder,1,N Current (RMS),A,11.5
602350,Flemish Close St Florence,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
602350,Flemish Close St Florence,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
602350,Flemish Close St Florence,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
602350,Flemish Close St Florence,2024-03-25T19:30:00.000+00:00,transformer,,Temperature,C,17.6
602350,Flemish Close St Florence,2024-03-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
602350,Flemish Close St Florence,2024-03-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
602350,Flemish Close St Florence,2024-03-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
602350,Flemish Close St Florence,2024-03-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
602350,Flemish Close St Florence,2024-03-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
602350,Flemish Close St Florence,2024-03-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
602350,Flemish Close St Florence,2024-03-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
602350,Flemish Close St Florence,2024-03-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
602350,Flemish Close St Florence,2024-03-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
602350,Flemish Close St Florence,2024-03-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.37
602350,Flemish Close St Florence,2024-03-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.71
602350,Flemish Close St Florence,2024-03-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.76
602350,Flemish Close St Florence,2024-03-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
602350,Flemish Close St Florence,2024-03-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
602350,Flemish Close St Florence,2024-03-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
602350,Flemish Close St Florence,2024-03-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
602350,Flemish Close St Florence,2024-03-25T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-25T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-25T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-25T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
602350,Flemish Close St Florence,2024-03-25T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.21
602350,Flemish Close St Florence,2024-03-25T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-25T19:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
602350,Flemish Close St Florence,2024-03-25T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.34
602350,Flemish Close St Florence,2024-03-25T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
602350,Flemish Close St Florence,2024-03-25T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
602350,Flemish Close St Florence,2024-03-25T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.82
602350,Flemish Close St Florence,2024-03-25T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.24
602350,Flemish Close St Florence,2024-03-25T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.92
602350,Flemish Close St Florence,2024-03-25T19:20:00.000+00:00,feeder,4,N Current (RMS),A,18.1
602350,Flemish Close St Florence,2024-03-25T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.3
602350,Flemish Close St Florence,2024-03-25T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.1
602350,Flemish Close St Florence,2024-03-25T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.4
602350,Flemish Close St Florence,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.07
602350,Flemish Close St Florence,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
602350,Flemish Close St Florence,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.13
602350,Flemish Close St Florence,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.81
602350,Flemish Close St Florence,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.27
602350,Flemish Close St Florence,2024-03-25T19:20:00.000+00:00,feeder,3,N Current (RMS),A,28.7
602350,Flemish Close St Florence,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.1
602350,Flemish Close St Florence,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
602350,Flemish Close St Florence,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
602350,Flemish Close St Florence,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
602350,Flemish Close St Florence,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
602350,Flemish Close St Florence,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.14
602350,Flemish Close St Florence,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.52
602350,Flemish Close St Florence,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.64
602350,Flemish Close St Florence,2024-03-25T19:20:00.000+00:00,feeder,2,N Current (RMS),A,12.8
602350,Flemish Close St Florence,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
602350,Flemish Close St Florence,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
602350,Flemish Close St Florence,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
602350,Flemish Close St Florence,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
602350,Flemish Close St Florence,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.45
602350,Flemish Close St Florence,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.57
602350,Flemish Close St Florence,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.86
602350,Flemish Close St Florence,2024-03-25T19:20:00.000+00:00,feeder,1,N Current (RMS),A,14.3
602350,Flemish Close St Florence,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
602350,Flemish Close St Florence,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
602350,Flemish Close St Florence,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
602350,Flemish Close St Florence,2024-03-25T19:20:00.000+00:00,transformer,,Temperature,C,17.6
602350,Flemish Close St Florence,2024-03-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
602350,Flemish Close St Florence,2024-03-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
602350,Flemish Close St Florence,2024-03-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
602350,Flemish Close St Florence,2024-03-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
602350,Flemish Close St Florence,2024-03-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
602350,Flemish Close St Florence,2024-03-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
602350,Flemish Close St Florence,2024-03-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
602350,Flemish Close St Florence,2024-03-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
602350,Flemish Close St Florence,2024-03-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
602350,Flemish Close St Florence,2024-03-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.53
602350,Flemish Close St Florence,2024-03-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.94
602350,Flemish Close St Florence,2024-03-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.71
602350,Flemish Close St Florence,2024-03-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
602350,Flemish Close St Florence,2024-03-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
602350,Flemish Close St Florence,2024-03-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
602350,Flemish Close St Florence,2024-03-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
602350,Flemish Close St Florence,2024-03-25T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-25T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
602350,Flemish Close St Florence,2024-03-25T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-25T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
602350,Flemish Close St Florence,2024-03-25T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.29
602350,Flemish Close St Florence,2024-03-25T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
602350,Flemish Close St Florence,2024-03-25T19:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-25T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.6
602350,Flemish Close St Florence,2024-03-25T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
602350,Flemish Close St Florence,2024-03-25T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
602350,Flemish Close St Florence,2024-03-25T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.98
602350,Flemish Close St Florence,2024-03-25T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.86
602350,Flemish Close St Florence,2024-03-25T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.26
602350,Flemish Close St Florence,2024-03-25T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.58
602350,Flemish Close St Florence,2024-03-25T19:10:00.000+00:00,feeder,4,N Current (RMS),A,32.3
602350,Flemish Close St Florence,2024-03-25T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.8
602350,Flemish Close St Florence,2024-03-25T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.3
602350,Flemish Close St Florence,2024-03-25T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,80.2
602350,Flemish Close St Florence,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.31
602350,Flemish Close St Florence,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
602350,Flemish Close St Florence,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.27
602350,Flemish Close St Florence,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.19
602350,Flemish Close St Florence,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.94
602350,Flemish Close St Florence,2024-03-25T19:10:00.000+00:00,feeder,3,N Current (RMS),A,26.6
602350,Flemish Close St Florence,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.2
602350,Flemish Close St Florence,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
602350,Flemish Close St Florence,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
602350,Flemish Close St Florence,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
602350,Flemish Close St Florence,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
602350,Flemish Close St Florence,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
602350,Flemish Close St Florence,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.79
602350,Flemish Close St Florence,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.38
602350,Flemish Close St Florence,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
602350,Flemish Close St Florence,2024-03-25T19:10:00.000+00:00,feeder,2,N Current (RMS),A,11.6
602350,Flemish Close St Florence,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
602350,Flemish Close St Florence,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
602350,Flemish Close St Florence,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
602350,Flemish Close St Florence,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
602350,Flemish Close St Florence,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
602350,Flemish Close St Florence,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
602350,Flemish Close St Florence,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.63
602350,Flemish Close St Florence,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.96
602350,Flemish Close St Florence,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.13
602350,Flemish Close St Florence,2024-03-25T19:10:00.000+00:00,feeder,1,N Current (RMS),A,15.6
602350,Flemish Close St Florence,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
602350,Flemish Close St Florence,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
602350,Flemish Close St Florence,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
602350,Flemish Close St Florence,2024-03-25T19:10:00.000+00:00,transformer,,Temperature,C,17.6
602350,Flemish Close St Florence,2024-03-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
602350,Flemish Close St Florence,2024-03-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
602350,Flemish Close St Florence,2024-03-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
602350,Flemish Close St Florence,2024-03-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
602350,Flemish Close St Florence,2024-03-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
602350,Flemish Close St Florence,2024-03-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
602350,Flemish Close St Florence,2024-03-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
602350,Flemish Close St Florence,2024-03-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
602350,Flemish Close St Florence,2024-03-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
602350,Flemish Close St Florence,2024-03-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.54
602350,Flemish Close St Florence,2024-03-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.5
602350,Flemish Close St Florence,2024-03-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.72
602350,Flemish Close St Florence,2024-03-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
602350,Flemish Close St Florence,2024-03-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
602350,Flemish Close St Florence,2024-03-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
602350,Flemish Close St Florence,2024-03-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
602350,Flemish Close St Florence,2024-03-25T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-25T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
602350,Flemish Close St Florence,2024-03-25T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-25T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-25T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.24
602350,Flemish Close St Florence,2024-03-25T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-25T19:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-25T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.4
602350,Flemish Close St Florence,2024-03-25T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
602350,Flemish Close St Florence,2024-03-25T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-25T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.32
602350,Flemish Close St Florence,2024-03-25T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.54
602350,Flemish Close St Florence,2024-03-25T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.1
602350,Flemish Close St Florence,2024-03-25T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.68
602350,Flemish Close St Florence,2024-03-25T19:00:00.000+00:00,feeder,4,N Current (RMS),A,25.1
602350,Flemish Close St Florence,2024-03-25T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.7
602350,Flemish Close St Florence,2024-03-25T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.6
602350,Flemish Close St Florence,2024-03-25T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,67.9
602350,Flemish Close St Florence,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.44
602350,Flemish Close St Florence,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
602350,Flemish Close St Florence,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.87
602350,Flemish Close St Florence,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.85
602350,Flemish Close St Florence,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.01
602350,Flemish Close St Florence,2024-03-25T19:00:00.000+00:00,feeder,3,N Current (RMS),A,29.2
602350,Flemish Close St Florence,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.9
602350,Flemish Close St Florence,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
602350,Flemish Close St Florence,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
602350,Flemish Close St Florence,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
602350,Flemish Close St Florence,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
602350,Flemish Close St Florence,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.92
602350,Flemish Close St Florence,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
602350,Flemish Close St Florence,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.29
602350,Flemish Close St Florence,2024-03-25T19:00:00.000+00:00,feeder,2,N Current (RMS),A,9.8
602350,Flemish Close St Florence,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
602350,Flemish Close St Florence,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
602350,Flemish Close St Florence,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
602350,Flemish Close St Florence,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
602350,Flemish Close St Florence,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
602350,Flemish Close St Florence,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.39
602350,Flemish Close St Florence,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.16
602350,Flemish Close St Florence,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.9
602350,Flemish Close St Florence,2024-03-25T19:00:00.000+00:00,feeder,1,N Current (RMS),A,23.6
602350,Flemish Close St Florence,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
602350,Flemish Close St Florence,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
602350,Flemish Close St Florence,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
602350,Flemish Close St Florence,2024-03-25T19:00:00.000+00:00,transformer,,Temperature,C,17.6
602350,Flemish Close St Florence,2024-03-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
602350,Flemish Close St Florence,2024-03-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
602350,Flemish Close St Florence,2024-03-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
602350,Flemish Close St Florence,2024-03-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
602350,Flemish Close St Florence,2024-03-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
602350,Flemish Close St Florence,2024-03-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
602350,Flemish Close St Florence,2024-03-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
602350,Flemish Close St Florence,2024-03-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
602350,Flemish Close St Florence,2024-03-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
602350,Flemish Close St Florence,2024-03-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.72
602350,Flemish Close St Florence,2024-03-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.34
602350,Flemish Close St Florence,2024-03-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.91
602350,Flemish Close St Florence,2024-03-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
602350,Flemish Close St Florence,2024-03-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
602350,Flemish Close St Florence,2024-03-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
602350,Flemish Close St Florence,2024-03-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
602350,Flemish Close St Florence,2024-03-25T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-25T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-25T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-25T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
602350,Flemish Close St Florence,2024-03-25T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.2
602350,Flemish Close St Florence,2024-03-25T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-25T18:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-25T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
602350,Flemish Close St Florence,2024-03-25T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
602350,Flemish Close St Florence,2024-03-25T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
602350,Flemish Close St Florence,2024-03-25T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
602350,Flemish Close St Florence,2024-03-25T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.14
602350,Flemish Close St Florence,2024-03-25T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.94
602350,Flemish Close St Florence,2024-03-25T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.78
602350,Flemish Close St Florence,2024-03-25T18:50:00.000+00:00,feeder,4,N Current (RMS),A,22.7
602350,Flemish Close St Florence,2024-03-25T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.8
602350,Flemish Close St Florence,2024-03-25T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.6
602350,Flemish Close St Florence,2024-03-25T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
602350,Flemish Close St Florence,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.38
602350,Flemish Close St Florence,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
602350,Flemish Close St Florence,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
602350,Flemish Close St Florence,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.44
602350,Flemish Close St Florence,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.43
602350,Flemish Close St Florence,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.01
602350,Flemish Close St Florence,2024-03-25T18:50:00.000+00:00,feeder,3,N Current (RMS),A,24.5
602350,Flemish Close St Florence,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
602350,Flemish Close St Florence,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
602350,Flemish Close St Florence,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
602350,Flemish Close St Florence,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
602350,Flemish Close St Florence,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
602350,Flemish Close St Florence,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.83
602350,Flemish Close St Florence,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.48
602350,Flemish Close St Florence,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.99
602350,Flemish Close St Florence,2024-03-25T18:50:00.000+00:00,feeder,2,N Current (RMS),A,13.0
602350,Flemish Close St Florence,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
602350,Flemish Close St Florence,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
602350,Flemish Close St Florence,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
602350,Flemish Close St Florence,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
602350,Flemish Close St Florence,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.21
602350,Flemish Close St Florence,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
602350,Flemish Close St Florence,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.48
602350,Flemish Close St Florence,2024-03-25T18:50:00.000+00:00,feeder,1,N Current (RMS),A,16.0
602350,Flemish Close St Florence,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
602350,Flemish Close St Florence,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
602350,Flemish Close St Florence,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
602350,Flemish Close St Florence,2024-03-25T18:50:00.000+00:00,transformer,,Temperature,C,17.6
602350,Flemish Close St Florence,2024-03-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
602350,Flemish Close St Florence,2024-03-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
602350,Flemish Close St Florence,2024-03-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
602350,Flemish Close St Florence,2024-03-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
602350,Flemish Close St Florence,2024-03-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
602350,Flemish Close St Florence,2024-03-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
602350,Flemish Close St Florence,2024-03-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
602350,Flemish Close St Florence,2024-03-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
602350,Flemish Close St Florence,2024-03-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
602350,Flemish Close St Florence,2024-03-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.6
602350,Flemish Close St Florence,2024-03-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.15
602350,Flemish Close St Florence,2024-03-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.29
602350,Flemish Close St Florence,2024-03-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
602350,Flemish Close St Florence,2024-03-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
602350,Flemish Close St Florence,2024-03-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
602350,Flemish Close St Florence,2024-03-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
602350,Flemish Close St Florence,2024-03-25T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-25T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-25T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-25T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
602350,Flemish Close St Florence,2024-03-25T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.16
602350,Flemish Close St Florence,2024-03-25T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-25T18:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-25T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
602350,Flemish Close St Florence,2024-03-25T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
602350,Flemish Close St Florence,2024-03-25T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-25T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
602350,Flemish Close St Florence,2024-03-25T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.06
602350,Flemish Close St Florence,2024-03-25T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.29
602350,Flemish Close St Florence,2024-03-25T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.4
602350,Flemish Close St Florence,2024-03-25T18:40:00.000+00:00,feeder,4,N Current (RMS),A,21.0
602350,Flemish Close St Florence,2024-03-25T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
602350,Flemish Close St Florence,2024-03-25T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
602350,Flemish Close St Florence,2024-03-25T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.1
602350,Flemish Close St Florence,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.53
602350,Flemish Close St Florence,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
602350,Flemish Close St Florence,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
602350,Flemish Close St Florence,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.63
602350,Flemish Close St Florence,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.74
602350,Flemish Close St Florence,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.24
602350,Flemish Close St Florence,2024-03-25T18:40:00.000+00:00,feeder,3,N Current (RMS),A,37.3
602350,Flemish Close St Florence,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
602350,Flemish Close St Florence,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
602350,Flemish Close St Florence,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
602350,Flemish Close St Florence,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
602350,Flemish Close St Florence,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
602350,Flemish Close St Florence,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
602350,Flemish Close St Florence,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.13
602350,Flemish Close St Florence,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
602350,Flemish Close St Florence,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
602350,Flemish Close St Florence,2024-03-25T18:40:00.000+00:00,feeder,2,N Current (RMS),A,23.1
602350,Flemish Close St Florence,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
602350,Flemish Close St Florence,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
602350,Flemish Close St Florence,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
602350,Flemish Close St Florence,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
602350,Flemish Close St Florence,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
602350,Flemish Close St Florence,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.63
602350,Flemish Close St Florence,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.11
602350,Flemish Close St Florence,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.59
602350,Flemish Close St Florence,2024-03-25T18:40:00.000+00:00,feeder,1,N Current (RMS),A,22.5
602350,Flemish Close St Florence,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
602350,Flemish Close St Florence,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
602350,Flemish Close St Florence,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
602350,Flemish Close St Florence,2024-03-25T18:40:00.000+00:00,transformer,,Temperature,C,17.6
602350,Flemish Close St Florence,2024-03-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
602350,Flemish Close St Florence,2024-03-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
602350,Flemish Close St Florence,2024-03-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
602350,Flemish Close St Florence,2024-03-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
602350,Flemish Close St Florence,2024-03-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
602350,Flemish Close St Florence,2024-03-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
602350,Flemish Close St Florence,2024-03-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
602350,Flemish Close St Florence,2024-03-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
602350,Flemish Close St Florence,2024-03-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
602350,Flemish Close St Florence,2024-03-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.39
602350,Flemish Close St Florence,2024-03-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.22
602350,Flemish Close St Florence,2024-03-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.29
602350,Flemish Close St Florence,2024-03-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
602350,Flemish Close St Florence,2024-03-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
602350,Flemish Close St Florence,2024-03-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
602350,Flemish Close St Florence,2024-03-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
602350,Flemish Close St Florence,2024-03-25T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-25T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-25T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-25T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
602350,Flemish Close St Florence,2024-03-25T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.22
602350,Flemish Close St Florence,2024-03-25T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-25T18:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-25T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
602350,Flemish Close St Florence,2024-03-25T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
602350,Flemish Close St Florence,2024-03-25T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-25T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
602350,Flemish Close St Florence,2024-03-25T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.74
602350,Flemish Close St Florence,2024-03-25T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.92
602350,Flemish Close St Florence,2024-03-25T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.89
602350,Flemish Close St Florence,2024-03-25T18:30:00.000+00:00,feeder,4,N Current (RMS),A,24.0
602350,Flemish Close St Florence,2024-03-25T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.8
602350,Flemish Close St Florence,2024-03-25T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
602350,Flemish Close St Florence,2024-03-25T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.8
602350,Flemish Close St Florence,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.29
602350,Flemish Close St Florence,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
602350,Flemish Close St Florence,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
602350,Flemish Close St Florence,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.83
602350,Flemish Close St Florence,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.88
602350,Flemish Close St Florence,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.62
602350,Flemish Close St Florence,2024-03-25T18:30:00.000+00:00,feeder,3,N Current (RMS),A,50.7
602350,Flemish Close St Florence,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,74.2
602350,Flemish Close St Florence,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
602350,Flemish Close St Florence,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
602350,Flemish Close St Florence,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
602350,Flemish Close St Florence,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
602350,Flemish Close St Florence,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.21
602350,Flemish Close St Florence,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.37
602350,Flemish Close St Florence,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.29
602350,Flemish Close St Florence,2024-03-25T18:30:00.000+00:00,feeder,2,N Current (RMS),A,15.7
602350,Flemish Close St Florence,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
602350,Flemish Close St Florence,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
602350,Flemish Close St Florence,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
602350,Flemish Close St Florence,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
602350,Flemish Close St Florence,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.96
602350,Flemish Close St Florence,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.01
602350,Flemish Close St Florence,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.23
602350,Flemish Close St Florence,2024-03-25T18:30:00.000+00:00,feeder,1,N Current (RMS),A,19.8
602350,Flemish Close St Florence,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
602350,Flemish Close St Florence,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
602350,Flemish Close St Florence,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
602350,Flemish Close St Florence,2024-03-25T18:30:00.000+00:00,transformer,,Temperature,C,17.6
602350,Flemish Close St Florence,2024-03-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
602350,Flemish Close St Florence,2024-03-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
602350,Flemish Close St Florence,2024-03-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
602350,Flemish Close St Florence,2024-03-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
602350,Flemish Close St Florence,2024-03-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
602350,Flemish Close St Florence,2024-03-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
602350,Flemish Close St Florence,2024-03-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
602350,Flemish Close St Florence,2024-03-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
602350,Flemish Close St Florence,2024-03-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
602350,Flemish Close St Florence,2024-03-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.69
602350,Flemish Close St Florence,2024-03-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.95
602350,Flemish Close St Florence,2024-03-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.04
602350,Flemish Close St Florence,2024-03-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
602350,Flemish Close St Florence,2024-03-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
602350,Flemish Close St Florence,2024-03-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
602350,Flemish Close St Florence,2024-03-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
602350,Flemish Close St Florence,2024-03-25T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-25T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
602350,Flemish Close St Florence,2024-03-25T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-25T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.05
602350,Flemish Close St Florence,2024-03-25T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.3
602350,Flemish Close St Florence,2024-03-25T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-25T18:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-25T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.6
602350,Flemish Close St Florence,2024-03-25T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-25T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
602350,Flemish Close St Florence,2024-03-25T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
602350,Flemish Close St Florence,2024-03-25T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
602350,Flemish Close St Florence,2024-03-25T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.94
602350,Flemish Close St Florence,2024-03-25T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.56
602350,Flemish Close St Florence,2024-03-25T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.65
602350,Flemish Close St Florence,2024-03-25T18:20:00.000+00:00,feeder,4,N Current (RMS),A,33.0
602350,Flemish Close St Florence,2024-03-25T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.7
602350,Flemish Close St Florence,2024-03-25T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.8
602350,Flemish Close St Florence,2024-03-25T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,81.2
602350,Flemish Close St Florence,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.94
602350,Flemish Close St Florence,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
602350,Flemish Close St Florence,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
602350,Flemish Close St Florence,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.74
602350,Flemish Close St Florence,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.47
602350,Flemish Close St Florence,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.29
