Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602350,Flemish Close St Florence,2024-03-25T18:20:00.000+00:00,feeder,3,N Current (RMS),A,38.2
602350,Flemish Close St Florence,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.0
602350,Flemish Close St Florence,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
602350,Flemish Close St Florence,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
602350,Flemish Close St Florence,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
602350,Flemish Close St Florence,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
602350,Flemish Close St Florence,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
602350,Flemish Close St Florence,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.81
602350,Flemish Close St Florence,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
602350,Flemish Close St Florence,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.24
602350,Flemish Close St Florence,2024-03-25T18:20:00.000+00:00,feeder,2,N Current (RMS),A,25.0
602350,Flemish Close St Florence,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
602350,Flemish Close St Florence,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
602350,Flemish Close St Florence,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
602350,Flemish Close St Florence,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
602350,Flemish Close St Florence,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.77
602350,Flemish Close St Florence,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.08
602350,Flemish Close St Florence,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.03
602350,Flemish Close St Florence,2024-03-25T18:20:00.000+00:00,feeder,1,N Current (RMS),A,19.4
602350,Flemish Close St Florence,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
602350,Flemish Close St Florence,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
602350,Flemish Close St Florence,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
602350,Flemish Close St Florence,2024-03-25T18:20:00.000+00:00,transformer,,Temperature,C,17.6
602350,Flemish Close St Florence,2024-03-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
602350,Flemish Close St Florence,2024-03-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
602350,Flemish Close St Florence,2024-03-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
602350,Flemish Close St Florence,2024-03-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
602350,Flemish Close St Florence,2024-03-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
602350,Flemish Close St Florence,2024-03-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
602350,Flemish Close St Florence,2024-03-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
602350,Flemish Close St Florence,2024-03-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
602350,Flemish Close St Florence,2024-03-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
602350,Flemish Close St Florence,2024-03-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.22
602350,Flemish Close St Florence,2024-03-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.1
602350,Flemish Close St Florence,2024-03-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.26
602350,Flemish Close St Florence,2024-03-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
602350,Flemish Close St Florence,2024-03-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
602350,Flemish Close St Florence,2024-03-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
602350,Flemish Close St Florence,2024-03-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
602350,Flemish Close St Florence,2024-03-25T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-25T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-25T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-25T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.08
602350,Flemish Close St Florence,2024-03-25T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.3
602350,Flemish Close St Florence,2024-03-25T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-25T18:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-25T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
602350,Flemish Close St Florence,2024-03-25T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
602350,Flemish Close St Florence,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
602350,Flemish Close St Florence,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.98
602350,Flemish Close St Florence,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.25
602350,Flemish Close St Florence,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.55
602350,Flemish Close St Florence,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.15
602350,Flemish Close St Florence,2024-03-25T18:10:00.000+00:00,feeder,4,N Current (RMS),A,21.6
602350,Flemish Close St Florence,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,70.3
602350,Flemish Close St Florence,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,70.6
602350,Flemish Close St Florence,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,78.1
602350,Flemish Close St Florence,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.58
602350,Flemish Close St Florence,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
602350,Flemish Close St Florence,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
602350,Flemish Close St Florence,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.28
602350,Flemish Close St Florence,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.53
602350,Flemish Close St Florence,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.34
602350,Flemish Close St Florence,2024-03-25T18:10:00.000+00:00,feeder,3,N Current (RMS),A,65.2
602350,Flemish Close St Florence,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,94.8
602350,Flemish Close St Florence,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
602350,Flemish Close St Florence,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
602350,Flemish Close St Florence,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
602350,Flemish Close St Florence,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
602350,Flemish Close St Florence,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
602350,Flemish Close St Florence,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.14
602350,Flemish Close St Florence,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.3
602350,Flemish Close St Florence,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.26
602350,Flemish Close St Florence,2024-03-25T18:10:00.000+00:00,feeder,2,N Current (RMS),A,31.4
602350,Flemish Close St Florence,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
602350,Flemish Close St Florence,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
602350,Flemish Close St Florence,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
602350,Flemish Close St Florence,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
602350,Flemish Close St Florence,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
602350,Flemish Close St Florence,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.01
602350,Flemish Close St Florence,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.91
602350,Flemish Close St Florence,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.49
602350,Flemish Close St Florence,2024-03-25T18:10:00.000+00:00,feeder,1,N Current (RMS),A,19.4
602350,Flemish Close St Florence,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
602350,Flemish Close St Florence,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
602350,Flemish Close St Florence,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
602350,Flemish Close St Florence,2024-03-25T18:10:00.000+00:00,transformer,,Temperature,C,17.6
602350,Flemish Close St Florence,2024-03-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
602350,Flemish Close St Florence,2024-03-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
602350,Flemish Close St Florence,2024-03-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
602350,Flemish Close St Florence,2024-03-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
602350,Flemish Close St Florence,2024-03-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
602350,Flemish Close St Florence,2024-03-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
602350,Flemish Close St Florence,2024-03-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
602350,Flemish Close St Florence,2024-03-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
602350,Flemish Close St Florence,2024-03-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
602350,Flemish Close St Florence,2024-03-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,50.6
602350,Flemish Close St Florence,2024-03-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.99
602350,Flemish Close St Florence,2024-03-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.26
602350,Flemish Close St Florence,2024-03-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,108.9
602350,Flemish Close St Florence,2024-03-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
602350,Flemish Close St Florence,2024-03-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
602350,Flemish Close St Florence,2024-03-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
602350,Flemish Close St Florence,2024-03-25T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
602350,Flemish Close St Florence,2024-03-25T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-25T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-25T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.09
602350,Flemish Close St Florence,2024-03-25T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.22
602350,Flemish Close St Florence,2024-03-25T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
602350,Flemish Close St Florence,2024-03-25T18:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-25T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
602350,Flemish Close St Florence,2024-03-25T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
602350,Flemish Close St Florence,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.2
602350,Flemish Close St Florence,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
602350,Flemish Close St Florence,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.41
602350,Flemish Close St Florence,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.5
602350,Flemish Close St Florence,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.64
602350,Flemish Close St Florence,2024-03-25T18:00:00.000+00:00,feeder,4,N Current (RMS),A,37.7
602350,Flemish Close St Florence,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,86.9
602350,Flemish Close St Florence,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,78.9
602350,Flemish Close St Florence,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.5
602350,Flemish Close St Florence,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.85
602350,Flemish Close St Florence,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
602350,Flemish Close St Florence,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
602350,Flemish Close St Florence,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
602350,Flemish Close St Florence,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.01
602350,Flemish Close St Florence,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.6
602350,Flemish Close St Florence,2024-03-25T18:00:00.000+00:00,feeder,3,N Current (RMS),A,39.2
602350,Flemish Close St Florence,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.8
602350,Flemish Close St Florence,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
602350,Flemish Close St Florence,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
602350,Flemish Close St Florence,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
602350,Flemish Close St Florence,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
602350,Flemish Close St Florence,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
602350,Flemish Close St Florence,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.22
602350,Flemish Close St Florence,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
602350,Flemish Close St Florence,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.36
602350,Flemish Close St Florence,2024-03-25T18:00:00.000+00:00,feeder,2,N Current (RMS),A,21.6
602350,Flemish Close St Florence,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
602350,Flemish Close St Florence,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
602350,Flemish Close St Florence,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
602350,Flemish Close St Florence,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
602350,Flemish Close St Florence,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
602350,Flemish Close St Florence,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
602350,Flemish Close St Florence,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.8
602350,Flemish Close St Florence,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.29
602350,Flemish Close St Florence,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
602350,Flemish Close St Florence,2024-03-25T18:00:00.000+00:00,feeder,1,N Current (RMS),A,17.7
602350,Flemish Close St Florence,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
602350,Flemish Close St Florence,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
602350,Flemish Close St Florence,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
602350,Flemish Close St Florence,2024-03-25T18:00:00.000+00:00,transformer,,Temperature,C,17.6
602350,Flemish Close St Florence,2024-03-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
602350,Flemish Close St Florence,2024-03-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
602350,Flemish Close St Florence,2024-03-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
602350,Flemish Close St Florence,2024-03-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
602350,Flemish Close St Florence,2024-03-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
602350,Flemish Close St Florence,2024-03-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
602350,Flemish Close St Florence,2024-03-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
602350,Flemish Close St Florence,2024-03-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
602350,Flemish Close St Florence,2024-03-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
602350,Flemish Close St Florence,2024-03-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.34
602350,Flemish Close St Florence,2024-03-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.15
602350,Flemish Close St Florence,2024-03-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.12
602350,Flemish Close St Florence,2024-03-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
602350,Flemish Close St Florence,2024-03-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
602350,Flemish Close St Florence,2024-03-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
602350,Flemish Close St Florence,2024-03-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
602350,Flemish Close St Florence,2024-03-25T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
602350,Flemish Close St Florence,2024-03-25T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-25T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-25T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.11
602350,Flemish Close St Florence,2024-03-25T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.26
602350,Flemish Close St Florence,2024-03-25T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-25T17:50:00.000+00:00,feeder,5,N Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-25T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-25T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
602350,Flemish Close St Florence,2024-03-25T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
602350,Flemish Close St Florence,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.57
602350,Flemish Close St Florence,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
602350,Flemish Close St Florence,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.12
602350,Flemish Close St Florence,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.71
602350,Flemish Close St Florence,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
602350,Flemish Close St Florence,2024-03-25T17:50:00.000+00:00,feeder,4,N Current (RMS),A,44.1
602350,Flemish Close St Florence,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,102.7
602350,Flemish Close St Florence,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.2
602350,Flemish Close St Florence,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.5
602350,Flemish Close St Florence,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.12
602350,Flemish Close St Florence,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
602350,Flemish Close St Florence,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
602350,Flemish Close St Florence,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.79
602350,Flemish Close St Florence,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.7
602350,Flemish Close St Florence,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.69
602350,Flemish Close St Florence,2024-03-25T17:50:00.000+00:00,feeder,3,N Current (RMS),A,19.4
602350,Flemish Close St Florence,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
602350,Flemish Close St Florence,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
602350,Flemish Close St Florence,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
602350,Flemish Close St Florence,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
602350,Flemish Close St Florence,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
602350,Flemish Close St Florence,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
602350,Flemish Close St Florence,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.86
602350,Flemish Close St Florence,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.4
602350,Flemish Close St Florence,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.21
602350,Flemish Close St Florence,2024-03-25T17:50:00.000+00:00,feeder,2,N Current (RMS),A,18.7
602350,Flemish Close St Florence,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
602350,Flemish Close St Florence,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
602350,Flemish Close St Florence,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
602350,Flemish Close St Florence,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
602350,Flemish Close St Florence,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
602350,Flemish Close St Florence,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
602350,Flemish Close St Florence,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.75
602350,Flemish Close St Florence,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.66
602350,Flemish Close St Florence,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.82
602350,Flemish Close St Florence,2024-03-25T17:50:00.000+00:00,feeder,1,N Current (RMS),A,21.4
602350,Flemish Close St Florence,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
602350,Flemish Close St Florence,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
602350,Flemish Close St Florence,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
602350,Flemish Close St Florence,2024-03-25T17:50:00.000+00:00,transformer,,Temperature,C,17.7
602350,Flemish Close St Florence,2024-03-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
602350,Flemish Close St Florence,2024-03-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
602350,Flemish Close St Florence,2024-03-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
602350,Flemish Close St Florence,2024-03-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
602350,Flemish Close St Florence,2024-03-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
602350,Flemish Close St Florence,2024-03-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
602350,Flemish Close St Florence,2024-03-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
602350,Flemish Close St Florence,2024-03-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
602350,Flemish Close St Florence,2024-03-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
602350,Flemish Close St Florence,2024-03-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.41
602350,Flemish Close St Florence,2024-03-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.21
602350,Flemish Close St Florence,2024-03-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.71
602350,Flemish Close St Florence,2024-03-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,85.5
602350,Flemish Close St Florence,2024-03-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
602350,Flemish Close St Florence,2024-03-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
602350,Flemish Close St Florence,2024-03-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
602350,Flemish Close St Florence,2024-03-25T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-25T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-25T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-25T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.14
602350,Flemish Close St Florence,2024-03-25T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.24
602350,Flemish Close St Florence,2024-03-25T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
602350,Flemish Close St Florence,2024-03-25T17:40:00.000+00:00,feeder,5,N Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-25T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
602350,Flemish Close St Florence,2024-03-25T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
602350,Flemish Close St Florence,2024-03-25T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
602350,Flemish Close St Florence,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.26
602350,Flemish Close St Florence,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
602350,Flemish Close St Florence,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.85
602350,Flemish Close St Florence,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.09
602350,Flemish Close St Florence,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.73
602350,Flemish Close St Florence,2024-03-25T17:40:00.000+00:00,feeder,4,N Current (RMS),A,44.6
602350,Flemish Close St Florence,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,89.7
602350,Flemish Close St Florence,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.6
602350,Flemish Close St Florence,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.2
602350,Flemish Close St Florence,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.45
602350,Flemish Close St Florence,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
602350,Flemish Close St Florence,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
602350,Flemish Close St Florence,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.8
602350,Flemish Close St Florence,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.42
602350,Flemish Close St Florence,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.2
602350,Flemish Close St Florence,2024-03-25T17:40:00.000+00:00,feeder,3,N Current (RMS),A,24.2
602350,Flemish Close St Florence,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
602350,Flemish Close St Florence,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
602350,Flemish Close St Florence,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
602350,Flemish Close St Florence,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
602350,Flemish Close St Florence,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
602350,Flemish Close St Florence,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
602350,Flemish Close St Florence,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.32
602350,Flemish Close St Florence,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
602350,Flemish Close St Florence,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
602350,Flemish Close St Florence,2024-03-25T17:40:00.000+00:00,feeder,2,N Current (RMS),A,30.2
602350,Flemish Close St Florence,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
602350,Flemish Close St Florence,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
602350,Flemish Close St Florence,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
602350,Flemish Close St Florence,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
602350,Flemish Close St Florence,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
602350,Flemish Close St Florence,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
602350,Flemish Close St Florence,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.67
602350,Flemish Close St Florence,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.38
602350,Flemish Close St Florence,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.44
602350,Flemish Close St Florence,2024-03-25T17:40:00.000+00:00,feeder,1,N Current (RMS),A,21.6
602350,Flemish Close St Florence,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
602350,Flemish Close St Florence,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
602350,Flemish Close St Florence,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
602350,Flemish Close St Florence,2024-03-25T17:40:00.000+00:00,transformer,,Temperature,C,17.7
602350,Flemish Close St Florence,2024-03-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
602350,Flemish Close St Florence,2024-03-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
602350,Flemish Close St Florence,2024-03-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
602350,Flemish Close St Florence,2024-03-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
602350,Flemish Close St Florence,2024-03-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
602350,Flemish Close St Florence,2024-03-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
602350,Flemish Close St Florence,2024-03-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
602350,Flemish Close St Florence,2024-03-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
602350,Flemish Close St Florence,2024-03-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
602350,Flemish Close St Florence,2024-03-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.49
602350,Flemish Close St Florence,2024-03-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.81
602350,Flemish Close St Florence,2024-03-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.17
602350,Flemish Close St Florence,2024-03-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,110.8
602350,Flemish Close St Florence,2024-03-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
602350,Flemish Close St Florence,2024-03-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
602350,Flemish Close St Florence,2024-03-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
602350,Flemish Close St Florence,2024-03-25T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-25T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-25T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-25T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.11
602350,Flemish Close St Florence,2024-03-25T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.27
602350,Flemish Close St Florence,2024-03-25T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-25T17:30:00.000+00:00,feeder,5,N Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-25T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
602350,Flemish Close St Florence,2024-03-25T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
602350,Flemish Close St Florence,2024-03-25T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
602350,Flemish Close St Florence,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
602350,Flemish Close St Florence,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
602350,Flemish Close St Florence,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.37
602350,Flemish Close St Florence,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.22
602350,Flemish Close St Florence,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.09
602350,Flemish Close St Florence,2024-03-25T17:30:00.000+00:00,feeder,4,N Current (RMS),A,41.1
602350,Flemish Close St Florence,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,70.1
602350,Flemish Close St Florence,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.9
602350,Flemish Close St Florence,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
602350,Flemish Close St Florence,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.17
602350,Flemish Close St Florence,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
602350,Flemish Close St Florence,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
602350,Flemish Close St Florence,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.47
602350,Flemish Close St Florence,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.63
602350,Flemish Close St Florence,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.91
602350,Flemish Close St Florence,2024-03-25T17:30:00.000+00:00,feeder,3,N Current (RMS),A,30.2
602350,Flemish Close St Florence,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
602350,Flemish Close St Florence,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
602350,Flemish Close St Florence,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
602350,Flemish Close St Florence,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
602350,Flemish Close St Florence,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
602350,Flemish Close St Florence,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
602350,Flemish Close St Florence,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.41
602350,Flemish Close St Florence,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
602350,Flemish Close St Florence,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.77
602350,Flemish Close St Florence,2024-03-25T17:30:00.000+00:00,feeder,2,N Current (RMS),A,23.4
602350,Flemish Close St Florence,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
602350,Flemish Close St Florence,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
602350,Flemish Close St Florence,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
602350,Flemish Close St Florence,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
602350,Flemish Close St Florence,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
602350,Flemish Close St Florence,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
602350,Flemish Close St Florence,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.98
602350,Flemish Close St Florence,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.34
602350,Flemish Close St Florence,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.65
602350,Flemish Close St Florence,2024-03-25T17:30:00.000+00:00,feeder,1,N Current (RMS),A,30.8
602350,Flemish Close St Florence,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
602350,Flemish Close St Florence,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
602350,Flemish Close St Florence,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
602350,Flemish Close St Florence,2024-03-25T17:30:00.000+00:00,transformer,,Temperature,C,17.7
602350,Flemish Close St Florence,2024-03-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
602350,Flemish Close St Florence,2024-03-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
602350,Flemish Close St Florence,2024-03-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
602350,Flemish Close St Florence,2024-03-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
602350,Flemish Close St Florence,2024-03-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
602350,Flemish Close St Florence,2024-03-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
602350,Flemish Close St Florence,2024-03-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
602350,Flemish Close St Florence,2024-03-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
602350,Flemish Close St Florence,2024-03-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
602350,Flemish Close St Florence,2024-03-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,40.12
602350,Flemish Close St Florence,2024-03-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,11.32
602350,Flemish Close St Florence,2024-03-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.43
602350,Flemish Close St Florence,2024-03-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,117.3
602350,Flemish Close St Florence,2024-03-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
602350,Flemish Close St Florence,2024-03-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
602350,Flemish Close St Florence,2024-03-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
602350,Flemish Close St Florence,2024-03-25T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-25T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-25T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-25T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
602350,Flemish Close St Florence,2024-03-25T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.24
602350,Flemish Close St Florence,2024-03-25T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-25T17:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-25T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
602350,Flemish Close St Florence,2024-03-25T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
602350,Flemish Close St Florence,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
602350,Flemish Close St Florence,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
602350,Flemish Close St Florence,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.06
602350,Flemish Close St Florence,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.27
602350,Flemish Close St Florence,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.19
602350,Flemish Close St Florence,2024-03-25T17:20:00.000+00:00,feeder,4,N Current (RMS),A,27.3
602350,Flemish Close St Florence,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.5
602350,Flemish Close St Florence,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
602350,Flemish Close St Florence,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.2
602350,Flemish Close St Florence,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.61
602350,Flemish Close St Florence,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
602350,Flemish Close St Florence,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.23
602350,Flemish Close St Florence,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.87
602350,Flemish Close St Florence,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.01
602350,Flemish Close St Florence,2024-03-25T17:20:00.000+00:00,feeder,3,N Current (RMS),A,13.5
602350,Flemish Close St Florence,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
602350,Flemish Close St Florence,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
602350,Flemish Close St Florence,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
602350,Flemish Close St Florence,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
602350,Flemish Close St Florence,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
602350,Flemish Close St Florence,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.15
602350,Flemish Close St Florence,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.45
602350,Flemish Close St Florence,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.81
602350,Flemish Close St Florence,2024-03-25T17:20:00.000+00:00,feeder,2,N Current (RMS),A,17.4
602350,Flemish Close St Florence,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
602350,Flemish Close St Florence,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
602350,Flemish Close St Florence,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
602350,Flemish Close St Florence,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
602350,Flemish Close St Florence,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
602350,Flemish Close St Florence,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.46
602350,Flemish Close St Florence,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.84
602350,Flemish Close St Florence,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.34
602350,Flemish Close St Florence,2024-03-25T17:20:00.000+00:00,feeder,1,N Current (RMS),A,18.9
602350,Flemish Close St Florence,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
602350,Flemish Close St Florence,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
602350,Flemish Close St Florence,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
602350,Flemish Close St Florence,2024-03-25T17:20:00.000+00:00,transformer,,Temperature,C,17.7
602350,Flemish Close St Florence,2024-03-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
602350,Flemish Close St Florence,2024-03-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
602350,Flemish Close St Florence,2024-03-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
602350,Flemish Close St Florence,2024-03-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
602350,Flemish Close St Florence,2024-03-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
602350,Flemish Close St Florence,2024-03-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
602350,Flemish Close St Florence,2024-03-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
602350,Flemish Close St Florence,2024-03-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
602350,Flemish Close St Florence,2024-03-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
602350,Flemish Close St Florence,2024-03-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.85
602350,Flemish Close St Florence,2024-03-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.19
602350,Flemish Close St Florence,2024-03-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.37
602350,Flemish Close St Florence,2024-03-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
602350,Flemish Close St Florence,2024-03-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
602350,Flemish Close St Florence,2024-03-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
602350,Flemish Close St Florence,2024-03-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
602350,Flemish Close St Florence,2024-03-25T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-25T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-25T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-25T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
602350,Flemish Close St Florence,2024-03-25T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.24
602350,Flemish Close St Florence,2024-03-25T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-25T17:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-25T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
602350,Flemish Close St Florence,2024-03-25T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
602350,Flemish Close St Florence,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.64
602350,Flemish Close St Florence,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
602350,Flemish Close St Florence,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.94
602350,Flemish Close St Florence,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.4
602350,Flemish Close St Florence,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.3
602350,Flemish Close St Florence,2024-03-25T17:10:00.000+00:00,feeder,4,N Current (RMS),A,35.0
602350,Flemish Close St Florence,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,68.3
602350,Flemish Close St Florence,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
602350,Flemish Close St Florence,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.3
602350,Flemish Close St Florence,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.42
602350,Flemish Close St Florence,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
602350,Flemish Close St Florence,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
602350,Flemish Close St Florence,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.12
602350,Flemish Close St Florence,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.16
602350,Flemish Close St Florence,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.64
602350,Flemish Close St Florence,2024-03-25T17:10:00.000+00:00,feeder,3,N Current (RMS),A,8.1
602350,Flemish Close St Florence,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
602350,Flemish Close St Florence,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
602350,Flemish Close St Florence,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
602350,Flemish Close St Florence,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
602350,Flemish Close St Florence,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
602350,Flemish Close St Florence,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.59
602350,Flemish Close St Florence,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
602350,Flemish Close St Florence,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.71
602350,Flemish Close St Florence,2024-03-25T17:10:00.000+00:00,feeder,2,N Current (RMS),A,12.5
602350,Flemish Close St Florence,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
602350,Flemish Close St Florence,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
602350,Flemish Close St Florence,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
602350,Flemish Close St Florence,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
602350,Flemish Close St Florence,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
602350,Flemish Close St Florence,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.65
602350,Flemish Close St Florence,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.22
602350,Flemish Close St Florence,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.27
602350,Flemish Close St Florence,2024-03-25T17:10:00.000+00:00,feeder,1,N Current (RMS),A,21.5
602350,Flemish Close St Florence,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
602350,Flemish Close St Florence,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
602350,Flemish Close St Florence,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
602350,Flemish Close St Florence,2024-03-25T17:10:00.000+00:00,transformer,,Temperature,C,17.8
602350,Flemish Close St Florence,2024-03-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
