Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602350,Flemish Close St Florence,2024-03-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
602350,Flemish Close St Florence,2024-03-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
602350,Flemish Close St Florence,2024-03-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
602350,Flemish Close St Florence,2024-03-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
602350,Flemish Close St Florence,2024-03-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
602350,Flemish Close St Florence,2024-03-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
602350,Flemish Close St Florence,2024-03-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
602350,Flemish Close St Florence,2024-03-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
602350,Flemish Close St Florence,2024-03-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.23
602350,Flemish Close St Florence,2024-03-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.07
602350,Flemish Close St Florence,2024-03-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.94
602350,Flemish Close St Florence,2024-03-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
602350,Flemish Close St Florence,2024-03-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
602350,Flemish Close St Florence,2024-03-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
602350,Flemish Close St Florence,2024-03-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
602350,Flemish Close St Florence,2024-03-25T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-25T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-25T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-25T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.09
602350,Flemish Close St Florence,2024-03-25T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.25
602350,Flemish Close St Florence,2024-03-25T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-25T17:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-25T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
602350,Flemish Close St Florence,2024-03-25T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
602350,Flemish Close St Florence,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.06
602350,Flemish Close St Florence,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.18
602350,Flemish Close St Florence,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.47
602350,Flemish Close St Florence,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.25
602350,Flemish Close St Florence,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.5
602350,Flemish Close St Florence,2024-03-25T17:00:00.000+00:00,feeder,4,N Current (RMS),A,35.7
602350,Flemish Close St Florence,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,78.2
602350,Flemish Close St Florence,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.3
602350,Flemish Close St Florence,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.3
602350,Flemish Close St Florence,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.06
602350,Flemish Close St Florence,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
602350,Flemish Close St Florence,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.35
602350,Flemish Close St Florence,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.9
602350,Flemish Close St Florence,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.94
602350,Flemish Close St Florence,2024-03-25T17:00:00.000+00:00,feeder,3,N Current (RMS),A,14.3
602350,Flemish Close St Florence,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
602350,Flemish Close St Florence,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
602350,Flemish Close St Florence,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
602350,Flemish Close St Florence,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
602350,Flemish Close St Florence,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
602350,Flemish Close St Florence,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.52
602350,Flemish Close St Florence,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.77
602350,Flemish Close St Florence,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.65
602350,Flemish Close St Florence,2024-03-25T17:00:00.000+00:00,feeder,2,N Current (RMS),A,24.4
602350,Flemish Close St Florence,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
602350,Flemish Close St Florence,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
602350,Flemish Close St Florence,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
602350,Flemish Close St Florence,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
602350,Flemish Close St Florence,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
602350,Flemish Close St Florence,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
602350,Flemish Close St Florence,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.75
602350,Flemish Close St Florence,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.73
602350,Flemish Close St Florence,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.71
602350,Flemish Close St Florence,2024-03-25T17:00:00.000+00:00,feeder,1,N Current (RMS),A,26.0
602350,Flemish Close St Florence,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
602350,Flemish Close St Florence,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
602350,Flemish Close St Florence,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
602350,Flemish Close St Florence,2024-03-25T17:00:00.000+00:00,transformer,,Temperature,C,17.8
602350,Flemish Close St Florence,2024-03-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
602350,Flemish Close St Florence,2024-03-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
602350,Flemish Close St Florence,2024-03-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
602350,Flemish Close St Florence,2024-03-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
602350,Flemish Close St Florence,2024-03-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
602350,Flemish Close St Florence,2024-03-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
602350,Flemish Close St Florence,2024-03-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
602350,Flemish Close St Florence,2024-03-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
602350,Flemish Close St Florence,2024-03-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
602350,Flemish Close St Florence,2024-03-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
602350,Flemish Close St Florence,2024-03-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.4
602350,Flemish Close St Florence,2024-03-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.82
602350,Flemish Close St Florence,2024-03-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
602350,Flemish Close St Florence,2024-03-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
602350,Flemish Close St Florence,2024-03-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
602350,Flemish Close St Florence,2024-03-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
602350,Flemish Close St Florence,2024-03-25T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-25T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-25T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-25T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.07
602350,Flemish Close St Florence,2024-03-25T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.28
602350,Flemish Close St Florence,2024-03-25T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-25T16:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-25T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.4
602350,Flemish Close St Florence,2024-03-25T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-25T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
602350,Flemish Close St Florence,2024-03-25T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
602350,Flemish Close St Florence,2024-03-25T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
602350,Flemish Close St Florence,2024-03-25T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.94
602350,Flemish Close St Florence,2024-03-25T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.27
602350,Flemish Close St Florence,2024-03-25T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.62
602350,Flemish Close St Florence,2024-03-25T16:50:00.000+00:00,feeder,4,N Current (RMS),A,40.7
602350,Flemish Close St Florence,2024-03-25T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,68.0
602350,Flemish Close St Florence,2024-03-25T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
602350,Flemish Close St Florence,2024-03-25T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.2
602350,Flemish Close St Florence,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.86
602350,Flemish Close St Florence,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
602350,Flemish Close St Florence,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.83
602350,Flemish Close St Florence,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.15
602350,Flemish Close St Florence,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.86
602350,Flemish Close St Florence,2024-03-25T16:50:00.000+00:00,feeder,3,N Current (RMS),A,12.5
602350,Flemish Close St Florence,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
602350,Flemish Close St Florence,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
602350,Flemish Close St Florence,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
602350,Flemish Close St Florence,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
602350,Flemish Close St Florence,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
602350,Flemish Close St Florence,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.6
602350,Flemish Close St Florence,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
602350,Flemish Close St Florence,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.5
602350,Flemish Close St Florence,2024-03-25T16:50:00.000+00:00,feeder,2,N Current (RMS),A,27.6
602350,Flemish Close St Florence,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
602350,Flemish Close St Florence,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
602350,Flemish Close St Florence,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
602350,Flemish Close St Florence,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
602350,Flemish Close St Florence,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
602350,Flemish Close St Florence,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
602350,Flemish Close St Florence,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.7
602350,Flemish Close St Florence,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.28
602350,Flemish Close St Florence,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.81
602350,Flemish Close St Florence,2024-03-25T16:50:00.000+00:00,feeder,1,N Current (RMS),A,27.7
602350,Flemish Close St Florence,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
602350,Flemish Close St Florence,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
602350,Flemish Close St Florence,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
602350,Flemish Close St Florence,2024-03-25T16:50:00.000+00:00,transformer,,Temperature,C,17.8
602350,Flemish Close St Florence,2024-03-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
602350,Flemish Close St Florence,2024-03-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
602350,Flemish Close St Florence,2024-03-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
602350,Flemish Close St Florence,2024-03-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
602350,Flemish Close St Florence,2024-03-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
602350,Flemish Close St Florence,2024-03-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
602350,Flemish Close St Florence,2024-03-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
602350,Flemish Close St Florence,2024-03-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
602350,Flemish Close St Florence,2024-03-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
602350,Flemish Close St Florence,2024-03-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.01
602350,Flemish Close St Florence,2024-03-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.94
602350,Flemish Close St Florence,2024-03-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.82
602350,Flemish Close St Florence,2024-03-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,91.7
602350,Flemish Close St Florence,2024-03-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
602350,Flemish Close St Florence,2024-03-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
602350,Flemish Close St Florence,2024-03-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
602350,Flemish Close St Florence,2024-03-25T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-25T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-25T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-25T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
602350,Flemish Close St Florence,2024-03-25T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.26
602350,Flemish Close St Florence,2024-03-25T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
602350,Flemish Close St Florence,2024-03-25T16:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-25T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.4
602350,Flemish Close St Florence,2024-03-25T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
602350,Flemish Close St Florence,2024-03-25T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
602350,Flemish Close St Florence,2024-03-25T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
602350,Flemish Close St Florence,2024-03-25T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.56
602350,Flemish Close St Florence,2024-03-25T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.09
602350,Flemish Close St Florence,2024-03-25T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.22
602350,Flemish Close St Florence,2024-03-25T16:40:00.000+00:00,feeder,4,N Current (RMS),A,32.4
602350,Flemish Close St Florence,2024-03-25T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.8
602350,Flemish Close St Florence,2024-03-25T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
602350,Flemish Close St Florence,2024-03-25T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.5
602350,Flemish Close St Florence,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.97
602350,Flemish Close St Florence,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
602350,Flemish Close St Florence,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
602350,Flemish Close St Florence,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.68
602350,Flemish Close St Florence,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.51
602350,Flemish Close St Florence,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.12
602350,Flemish Close St Florence,2024-03-25T16:40:00.000+00:00,feeder,3,N Current (RMS),A,9.2
602350,Flemish Close St Florence,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
602350,Flemish Close St Florence,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
602350,Flemish Close St Florence,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
602350,Flemish Close St Florence,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
602350,Flemish Close St Florence,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
602350,Flemish Close St Florence,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.99
602350,Flemish Close St Florence,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.66
602350,Flemish Close St Florence,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.89
602350,Flemish Close St Florence,2024-03-25T16:40:00.000+00:00,feeder,2,N Current (RMS),A,16.4
602350,Flemish Close St Florence,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
602350,Flemish Close St Florence,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
602350,Flemish Close St Florence,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
602350,Flemish Close St Florence,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
602350,Flemish Close St Florence,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
602350,Flemish Close St Florence,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.56
602350,Flemish Close St Florence,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.34
602350,Flemish Close St Florence,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.41
602350,Flemish Close St Florence,2024-03-25T16:40:00.000+00:00,feeder,1,N Current (RMS),A,27.4
602350,Flemish Close St Florence,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
602350,Flemish Close St Florence,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
602350,Flemish Close St Florence,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
602350,Flemish Close St Florence,2024-03-25T16:40:00.000+00:00,transformer,,Temperature,C,17.8
602350,Flemish Close St Florence,2024-03-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
602350,Flemish Close St Florence,2024-03-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
602350,Flemish Close St Florence,2024-03-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
602350,Flemish Close St Florence,2024-03-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
602350,Flemish Close St Florence,2024-03-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
602350,Flemish Close St Florence,2024-03-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
602350,Flemish Close St Florence,2024-03-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
602350,Flemish Close St Florence,2024-03-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
602350,Flemish Close St Florence,2024-03-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
602350,Flemish Close St Florence,2024-03-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.78
602350,Flemish Close St Florence,2024-03-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.34
602350,Flemish Close St Florence,2024-03-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.66
602350,Flemish Close St Florence,2024-03-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
602350,Flemish Close St Florence,2024-03-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
602350,Flemish Close St Florence,2024-03-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
602350,Flemish Close St Florence,2024-03-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
602350,Flemish Close St Florence,2024-03-25T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-25T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-25T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-25T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.08
602350,Flemish Close St Florence,2024-03-25T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.25
602350,Flemish Close St Florence,2024-03-25T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-25T16:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-25T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
602350,Flemish Close St Florence,2024-03-25T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
602350,Flemish Close St Florence,2024-03-25T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
602350,Flemish Close St Florence,2024-03-25T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
602350,Flemish Close St Florence,2024-03-25T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.56
602350,Flemish Close St Florence,2024-03-25T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.25
602350,Flemish Close St Florence,2024-03-25T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.11
602350,Flemish Close St Florence,2024-03-25T16:30:00.000+00:00,feeder,4,N Current (RMS),A,35.4
602350,Flemish Close St Florence,2024-03-25T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.5
602350,Flemish Close St Florence,2024-03-25T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
602350,Flemish Close St Florence,2024-03-25T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.6
602350,Flemish Close St Florence,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.17
602350,Flemish Close St Florence,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
602350,Flemish Close St Florence,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
602350,Flemish Close St Florence,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.87
602350,Flemish Close St Florence,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.12
602350,Flemish Close St Florence,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.26
602350,Flemish Close St Florence,2024-03-25T16:30:00.000+00:00,feeder,3,N Current (RMS),A,15.0
602350,Flemish Close St Florence,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
602350,Flemish Close St Florence,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
602350,Flemish Close St Florence,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
602350,Flemish Close St Florence,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
602350,Flemish Close St Florence,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
602350,Flemish Close St Florence,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.29
602350,Flemish Close St Florence,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.64
602350,Flemish Close St Florence,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.83
602350,Flemish Close St Florence,2024-03-25T16:30:00.000+00:00,feeder,2,N Current (RMS),A,14.2
602350,Flemish Close St Florence,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
602350,Flemish Close St Florence,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
602350,Flemish Close St Florence,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
602350,Flemish Close St Florence,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
602350,Flemish Close St Florence,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
602350,Flemish Close St Florence,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
602350,Flemish Close St Florence,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.3
602350,Flemish Close St Florence,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.89
602350,Flemish Close St Florence,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
602350,Flemish Close St Florence,2024-03-25T16:30:00.000+00:00,feeder,1,N Current (RMS),A,36.5
602350,Flemish Close St Florence,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
602350,Flemish Close St Florence,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
602350,Flemish Close St Florence,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
602350,Flemish Close St Florence,2024-03-25T16:30:00.000+00:00,transformer,,Temperature,C,17.9
602350,Flemish Close St Florence,2024-03-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
602350,Flemish Close St Florence,2024-03-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
602350,Flemish Close St Florence,2024-03-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
602350,Flemish Close St Florence,2024-03-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
602350,Flemish Close St Florence,2024-03-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
602350,Flemish Close St Florence,2024-03-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
602350,Flemish Close St Florence,2024-03-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
602350,Flemish Close St Florence,2024-03-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
602350,Flemish Close St Florence,2024-03-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
602350,Flemish Close St Florence,2024-03-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.94
602350,Flemish Close St Florence,2024-03-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.65
602350,Flemish Close St Florence,2024-03-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.1
602350,Flemish Close St Florence,2024-03-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
602350,Flemish Close St Florence,2024-03-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
602350,Flemish Close St Florence,2024-03-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
602350,Flemish Close St Florence,2024-03-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
602350,Flemish Close St Florence,2024-03-25T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-25T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-25T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-25T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.1
602350,Flemish Close St Florence,2024-03-25T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.21
602350,Flemish Close St Florence,2024-03-25T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-25T16:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-25T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
602350,Flemish Close St Florence,2024-03-25T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
602350,Flemish Close St Florence,2024-03-25T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.2
602350,Flemish Close St Florence,2024-03-25T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
602350,Flemish Close St Florence,2024-03-25T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.9
602350,Flemish Close St Florence,2024-03-25T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.74
602350,Flemish Close St Florence,2024-03-25T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.53
602350,Flemish Close St Florence,2024-03-25T16:20:00.000+00:00,feeder,4,N Current (RMS),A,37.8
602350,Flemish Close St Florence,2024-03-25T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,67.4
602350,Flemish Close St Florence,2024-03-25T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
602350,Flemish Close St Florence,2024-03-25T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.7
602350,Flemish Close St Florence,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.44
602350,Flemish Close St Florence,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
602350,Flemish Close St Florence,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
602350,Flemish Close St Florence,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.98
602350,Flemish Close St Florence,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.67
602350,Flemish Close St Florence,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.62
602350,Flemish Close St Florence,2024-03-25T16:20:00.000+00:00,feeder,3,N Current (RMS),A,15.2
602350,Flemish Close St Florence,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
602350,Flemish Close St Florence,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
602350,Flemish Close St Florence,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
602350,Flemish Close St Florence,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
602350,Flemish Close St Florence,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
602350,Flemish Close St Florence,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
602350,Flemish Close St Florence,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.11
602350,Flemish Close St Florence,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.91
602350,Flemish Close St Florence,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.11
602350,Flemish Close St Florence,2024-03-25T16:20:00.000+00:00,feeder,2,N Current (RMS),A,10.4
602350,Flemish Close St Florence,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
602350,Flemish Close St Florence,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
602350,Flemish Close St Florence,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
602350,Flemish Close St Florence,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
602350,Flemish Close St Florence,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
602350,Flemish Close St Florence,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.44
602350,Flemish Close St Florence,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.05
602350,Flemish Close St Florence,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.89
602350,Flemish Close St Florence,2024-03-25T16:20:00.000+00:00,feeder,1,N Current (RMS),A,13.3
602350,Flemish Close St Florence,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
602350,Flemish Close St Florence,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
602350,Flemish Close St Florence,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
602350,Flemish Close St Florence,2024-03-25T16:20:00.000+00:00,transformer,,Temperature,C,17.9
602350,Flemish Close St Florence,2024-03-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
602350,Flemish Close St Florence,2024-03-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
602350,Flemish Close St Florence,2024-03-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
602350,Flemish Close St Florence,2024-03-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
602350,Flemish Close St Florence,2024-03-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
602350,Flemish Close St Florence,2024-03-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
602350,Flemish Close St Florence,2024-03-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
602350,Flemish Close St Florence,2024-03-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
602350,Flemish Close St Florence,2024-03-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
602350,Flemish Close St Florence,2024-03-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.33
602350,Flemish Close St Florence,2024-03-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.15
602350,Flemish Close St Florence,2024-03-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.16
602350,Flemish Close St Florence,2024-03-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
602350,Flemish Close St Florence,2024-03-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
602350,Flemish Close St Florence,2024-03-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
602350,Flemish Close St Florence,2024-03-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
602350,Flemish Close St Florence,2024-03-25T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-25T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-25T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-25T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.11
602350,Flemish Close St Florence,2024-03-25T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.19
602350,Flemish Close St Florence,2024-03-25T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-25T16:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-25T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
602350,Flemish Close St Florence,2024-03-25T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-25T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.09
602350,Flemish Close St Florence,2024-03-25T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
602350,Flemish Close St Florence,2024-03-25T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.54
602350,Flemish Close St Florence,2024-03-25T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.84
602350,Flemish Close St Florence,2024-03-25T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.2
602350,Flemish Close St Florence,2024-03-25T16:10:00.000+00:00,feeder,4,N Current (RMS),A,37.5
602350,Flemish Close St Florence,2024-03-25T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.9
602350,Flemish Close St Florence,2024-03-25T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
602350,Flemish Close St Florence,2024-03-25T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.9
602350,Flemish Close St Florence,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.74
602350,Flemish Close St Florence,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
602350,Flemish Close St Florence,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.1
602350,Flemish Close St Florence,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.87
602350,Flemish Close St Florence,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.62
602350,Flemish Close St Florence,2024-03-25T16:10:00.000+00:00,feeder,3,N Current (RMS),A,16.0
602350,Flemish Close St Florence,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
602350,Flemish Close St Florence,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
602350,Flemish Close St Florence,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
602350,Flemish Close St Florence,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
602350,Flemish Close St Florence,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
602350,Flemish Close St Florence,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
602350,Flemish Close St Florence,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.22
602350,Flemish Close St Florence,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.02
602350,Flemish Close St Florence,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
602350,Flemish Close St Florence,2024-03-25T16:10:00.000+00:00,feeder,2,N Current (RMS),A,8.2
602350,Flemish Close St Florence,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
602350,Flemish Close St Florence,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
602350,Flemish Close St Florence,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
602350,Flemish Close St Florence,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
602350,Flemish Close St Florence,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
602350,Flemish Close St Florence,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
602350,Flemish Close St Florence,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.3
602350,Flemish Close St Florence,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.96
602350,Flemish Close St Florence,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.97
602350,Flemish Close St Florence,2024-03-25T16:10:00.000+00:00,feeder,1,N Current (RMS),A,16.0
602350,Flemish Close St Florence,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
602350,Flemish Close St Florence,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
602350,Flemish Close St Florence,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
602350,Flemish Close St Florence,2024-03-25T16:10:00.000+00:00,transformer,,Temperature,C,17.9
602350,Flemish Close St Florence,2024-03-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
602350,Flemish Close St Florence,2024-03-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
602350,Flemish Close St Florence,2024-03-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
602350,Flemish Close St Florence,2024-03-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
602350,Flemish Close St Florence,2024-03-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
602350,Flemish Close St Florence,2024-03-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
602350,Flemish Close St Florence,2024-03-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
602350,Flemish Close St Florence,2024-03-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
602350,Flemish Close St Florence,2024-03-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
602350,Flemish Close St Florence,2024-03-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.05
602350,Flemish Close St Florence,2024-03-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.49
602350,Flemish Close St Florence,2024-03-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.97
602350,Flemish Close St Florence,2024-03-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
602350,Flemish Close St Florence,2024-03-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
602350,Flemish Close St Florence,2024-03-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
602350,Flemish Close St Florence,2024-03-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
602350,Flemish Close St Florence,2024-03-25T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-25T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-25T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-25T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
602350,Flemish Close St Florence,2024-03-25T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.2
602350,Flemish Close St Florence,2024-03-25T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-25T16:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-25T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
602350,Flemish Close St Florence,2024-03-25T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-25T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
602350,Flemish Close St Florence,2024-03-25T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
602350,Flemish Close St Florence,2024-03-25T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.44
602350,Flemish Close St Florence,2024-03-25T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.72
602350,Flemish Close St Florence,2024-03-25T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.12
602350,Flemish Close St Florence,2024-03-25T16:00:00.000+00:00,feeder,4,N Current (RMS),A,28.3
602350,Flemish Close St Florence,2024-03-25T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.2
602350,Flemish Close St Florence,2024-03-25T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
602350,Flemish Close St Florence,2024-03-25T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.5
602350,Flemish Close St Florence,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.33
602350,Flemish Close St Florence,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
602350,Flemish Close St Florence,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.09
602350,Flemish Close St Florence,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.23
602350,Flemish Close St Florence,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.9
602350,Flemish Close St Florence,2024-03-25T16:00:00.000+00:00,feeder,3,N Current (RMS),A,10.8
602350,Flemish Close St Florence,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
602350,Flemish Close St Florence,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
602350,Flemish Close St Florence,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
602350,Flemish Close St Florence,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
602350,Flemish Close St Florence,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
602350,Flemish Close St Florence,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
602350,Flemish Close St Florence,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.95
602350,Flemish Close St Florence,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
602350,Flemish Close St Florence,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.77
602350,Flemish Close St Florence,2024-03-25T16:00:00.000+00:00,feeder,2,N Current (RMS),A,8.7
602350,Flemish Close St Florence,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
602350,Flemish Close St Florence,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
602350,Flemish Close St Florence,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
602350,Flemish Close St Florence,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
602350,Flemish Close St Florence,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.88
602350,Flemish Close St Florence,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.94
602350,Flemish Close St Florence,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.11
602350,Flemish Close St Florence,2024-03-25T16:00:00.000+00:00,feeder,1,N Current (RMS),A,16.7
602350,Flemish Close St Florence,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
602350,Flemish Close St Florence,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
602350,Flemish Close St Florence,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
602350,Flemish Close St Florence,2024-03-25T16:00:00.000+00:00,transformer,,Temperature,C,17.9
602350,Flemish Close St Florence,2024-03-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
602350,Flemish Close St Florence,2024-03-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
602350,Flemish Close St Florence,2024-03-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
602350,Flemish Close St Florence,2024-03-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
602350,Flemish Close St Florence,2024-03-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
602350,Flemish Close St Florence,2024-03-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
602350,Flemish Close St Florence,2024-03-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
602350,Flemish Close St Florence,2024-03-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
602350,Flemish Close St Florence,2024-03-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
602350,Flemish Close St Florence,2024-03-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.29
602350,Flemish Close St Florence,2024-03-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.23
602350,Flemish Close St Florence,2024-03-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.91
602350,Flemish Close St Florence,2024-03-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
602350,Flemish Close St Florence,2024-03-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
602350,Flemish Close St Florence,2024-03-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
602350,Flemish Close St Florence,2024-03-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
602350,Flemish Close St Florence,2024-03-25T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-25T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-25T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-25T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.12
602350,Flemish Close St Florence,2024-03-25T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.2
602350,Flemish Close St Florence,2024-03-25T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-25T15:50:00.000+00:00,feeder,5,N Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-25T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-25T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
602350,Flemish Close St Florence,2024-03-25T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
