Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602350,Flemish Close St Florence,2024-03-25T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
602350,Flemish Close St Florence,2024-03-25T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
602350,Flemish Close St Florence,2024-03-25T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.28
602350,Flemish Close St Florence,2024-03-25T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.26
602350,Flemish Close St Florence,2024-03-25T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.84
602350,Flemish Close St Florence,2024-03-25T15:50:00.000+00:00,feeder,4,N Current (RMS),A,42.9
602350,Flemish Close St Florence,2024-03-25T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,77.2
602350,Flemish Close St Florence,2024-03-25T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
602350,Flemish Close St Florence,2024-03-25T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
602350,Flemish Close St Florence,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.06
602350,Flemish Close St Florence,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
602350,Flemish Close St Florence,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
602350,Flemish Close St Florence,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.02
602350,Flemish Close St Florence,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.42
602350,Flemish Close St Florence,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.66
602350,Flemish Close St Florence,2024-03-25T15:50:00.000+00:00,feeder,3,N Current (RMS),A,25.6
602350,Flemish Close St Florence,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
602350,Flemish Close St Florence,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
602350,Flemish Close St Florence,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
602350,Flemish Close St Florence,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
602350,Flemish Close St Florence,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
602350,Flemish Close St Florence,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
602350,Flemish Close St Florence,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.86
602350,Flemish Close St Florence,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
602350,Flemish Close St Florence,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.13
602350,Flemish Close St Florence,2024-03-25T15:50:00.000+00:00,feeder,2,N Current (RMS),A,7.9
602350,Flemish Close St Florence,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
602350,Flemish Close St Florence,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
602350,Flemish Close St Florence,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
602350,Flemish Close St Florence,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
602350,Flemish Close St Florence,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
602350,Flemish Close St Florence,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.17
602350,Flemish Close St Florence,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.03
602350,Flemish Close St Florence,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.14
602350,Flemish Close St Florence,2024-03-25T15:50:00.000+00:00,feeder,1,N Current (RMS),A,11.6
602350,Flemish Close St Florence,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
602350,Flemish Close St Florence,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
602350,Flemish Close St Florence,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
602350,Flemish Close St Florence,2024-03-25T15:50:00.000+00:00,transformer,,Temperature,C,17.9
602350,Flemish Close St Florence,2024-03-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
602350,Flemish Close St Florence,2024-03-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
602350,Flemish Close St Florence,2024-03-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
602350,Flemish Close St Florence,2024-03-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
602350,Flemish Close St Florence,2024-03-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
602350,Flemish Close St Florence,2024-03-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
602350,Flemish Close St Florence,2024-03-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
602350,Flemish Close St Florence,2024-03-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
602350,Flemish Close St Florence,2024-03-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
602350,Flemish Close St Florence,2024-03-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.21
602350,Flemish Close St Florence,2024-03-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.01
602350,Flemish Close St Florence,2024-03-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.78
602350,Flemish Close St Florence,2024-03-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
602350,Flemish Close St Florence,2024-03-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
602350,Flemish Close St Florence,2024-03-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
602350,Flemish Close St Florence,2024-03-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
602350,Flemish Close St Florence,2024-03-25T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-25T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-25T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-25T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.09
602350,Flemish Close St Florence,2024-03-25T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.26
602350,Flemish Close St Florence,2024-03-25T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-25T15:40:00.000+00:00,feeder,5,N Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-25T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-25T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
602350,Flemish Close St Florence,2024-03-25T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-25T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
602350,Flemish Close St Florence,2024-03-25T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
602350,Flemish Close St Florence,2024-03-25T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
602350,Flemish Close St Florence,2024-03-25T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.46
602350,Flemish Close St Florence,2024-03-25T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.3
602350,Flemish Close St Florence,2024-03-25T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.92
602350,Flemish Close St Florence,2024-03-25T15:40:00.000+00:00,feeder,4,N Current (RMS),A,44.4
602350,Flemish Close St Florence,2024-03-25T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,74.0
602350,Flemish Close St Florence,2024-03-25T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
602350,Flemish Close St Florence,2024-03-25T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.5
602350,Flemish Close St Florence,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.07
602350,Flemish Close St Florence,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
602350,Flemish Close St Florence,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.62
602350,Flemish Close St Florence,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.23
602350,Flemish Close St Florence,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.98
602350,Flemish Close St Florence,2024-03-25T15:40:00.000+00:00,feeder,3,N Current (RMS),A,17.9
602350,Flemish Close St Florence,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
602350,Flemish Close St Florence,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
602350,Flemish Close St Florence,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
602350,Flemish Close St Florence,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.58
602350,Flemish Close St Florence,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.2
602350,Flemish Close St Florence,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.58
602350,Flemish Close St Florence,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
602350,Flemish Close St Florence,2024-03-25T15:40:00.000+00:00,feeder,2,N Current (RMS),A,7.7
602350,Flemish Close St Florence,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
602350,Flemish Close St Florence,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
602350,Flemish Close St Florence,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
602350,Flemish Close St Florence,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
602350,Flemish Close St Florence,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
602350,Flemish Close St Florence,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.64
602350,Flemish Close St Florence,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.44
602350,Flemish Close St Florence,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.18
602350,Flemish Close St Florence,2024-03-25T15:40:00.000+00:00,feeder,1,N Current (RMS),A,10.5
602350,Flemish Close St Florence,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
602350,Flemish Close St Florence,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
602350,Flemish Close St Florence,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
602350,Flemish Close St Florence,2024-03-25T15:40:00.000+00:00,transformer,,Temperature,C,17.9
602350,Flemish Close St Florence,2024-03-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
602350,Flemish Close St Florence,2024-03-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
602350,Flemish Close St Florence,2024-03-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
602350,Flemish Close St Florence,2024-03-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
602350,Flemish Close St Florence,2024-03-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
602350,Flemish Close St Florence,2024-03-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
602350,Flemish Close St Florence,2024-03-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
602350,Flemish Close St Florence,2024-03-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.84
602350,Flemish Close St Florence,2024-03-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.3
602350,Flemish Close St Florence,2024-03-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.16
602350,Flemish Close St Florence,2024-03-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
602350,Flemish Close St Florence,2024-03-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
602350,Flemish Close St Florence,2024-03-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
602350,Flemish Close St Florence,2024-03-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
602350,Flemish Close St Florence,2024-03-25T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-25T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-25T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-25T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
602350,Flemish Close St Florence,2024-03-25T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.22
602350,Flemish Close St Florence,2024-03-25T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-25T15:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-25T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
602350,Flemish Close St Florence,2024-03-25T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
602350,Flemish Close St Florence,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
602350,Flemish Close St Florence,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
602350,Flemish Close St Florence,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.48
602350,Flemish Close St Florence,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.08
602350,Flemish Close St Florence,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.59
602350,Flemish Close St Florence,2024-03-25T15:30:00.000+00:00,feeder,4,N Current (RMS),A,36.2
602350,Flemish Close St Florence,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.4
602350,Flemish Close St Florence,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
602350,Flemish Close St Florence,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.2
602350,Flemish Close St Florence,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.12
602350,Flemish Close St Florence,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
602350,Flemish Close St Florence,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
602350,Flemish Close St Florence,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.6
602350,Flemish Close St Florence,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.03
602350,Flemish Close St Florence,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.96
602350,Flemish Close St Florence,2024-03-25T15:30:00.000+00:00,feeder,3,N Current (RMS),A,16.0
602350,Flemish Close St Florence,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
602350,Flemish Close St Florence,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
602350,Flemish Close St Florence,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
602350,Flemish Close St Florence,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
602350,Flemish Close St Florence,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.68
602350,Flemish Close St Florence,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
602350,Flemish Close St Florence,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.01
602350,Flemish Close St Florence,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.55
602350,Flemish Close St Florence,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.28
602350,Flemish Close St Florence,2024-03-25T15:30:00.000+00:00,feeder,2,N Current (RMS),A,17.7
602350,Flemish Close St Florence,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
602350,Flemish Close St Florence,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
602350,Flemish Close St Florence,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
602350,Flemish Close St Florence,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
602350,Flemish Close St Florence,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.13
602350,Flemish Close St Florence,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.2
602350,Flemish Close St Florence,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.42
602350,Flemish Close St Florence,2024-03-25T15:30:00.000+00:00,feeder,1,N Current (RMS),A,12.8
602350,Flemish Close St Florence,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
602350,Flemish Close St Florence,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
602350,Flemish Close St Florence,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
602350,Flemish Close St Florence,2024-03-25T15:30:00.000+00:00,transformer,,Temperature,C,17.9
602350,Flemish Close St Florence,2024-03-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
602350,Flemish Close St Florence,2024-03-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
602350,Flemish Close St Florence,2024-03-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
602350,Flemish Close St Florence,2024-03-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
602350,Flemish Close St Florence,2024-03-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
602350,Flemish Close St Florence,2024-03-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
602350,Flemish Close St Florence,2024-03-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
602350,Flemish Close St Florence,2024-03-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
602350,Flemish Close St Florence,2024-03-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
602350,Flemish Close St Florence,2024-03-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.17
602350,Flemish Close St Florence,2024-03-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.64
602350,Flemish Close St Florence,2024-03-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.28
602350,Flemish Close St Florence,2024-03-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
602350,Flemish Close St Florence,2024-03-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
602350,Flemish Close St Florence,2024-03-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
602350,Flemish Close St Florence,2024-03-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
602350,Flemish Close St Florence,2024-03-25T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-25T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-25T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-25T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
602350,Flemish Close St Florence,2024-03-25T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.19
602350,Flemish Close St Florence,2024-03-25T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-25T15:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-25T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
602350,Flemish Close St Florence,2024-03-25T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
602350,Flemish Close St Florence,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
602350,Flemish Close St Florence,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
602350,Flemish Close St Florence,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.72
602350,Flemish Close St Florence,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.07
602350,Flemish Close St Florence,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.74
602350,Flemish Close St Florence,2024-03-25T15:20:00.000+00:00,feeder,4,N Current (RMS),A,26.0
602350,Flemish Close St Florence,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.2
602350,Flemish Close St Florence,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
602350,Flemish Close St Florence,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.6
602350,Flemish Close St Florence,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.65
602350,Flemish Close St Florence,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
602350,Flemish Close St Florence,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
602350,Flemish Close St Florence,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.28
602350,Flemish Close St Florence,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.3
602350,Flemish Close St Florence,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.12
602350,Flemish Close St Florence,2024-03-25T15:20:00.000+00:00,feeder,3,N Current (RMS),A,11.3
602350,Flemish Close St Florence,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
602350,Flemish Close St Florence,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
602350,Flemish Close St Florence,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
602350,Flemish Close St Florence,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
602350,Flemish Close St Florence,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.58
602350,Flemish Close St Florence,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
602350,Flemish Close St Florence,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.48
602350,Flemish Close St Florence,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
602350,Flemish Close St Florence,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.3
602350,Flemish Close St Florence,2024-03-25T15:20:00.000+00:00,feeder,2,N Current (RMS),A,12.1
602350,Flemish Close St Florence,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
602350,Flemish Close St Florence,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
602350,Flemish Close St Florence,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
602350,Flemish Close St Florence,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
602350,Flemish Close St Florence,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.54
602350,Flemish Close St Florence,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.25
602350,Flemish Close St Florence,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.05
602350,Flemish Close St Florence,2024-03-25T15:20:00.000+00:00,feeder,1,N Current (RMS),A,15.3
602350,Flemish Close St Florence,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
602350,Flemish Close St Florence,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
602350,Flemish Close St Florence,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
602350,Flemish Close St Florence,2024-03-25T15:20:00.000+00:00,transformer,,Temperature,C,17.9
602350,Flemish Close St Florence,2024-03-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
602350,Flemish Close St Florence,2024-03-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
602350,Flemish Close St Florence,2024-03-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
602350,Flemish Close St Florence,2024-03-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
602350,Flemish Close St Florence,2024-03-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
602350,Flemish Close St Florence,2024-03-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
602350,Flemish Close St Florence,2024-03-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
602350,Flemish Close St Florence,2024-03-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
602350,Flemish Close St Florence,2024-03-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
602350,Flemish Close St Florence,2024-03-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.98
602350,Flemish Close St Florence,2024-03-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.93
602350,Flemish Close St Florence,2024-03-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.23
602350,Flemish Close St Florence,2024-03-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
602350,Flemish Close St Florence,2024-03-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
602350,Flemish Close St Florence,2024-03-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
602350,Flemish Close St Florence,2024-03-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
602350,Flemish Close St Florence,2024-03-25T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-25T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-25T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-25T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
602350,Flemish Close St Florence,2024-03-25T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.16
602350,Flemish Close St Florence,2024-03-25T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-25T15:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
602350,Flemish Close St Florence,2024-03-25T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.11
602350,Flemish Close St Florence,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
602350,Flemish Close St Florence,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
602350,Flemish Close St Florence,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.42
602350,Flemish Close St Florence,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.22
602350,Flemish Close St Florence,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.65
602350,Flemish Close St Florence,2024-03-25T15:10:00.000+00:00,feeder,4,N Current (RMS),A,15.6
602350,Flemish Close St Florence,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
602350,Flemish Close St Florence,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.3
602350,Flemish Close St Florence,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
602350,Flemish Close St Florence,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.38
602350,Flemish Close St Florence,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
602350,Flemish Close St Florence,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
602350,Flemish Close St Florence,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.16
602350,Flemish Close St Florence,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.4
602350,Flemish Close St Florence,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.36
602350,Flemish Close St Florence,2024-03-25T15:10:00.000+00:00,feeder,3,N Current (RMS),A,10.6
602350,Flemish Close St Florence,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
602350,Flemish Close St Florence,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
602350,Flemish Close St Florence,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
602350,Flemish Close St Florence,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
602350,Flemish Close St Florence,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.85
602350,Flemish Close St Florence,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.12
602350,Flemish Close St Florence,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.16
602350,Flemish Close St Florence,2024-03-25T15:10:00.000+00:00,feeder,2,N Current (RMS),A,8.9
602350,Flemish Close St Florence,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
602350,Flemish Close St Florence,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
602350,Flemish Close St Florence,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
602350,Flemish Close St Florence,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
602350,Flemish Close St Florence,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
602350,Flemish Close St Florence,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.94
602350,Flemish Close St Florence,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.59
602350,Flemish Close St Florence,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.64
602350,Flemish Close St Florence,2024-03-25T15:10:00.000+00:00,feeder,1,N Current (RMS),A,15.6
602350,Flemish Close St Florence,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
602350,Flemish Close St Florence,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
602350,Flemish Close St Florence,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
602350,Flemish Close St Florence,2024-03-25T15:10:00.000+00:00,transformer,,Temperature,C,17.9
602350,Flemish Close St Florence,2024-03-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
602350,Flemish Close St Florence,2024-03-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
602350,Flemish Close St Florence,2024-03-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
602350,Flemish Close St Florence,2024-03-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
602350,Flemish Close St Florence,2024-03-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
602350,Flemish Close St Florence,2024-03-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
602350,Flemish Close St Florence,2024-03-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
602350,Flemish Close St Florence,2024-03-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
602350,Flemish Close St Florence,2024-03-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
602350,Flemish Close St Florence,2024-03-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.36
602350,Flemish Close St Florence,2024-03-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.17
602350,Flemish Close St Florence,2024-03-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.82
602350,Flemish Close St Florence,2024-03-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
602350,Flemish Close St Florence,2024-03-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
602350,Flemish Close St Florence,2024-03-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
602350,Flemish Close St Florence,2024-03-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
602350,Flemish Close St Florence,2024-03-25T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-25T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-25T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-25T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-25T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.19
602350,Flemish Close St Florence,2024-03-25T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-25T15:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-25T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
602350,Flemish Close St Florence,2024-03-25T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.38
602350,Flemish Close St Florence,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
602350,Flemish Close St Florence,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
602350,Flemish Close St Florence,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.59
602350,Flemish Close St Florence,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.66
602350,Flemish Close St Florence,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.91
602350,Flemish Close St Florence,2024-03-25T15:00:00.000+00:00,feeder,4,N Current (RMS),A,23.8
602350,Flemish Close St Florence,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.1
602350,Flemish Close St Florence,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
602350,Flemish Close St Florence,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.1
602350,Flemish Close St Florence,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.79
602350,Flemish Close St Florence,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
602350,Flemish Close St Florence,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
602350,Flemish Close St Florence,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.6
602350,Flemish Close St Florence,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.37
602350,Flemish Close St Florence,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.1
602350,Flemish Close St Florence,2024-03-25T15:00:00.000+00:00,feeder,3,N Current (RMS),A,12.0
602350,Flemish Close St Florence,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
602350,Flemish Close St Florence,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
602350,Flemish Close St Florence,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
602350,Flemish Close St Florence,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
602350,Flemish Close St Florence,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
602350,Flemish Close St Florence,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
602350,Flemish Close St Florence,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.45
602350,Flemish Close St Florence,2024-03-25T15:00:00.000+00:00,feeder,2,N Current (RMS),A,9.3
602350,Flemish Close St Florence,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
602350,Flemish Close St Florence,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
602350,Flemish Close St Florence,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
602350,Flemish Close St Florence,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.45
602350,Flemish Close St Florence,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.36
602350,Flemish Close St Florence,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.17
602350,Flemish Close St Florence,2024-03-25T15:00:00.000+00:00,feeder,1,N Current (RMS),A,10.2
602350,Flemish Close St Florence,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
602350,Flemish Close St Florence,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
602350,Flemish Close St Florence,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
602350,Flemish Close St Florence,2024-03-25T15:00:00.000+00:00,transformer,,Temperature,C,17.9
602350,Flemish Close St Florence,2024-03-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
602350,Flemish Close St Florence,2024-03-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
602350,Flemish Close St Florence,2024-03-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
602350,Flemish Close St Florence,2024-03-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
602350,Flemish Close St Florence,2024-03-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
602350,Flemish Close St Florence,2024-03-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
602350,Flemish Close St Florence,2024-03-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
602350,Flemish Close St Florence,2024-03-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
602350,Flemish Close St Florence,2024-03-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
602350,Flemish Close St Florence,2024-03-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.86
602350,Flemish Close St Florence,2024-03-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.16
602350,Flemish Close St Florence,2024-03-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.65
602350,Flemish Close St Florence,2024-03-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
602350,Flemish Close St Florence,2024-03-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
602350,Flemish Close St Florence,2024-03-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
602350,Flemish Close St Florence,2024-03-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
602350,Flemish Close St Florence,2024-03-25T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-25T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
602350,Flemish Close St Florence,2024-03-25T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-25T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-25T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.22
602350,Flemish Close St Florence,2024-03-25T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
602350,Flemish Close St Florence,2024-03-25T14:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-25T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
602350,Flemish Close St Florence,2024-03-25T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.2
602350,Flemish Close St Florence,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
602350,Flemish Close St Florence,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
602350,Flemish Close St Florence,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.46
602350,Flemish Close St Florence,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.53
602350,Flemish Close St Florence,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.61
602350,Flemish Close St Florence,2024-03-25T14:50:00.000+00:00,feeder,4,N Current (RMS),A,31.7
602350,Flemish Close St Florence,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.7
602350,Flemish Close St Florence,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
602350,Flemish Close St Florence,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.5
602350,Flemish Close St Florence,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.77
602350,Flemish Close St Florence,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
602350,Flemish Close St Florence,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.72
602350,Flemish Close St Florence,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.04
602350,Flemish Close St Florence,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.03
602350,Flemish Close St Florence,2024-03-25T14:50:00.000+00:00,feeder,3,N Current (RMS),A,17.6
602350,Flemish Close St Florence,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
602350,Flemish Close St Florence,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
602350,Flemish Close St Florence,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
602350,Flemish Close St Florence,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
602350,Flemish Close St Florence,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
602350,Flemish Close St Florence,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
602350,Flemish Close St Florence,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.93
602350,Flemish Close St Florence,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.32
602350,Flemish Close St Florence,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.64
602350,Flemish Close St Florence,2024-03-25T14:50:00.000+00:00,feeder,2,N Current (RMS),A,15.8
602350,Flemish Close St Florence,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
602350,Flemish Close St Florence,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
602350,Flemish Close St Florence,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
602350,Flemish Close St Florence,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.6
602350,Flemish Close St Florence,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.61
602350,Flemish Close St Florence,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.04
602350,Flemish Close St Florence,2024-03-25T14:50:00.000+00:00,feeder,1,N Current (RMS),A,11.7
602350,Flemish Close St Florence,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
602350,Flemish Close St Florence,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
602350,Flemish Close St Florence,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
602350,Flemish Close St Florence,2024-03-25T14:50:00.000+00:00,transformer,,Temperature,C,17.8
602350,Flemish Close St Florence,2024-03-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
602350,Flemish Close St Florence,2024-03-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
602350,Flemish Close St Florence,2024-03-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
602350,Flemish Close St Florence,2024-03-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
602350,Flemish Close St Florence,2024-03-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
602350,Flemish Close St Florence,2024-03-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
602350,Flemish Close St Florence,2024-03-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
602350,Flemish Close St Florence,2024-03-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
602350,Flemish Close St Florence,2024-03-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
602350,Flemish Close St Florence,2024-03-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.72
602350,Flemish Close St Florence,2024-03-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.29
602350,Flemish Close St Florence,2024-03-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.37
602350,Flemish Close St Florence,2024-03-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
602350,Flemish Close St Florence,2024-03-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
602350,Flemish Close St Florence,2024-03-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
602350,Flemish Close St Florence,2024-03-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
602350,Flemish Close St Florence,2024-03-25T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-25T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
602350,Flemish Close St Florence,2024-03-25T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-25T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-25T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.26
602350,Flemish Close St Florence,2024-03-25T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
602350,Flemish Close St Florence,2024-03-25T14:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-25T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
602350,Flemish Close St Florence,2024-03-25T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
602350,Flemish Close St Florence,2024-03-25T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
602350,Flemish Close St Florence,2024-03-25T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
602350,Flemish Close St Florence,2024-03-25T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.87
602350,Flemish Close St Florence,2024-03-25T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.4
602350,Flemish Close St Florence,2024-03-25T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.62
602350,Flemish Close St Florence,2024-03-25T14:40:00.000+00:00,feeder,4,N Current (RMS),A,41.5
602350,Flemish Close St Florence,2024-03-25T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
602350,Flemish Close St Florence,2024-03-25T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
602350,Flemish Close St Florence,2024-03-25T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,70.7
602350,Flemish Close St Florence,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.45
602350,Flemish Close St Florence,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
602350,Flemish Close St Florence,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
602350,Flemish Close St Florence,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.29
602350,Flemish Close St Florence,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.95
602350,Flemish Close St Florence,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.21
602350,Flemish Close St Florence,2024-03-25T14:40:00.000+00:00,feeder,3,N Current (RMS),A,20.5
602350,Flemish Close St Florence,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
602350,Flemish Close St Florence,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
602350,Flemish Close St Florence,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
602350,Flemish Close St Florence,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
602350,Flemish Close St Florence,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.75
602350,Flemish Close St Florence,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.89
602350,Flemish Close St Florence,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.5
602350,Flemish Close St Florence,2024-03-25T14:40:00.000+00:00,feeder,2,N Current (RMS),A,17.3
