Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602350,Flemish Close St Florence,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
602350,Flemish Close St Florence,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
602350,Flemish Close St Florence,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
602350,Flemish Close St Florence,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
602350,Flemish Close St Florence,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
602350,Flemish Close St Florence,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
602350,Flemish Close St Florence,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.5
602350,Flemish Close St Florence,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.03
602350,Flemish Close St Florence,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.01
602350,Flemish Close St Florence,2024-03-25T14:40:00.000+00:00,feeder,1,N Current (RMS),A,11.0
602350,Flemish Close St Florence,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
602350,Flemish Close St Florence,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
602350,Flemish Close St Florence,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
602350,Flemish Close St Florence,2024-03-25T14:40:00.000+00:00,transformer,,Temperature,C,17.8
602350,Flemish Close St Florence,2024-03-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
602350,Flemish Close St Florence,2024-03-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
602350,Flemish Close St Florence,2024-03-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
602350,Flemish Close St Florence,2024-03-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
602350,Flemish Close St Florence,2024-03-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
602350,Flemish Close St Florence,2024-03-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
602350,Flemish Close St Florence,2024-03-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
602350,Flemish Close St Florence,2024-03-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
602350,Flemish Close St Florence,2024-03-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
602350,Flemish Close St Florence,2024-03-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.42
602350,Flemish Close St Florence,2024-03-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.01
602350,Flemish Close St Florence,2024-03-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.4
602350,Flemish Close St Florence,2024-03-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
602350,Flemish Close St Florence,2024-03-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
602350,Flemish Close St Florence,2024-03-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
602350,Flemish Close St Florence,2024-03-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
602350,Flemish Close St Florence,2024-03-25T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-25T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-25T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-25T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
602350,Flemish Close St Florence,2024-03-25T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.22
602350,Flemish Close St Florence,2024-03-25T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-25T14:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-25T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
602350,Flemish Close St Florence,2024-03-25T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
602350,Flemish Close St Florence,2024-03-25T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
602350,Flemish Close St Florence,2024-03-25T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
602350,Flemish Close St Florence,2024-03-25T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.41
602350,Flemish Close St Florence,2024-03-25T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.8
602350,Flemish Close St Florence,2024-03-25T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.39
602350,Flemish Close St Florence,2024-03-25T14:30:00.000+00:00,feeder,4,N Current (RMS),A,32.7
602350,Flemish Close St Florence,2024-03-25T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.7
602350,Flemish Close St Florence,2024-03-25T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
602350,Flemish Close St Florence,2024-03-25T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.8
602350,Flemish Close St Florence,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.34
602350,Flemish Close St Florence,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
602350,Flemish Close St Florence,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
602350,Flemish Close St Florence,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.24
602350,Flemish Close St Florence,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
602350,Flemish Close St Florence,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.72
602350,Flemish Close St Florence,2024-03-25T14:30:00.000+00:00,feeder,3,N Current (RMS),A,18.2
602350,Flemish Close St Florence,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
602350,Flemish Close St Florence,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
602350,Flemish Close St Florence,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
602350,Flemish Close St Florence,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
602350,Flemish Close St Florence,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.17
602350,Flemish Close St Florence,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.21
602350,Flemish Close St Florence,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.04
602350,Flemish Close St Florence,2024-03-25T14:30:00.000+00:00,feeder,2,N Current (RMS),A,11.7
602350,Flemish Close St Florence,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
602350,Flemish Close St Florence,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
602350,Flemish Close St Florence,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
602350,Flemish Close St Florence,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
602350,Flemish Close St Florence,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
602350,Flemish Close St Florence,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.37
602350,Flemish Close St Florence,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.22
602350,Flemish Close St Florence,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.89
602350,Flemish Close St Florence,2024-03-25T14:30:00.000+00:00,feeder,1,N Current (RMS),A,26.7
602350,Flemish Close St Florence,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
602350,Flemish Close St Florence,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
602350,Flemish Close St Florence,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
602350,Flemish Close St Florence,2024-03-25T14:30:00.000+00:00,transformer,,Temperature,C,17.8
602350,Flemish Close St Florence,2024-03-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
602350,Flemish Close St Florence,2024-03-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
602350,Flemish Close St Florence,2024-03-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
602350,Flemish Close St Florence,2024-03-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
602350,Flemish Close St Florence,2024-03-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
602350,Flemish Close St Florence,2024-03-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
602350,Flemish Close St Florence,2024-03-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
602350,Flemish Close St Florence,2024-03-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
602350,Flemish Close St Florence,2024-03-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
602350,Flemish Close St Florence,2024-03-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.18
602350,Flemish Close St Florence,2024-03-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.01
602350,Flemish Close St Florence,2024-03-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.07
602350,Flemish Close St Florence,2024-03-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
602350,Flemish Close St Florence,2024-03-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
602350,Flemish Close St Florence,2024-03-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
602350,Flemish Close St Florence,2024-03-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
602350,Flemish Close St Florence,2024-03-25T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-25T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
602350,Flemish Close St Florence,2024-03-25T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-25T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
602350,Flemish Close St Florence,2024-03-25T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.24
602350,Flemish Close St Florence,2024-03-25T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
602350,Flemish Close St Florence,2024-03-25T14:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-25T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
602350,Flemish Close St Florence,2024-03-25T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
602350,Flemish Close St Florence,2024-03-25T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
602350,Flemish Close St Florence,2024-03-25T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
602350,Flemish Close St Florence,2024-03-25T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.98
602350,Flemish Close St Florence,2024-03-25T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.84
602350,Flemish Close St Florence,2024-03-25T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.09
602350,Flemish Close St Florence,2024-03-25T14:20:00.000+00:00,feeder,4,N Current (RMS),A,35.8
602350,Flemish Close St Florence,2024-03-25T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.9
602350,Flemish Close St Florence,2024-03-25T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
602350,Flemish Close St Florence,2024-03-25T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.9
602350,Flemish Close St Florence,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.49
602350,Flemish Close St Florence,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
602350,Flemish Close St Florence,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.14
602350,Flemish Close St Florence,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
602350,Flemish Close St Florence,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
602350,Flemish Close St Florence,2024-03-25T14:20:00.000+00:00,feeder,3,N Current (RMS),A,23.0
602350,Flemish Close St Florence,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
602350,Flemish Close St Florence,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
602350,Flemish Close St Florence,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
602350,Flemish Close St Florence,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
602350,Flemish Close St Florence,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
602350,Flemish Close St Florence,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.23
602350,Flemish Close St Florence,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.79
602350,Flemish Close St Florence,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.6
602350,Flemish Close St Florence,2024-03-25T14:20:00.000+00:00,feeder,2,N Current (RMS),A,11.6
602350,Flemish Close St Florence,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
602350,Flemish Close St Florence,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
602350,Flemish Close St Florence,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
602350,Flemish Close St Florence,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
602350,Flemish Close St Florence,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.76
602350,Flemish Close St Florence,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.52
602350,Flemish Close St Florence,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.62
602350,Flemish Close St Florence,2024-03-25T14:20:00.000+00:00,feeder,1,N Current (RMS),A,20.3
602350,Flemish Close St Florence,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
602350,Flemish Close St Florence,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
602350,Flemish Close St Florence,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
602350,Flemish Close St Florence,2024-03-25T14:20:00.000+00:00,transformer,,Temperature,C,17.8
602350,Flemish Close St Florence,2024-03-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
602350,Flemish Close St Florence,2024-03-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
602350,Flemish Close St Florence,2024-03-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
602350,Flemish Close St Florence,2024-03-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
602350,Flemish Close St Florence,2024-03-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
602350,Flemish Close St Florence,2024-03-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
602350,Flemish Close St Florence,2024-03-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
602350,Flemish Close St Florence,2024-03-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
602350,Flemish Close St Florence,2024-03-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
602350,Flemish Close St Florence,2024-03-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.09
602350,Flemish Close St Florence,2024-03-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.9
602350,Flemish Close St Florence,2024-03-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.86
602350,Flemish Close St Florence,2024-03-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
602350,Flemish Close St Florence,2024-03-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
602350,Flemish Close St Florence,2024-03-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
602350,Flemish Close St Florence,2024-03-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
602350,Flemish Close St Florence,2024-03-25T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-25T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-25T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-25T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
602350,Flemish Close St Florence,2024-03-25T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.19
602350,Flemish Close St Florence,2024-03-25T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-25T14:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-25T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
602350,Flemish Close St Florence,2024-03-25T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
602350,Flemish Close St Florence,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
602350,Flemish Close St Florence,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.83
602350,Flemish Close St Florence,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.06
602350,Flemish Close St Florence,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.37
602350,Flemish Close St Florence,2024-03-25T14:10:00.000+00:00,feeder,4,N Current (RMS),A,20.4
602350,Flemish Close St Florence,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
602350,Flemish Close St Florence,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.9
602350,Flemish Close St Florence,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.4
602350,Flemish Close St Florence,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.05
602350,Flemish Close St Florence,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
602350,Flemish Close St Florence,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.19
602350,Flemish Close St Florence,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.14
602350,Flemish Close St Florence,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.39
602350,Flemish Close St Florence,2024-03-25T14:10:00.000+00:00,feeder,3,N Current (RMS),A,26.2
602350,Flemish Close St Florence,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
602350,Flemish Close St Florence,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
602350,Flemish Close St Florence,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
602350,Flemish Close St Florence,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
602350,Flemish Close St Florence,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
602350,Flemish Close St Florence,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
602350,Flemish Close St Florence,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.16
602350,Flemish Close St Florence,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.72
602350,Flemish Close St Florence,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.8
602350,Flemish Close St Florence,2024-03-25T14:10:00.000+00:00,feeder,2,N Current (RMS),A,14.8
602350,Flemish Close St Florence,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
602350,Flemish Close St Florence,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
602350,Flemish Close St Florence,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
602350,Flemish Close St Florence,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
602350,Flemish Close St Florence,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
602350,Flemish Close St Florence,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.82
602350,Flemish Close St Florence,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.55
602350,Flemish Close St Florence,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.21
602350,Flemish Close St Florence,2024-03-25T14:10:00.000+00:00,feeder,1,N Current (RMS),A,11.8
602350,Flemish Close St Florence,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
602350,Flemish Close St Florence,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
602350,Flemish Close St Florence,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
602350,Flemish Close St Florence,2024-03-25T14:10:00.000+00:00,transformer,,Temperature,C,17.8
602350,Flemish Close St Florence,2024-03-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
602350,Flemish Close St Florence,2024-03-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
602350,Flemish Close St Florence,2024-03-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
602350,Flemish Close St Florence,2024-03-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
602350,Flemish Close St Florence,2024-03-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
602350,Flemish Close St Florence,2024-03-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
602350,Flemish Close St Florence,2024-03-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
602350,Flemish Close St Florence,2024-03-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
602350,Flemish Close St Florence,2024-03-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.96
602350,Flemish Close St Florence,2024-03-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.28
602350,Flemish Close St Florence,2024-03-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.79
602350,Flemish Close St Florence,2024-03-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
602350,Flemish Close St Florence,2024-03-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
602350,Flemish Close St Florence,2024-03-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
602350,Flemish Close St Florence,2024-03-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
602350,Flemish Close St Florence,2024-03-25T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-25T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-25T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-25T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.07
602350,Flemish Close St Florence,2024-03-25T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.23
602350,Flemish Close St Florence,2024-03-25T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-25T14:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-25T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
602350,Flemish Close St Florence,2024-03-25T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
602350,Flemish Close St Florence,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.72
602350,Flemish Close St Florence,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
602350,Flemish Close St Florence,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.49
602350,Flemish Close St Florence,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.47
602350,Flemish Close St Florence,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.31
602350,Flemish Close St Florence,2024-03-25T14:00:00.000+00:00,feeder,4,N Current (RMS),A,30.5
602350,Flemish Close St Florence,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.1
602350,Flemish Close St Florence,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
602350,Flemish Close St Florence,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.2
602350,Flemish Close St Florence,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.2
602350,Flemish Close St Florence,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
602350,Flemish Close St Florence,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
602350,Flemish Close St Florence,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.49
602350,Flemish Close St Florence,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.19
602350,Flemish Close St Florence,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.94
602350,Flemish Close St Florence,2024-03-25T14:00:00.000+00:00,feeder,3,N Current (RMS),A,26.9
602350,Flemish Close St Florence,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
602350,Flemish Close St Florence,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
602350,Flemish Close St Florence,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
602350,Flemish Close St Florence,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
602350,Flemish Close St Florence,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.71
602350,Flemish Close St Florence,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
602350,Flemish Close St Florence,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.52
602350,Flemish Close St Florence,2024-03-25T14:00:00.000+00:00,feeder,2,N Current (RMS),A,11.9
602350,Flemish Close St Florence,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
602350,Flemish Close St Florence,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
602350,Flemish Close St Florence,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
602350,Flemish Close St Florence,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
602350,Flemish Close St Florence,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
602350,Flemish Close St Florence,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.02
602350,Flemish Close St Florence,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.49
602350,Flemish Close St Florence,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.73
602350,Flemish Close St Florence,2024-03-25T14:00:00.000+00:00,feeder,1,N Current (RMS),A,12.6
602350,Flemish Close St Florence,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
602350,Flemish Close St Florence,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
602350,Flemish Close St Florence,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
602350,Flemish Close St Florence,2024-03-25T14:00:00.000+00:00,transformer,,Temperature,C,17.7
602350,Flemish Close St Florence,2024-03-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
602350,Flemish Close St Florence,2024-03-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
602350,Flemish Close St Florence,2024-03-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
602350,Flemish Close St Florence,2024-03-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
602350,Flemish Close St Florence,2024-03-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
602350,Flemish Close St Florence,2024-03-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
602350,Flemish Close St Florence,2024-03-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
602350,Flemish Close St Florence,2024-03-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
602350,Flemish Close St Florence,2024-03-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
602350,Flemish Close St Florence,2024-03-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.64
602350,Flemish Close St Florence,2024-03-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.07
602350,Flemish Close St Florence,2024-03-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.52
602350,Flemish Close St Florence,2024-03-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
602350,Flemish Close St Florence,2024-03-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
602350,Flemish Close St Florence,2024-03-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
602350,Flemish Close St Florence,2024-03-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
602350,Flemish Close St Florence,2024-03-25T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-25T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-25T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-25T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
602350,Flemish Close St Florence,2024-03-25T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.25
602350,Flemish Close St Florence,2024-03-25T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-25T13:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-25T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
602350,Flemish Close St Florence,2024-03-25T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
602350,Flemish Close St Florence,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
602350,Flemish Close St Florence,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
602350,Flemish Close St Florence,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.32
602350,Flemish Close St Florence,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.02
602350,Flemish Close St Florence,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.35
602350,Flemish Close St Florence,2024-03-25T13:50:00.000+00:00,feeder,4,N Current (RMS),A,36.9
602350,Flemish Close St Florence,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.5
602350,Flemish Close St Florence,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
602350,Flemish Close St Florence,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.0
602350,Flemish Close St Florence,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.9
602350,Flemish Close St Florence,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
602350,Flemish Close St Florence,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
602350,Flemish Close St Florence,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.35
602350,Flemish Close St Florence,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.18
602350,Flemish Close St Florence,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.04
602350,Flemish Close St Florence,2024-03-25T13:50:00.000+00:00,feeder,3,N Current (RMS),A,26.3
602350,Flemish Close St Florence,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
602350,Flemish Close St Florence,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
602350,Flemish Close St Florence,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
602350,Flemish Close St Florence,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
602350,Flemish Close St Florence,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.04
602350,Flemish Close St Florence,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.61
602350,Flemish Close St Florence,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.58
602350,Flemish Close St Florence,2024-03-25T13:50:00.000+00:00,feeder,2,N Current (RMS),A,6.6
602350,Flemish Close St Florence,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
602350,Flemish Close St Florence,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
602350,Flemish Close St Florence,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
602350,Flemish Close St Florence,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
602350,Flemish Close St Florence,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.95
602350,Flemish Close St Florence,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.02
602350,Flemish Close St Florence,2024-03-25T13:50:00.000+00:00,feeder,1,N Current (RMS),A,11.5
602350,Flemish Close St Florence,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
602350,Flemish Close St Florence,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
602350,Flemish Close St Florence,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
602350,Flemish Close St Florence,2024-03-25T13:50:00.000+00:00,transformer,,Temperature,C,17.7
602350,Flemish Close St Florence,2024-03-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
602350,Flemish Close St Florence,2024-03-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
602350,Flemish Close St Florence,2024-03-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
602350,Flemish Close St Florence,2024-03-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
602350,Flemish Close St Florence,2024-03-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
602350,Flemish Close St Florence,2024-03-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
602350,Flemish Close St Florence,2024-03-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
602350,Flemish Close St Florence,2024-03-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
602350,Flemish Close St Florence,2024-03-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
602350,Flemish Close St Florence,2024-03-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.43
602350,Flemish Close St Florence,2024-03-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.52
602350,Flemish Close St Florence,2024-03-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.02
602350,Flemish Close St Florence,2024-03-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
602350,Flemish Close St Florence,2024-03-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
602350,Flemish Close St Florence,2024-03-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
602350,Flemish Close St Florence,2024-03-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
602350,Flemish Close St Florence,2024-03-25T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-25T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-25T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-25T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
602350,Flemish Close St Florence,2024-03-25T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.22
602350,Flemish Close St Florence,2024-03-25T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-25T13:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-25T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
602350,Flemish Close St Florence,2024-03-25T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
602350,Flemish Close St Florence,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
602350,Flemish Close St Florence,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
602350,Flemish Close St Florence,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.06
602350,Flemish Close St Florence,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.16
602350,Flemish Close St Florence,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.46
602350,Flemish Close St Florence,2024-03-25T13:40:00.000+00:00,feeder,4,N Current (RMS),A,32.3
602350,Flemish Close St Florence,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
602350,Flemish Close St Florence,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
602350,Flemish Close St Florence,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.6
602350,Flemish Close St Florence,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.25
602350,Flemish Close St Florence,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
602350,Flemish Close St Florence,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
602350,Flemish Close St Florence,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.83
602350,Flemish Close St Florence,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.36
602350,Flemish Close St Florence,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.15
602350,Flemish Close St Florence,2024-03-25T13:40:00.000+00:00,feeder,3,N Current (RMS),A,28.6
602350,Flemish Close St Florence,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
602350,Flemish Close St Florence,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
602350,Flemish Close St Florence,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
602350,Flemish Close St Florence,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
602350,Flemish Close St Florence,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.03
602350,Flemish Close St Florence,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.63
602350,Flemish Close St Florence,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.21
602350,Flemish Close St Florence,2024-03-25T13:40:00.000+00:00,feeder,2,N Current (RMS),A,7.0
602350,Flemish Close St Florence,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
602350,Flemish Close St Florence,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
602350,Flemish Close St Florence,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
602350,Flemish Close St Florence,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
602350,Flemish Close St Florence,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
602350,Flemish Close St Florence,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
602350,Flemish Close St Florence,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
602350,Flemish Close St Florence,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.17
602350,Flemish Close St Florence,2024-03-25T13:40:00.000+00:00,feeder,1,N Current (RMS),A,13.0
602350,Flemish Close St Florence,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
602350,Flemish Close St Florence,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
602350,Flemish Close St Florence,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
602350,Flemish Close St Florence,2024-03-25T13:40:00.000+00:00,transformer,,Temperature,C,17.7
602350,Flemish Close St Florence,2024-03-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
602350,Flemish Close St Florence,2024-03-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
602350,Flemish Close St Florence,2024-03-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
602350,Flemish Close St Florence,2024-03-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
602350,Flemish Close St Florence,2024-03-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
602350,Flemish Close St Florence,2024-03-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
602350,Flemish Close St Florence,2024-03-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
602350,Flemish Close St Florence,2024-03-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
602350,Flemish Close St Florence,2024-03-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
602350,Flemish Close St Florence,2024-03-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.55
602350,Flemish Close St Florence,2024-03-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.27
602350,Flemish Close St Florence,2024-03-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.01
602350,Flemish Close St Florence,2024-03-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
602350,Flemish Close St Florence,2024-03-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
602350,Flemish Close St Florence,2024-03-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
602350,Flemish Close St Florence,2024-03-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
602350,Flemish Close St Florence,2024-03-25T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-25T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-25T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-25T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.08
602350,Flemish Close St Florence,2024-03-25T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.22
602350,Flemish Close St Florence,2024-03-25T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-25T13:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-25T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
602350,Flemish Close St Florence,2024-03-25T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
602350,Flemish Close St Florence,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
602350,Flemish Close St Florence,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
602350,Flemish Close St Florence,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.56
602350,Flemish Close St Florence,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.16
602350,Flemish Close St Florence,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.57
602350,Flemish Close St Florence,2024-03-25T13:30:00.000+00:00,feeder,4,N Current (RMS),A,37.0
602350,Flemish Close St Florence,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.6
602350,Flemish Close St Florence,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
602350,Flemish Close St Florence,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
602350,Flemish Close St Florence,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.8
602350,Flemish Close St Florence,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
602350,Flemish Close St Florence,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
602350,Flemish Close St Florence,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.51
602350,Flemish Close St Florence,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.22
602350,Flemish Close St Florence,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.56
602350,Flemish Close St Florence,2024-03-25T13:30:00.000+00:00,feeder,3,N Current (RMS),A,19.7
602350,Flemish Close St Florence,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
602350,Flemish Close St Florence,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
602350,Flemish Close St Florence,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
602350,Flemish Close St Florence,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
602350,Flemish Close St Florence,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
602350,Flemish Close St Florence,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
602350,Flemish Close St Florence,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
602350,Flemish Close St Florence,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.62
602350,Flemish Close St Florence,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.99
602350,Flemish Close St Florence,2024-03-25T13:30:00.000+00:00,feeder,2,N Current (RMS),A,13.4
602350,Flemish Close St Florence,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
602350,Flemish Close St Florence,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
602350,Flemish Close St Florence,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
602350,Flemish Close St Florence,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
602350,Flemish Close St Florence,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.76
602350,Flemish Close St Florence,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.32
602350,Flemish Close St Florence,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.2
602350,Flemish Close St Florence,2024-03-25T13:30:00.000+00:00,feeder,1,N Current (RMS),A,14.1
602350,Flemish Close St Florence,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
602350,Flemish Close St Florence,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
602350,Flemish Close St Florence,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
602350,Flemish Close St Florence,2024-03-25T13:30:00.000+00:00,transformer,,Temperature,C,17.7
602350,Flemish Close St Florence,2024-03-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
602350,Flemish Close St Florence,2024-03-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
602350,Flemish Close St Florence,2024-03-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
602350,Flemish Close St Florence,2024-03-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
602350,Flemish Close St Florence,2024-03-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
602350,Flemish Close St Florence,2024-03-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
602350,Flemish Close St Florence,2024-03-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
602350,Flemish Close St Florence,2024-03-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
602350,Flemish Close St Florence,2024-03-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.03
602350,Flemish Close St Florence,2024-03-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.1
602350,Flemish Close St Florence,2024-03-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.33
