Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602350,Flemish Close St Florence,2024-03-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
602350,Flemish Close St Florence,2024-03-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
602350,Flemish Close St Florence,2024-03-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
602350,Flemish Close St Florence,2024-03-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
602350,Flemish Close St Florence,2024-03-25T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-25T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-25T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-25T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
602350,Flemish Close St Florence,2024-03-25T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.26
602350,Flemish Close St Florence,2024-03-25T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
602350,Flemish Close St Florence,2024-03-25T13:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-25T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.4
602350,Flemish Close St Florence,2024-03-25T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
602350,Flemish Close St Florence,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
602350,Flemish Close St Florence,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
602350,Flemish Close St Florence,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.67
602350,Flemish Close St Florence,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.24
602350,Flemish Close St Florence,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.47
602350,Flemish Close St Florence,2024-03-25T13:20:00.000+00:00,feeder,4,N Current (RMS),A,39.3
602350,Flemish Close St Florence,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.9
602350,Flemish Close St Florence,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
602350,Flemish Close St Florence,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.7
602350,Flemish Close St Florence,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.7
602350,Flemish Close St Florence,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
602350,Flemish Close St Florence,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.38
602350,Flemish Close St Florence,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.33
602350,Flemish Close St Florence,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.71
602350,Flemish Close St Florence,2024-03-25T13:20:00.000+00:00,feeder,3,N Current (RMS),A,9.6
602350,Flemish Close St Florence,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
602350,Flemish Close St Florence,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
602350,Flemish Close St Florence,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
602350,Flemish Close St Florence,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
602350,Flemish Close St Florence,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
602350,Flemish Close St Florence,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
602350,Flemish Close St Florence,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.44
602350,Flemish Close St Florence,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
602350,Flemish Close St Florence,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.95
602350,Flemish Close St Florence,2024-03-25T13:20:00.000+00:00,feeder,2,N Current (RMS),A,21.1
602350,Flemish Close St Florence,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
602350,Flemish Close St Florence,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
602350,Flemish Close St Florence,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
602350,Flemish Close St Florence,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
602350,Flemish Close St Florence,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
602350,Flemish Close St Florence,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
602350,Flemish Close St Florence,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.41
602350,Flemish Close St Florence,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.45
602350,Flemish Close St Florence,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
602350,Flemish Close St Florence,2024-03-25T13:20:00.000+00:00,feeder,1,N Current (RMS),A,12.2
602350,Flemish Close St Florence,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
602350,Flemish Close St Florence,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
602350,Flemish Close St Florence,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
602350,Flemish Close St Florence,2024-03-25T13:20:00.000+00:00,transformer,,Temperature,C,17.7
602350,Flemish Close St Florence,2024-03-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
602350,Flemish Close St Florence,2024-03-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
602350,Flemish Close St Florence,2024-03-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
602350,Flemish Close St Florence,2024-03-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
602350,Flemish Close St Florence,2024-03-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
602350,Flemish Close St Florence,2024-03-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
602350,Flemish Close St Florence,2024-03-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
602350,Flemish Close St Florence,2024-03-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
602350,Flemish Close St Florence,2024-03-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.86
602350,Flemish Close St Florence,2024-03-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.34
602350,Flemish Close St Florence,2024-03-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.02
602350,Flemish Close St Florence,2024-03-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
602350,Flemish Close St Florence,2024-03-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
602350,Flemish Close St Florence,2024-03-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
602350,Flemish Close St Florence,2024-03-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
602350,Flemish Close St Florence,2024-03-25T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-25T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
602350,Flemish Close St Florence,2024-03-25T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-25T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-25T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.23
602350,Flemish Close St Florence,2024-03-25T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-25T13:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-25T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
602350,Flemish Close St Florence,2024-03-25T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
602350,Flemish Close St Florence,2024-03-25T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-25T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
602350,Flemish Close St Florence,2024-03-25T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.24
602350,Flemish Close St Florence,2024-03-25T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.83
602350,Flemish Close St Florence,2024-03-25T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.62
602350,Flemish Close St Florence,2024-03-25T13:10:00.000+00:00,feeder,4,N Current (RMS),A,21.5
602350,Flemish Close St Florence,2024-03-25T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.8
602350,Flemish Close St Florence,2024-03-25T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.9
602350,Flemish Close St Florence,2024-03-25T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.4
602350,Flemish Close St Florence,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.63
602350,Flemish Close St Florence,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
602350,Flemish Close St Florence,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.25
602350,Flemish Close St Florence,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
602350,Flemish Close St Florence,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.82
602350,Flemish Close St Florence,2024-03-25T13:10:00.000+00:00,feeder,3,N Current (RMS),A,13.2
602350,Flemish Close St Florence,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
602350,Flemish Close St Florence,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
602350,Flemish Close St Florence,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
602350,Flemish Close St Florence,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
602350,Flemish Close St Florence,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
602350,Flemish Close St Florence,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.2
602350,Flemish Close St Florence,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.63
602350,Flemish Close St Florence,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.32
602350,Flemish Close St Florence,2024-03-25T13:10:00.000+00:00,feeder,2,N Current (RMS),A,23.6
602350,Flemish Close St Florence,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
602350,Flemish Close St Florence,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
602350,Flemish Close St Florence,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
602350,Flemish Close St Florence,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
602350,Flemish Close St Florence,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
602350,Flemish Close St Florence,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
602350,Flemish Close St Florence,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.05
602350,Flemish Close St Florence,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.16
602350,Flemish Close St Florence,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.76
602350,Flemish Close St Florence,2024-03-25T13:10:00.000+00:00,feeder,1,N Current (RMS),A,12.4
602350,Flemish Close St Florence,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
602350,Flemish Close St Florence,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
602350,Flemish Close St Florence,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
602350,Flemish Close St Florence,2024-03-25T13:10:00.000+00:00,transformer,,Temperature,C,17.7
602350,Flemish Close St Florence,2024-03-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
602350,Flemish Close St Florence,2024-03-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
602350,Flemish Close St Florence,2024-03-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
602350,Flemish Close St Florence,2024-03-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
602350,Flemish Close St Florence,2024-03-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
602350,Flemish Close St Florence,2024-03-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
602350,Flemish Close St Florence,2024-03-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
602350,Flemish Close St Florence,2024-03-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
602350,Flemish Close St Florence,2024-03-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
602350,Flemish Close St Florence,2024-03-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.74
602350,Flemish Close St Florence,2024-03-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.38
602350,Flemish Close St Florence,2024-03-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.56
602350,Flemish Close St Florence,2024-03-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
602350,Flemish Close St Florence,2024-03-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
602350,Flemish Close St Florence,2024-03-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
602350,Flemish Close St Florence,2024-03-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
602350,Flemish Close St Florence,2024-03-25T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-25T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-25T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-25T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
602350,Flemish Close St Florence,2024-03-25T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.22
602350,Flemish Close St Florence,2024-03-25T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-25T13:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-25T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
602350,Flemish Close St Florence,2024-03-25T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
602350,Flemish Close St Florence,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
602350,Flemish Close St Florence,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
602350,Flemish Close St Florence,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.61
602350,Flemish Close St Florence,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.95
602350,Flemish Close St Florence,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.27
602350,Flemish Close St Florence,2024-03-25T13:00:00.000+00:00,feeder,4,N Current (RMS),A,26.7
602350,Flemish Close St Florence,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.8
602350,Flemish Close St Florence,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.1
602350,Flemish Close St Florence,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.2
602350,Flemish Close St Florence,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.21
602350,Flemish Close St Florence,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
602350,Flemish Close St Florence,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
602350,Flemish Close St Florence,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.84
602350,Flemish Close St Florence,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.86
602350,Flemish Close St Florence,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.7
602350,Flemish Close St Florence,2024-03-25T13:00:00.000+00:00,feeder,3,N Current (RMS),A,9.4
602350,Flemish Close St Florence,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
602350,Flemish Close St Florence,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
602350,Flemish Close St Florence,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
602350,Flemish Close St Florence,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
602350,Flemish Close St Florence,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
602350,Flemish Close St Florence,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.88
602350,Flemish Close St Florence,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.23
602350,Flemish Close St Florence,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
602350,Flemish Close St Florence,2024-03-25T13:00:00.000+00:00,feeder,2,N Current (RMS),A,10.9
602350,Flemish Close St Florence,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
602350,Flemish Close St Florence,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
602350,Flemish Close St Florence,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
602350,Flemish Close St Florence,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
602350,Flemish Close St Florence,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
602350,Flemish Close St Florence,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.57
602350,Flemish Close St Florence,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.9
602350,Flemish Close St Florence,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.82
602350,Flemish Close St Florence,2024-03-25T13:00:00.000+00:00,feeder,1,N Current (RMS),A,11.0
602350,Flemish Close St Florence,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
602350,Flemish Close St Florence,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
602350,Flemish Close St Florence,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
602350,Flemish Close St Florence,2024-03-25T13:00:00.000+00:00,transformer,,Temperature,C,17.7
602350,Flemish Close St Florence,2024-03-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
602350,Flemish Close St Florence,2024-03-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
602350,Flemish Close St Florence,2024-03-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
602350,Flemish Close St Florence,2024-03-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
602350,Flemish Close St Florence,2024-03-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
602350,Flemish Close St Florence,2024-03-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
602350,Flemish Close St Florence,2024-03-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
602350,Flemish Close St Florence,2024-03-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.87
602350,Flemish Close St Florence,2024-03-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.72
602350,Flemish Close St Florence,2024-03-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.03
602350,Flemish Close St Florence,2024-03-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
602350,Flemish Close St Florence,2024-03-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
602350,Flemish Close St Florence,2024-03-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
602350,Flemish Close St Florence,2024-03-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
602350,Flemish Close St Florence,2024-03-25T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-25T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-25T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-25T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
602350,Flemish Close St Florence,2024-03-25T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.22
602350,Flemish Close St Florence,2024-03-25T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-25T12:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-25T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
602350,Flemish Close St Florence,2024-03-25T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
602350,Flemish Close St Florence,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
602350,Flemish Close St Florence,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
602350,Flemish Close St Florence,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.85
602350,Flemish Close St Florence,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.18
602350,Flemish Close St Florence,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.71
602350,Flemish Close St Florence,2024-03-25T12:50:00.000+00:00,feeder,4,N Current (RMS),A,28.0
602350,Flemish Close St Florence,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
602350,Flemish Close St Florence,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
602350,Flemish Close St Florence,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.0
602350,Flemish Close St Florence,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.85
602350,Flemish Close St Florence,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
602350,Flemish Close St Florence,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
602350,Flemish Close St Florence,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.64
602350,Flemish Close St Florence,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.01
602350,Flemish Close St Florence,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
602350,Flemish Close St Florence,2024-03-25T12:50:00.000+00:00,feeder,3,N Current (RMS),A,9.9
602350,Flemish Close St Florence,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
602350,Flemish Close St Florence,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
602350,Flemish Close St Florence,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
602350,Flemish Close St Florence,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
602350,Flemish Close St Florence,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
602350,Flemish Close St Florence,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
602350,Flemish Close St Florence,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.21
602350,Flemish Close St Florence,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.69
602350,Flemish Close St Florence,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.63
602350,Flemish Close St Florence,2024-03-25T12:50:00.000+00:00,feeder,2,N Current (RMS),A,11.1
602350,Flemish Close St Florence,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
602350,Flemish Close St Florence,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
602350,Flemish Close St Florence,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
602350,Flemish Close St Florence,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
602350,Flemish Close St Florence,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
602350,Flemish Close St Florence,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.86
602350,Flemish Close St Florence,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.16
602350,Flemish Close St Florence,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.45
602350,Flemish Close St Florence,2024-03-25T12:50:00.000+00:00,feeder,1,N Current (RMS),A,10.1
602350,Flemish Close St Florence,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
602350,Flemish Close St Florence,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
602350,Flemish Close St Florence,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
602350,Flemish Close St Florence,2024-03-25T12:50:00.000+00:00,transformer,,Temperature,C,17.7
602350,Flemish Close St Florence,2024-03-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
602350,Flemish Close St Florence,2024-03-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
602350,Flemish Close St Florence,2024-03-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
602350,Flemish Close St Florence,2024-03-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
602350,Flemish Close St Florence,2024-03-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
602350,Flemish Close St Florence,2024-03-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
602350,Flemish Close St Florence,2024-03-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
602350,Flemish Close St Florence,2024-03-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
602350,Flemish Close St Florence,2024-03-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
602350,Flemish Close St Florence,2024-03-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.54
602350,Flemish Close St Florence,2024-03-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.82
602350,Flemish Close St Florence,2024-03-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.3
602350,Flemish Close St Florence,2024-03-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
602350,Flemish Close St Florence,2024-03-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
602350,Flemish Close St Florence,2024-03-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
602350,Flemish Close St Florence,2024-03-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
602350,Flemish Close St Florence,2024-03-25T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-25T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-25T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-25T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
602350,Flemish Close St Florence,2024-03-25T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.22
602350,Flemish Close St Florence,2024-03-25T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
602350,Flemish Close St Florence,2024-03-25T12:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-25T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
602350,Flemish Close St Florence,2024-03-25T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
602350,Flemish Close St Florence,2024-03-25T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
602350,Flemish Close St Florence,2024-03-25T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
602350,Flemish Close St Florence,2024-03-25T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.77
602350,Flemish Close St Florence,2024-03-25T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.89
602350,Flemish Close St Florence,2024-03-25T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.8
602350,Flemish Close St Florence,2024-03-25T12:40:00.000+00:00,feeder,4,N Current (RMS),A,35.2
602350,Flemish Close St Florence,2024-03-25T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
602350,Flemish Close St Florence,2024-03-25T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
602350,Flemish Close St Florence,2024-03-25T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.2
602350,Flemish Close St Florence,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.8
602350,Flemish Close St Florence,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
602350,Flemish Close St Florence,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.54
602350,Flemish Close St Florence,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.02
602350,Flemish Close St Florence,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.28
602350,Flemish Close St Florence,2024-03-25T12:40:00.000+00:00,feeder,3,N Current (RMS),A,12.3
602350,Flemish Close St Florence,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
602350,Flemish Close St Florence,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
602350,Flemish Close St Florence,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
602350,Flemish Close St Florence,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
602350,Flemish Close St Florence,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
602350,Flemish Close St Florence,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
602350,Flemish Close St Florence,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.87
602350,Flemish Close St Florence,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.79
602350,Flemish Close St Florence,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.93
602350,Flemish Close St Florence,2024-03-25T12:40:00.000+00:00,feeder,2,N Current (RMS),A,8.9
602350,Flemish Close St Florence,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
602350,Flemish Close St Florence,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
602350,Flemish Close St Florence,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
602350,Flemish Close St Florence,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
602350,Flemish Close St Florence,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
602350,Flemish Close St Florence,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
602350,Flemish Close St Florence,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.32
602350,Flemish Close St Florence,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.56
602350,Flemish Close St Florence,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.82
602350,Flemish Close St Florence,2024-03-25T12:40:00.000+00:00,feeder,1,N Current (RMS),A,16.1
602350,Flemish Close St Florence,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
602350,Flemish Close St Florence,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
602350,Flemish Close St Florence,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
602350,Flemish Close St Florence,2024-03-25T12:40:00.000+00:00,transformer,,Temperature,C,17.6
602350,Flemish Close St Florence,2024-03-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
602350,Flemish Close St Florence,2024-03-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
602350,Flemish Close St Florence,2024-03-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
602350,Flemish Close St Florence,2024-03-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
602350,Flemish Close St Florence,2024-03-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
602350,Flemish Close St Florence,2024-03-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
602350,Flemish Close St Florence,2024-03-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
602350,Flemish Close St Florence,2024-03-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
602350,Flemish Close St Florence,2024-03-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
602350,Flemish Close St Florence,2024-03-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.49
602350,Flemish Close St Florence,2024-03-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.05
602350,Flemish Close St Florence,2024-03-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.87
602350,Flemish Close St Florence,2024-03-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
602350,Flemish Close St Florence,2024-03-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
602350,Flemish Close St Florence,2024-03-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
602350,Flemish Close St Florence,2024-03-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
602350,Flemish Close St Florence,2024-03-25T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-25T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-25T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-25T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
602350,Flemish Close St Florence,2024-03-25T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.25
602350,Flemish Close St Florence,2024-03-25T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
602350,Flemish Close St Florence,2024-03-25T12:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-25T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
602350,Flemish Close St Florence,2024-03-25T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
602350,Flemish Close St Florence,2024-03-25T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
602350,Flemish Close St Florence,2024-03-25T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
602350,Flemish Close St Florence,2024-03-25T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.9
602350,Flemish Close St Florence,2024-03-25T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.39
602350,Flemish Close St Florence,2024-03-25T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.77
602350,Flemish Close St Florence,2024-03-25T12:30:00.000+00:00,feeder,4,N Current (RMS),A,37.9
602350,Flemish Close St Florence,2024-03-25T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
602350,Flemish Close St Florence,2024-03-25T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
602350,Flemish Close St Florence,2024-03-25T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.9
602350,Flemish Close St Florence,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.58
602350,Flemish Close St Florence,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
602350,Flemish Close St Florence,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
602350,Flemish Close St Florence,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.25
602350,Flemish Close St Florence,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.97
602350,Flemish Close St Florence,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.54
602350,Flemish Close St Florence,2024-03-25T12:30:00.000+00:00,feeder,3,N Current (RMS),A,15.2
602350,Flemish Close St Florence,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
602350,Flemish Close St Florence,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
602350,Flemish Close St Florence,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
602350,Flemish Close St Florence,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
602350,Flemish Close St Florence,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
602350,Flemish Close St Florence,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
602350,Flemish Close St Florence,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.16
602350,Flemish Close St Florence,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
602350,Flemish Close St Florence,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.44
602350,Flemish Close St Florence,2024-03-25T12:30:00.000+00:00,feeder,2,N Current (RMS),A,13.5
602350,Flemish Close St Florence,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
602350,Flemish Close St Florence,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
602350,Flemish Close St Florence,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
602350,Flemish Close St Florence,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
602350,Flemish Close St Florence,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.26
602350,Flemish Close St Florence,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.78
602350,Flemish Close St Florence,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.17
602350,Flemish Close St Florence,2024-03-25T12:30:00.000+00:00,feeder,1,N Current (RMS),A,15.4
602350,Flemish Close St Florence,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
602350,Flemish Close St Florence,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
602350,Flemish Close St Florence,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
602350,Flemish Close St Florence,2024-03-25T12:30:00.000+00:00,transformer,,Temperature,C,17.6
602350,Flemish Close St Florence,2024-03-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
602350,Flemish Close St Florence,2024-03-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
602350,Flemish Close St Florence,2024-03-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
602350,Flemish Close St Florence,2024-03-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
602350,Flemish Close St Florence,2024-03-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
602350,Flemish Close St Florence,2024-03-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
602350,Flemish Close St Florence,2024-03-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
602350,Flemish Close St Florence,2024-03-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
602350,Flemish Close St Florence,2024-03-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
602350,Flemish Close St Florence,2024-03-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.54
602350,Flemish Close St Florence,2024-03-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.24
602350,Flemish Close St Florence,2024-03-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.96
602350,Flemish Close St Florence,2024-03-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
602350,Flemish Close St Florence,2024-03-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
602350,Flemish Close St Florence,2024-03-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
602350,Flemish Close St Florence,2024-03-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
602350,Flemish Close St Florence,2024-03-25T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-25T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-25T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-25T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
602350,Flemish Close St Florence,2024-03-25T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.25
602350,Flemish Close St Florence,2024-03-25T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
602350,Flemish Close St Florence,2024-03-25T12:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-25T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
602350,Flemish Close St Florence,2024-03-25T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
602350,Flemish Close St Florence,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
602350,Flemish Close St Florence,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
602350,Flemish Close St Florence,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.2
602350,Flemish Close St Florence,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.02
602350,Flemish Close St Florence,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.52
602350,Flemish Close St Florence,2024-03-25T12:20:00.000+00:00,feeder,4,N Current (RMS),A,41.6
602350,Flemish Close St Florence,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
602350,Flemish Close St Florence,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
602350,Flemish Close St Florence,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.9
602350,Flemish Close St Florence,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.63
602350,Flemish Close St Florence,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
602350,Flemish Close St Florence,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
602350,Flemish Close St Florence,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.58
602350,Flemish Close St Florence,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.03
602350,Flemish Close St Florence,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.33
602350,Flemish Close St Florence,2024-03-25T12:20:00.000+00:00,feeder,3,N Current (RMS),A,11.3
602350,Flemish Close St Florence,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
602350,Flemish Close St Florence,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
602350,Flemish Close St Florence,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
602350,Flemish Close St Florence,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
602350,Flemish Close St Florence,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
602350,Flemish Close St Florence,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
602350,Flemish Close St Florence,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.9
602350,Flemish Close St Florence,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.73
602350,Flemish Close St Florence,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.29
602350,Flemish Close St Florence,2024-03-25T12:20:00.000+00:00,feeder,2,N Current (RMS),A,19.5
602350,Flemish Close St Florence,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
602350,Flemish Close St Florence,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
602350,Flemish Close St Florence,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
602350,Flemish Close St Florence,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
602350,Flemish Close St Florence,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.9
602350,Flemish Close St Florence,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.18
602350,Flemish Close St Florence,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.07
602350,Flemish Close St Florence,2024-03-25T12:20:00.000+00:00,feeder,1,N Current (RMS),A,13.6
602350,Flemish Close St Florence,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
602350,Flemish Close St Florence,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
602350,Flemish Close St Florence,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
602350,Flemish Close St Florence,2024-03-25T12:20:00.000+00:00,transformer,,Temperature,C,17.6
602350,Flemish Close St Florence,2024-03-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
602350,Flemish Close St Florence,2024-03-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
602350,Flemish Close St Florence,2024-03-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
602350,Flemish Close St Florence,2024-03-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
602350,Flemish Close St Florence,2024-03-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
602350,Flemish Close St Florence,2024-03-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
602350,Flemish Close St Florence,2024-03-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
602350,Flemish Close St Florence,2024-03-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
602350,Flemish Close St Florence,2024-03-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
602350,Flemish Close St Florence,2024-03-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.56
602350,Flemish Close St Florence,2024-03-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.7
602350,Flemish Close St Florence,2024-03-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.26
602350,Flemish Close St Florence,2024-03-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
602350,Flemish Close St Florence,2024-03-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
602350,Flemish Close St Florence,2024-03-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
602350,Flemish Close St Florence,2024-03-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
602350,Flemish Close St Florence,2024-03-25T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-25T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
602350,Flemish Close St Florence,2024-03-25T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-25T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-25T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.29
602350,Flemish Close St Florence,2024-03-25T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
602350,Flemish Close St Florence,2024-03-25T12:10:00.000+00:00,feeder,5,N Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-25T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
602350,Flemish Close St Florence,2024-03-25T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.8
602350,Flemish Close St Florence,2024-03-25T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
602350,Flemish Close St Florence,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.02
602350,Flemish Close St Florence,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
602350,Flemish Close St Florence,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.69
602350,Flemish Close St Florence,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.94
602350,Flemish Close St Florence,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.07
602350,Flemish Close St Florence,2024-03-25T12:10:00.000+00:00,feeder,4,N Current (RMS),A,52.8
602350,Flemish Close St Florence,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
602350,Flemish Close St Florence,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
602350,Flemish Close St Florence,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,80.5
602350,Flemish Close St Florence,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.03
602350,Flemish Close St Florence,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
