Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602350,Flemish Close St Florence,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
602350,Flemish Close St Florence,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.83
602350,Flemish Close St Florence,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.33
602350,Flemish Close St Florence,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
602350,Flemish Close St Florence,2024-03-25T12:10:00.000+00:00,feeder,3,N Current (RMS),A,11.6
602350,Flemish Close St Florence,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
602350,Flemish Close St Florence,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
602350,Flemish Close St Florence,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
602350,Flemish Close St Florence,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
602350,Flemish Close St Florence,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
602350,Flemish Close St Florence,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.44
602350,Flemish Close St Florence,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.27
602350,Flemish Close St Florence,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
602350,Flemish Close St Florence,2024-03-25T12:10:00.000+00:00,feeder,2,N Current (RMS),A,13.8
602350,Flemish Close St Florence,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
602350,Flemish Close St Florence,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
602350,Flemish Close St Florence,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
602350,Flemish Close St Florence,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
602350,Flemish Close St Florence,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
602350,Flemish Close St Florence,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.76
602350,Flemish Close St Florence,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.86
602350,Flemish Close St Florence,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.03
602350,Flemish Close St Florence,2024-03-25T12:10:00.000+00:00,feeder,1,N Current (RMS),A,15.3
602350,Flemish Close St Florence,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
602350,Flemish Close St Florence,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
602350,Flemish Close St Florence,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
602350,Flemish Close St Florence,2024-03-25T12:10:00.000+00:00,transformer,,Temperature,C,17.6
602350,Flemish Close St Florence,2024-03-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
602350,Flemish Close St Florence,2024-03-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
602350,Flemish Close St Florence,2024-03-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
602350,Flemish Close St Florence,2024-03-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
602350,Flemish Close St Florence,2024-03-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
602350,Flemish Close St Florence,2024-03-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
602350,Flemish Close St Florence,2024-03-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
602350,Flemish Close St Florence,2024-03-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
602350,Flemish Close St Florence,2024-03-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
602350,Flemish Close St Florence,2024-03-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.76
602350,Flemish Close St Florence,2024-03-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.11
602350,Flemish Close St Florence,2024-03-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.46
602350,Flemish Close St Florence,2024-03-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
602350,Flemish Close St Florence,2024-03-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
602350,Flemish Close St Florence,2024-03-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
602350,Flemish Close St Florence,2024-03-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
602350,Flemish Close St Florence,2024-03-25T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-25T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
602350,Flemish Close St Florence,2024-03-25T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-25T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
602350,Flemish Close St Florence,2024-03-25T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.26
602350,Flemish Close St Florence,2024-03-25T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
602350,Flemish Close St Florence,2024-03-25T12:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-25T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
602350,Flemish Close St Florence,2024-03-25T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
602350,Flemish Close St Florence,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
602350,Flemish Close St Florence,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
602350,Flemish Close St Florence,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.86
602350,Flemish Close St Florence,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.63
602350,Flemish Close St Florence,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.05
602350,Flemish Close St Florence,2024-03-25T12:00:00.000+00:00,feeder,4,N Current (RMS),A,42.8
602350,Flemish Close St Florence,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
602350,Flemish Close St Florence,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
602350,Flemish Close St Florence,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.3
602350,Flemish Close St Florence,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.65
602350,Flemish Close St Florence,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
602350,Flemish Close St Florence,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
602350,Flemish Close St Florence,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.2
602350,Flemish Close St Florence,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.21
602350,Flemish Close St Florence,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.31
602350,Flemish Close St Florence,2024-03-25T12:00:00.000+00:00,feeder,3,N Current (RMS),A,13.3
602350,Flemish Close St Florence,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
602350,Flemish Close St Florence,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
602350,Flemish Close St Florence,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
602350,Flemish Close St Florence,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
602350,Flemish Close St Florence,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
602350,Flemish Close St Florence,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.42
602350,Flemish Close St Florence,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.86
602350,Flemish Close St Florence,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.68
602350,Flemish Close St Florence,2024-03-25T12:00:00.000+00:00,feeder,2,N Current (RMS),A,10.6
602350,Flemish Close St Florence,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
602350,Flemish Close St Florence,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
602350,Flemish Close St Florence,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
602350,Flemish Close St Florence,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
602350,Flemish Close St Florence,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
602350,Flemish Close St Florence,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.6
602350,Flemish Close St Florence,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.27
602350,Flemish Close St Florence,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.12
602350,Flemish Close St Florence,2024-03-25T12:00:00.000+00:00,feeder,1,N Current (RMS),A,41.8
602350,Flemish Close St Florence,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.2
602350,Flemish Close St Florence,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
602350,Flemish Close St Florence,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
602350,Flemish Close St Florence,2024-03-25T12:00:00.000+00:00,transformer,,Temperature,C,17.6
602350,Flemish Close St Florence,2024-03-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
602350,Flemish Close St Florence,2024-03-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
602350,Flemish Close St Florence,2024-03-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
602350,Flemish Close St Florence,2024-03-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
602350,Flemish Close St Florence,2024-03-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
602350,Flemish Close St Florence,2024-03-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
602350,Flemish Close St Florence,2024-03-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
602350,Flemish Close St Florence,2024-03-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
602350,Flemish Close St Florence,2024-03-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
602350,Flemish Close St Florence,2024-03-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.07
602350,Flemish Close St Florence,2024-03-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.72
602350,Flemish Close St Florence,2024-03-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.21
602350,Flemish Close St Florence,2024-03-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,81.7
602350,Flemish Close St Florence,2024-03-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
602350,Flemish Close St Florence,2024-03-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
602350,Flemish Close St Florence,2024-03-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
602350,Flemish Close St Florence,2024-03-25T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-25T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
602350,Flemish Close St Florence,2024-03-25T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-25T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-25T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.27
602350,Flemish Close St Florence,2024-03-25T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
602350,Flemish Close St Florence,2024-03-25T11:50:00.000+00:00,feeder,5,N Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-25T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-25T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.7
602350,Flemish Close St Florence,2024-03-25T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
602350,Flemish Close St Florence,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
602350,Flemish Close St Florence,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
602350,Flemish Close St Florence,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.07
602350,Flemish Close St Florence,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.11
602350,Flemish Close St Florence,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.24
602350,Flemish Close St Florence,2024-03-25T11:50:00.000+00:00,feeder,4,N Current (RMS),A,47.9
602350,Flemish Close St Florence,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.9
602350,Flemish Close St Florence,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
602350,Flemish Close St Florence,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,77.3
602350,Flemish Close St Florence,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.13
602350,Flemish Close St Florence,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
602350,Flemish Close St Florence,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
602350,Flemish Close St Florence,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
602350,Flemish Close St Florence,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.28
602350,Flemish Close St Florence,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.52
602350,Flemish Close St Florence,2024-03-25T11:50:00.000+00:00,feeder,3,N Current (RMS),A,6.9
602350,Flemish Close St Florence,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
602350,Flemish Close St Florence,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
602350,Flemish Close St Florence,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
602350,Flemish Close St Florence,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
602350,Flemish Close St Florence,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.37
602350,Flemish Close St Florence,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
602350,Flemish Close St Florence,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.47
602350,Flemish Close St Florence,2024-03-25T11:50:00.000+00:00,feeder,2,N Current (RMS),A,5.9
602350,Flemish Close St Florence,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
602350,Flemish Close St Florence,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
602350,Flemish Close St Florence,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
602350,Flemish Close St Florence,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
602350,Flemish Close St Florence,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.94
602350,Flemish Close St Florence,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.47
602350,Flemish Close St Florence,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.51
602350,Flemish Close St Florence,2024-03-25T11:50:00.000+00:00,feeder,1,N Current (RMS),A,23.4
602350,Flemish Close St Florence,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
602350,Flemish Close St Florence,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
602350,Flemish Close St Florence,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
602350,Flemish Close St Florence,2024-03-25T11:50:00.000+00:00,transformer,,Temperature,C,17.6
602350,Flemish Close St Florence,2024-03-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
602350,Flemish Close St Florence,2024-03-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
602350,Flemish Close St Florence,2024-03-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
602350,Flemish Close St Florence,2024-03-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
602350,Flemish Close St Florence,2024-03-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
602350,Flemish Close St Florence,2024-03-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
602350,Flemish Close St Florence,2024-03-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
602350,Flemish Close St Florence,2024-03-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
602350,Flemish Close St Florence,2024-03-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
602350,Flemish Close St Florence,2024-03-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.21
602350,Flemish Close St Florence,2024-03-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.6
602350,Flemish Close St Florence,2024-03-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.82
602350,Flemish Close St Florence,2024-03-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
602350,Flemish Close St Florence,2024-03-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
602350,Flemish Close St Florence,2024-03-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
602350,Flemish Close St Florence,2024-03-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
602350,Flemish Close St Florence,2024-03-25T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-25T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
602350,Flemish Close St Florence,2024-03-25T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-25T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
602350,Flemish Close St Florence,2024-03-25T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.28
602350,Flemish Close St Florence,2024-03-25T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
602350,Flemish Close St Florence,2024-03-25T11:40:00.000+00:00,feeder,5,N Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-25T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
602350,Flemish Close St Florence,2024-03-25T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.6
602350,Flemish Close St Florence,2024-03-25T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
602350,Flemish Close St Florence,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
602350,Flemish Close St Florence,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
602350,Flemish Close St Florence,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.66
602350,Flemish Close St Florence,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.03
602350,Flemish Close St Florence,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.47
602350,Flemish Close St Florence,2024-03-25T11:40:00.000+00:00,feeder,4,N Current (RMS),A,49.6
602350,Flemish Close St Florence,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.5
602350,Flemish Close St Florence,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
602350,Flemish Close St Florence,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,74.0
602350,Flemish Close St Florence,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.9
602350,Flemish Close St Florence,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
602350,Flemish Close St Florence,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
602350,Flemish Close St Florence,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.52
602350,Flemish Close St Florence,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.33
602350,Flemish Close St Florence,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.68
602350,Flemish Close St Florence,2024-03-25T11:40:00.000+00:00,feeder,3,N Current (RMS),A,7.3
602350,Flemish Close St Florence,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
602350,Flemish Close St Florence,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
602350,Flemish Close St Florence,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
602350,Flemish Close St Florence,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
602350,Flemish Close St Florence,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.44
602350,Flemish Close St Florence,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.15
602350,Flemish Close St Florence,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.73
602350,Flemish Close St Florence,2024-03-25T11:40:00.000+00:00,feeder,2,N Current (RMS),A,6.3
602350,Flemish Close St Florence,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
602350,Flemish Close St Florence,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
602350,Flemish Close St Florence,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
602350,Flemish Close St Florence,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
602350,Flemish Close St Florence,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
602350,Flemish Close St Florence,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.73
602350,Flemish Close St Florence,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.02
602350,Flemish Close St Florence,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.55
602350,Flemish Close St Florence,2024-03-25T11:40:00.000+00:00,feeder,1,N Current (RMS),A,22.5
602350,Flemish Close St Florence,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
602350,Flemish Close St Florence,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
602350,Flemish Close St Florence,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
602350,Flemish Close St Florence,2024-03-25T11:40:00.000+00:00,transformer,,Temperature,C,17.6
602350,Flemish Close St Florence,2024-03-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
602350,Flemish Close St Florence,2024-03-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
602350,Flemish Close St Florence,2024-03-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
602350,Flemish Close St Florence,2024-03-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
602350,Flemish Close St Florence,2024-03-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
602350,Flemish Close St Florence,2024-03-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
602350,Flemish Close St Florence,2024-03-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
602350,Flemish Close St Florence,2024-03-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
602350,Flemish Close St Florence,2024-03-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
602350,Flemish Close St Florence,2024-03-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.33
602350,Flemish Close St Florence,2024-03-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.25
602350,Flemish Close St Florence,2024-03-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.48
602350,Flemish Close St Florence,2024-03-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
602350,Flemish Close St Florence,2024-03-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
602350,Flemish Close St Florence,2024-03-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
602350,Flemish Close St Florence,2024-03-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
602350,Flemish Close St Florence,2024-03-25T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-25T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-25T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-25T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
602350,Flemish Close St Florence,2024-03-25T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.25
602350,Flemish Close St Florence,2024-03-25T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
602350,Flemish Close St Florence,2024-03-25T11:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-25T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
602350,Flemish Close St Florence,2024-03-25T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
602350,Flemish Close St Florence,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
602350,Flemish Close St Florence,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
602350,Flemish Close St Florence,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.56
602350,Flemish Close St Florence,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.89
602350,Flemish Close St Florence,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.89
602350,Flemish Close St Florence,2024-03-25T11:30:00.000+00:00,feeder,4,N Current (RMS),A,41.3
602350,Flemish Close St Florence,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.2
602350,Flemish Close St Florence,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
602350,Flemish Close St Florence,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.9
602350,Flemish Close St Florence,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.17
602350,Flemish Close St Florence,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
602350,Flemish Close St Florence,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.6
602350,Flemish Close St Florence,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.61
602350,Flemish Close St Florence,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.65
602350,Flemish Close St Florence,2024-03-25T11:30:00.000+00:00,feeder,3,N Current (RMS),A,20.0
602350,Flemish Close St Florence,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
602350,Flemish Close St Florence,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
602350,Flemish Close St Florence,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
602350,Flemish Close St Florence,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
602350,Flemish Close St Florence,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
602350,Flemish Close St Florence,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.49
602350,Flemish Close St Florence,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.05
602350,Flemish Close St Florence,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.37
602350,Flemish Close St Florence,2024-03-25T11:30:00.000+00:00,feeder,2,N Current (RMS),A,6.6
602350,Flemish Close St Florence,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
602350,Flemish Close St Florence,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
602350,Flemish Close St Florence,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
602350,Flemish Close St Florence,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
602350,Flemish Close St Florence,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
602350,Flemish Close St Florence,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.87
602350,Flemish Close St Florence,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.12
602350,Flemish Close St Florence,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.91
602350,Flemish Close St Florence,2024-03-25T11:30:00.000+00:00,feeder,1,N Current (RMS),A,13.6
602350,Flemish Close St Florence,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
602350,Flemish Close St Florence,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
602350,Flemish Close St Florence,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
602350,Flemish Close St Florence,2024-03-25T11:30:00.000+00:00,transformer,,Temperature,C,17.6
602350,Flemish Close St Florence,2024-03-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
602350,Flemish Close St Florence,2024-03-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
602350,Flemish Close St Florence,2024-03-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
602350,Flemish Close St Florence,2024-03-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
602350,Flemish Close St Florence,2024-03-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
602350,Flemish Close St Florence,2024-03-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
602350,Flemish Close St Florence,2024-03-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
602350,Flemish Close St Florence,2024-03-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
602350,Flemish Close St Florence,2024-03-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
602350,Flemish Close St Florence,2024-03-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.47
602350,Flemish Close St Florence,2024-03-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.43
602350,Flemish Close St Florence,2024-03-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.86
602350,Flemish Close St Florence,2024-03-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
602350,Flemish Close St Florence,2024-03-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
602350,Flemish Close St Florence,2024-03-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
602350,Flemish Close St Florence,2024-03-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
602350,Flemish Close St Florence,2024-03-25T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-25T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
602350,Flemish Close St Florence,2024-03-25T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-25T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
602350,Flemish Close St Florence,2024-03-25T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.29
602350,Flemish Close St Florence,2024-03-25T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
602350,Flemish Close St Florence,2024-03-25T11:20:00.000+00:00,feeder,5,N Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-25T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
602350,Flemish Close St Florence,2024-03-25T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.6
602350,Flemish Close St Florence,2024-03-25T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-25T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
602350,Flemish Close St Florence,2024-03-25T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
602350,Flemish Close St Florence,2024-03-25T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
602350,Flemish Close St Florence,2024-03-25T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.63
602350,Flemish Close St Florence,2024-03-25T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.84
602350,Flemish Close St Florence,2024-03-25T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.22
602350,Flemish Close St Florence,2024-03-25T11:20:00.000+00:00,feeder,4,N Current (RMS),A,49.2
602350,Flemish Close St Florence,2024-03-25T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.9
602350,Flemish Close St Florence,2024-03-25T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
602350,Flemish Close St Florence,2024-03-25T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,73.2
602350,Flemish Close St Florence,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.69
602350,Flemish Close St Florence,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
602350,Flemish Close St Florence,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.1
602350,Flemish Close St Florence,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
602350,Flemish Close St Florence,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.39
602350,Flemish Close St Florence,2024-03-25T11:20:00.000+00:00,feeder,3,N Current (RMS),A,19.9
602350,Flemish Close St Florence,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
602350,Flemish Close St Florence,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
602350,Flemish Close St Florence,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
602350,Flemish Close St Florence,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
602350,Flemish Close St Florence,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
602350,Flemish Close St Florence,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
602350,Flemish Close St Florence,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.96
602350,Flemish Close St Florence,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.88
602350,Flemish Close St Florence,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.75
602350,Flemish Close St Florence,2024-03-25T11:20:00.000+00:00,feeder,2,N Current (RMS),A,5.7
602350,Flemish Close St Florence,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
602350,Flemish Close St Florence,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
602350,Flemish Close St Florence,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
602350,Flemish Close St Florence,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
602350,Flemish Close St Florence,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
602350,Flemish Close St Florence,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
602350,Flemish Close St Florence,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.03
602350,Flemish Close St Florence,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.61
602350,Flemish Close St Florence,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.74
602350,Flemish Close St Florence,2024-03-25T11:20:00.000+00:00,feeder,1,N Current (RMS),A,13.8
602350,Flemish Close St Florence,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
602350,Flemish Close St Florence,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
602350,Flemish Close St Florence,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
602350,Flemish Close St Florence,2024-03-25T11:20:00.000+00:00,transformer,,Temperature,C,17.6
602350,Flemish Close St Florence,2024-03-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
602350,Flemish Close St Florence,2024-03-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
602350,Flemish Close St Florence,2024-03-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
602350,Flemish Close St Florence,2024-03-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
602350,Flemish Close St Florence,2024-03-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
602350,Flemish Close St Florence,2024-03-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
602350,Flemish Close St Florence,2024-03-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
602350,Flemish Close St Florence,2024-03-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
602350,Flemish Close St Florence,2024-03-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
602350,Flemish Close St Florence,2024-03-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.69
602350,Flemish Close St Florence,2024-03-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.47
602350,Flemish Close St Florence,2024-03-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.16
602350,Flemish Close St Florence,2024-03-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,77.1
602350,Flemish Close St Florence,2024-03-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
602350,Flemish Close St Florence,2024-03-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
602350,Flemish Close St Florence,2024-03-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
602350,Flemish Close St Florence,2024-03-25T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-25T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
602350,Flemish Close St Florence,2024-03-25T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-25T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.05
602350,Flemish Close St Florence,2024-03-25T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.28
602350,Flemish Close St Florence,2024-03-25T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
602350,Flemish Close St Florence,2024-03-25T11:10:00.000+00:00,feeder,5,N Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-25T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
602350,Flemish Close St Florence,2024-03-25T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
602350,Flemish Close St Florence,2024-03-25T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-25T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
602350,Flemish Close St Florence,2024-03-25T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
602350,Flemish Close St Florence,2024-03-25T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
602350,Flemish Close St Florence,2024-03-25T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.38
602350,Flemish Close St Florence,2024-03-25T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.99
602350,Flemish Close St Florence,2024-03-25T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.92
602350,Flemish Close St Florence,2024-03-25T11:10:00.000+00:00,feeder,4,N Current (RMS),A,46.6
602350,Flemish Close St Florence,2024-03-25T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.8
602350,Flemish Close St Florence,2024-03-25T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
602350,Flemish Close St Florence,2024-03-25T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,71.7
602350,Flemish Close St Florence,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.78
602350,Flemish Close St Florence,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
602350,Flemish Close St Florence,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
602350,Flemish Close St Florence,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.62
602350,Flemish Close St Florence,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
602350,Flemish Close St Florence,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.43
602350,Flemish Close St Florence,2024-03-25T11:10:00.000+00:00,feeder,3,N Current (RMS),A,17.3
602350,Flemish Close St Florence,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
602350,Flemish Close St Florence,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
602350,Flemish Close St Florence,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
602350,Flemish Close St Florence,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
602350,Flemish Close St Florence,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
602350,Flemish Close St Florence,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.31
602350,Flemish Close St Florence,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.74
602350,Flemish Close St Florence,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
602350,Flemish Close St Florence,2024-03-25T11:10:00.000+00:00,feeder,2,N Current (RMS),A,4.4
602350,Flemish Close St Florence,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
602350,Flemish Close St Florence,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
602350,Flemish Close St Florence,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
602350,Flemish Close St Florence,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
602350,Flemish Close St Florence,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
602350,Flemish Close St Florence,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
602350,Flemish Close St Florence,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.37
602350,Flemish Close St Florence,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.59
602350,Flemish Close St Florence,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.94
602350,Flemish Close St Florence,2024-03-25T11:10:00.000+00:00,feeder,1,N Current (RMS),A,17.2
602350,Flemish Close St Florence,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
602350,Flemish Close St Florence,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
602350,Flemish Close St Florence,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
602350,Flemish Close St Florence,2024-03-25T11:10:00.000+00:00,transformer,,Temperature,C,17.6
602350,Flemish Close St Florence,2024-03-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
602350,Flemish Close St Florence,2024-03-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
602350,Flemish Close St Florence,2024-03-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
602350,Flemish Close St Florence,2024-03-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
602350,Flemish Close St Florence,2024-03-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
602350,Flemish Close St Florence,2024-03-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
602350,Flemish Close St Florence,2024-03-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
602350,Flemish Close St Florence,2024-03-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
602350,Flemish Close St Florence,2024-03-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
602350,Flemish Close St Florence,2024-03-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.64
602350,Flemish Close St Florence,2024-03-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.48
602350,Flemish Close St Florence,2024-03-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.3
602350,Flemish Close St Florence,2024-03-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
602350,Flemish Close St Florence,2024-03-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
602350,Flemish Close St Florence,2024-03-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
602350,Flemish Close St Florence,2024-03-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
602350,Flemish Close St Florence,2024-03-25T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-25T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
602350,Flemish Close St Florence,2024-03-25T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-25T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
602350,Flemish Close St Florence,2024-03-25T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.26
602350,Flemish Close St Florence,2024-03-25T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
602350,Flemish Close St Florence,2024-03-25T11:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-25T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
602350,Flemish Close St Florence,2024-03-25T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
602350,Flemish Close St Florence,2024-03-25T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
602350,Flemish Close St Florence,2024-03-25T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
602350,Flemish Close St Florence,2024-03-25T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.59
602350,Flemish Close St Florence,2024-03-25T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.44
602350,Flemish Close St Florence,2024-03-25T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.77
602350,Flemish Close St Florence,2024-03-25T11:00:00.000+00:00,feeder,4,N Current (RMS),A,43.5
602350,Flemish Close St Florence,2024-03-25T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.8
602350,Flemish Close St Florence,2024-03-25T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
602350,Flemish Close St Florence,2024-03-25T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,71.0
602350,Flemish Close St Florence,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.58
602350,Flemish Close St Florence,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
602350,Flemish Close St Florence,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
602350,Flemish Close St Florence,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.46
602350,Flemish Close St Florence,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.05
602350,Flemish Close St Florence,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.11
602350,Flemish Close St Florence,2024-03-25T11:00:00.000+00:00,feeder,3,N Current (RMS),A,15.3
602350,Flemish Close St Florence,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
602350,Flemish Close St Florence,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
602350,Flemish Close St Florence,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
602350,Flemish Close St Florence,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
602350,Flemish Close St Florence,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
602350,Flemish Close St Florence,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
602350,Flemish Close St Florence,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
602350,Flemish Close St Florence,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.83
602350,Flemish Close St Florence,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.5
602350,Flemish Close St Florence,2024-03-25T11:00:00.000+00:00,feeder,2,N Current (RMS),A,4.7
602350,Flemish Close St Florence,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
602350,Flemish Close St Florence,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
602350,Flemish Close St Florence,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
602350,Flemish Close St Florence,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
602350,Flemish Close St Florence,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
602350,Flemish Close St Florence,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
602350,Flemish Close St Florence,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.32
602350,Flemish Close St Florence,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.94
602350,Flemish Close St Florence,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.45
602350,Flemish Close St Florence,2024-03-25T11:00:00.000+00:00,feeder,1,N Current (RMS),A,15.1
602350,Flemish Close St Florence,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
