Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602350,Flemish Close St Florence,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
602350,Flemish Close St Florence,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
602350,Flemish Close St Florence,2024-03-25T11:00:00.000+00:00,transformer,,Temperature,C,17.5
602350,Flemish Close St Florence,2024-03-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
602350,Flemish Close St Florence,2024-03-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
602350,Flemish Close St Florence,2024-03-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
602350,Flemish Close St Florence,2024-03-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
602350,Flemish Close St Florence,2024-03-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
602350,Flemish Close St Florence,2024-03-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
602350,Flemish Close St Florence,2024-03-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
602350,Flemish Close St Florence,2024-03-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
602350,Flemish Close St Florence,2024-03-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.87
602350,Flemish Close St Florence,2024-03-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
602350,Flemish Close St Florence,2024-03-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.88
602350,Flemish Close St Florence,2024-03-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
602350,Flemish Close St Florence,2024-03-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
602350,Flemish Close St Florence,2024-03-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
602350,Flemish Close St Florence,2024-03-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
602350,Flemish Close St Florence,2024-03-25T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-25T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
602350,Flemish Close St Florence,2024-03-25T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-25T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-25T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.23
602350,Flemish Close St Florence,2024-03-25T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
602350,Flemish Close St Florence,2024-03-25T10:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-25T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
602350,Flemish Close St Florence,2024-03-25T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
602350,Flemish Close St Florence,2024-03-25T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
602350,Flemish Close St Florence,2024-03-25T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
602350,Flemish Close St Florence,2024-03-25T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.9
602350,Flemish Close St Florence,2024-03-25T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.58
602350,Flemish Close St Florence,2024-03-25T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.14
602350,Flemish Close St Florence,2024-03-25T10:50:00.000+00:00,feeder,4,N Current (RMS),A,39.7
602350,Flemish Close St Florence,2024-03-25T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.1
602350,Flemish Close St Florence,2024-03-25T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
602350,Flemish Close St Florence,2024-03-25T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,68.8
602350,Flemish Close St Florence,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.75
602350,Flemish Close St Florence,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
602350,Flemish Close St Florence,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
602350,Flemish Close St Florence,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.86
602350,Flemish Close St Florence,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
602350,Flemish Close St Florence,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.72
602350,Flemish Close St Florence,2024-03-25T10:50:00.000+00:00,feeder,3,N Current (RMS),A,16.6
602350,Flemish Close St Florence,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
602350,Flemish Close St Florence,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
602350,Flemish Close St Florence,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
602350,Flemish Close St Florence,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
602350,Flemish Close St Florence,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
602350,Flemish Close St Florence,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.65
602350,Flemish Close St Florence,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.14
602350,Flemish Close St Florence,2024-03-25T10:50:00.000+00:00,feeder,2,N Current (RMS),A,7.4
602350,Flemish Close St Florence,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
602350,Flemish Close St Florence,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
602350,Flemish Close St Florence,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
602350,Flemish Close St Florence,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
602350,Flemish Close St Florence,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
602350,Flemish Close St Florence,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
602350,Flemish Close St Florence,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.72
602350,Flemish Close St Florence,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.89
602350,Flemish Close St Florence,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
602350,Flemish Close St Florence,2024-03-25T10:50:00.000+00:00,feeder,1,N Current (RMS),A,16.6
602350,Flemish Close St Florence,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
602350,Flemish Close St Florence,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
602350,Flemish Close St Florence,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
602350,Flemish Close St Florence,2024-03-25T10:50:00.000+00:00,transformer,,Temperature,C,17.5
602350,Flemish Close St Florence,2024-03-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
602350,Flemish Close St Florence,2024-03-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
602350,Flemish Close St Florence,2024-03-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
602350,Flemish Close St Florence,2024-03-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
602350,Flemish Close St Florence,2024-03-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
602350,Flemish Close St Florence,2024-03-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
602350,Flemish Close St Florence,2024-03-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
602350,Flemish Close St Florence,2024-03-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
602350,Flemish Close St Florence,2024-03-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
602350,Flemish Close St Florence,2024-03-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.49
602350,Flemish Close St Florence,2024-03-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.64
602350,Flemish Close St Florence,2024-03-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.95
602350,Flemish Close St Florence,2024-03-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
602350,Flemish Close St Florence,2024-03-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
602350,Flemish Close St Florence,2024-03-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
602350,Flemish Close St Florence,2024-03-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
602350,Flemish Close St Florence,2024-03-25T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-25T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
602350,Flemish Close St Florence,2024-03-25T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-25T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.08
602350,Flemish Close St Florence,2024-03-25T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.19
602350,Flemish Close St Florence,2024-03-25T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
602350,Flemish Close St Florence,2024-03-25T10:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-25T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.4
602350,Flemish Close St Florence,2024-03-25T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
602350,Flemish Close St Florence,2024-03-25T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.03
602350,Flemish Close St Florence,2024-03-25T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
602350,Flemish Close St Florence,2024-03-25T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.99
602350,Flemish Close St Florence,2024-03-25T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.76
602350,Flemish Close St Florence,2024-03-25T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.04
602350,Flemish Close St Florence,2024-03-25T10:40:00.000+00:00,feeder,4,N Current (RMS),A,41.2
602350,Flemish Close St Florence,2024-03-25T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
602350,Flemish Close St Florence,2024-03-25T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
602350,Flemish Close St Florence,2024-03-25T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.2
602350,Flemish Close St Florence,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.02
602350,Flemish Close St Florence,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
602350,Flemish Close St Florence,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
602350,Flemish Close St Florence,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.08
602350,Flemish Close St Florence,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.69
602350,Flemish Close St Florence,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.75
602350,Flemish Close St Florence,2024-03-25T10:40:00.000+00:00,feeder,3,N Current (RMS),A,11.9
602350,Flemish Close St Florence,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
602350,Flemish Close St Florence,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
602350,Flemish Close St Florence,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
602350,Flemish Close St Florence,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
602350,Flemish Close St Florence,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.18
602350,Flemish Close St Florence,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.71
602350,Flemish Close St Florence,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
602350,Flemish Close St Florence,2024-03-25T10:40:00.000+00:00,feeder,2,N Current (RMS),A,3.4
602350,Flemish Close St Florence,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
602350,Flemish Close St Florence,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
602350,Flemish Close St Florence,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
602350,Flemish Close St Florence,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
602350,Flemish Close St Florence,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
602350,Flemish Close St Florence,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
602350,Flemish Close St Florence,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.56
602350,Flemish Close St Florence,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.28
602350,Flemish Close St Florence,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.88
602350,Flemish Close St Florence,2024-03-25T10:40:00.000+00:00,feeder,1,N Current (RMS),A,11.0
602350,Flemish Close St Florence,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
602350,Flemish Close St Florence,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
602350,Flemish Close St Florence,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
602350,Flemish Close St Florence,2024-03-25T10:40:00.000+00:00,transformer,,Temperature,C,17.5
602350,Flemish Close St Florence,2024-03-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
602350,Flemish Close St Florence,2024-03-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
602350,Flemish Close St Florence,2024-03-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
602350,Flemish Close St Florence,2024-03-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
602350,Flemish Close St Florence,2024-03-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
602350,Flemish Close St Florence,2024-03-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
602350,Flemish Close St Florence,2024-03-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
602350,Flemish Close St Florence,2024-03-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
602350,Flemish Close St Florence,2024-03-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.89
602350,Flemish Close St Florence,2024-03-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.24
602350,Flemish Close St Florence,2024-03-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.5
602350,Flemish Close St Florence,2024-03-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
602350,Flemish Close St Florence,2024-03-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
602350,Flemish Close St Florence,2024-03-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
602350,Flemish Close St Florence,2024-03-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
602350,Flemish Close St Florence,2024-03-25T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-25T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
602350,Flemish Close St Florence,2024-03-25T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-25T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
602350,Flemish Close St Florence,2024-03-25T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.24
602350,Flemish Close St Florence,2024-03-25T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
602350,Flemish Close St Florence,2024-03-25T10:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-25T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
602350,Flemish Close St Florence,2024-03-25T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-25T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
602350,Flemish Close St Florence,2024-03-25T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
602350,Flemish Close St Florence,2024-03-25T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
602350,Flemish Close St Florence,2024-03-25T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.99
602350,Flemish Close St Florence,2024-03-25T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.43
602350,Flemish Close St Florence,2024-03-25T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.91
602350,Flemish Close St Florence,2024-03-25T10:30:00.000+00:00,feeder,4,N Current (RMS),A,41.9
602350,Flemish Close St Florence,2024-03-25T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.6
602350,Flemish Close St Florence,2024-03-25T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
602350,Flemish Close St Florence,2024-03-25T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.7
602350,Flemish Close St Florence,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.88
602350,Flemish Close St Florence,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
602350,Flemish Close St Florence,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
602350,Flemish Close St Florence,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.77
602350,Flemish Close St Florence,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.06
602350,Flemish Close St Florence,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.32
602350,Flemish Close St Florence,2024-03-25T10:30:00.000+00:00,feeder,3,N Current (RMS),A,14.4
602350,Flemish Close St Florence,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
602350,Flemish Close St Florence,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
602350,Flemish Close St Florence,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
602350,Flemish Close St Florence,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
602350,Flemish Close St Florence,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
602350,Flemish Close St Florence,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.24
602350,Flemish Close St Florence,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.61
602350,Flemish Close St Florence,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.33
602350,Flemish Close St Florence,2024-03-25T10:30:00.000+00:00,feeder,2,N Current (RMS),A,7.3
602350,Flemish Close St Florence,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
602350,Flemish Close St Florence,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
602350,Flemish Close St Florence,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
602350,Flemish Close St Florence,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
602350,Flemish Close St Florence,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
602350,Flemish Close St Florence,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
602350,Flemish Close St Florence,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.3
602350,Flemish Close St Florence,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.15
602350,Flemish Close St Florence,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.75
602350,Flemish Close St Florence,2024-03-25T10:30:00.000+00:00,feeder,1,N Current (RMS),A,17.4
602350,Flemish Close St Florence,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
602350,Flemish Close St Florence,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
602350,Flemish Close St Florence,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
602350,Flemish Close St Florence,2024-03-25T10:30:00.000+00:00,transformer,,Temperature,C,17.5
602350,Flemish Close St Florence,2024-03-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
602350,Flemish Close St Florence,2024-03-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
602350,Flemish Close St Florence,2024-03-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
602350,Flemish Close St Florence,2024-03-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
602350,Flemish Close St Florence,2024-03-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
602350,Flemish Close St Florence,2024-03-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
602350,Flemish Close St Florence,2024-03-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
602350,Flemish Close St Florence,2024-03-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
602350,Flemish Close St Florence,2024-03-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
602350,Flemish Close St Florence,2024-03-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.27
602350,Flemish Close St Florence,2024-03-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.99
602350,Flemish Close St Florence,2024-03-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.36
602350,Flemish Close St Florence,2024-03-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
602350,Flemish Close St Florence,2024-03-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
602350,Flemish Close St Florence,2024-03-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
602350,Flemish Close St Florence,2024-03-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
602350,Flemish Close St Florence,2024-03-25T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-25T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
602350,Flemish Close St Florence,2024-03-25T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-25T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
602350,Flemish Close St Florence,2024-03-25T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.27
602350,Flemish Close St Florence,2024-03-25T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
602350,Flemish Close St Florence,2024-03-25T10:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
602350,Flemish Close St Florence,2024-03-25T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
602350,Flemish Close St Florence,2024-03-25T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-25T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
602350,Flemish Close St Florence,2024-03-25T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
602350,Flemish Close St Florence,2024-03-25T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
602350,Flemish Close St Florence,2024-03-25T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.82
602350,Flemish Close St Florence,2024-03-25T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.4
602350,Flemish Close St Florence,2024-03-25T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.38
602350,Flemish Close St Florence,2024-03-25T10:20:00.000+00:00,feeder,4,N Current (RMS),A,46.8
602350,Flemish Close St Florence,2024-03-25T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.2
602350,Flemish Close St Florence,2024-03-25T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
602350,Flemish Close St Florence,2024-03-25T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.1
602350,Flemish Close St Florence,2024-03-25T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.62
602350,Flemish Close St Florence,2024-03-25T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
602350,Flemish Close St Florence,2024-03-25T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
602350,Flemish Close St Florence,2024-03-25T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.1
602350,Flemish Close St Florence,2024-03-25T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.98
602350,Flemish Close St Florence,2024-03-25T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.38
602350,Flemish Close St Florence,2024-03-25T10:20:00.000+00:00,feeder,3,N Current (RMS),A,10.9
602350,Flemish Close St Florence,2024-03-25T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
602350,Flemish Close St Florence,2024-03-25T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
602350,Flemish Close St Florence,2024-03-25T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
602350,Flemish Close St Florence,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
602350,Flemish Close St Florence,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
602350,Flemish Close St Florence,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.17
602350,Flemish Close St Florence,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
602350,Flemish Close St Florence,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.48
602350,Flemish Close St Florence,2024-03-25T10:20:00.000+00:00,feeder,2,N Current (RMS),A,13.9
602350,Flemish Close St Florence,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
602350,Flemish Close St Florence,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
602350,Flemish Close St Florence,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
602350,Flemish Close St Florence,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
602350,Flemish Close St Florence,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
602350,Flemish Close St Florence,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.06
602350,Flemish Close St Florence,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.77
602350,Flemish Close St Florence,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.32
602350,Flemish Close St Florence,2024-03-25T10:20:00.000+00:00,feeder,1,N Current (RMS),A,10.3
602350,Flemish Close St Florence,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
602350,Flemish Close St Florence,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
602350,Flemish Close St Florence,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
602350,Flemish Close St Florence,2024-03-25T10:20:00.000+00:00,transformer,,Temperature,C,17.5
602350,Flemish Close St Florence,2024-03-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
602350,Flemish Close St Florence,2024-03-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
602350,Flemish Close St Florence,2024-03-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
602350,Flemish Close St Florence,2024-03-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
602350,Flemish Close St Florence,2024-03-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
602350,Flemish Close St Florence,2024-03-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
602350,Flemish Close St Florence,2024-03-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
602350,Flemish Close St Florence,2024-03-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
602350,Flemish Close St Florence,2024-03-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
602350,Flemish Close St Florence,2024-03-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.14
602350,Flemish Close St Florence,2024-03-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.36
602350,Flemish Close St Florence,2024-03-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.62
602350,Flemish Close St Florence,2024-03-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
602350,Flemish Close St Florence,2024-03-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
602350,Flemish Close St Florence,2024-03-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
602350,Flemish Close St Florence,2024-03-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
602350,Flemish Close St Florence,2024-03-25T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-25T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
602350,Flemish Close St Florence,2024-03-25T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-25T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-25T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.25
602350,Flemish Close St Florence,2024-03-25T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
602350,Flemish Close St Florence,2024-03-25T10:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-25T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
602350,Flemish Close St Florence,2024-03-25T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-25T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
602350,Flemish Close St Florence,2024-03-25T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
602350,Flemish Close St Florence,2024-03-25T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.95
602350,Flemish Close St Florence,2024-03-25T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.36
602350,Flemish Close St Florence,2024-03-25T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.68
602350,Flemish Close St Florence,2024-03-25T10:10:00.000+00:00,feeder,4,N Current (RMS),A,40.1
602350,Flemish Close St Florence,2024-03-25T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.1
602350,Flemish Close St Florence,2024-03-25T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
602350,Flemish Close St Florence,2024-03-25T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.4
602350,Flemish Close St Florence,2024-03-25T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.1
602350,Flemish Close St Florence,2024-03-25T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
602350,Flemish Close St Florence,2024-03-25T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
602350,Flemish Close St Florence,2024-03-25T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.33
602350,Flemish Close St Florence,2024-03-25T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.34
602350,Flemish Close St Florence,2024-03-25T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.58
602350,Flemish Close St Florence,2024-03-25T10:10:00.000+00:00,feeder,3,N Current (RMS),A,12.9
602350,Flemish Close St Florence,2024-03-25T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
602350,Flemish Close St Florence,2024-03-25T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
602350,Flemish Close St Florence,2024-03-25T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
602350,Flemish Close St Florence,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
602350,Flemish Close St Florence,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
602350,Flemish Close St Florence,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.67
602350,Flemish Close St Florence,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.36
602350,Flemish Close St Florence,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.82
602350,Flemish Close St Florence,2024-03-25T10:10:00.000+00:00,feeder,2,N Current (RMS),A,13.5
602350,Flemish Close St Florence,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
602350,Flemish Close St Florence,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
602350,Flemish Close St Florence,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
602350,Flemish Close St Florence,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
602350,Flemish Close St Florence,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
602350,Flemish Close St Florence,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
602350,Flemish Close St Florence,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.59
602350,Flemish Close St Florence,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.6
602350,Flemish Close St Florence,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.84
602350,Flemish Close St Florence,2024-03-25T10:10:00.000+00:00,feeder,1,N Current (RMS),A,25.5
602350,Flemish Close St Florence,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
602350,Flemish Close St Florence,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
602350,Flemish Close St Florence,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
602350,Flemish Close St Florence,2024-03-25T10:10:00.000+00:00,transformer,,Temperature,C,17.5
602350,Flemish Close St Florence,2024-03-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
602350,Flemish Close St Florence,2024-03-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
602350,Flemish Close St Florence,2024-03-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
602350,Flemish Close St Florence,2024-03-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
602350,Flemish Close St Florence,2024-03-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
602350,Flemish Close St Florence,2024-03-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
602350,Flemish Close St Florence,2024-03-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
602350,Flemish Close St Florence,2024-03-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
602350,Flemish Close St Florence,2024-03-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
602350,Flemish Close St Florence,2024-03-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.53
602350,Flemish Close St Florence,2024-03-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.42
602350,Flemish Close St Florence,2024-03-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.97
602350,Flemish Close St Florence,2024-03-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,85.5
602350,Flemish Close St Florence,2024-03-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
602350,Flemish Close St Florence,2024-03-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
602350,Flemish Close St Florence,2024-03-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
602350,Flemish Close St Florence,2024-03-25T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-25T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-25T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-25T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
602350,Flemish Close St Florence,2024-03-25T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.2
602350,Flemish Close St Florence,2024-03-25T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-25T10:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-25T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
602350,Flemish Close St Florence,2024-03-25T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
602350,Flemish Close St Florence,2024-03-25T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
602350,Flemish Close St Florence,2024-03-25T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
602350,Flemish Close St Florence,2024-03-25T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.54
602350,Flemish Close St Florence,2024-03-25T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.9
602350,Flemish Close St Florence,2024-03-25T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.79
602350,Flemish Close St Florence,2024-03-25T10:00:00.000+00:00,feeder,4,N Current (RMS),A,28.2
602350,Flemish Close St Florence,2024-03-25T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
602350,Flemish Close St Florence,2024-03-25T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
602350,Flemish Close St Florence,2024-03-25T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.4
602350,Flemish Close St Florence,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.88
602350,Flemish Close St Florence,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
602350,Flemish Close St Florence,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
602350,Flemish Close St Florence,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.32
602350,Flemish Close St Florence,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.23
602350,Flemish Close St Florence,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.87
602350,Flemish Close St Florence,2024-03-25T10:00:00.000+00:00,feeder,3,N Current (RMS),A,11.0
602350,Flemish Close St Florence,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
602350,Flemish Close St Florence,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
602350,Flemish Close St Florence,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
602350,Flemish Close St Florence,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
602350,Flemish Close St Florence,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
602350,Flemish Close St Florence,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.29
602350,Flemish Close St Florence,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.13
602350,Flemish Close St Florence,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.35
602350,Flemish Close St Florence,2024-03-25T10:00:00.000+00:00,feeder,2,N Current (RMS),A,9.5
602350,Flemish Close St Florence,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
602350,Flemish Close St Florence,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
602350,Flemish Close St Florence,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
602350,Flemish Close St Florence,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
602350,Flemish Close St Florence,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
602350,Flemish Close St Florence,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.79
602350,Flemish Close St Florence,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.97
602350,Flemish Close St Florence,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.86
602350,Flemish Close St Florence,2024-03-25T10:00:00.000+00:00,feeder,1,N Current (RMS),A,9.0
602350,Flemish Close St Florence,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
602350,Flemish Close St Florence,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
602350,Flemish Close St Florence,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
602350,Flemish Close St Florence,2024-03-25T10:00:00.000+00:00,transformer,,Temperature,C,17.5
602350,Flemish Close St Florence,2024-03-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
602350,Flemish Close St Florence,2024-03-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
602350,Flemish Close St Florence,2024-03-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
602350,Flemish Close St Florence,2024-03-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
602350,Flemish Close St Florence,2024-03-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
602350,Flemish Close St Florence,2024-03-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
602350,Flemish Close St Florence,2024-03-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
602350,Flemish Close St Florence,2024-03-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
602350,Flemish Close St Florence,2024-03-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
602350,Flemish Close St Florence,2024-03-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.93
602350,Flemish Close St Florence,2024-03-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.03
602350,Flemish Close St Florence,2024-03-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.9
602350,Flemish Close St Florence,2024-03-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
602350,Flemish Close St Florence,2024-03-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
602350,Flemish Close St Florence,2024-03-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
602350,Flemish Close St Florence,2024-03-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
602350,Flemish Close St Florence,2024-03-25T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-25T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-25T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-25T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
602350,Flemish Close St Florence,2024-03-25T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.16
602350,Flemish Close St Florence,2024-03-25T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-25T09:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-25T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
602350,Flemish Close St Florence,2024-03-25T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
602350,Flemish Close St Florence,2024-03-25T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
602350,Flemish Close St Florence,2024-03-25T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
602350,Flemish Close St Florence,2024-03-25T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.82
602350,Flemish Close St Florence,2024-03-25T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.91
602350,Flemish Close St Florence,2024-03-25T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.82
602350,Flemish Close St Florence,2024-03-25T09:50:00.000+00:00,feeder,4,N Current (RMS),A,24.5
602350,Flemish Close St Florence,2024-03-25T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
602350,Flemish Close St Florence,2024-03-25T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
602350,Flemish Close St Florence,2024-03-25T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
602350,Flemish Close St Florence,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.07
602350,Flemish Close St Florence,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
602350,Flemish Close St Florence,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
602350,Flemish Close St Florence,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.45
602350,Flemish Close St Florence,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.98
602350,Flemish Close St Florence,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.99
602350,Flemish Close St Florence,2024-03-25T09:50:00.000+00:00,feeder,3,N Current (RMS),A,10.3
602350,Flemish Close St Florence,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
602350,Flemish Close St Florence,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
602350,Flemish Close St Florence,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
602350,Flemish Close St Florence,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
602350,Flemish Close St Florence,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
602350,Flemish Close St Florence,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
602350,Flemish Close St Florence,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.11
602350,Flemish Close St Florence,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.81
602350,Flemish Close St Florence,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.26
602350,Flemish Close St Florence,2024-03-25T09:50:00.000+00:00,feeder,2,N Current (RMS),A,18.1
602350,Flemish Close St Florence,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
602350,Flemish Close St Florence,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
602350,Flemish Close St Florence,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
602350,Flemish Close St Florence,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
602350,Flemish Close St Florence,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
602350,Flemish Close St Florence,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.13
602350,Flemish Close St Florence,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.63
602350,Flemish Close St Florence,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.18
602350,Flemish Close St Florence,2024-03-25T09:50:00.000+00:00,feeder,1,N Current (RMS),A,6.4
602350,Flemish Close St Florence,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
602350,Flemish Close St Florence,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
602350,Flemish Close St Florence,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
602350,Flemish Close St Florence,2024-03-25T09:50:00.000+00:00,transformer,,Temperature,C,17.5
602350,Flemish Close St Florence,2024-03-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
602350,Flemish Close St Florence,2024-03-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
602350,Flemish Close St Florence,2024-03-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
602350,Flemish Close St Florence,2024-03-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
602350,Flemish Close St Florence,2024-03-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
602350,Flemish Close St Florence,2024-03-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
602350,Flemish Close St Florence,2024-03-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
602350,Flemish Close St Florence,2024-03-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
602350,Flemish Close St Florence,2024-03-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
602350,Flemish Close St Florence,2024-03-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.5
602350,Flemish Close St Florence,2024-03-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.17
602350,Flemish Close St Florence,2024-03-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.26
602350,Flemish Close St Florence,2024-03-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
602350,Flemish Close St Florence,2024-03-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
602350,Flemish Close St Florence,2024-03-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
602350,Flemish Close St Florence,2024-03-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
602350,Flemish Close St Florence,2024-03-25T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-25T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-25T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-25T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.07
602350,Flemish Close St Florence,2024-03-25T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.22
602350,Flemish Close St Florence,2024-03-25T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-25T09:40:00.000+00:00,feeder,5,N Current (RMS),A,0.4
