Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602350,Flemish Close St Florence,2024-03-25T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-25T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
602350,Flemish Close St Florence,2024-03-25T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-25T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
602350,Flemish Close St Florence,2024-03-25T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
602350,Flemish Close St Florence,2024-03-25T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
602350,Flemish Close St Florence,2024-03-25T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.3
602350,Flemish Close St Florence,2024-03-25T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.37
602350,Flemish Close St Florence,2024-03-25T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.7
602350,Flemish Close St Florence,2024-03-25T09:40:00.000+00:00,feeder,4,N Current (RMS),A,48.2
602350,Flemish Close St Florence,2024-03-25T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,72.4
602350,Flemish Close St Florence,2024-03-25T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
602350,Flemish Close St Florence,2024-03-25T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.9
602350,Flemish Close St Florence,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.77
602350,Flemish Close St Florence,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
602350,Flemish Close St Florence,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
602350,Flemish Close St Florence,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.75
602350,Flemish Close St Florence,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.23
602350,Flemish Close St Florence,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.96
602350,Flemish Close St Florence,2024-03-25T09:40:00.000+00:00,feeder,3,N Current (RMS),A,8.8
602350,Flemish Close St Florence,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
602350,Flemish Close St Florence,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
602350,Flemish Close St Florence,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
602350,Flemish Close St Florence,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
602350,Flemish Close St Florence,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
602350,Flemish Close St Florence,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.03
602350,Flemish Close St Florence,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.71
602350,Flemish Close St Florence,2024-03-25T09:40:00.000+00:00,feeder,2,N Current (RMS),A,7.9
602350,Flemish Close St Florence,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
602350,Flemish Close St Florence,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
602350,Flemish Close St Florence,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
602350,Flemish Close St Florence,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
602350,Flemish Close St Florence,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.25
602350,Flemish Close St Florence,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.3
602350,Flemish Close St Florence,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.09
602350,Flemish Close St Florence,2024-03-25T09:40:00.000+00:00,feeder,1,N Current (RMS),A,7.2
602350,Flemish Close St Florence,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
602350,Flemish Close St Florence,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
602350,Flemish Close St Florence,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
602350,Flemish Close St Florence,2024-03-25T09:40:00.000+00:00,transformer,,Temperature,C,17.5
602350,Flemish Close St Florence,2024-03-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
602350,Flemish Close St Florence,2024-03-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
602350,Flemish Close St Florence,2024-03-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
602350,Flemish Close St Florence,2024-03-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
602350,Flemish Close St Florence,2024-03-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
602350,Flemish Close St Florence,2024-03-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
602350,Flemish Close St Florence,2024-03-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
602350,Flemish Close St Florence,2024-03-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
602350,Flemish Close St Florence,2024-03-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
602350,Flemish Close St Florence,2024-03-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.6
602350,Flemish Close St Florence,2024-03-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.71
602350,Flemish Close St Florence,2024-03-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.49
602350,Flemish Close St Florence,2024-03-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
602350,Flemish Close St Florence,2024-03-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
602350,Flemish Close St Florence,2024-03-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
602350,Flemish Close St Florence,2024-03-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
602350,Flemish Close St Florence,2024-03-25T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-25T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-25T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-25T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
602350,Flemish Close St Florence,2024-03-25T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.24
602350,Flemish Close St Florence,2024-03-25T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-25T09:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-25T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
602350,Flemish Close St Florence,2024-03-25T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
602350,Flemish Close St Florence,2024-03-25T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
602350,Flemish Close St Florence,2024-03-25T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
602350,Flemish Close St Florence,2024-03-25T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.53
602350,Flemish Close St Florence,2024-03-25T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.79
602350,Flemish Close St Florence,2024-03-25T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.88
602350,Flemish Close St Florence,2024-03-25T09:30:00.000+00:00,feeder,4,N Current (RMS),A,37.7
602350,Flemish Close St Florence,2024-03-25T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.3
602350,Flemish Close St Florence,2024-03-25T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
602350,Flemish Close St Florence,2024-03-25T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.9
602350,Flemish Close St Florence,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.83
602350,Flemish Close St Florence,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
602350,Flemish Close St Florence,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
602350,Flemish Close St Florence,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.43
602350,Flemish Close St Florence,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.12
602350,Flemish Close St Florence,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.56
602350,Flemish Close St Florence,2024-03-25T09:30:00.000+00:00,feeder,3,N Current (RMS),A,7.0
602350,Flemish Close St Florence,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
602350,Flemish Close St Florence,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
602350,Flemish Close St Florence,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
602350,Flemish Close St Florence,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
602350,Flemish Close St Florence,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
602350,Flemish Close St Florence,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.19
602350,Flemish Close St Florence,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.01
602350,Flemish Close St Florence,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.43
602350,Flemish Close St Florence,2024-03-25T09:30:00.000+00:00,feeder,2,N Current (RMS),A,6.6
602350,Flemish Close St Florence,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
602350,Flemish Close St Florence,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
602350,Flemish Close St Florence,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
602350,Flemish Close St Florence,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
602350,Flemish Close St Florence,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.95
602350,Flemish Close St Florence,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.36
602350,Flemish Close St Florence,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.03
602350,Flemish Close St Florence,2024-03-25T09:30:00.000+00:00,feeder,1,N Current (RMS),A,9.7
602350,Flemish Close St Florence,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
602350,Flemish Close St Florence,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
602350,Flemish Close St Florence,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
602350,Flemish Close St Florence,2024-03-25T09:30:00.000+00:00,transformer,,Temperature,C,17.5
602350,Flemish Close St Florence,2024-03-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
602350,Flemish Close St Florence,2024-03-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
602350,Flemish Close St Florence,2024-03-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
602350,Flemish Close St Florence,2024-03-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
602350,Flemish Close St Florence,2024-03-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
602350,Flemish Close St Florence,2024-03-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
602350,Flemish Close St Florence,2024-03-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
602350,Flemish Close St Florence,2024-03-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
602350,Flemish Close St Florence,2024-03-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
602350,Flemish Close St Florence,2024-03-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.07
602350,Flemish Close St Florence,2024-03-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.04
602350,Flemish Close St Florence,2024-03-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.93
602350,Flemish Close St Florence,2024-03-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
602350,Flemish Close St Florence,2024-03-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
602350,Flemish Close St Florence,2024-03-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
602350,Flemish Close St Florence,2024-03-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
602350,Flemish Close St Florence,2024-03-25T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-25T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-25T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-25T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
602350,Flemish Close St Florence,2024-03-25T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.23
602350,Flemish Close St Florence,2024-03-25T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
602350,Flemish Close St Florence,2024-03-25T09:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-25T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
602350,Flemish Close St Florence,2024-03-25T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
602350,Flemish Close St Florence,2024-03-25T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
602350,Flemish Close St Florence,2024-03-25T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
602350,Flemish Close St Florence,2024-03-25T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.26
602350,Flemish Close St Florence,2024-03-25T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.86
602350,Flemish Close St Florence,2024-03-25T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.91
602350,Flemish Close St Florence,2024-03-25T09:20:00.000+00:00,feeder,4,N Current (RMS),A,34.9
602350,Flemish Close St Florence,2024-03-25T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.8
602350,Flemish Close St Florence,2024-03-25T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
602350,Flemish Close St Florence,2024-03-25T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.5
602350,Flemish Close St Florence,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.19
602350,Flemish Close St Florence,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
602350,Flemish Close St Florence,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
602350,Flemish Close St Florence,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.48
602350,Flemish Close St Florence,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.31
602350,Flemish Close St Florence,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.43
602350,Flemish Close St Florence,2024-03-25T09:20:00.000+00:00,feeder,3,N Current (RMS),A,12.5
602350,Flemish Close St Florence,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
602350,Flemish Close St Florence,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
602350,Flemish Close St Florence,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
602350,Flemish Close St Florence,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
602350,Flemish Close St Florence,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.21
602350,Flemish Close St Florence,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.91
602350,Flemish Close St Florence,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.59
602350,Flemish Close St Florence,2024-03-25T09:20:00.000+00:00,feeder,2,N Current (RMS),A,6.0
602350,Flemish Close St Florence,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
602350,Flemish Close St Florence,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
602350,Flemish Close St Florence,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
602350,Flemish Close St Florence,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
602350,Flemish Close St Florence,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
602350,Flemish Close St Florence,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.6
602350,Flemish Close St Florence,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.29
602350,Flemish Close St Florence,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
602350,Flemish Close St Florence,2024-03-25T09:20:00.000+00:00,feeder,1,N Current (RMS),A,28.0
602350,Flemish Close St Florence,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
602350,Flemish Close St Florence,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
602350,Flemish Close St Florence,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
602350,Flemish Close St Florence,2024-03-25T09:20:00.000+00:00,transformer,,Temperature,C,17.5
602350,Flemish Close St Florence,2024-03-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
602350,Flemish Close St Florence,2024-03-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
602350,Flemish Close St Florence,2024-03-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
602350,Flemish Close St Florence,2024-03-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
602350,Flemish Close St Florence,2024-03-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
602350,Flemish Close St Florence,2024-03-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
602350,Flemish Close St Florence,2024-03-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
602350,Flemish Close St Florence,2024-03-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
602350,Flemish Close St Florence,2024-03-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
602350,Flemish Close St Florence,2024-03-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.53
602350,Flemish Close St Florence,2024-03-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.14
602350,Flemish Close St Florence,2024-03-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.84
602350,Flemish Close St Florence,2024-03-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
602350,Flemish Close St Florence,2024-03-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
602350,Flemish Close St Florence,2024-03-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
602350,Flemish Close St Florence,2024-03-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
602350,Flemish Close St Florence,2024-03-25T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-25T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-25T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-25T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
602350,Flemish Close St Florence,2024-03-25T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.2
602350,Flemish Close St Florence,2024-03-25T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-25T09:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-25T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
602350,Flemish Close St Florence,2024-03-25T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
602350,Flemish Close St Florence,2024-03-25T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
602350,Flemish Close St Florence,2024-03-25T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
602350,Flemish Close St Florence,2024-03-25T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.91
602350,Flemish Close St Florence,2024-03-25T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.07
602350,Flemish Close St Florence,2024-03-25T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.07
602350,Flemish Close St Florence,2024-03-25T09:10:00.000+00:00,feeder,4,N Current (RMS),A,28.5
602350,Flemish Close St Florence,2024-03-25T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.1
602350,Flemish Close St Florence,2024-03-25T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
602350,Flemish Close St Florence,2024-03-25T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.9
602350,Flemish Close St Florence,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.73
602350,Flemish Close St Florence,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
602350,Flemish Close St Florence,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
602350,Flemish Close St Florence,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
602350,Flemish Close St Florence,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.87
602350,Flemish Close St Florence,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.89
602350,Flemish Close St Florence,2024-03-25T09:10:00.000+00:00,feeder,3,N Current (RMS),A,9.6
602350,Flemish Close St Florence,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
602350,Flemish Close St Florence,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
602350,Flemish Close St Florence,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
602350,Flemish Close St Florence,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.9
602350,Flemish Close St Florence,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.07
602350,Flemish Close St Florence,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.52
602350,Flemish Close St Florence,2024-03-25T09:10:00.000+00:00,feeder,2,N Current (RMS),A,9.8
602350,Flemish Close St Florence,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
602350,Flemish Close St Florence,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
602350,Flemish Close St Florence,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
602350,Flemish Close St Florence,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
602350,Flemish Close St Florence,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.75
602350,Flemish Close St Florence,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.72
602350,Flemish Close St Florence,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.91
602350,Flemish Close St Florence,2024-03-25T09:10:00.000+00:00,feeder,1,N Current (RMS),A,9.4
602350,Flemish Close St Florence,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
602350,Flemish Close St Florence,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
602350,Flemish Close St Florence,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
602350,Flemish Close St Florence,2024-03-25T09:10:00.000+00:00,transformer,,Temperature,C,17.5
602350,Flemish Close St Florence,2024-03-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
602350,Flemish Close St Florence,2024-03-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
602350,Flemish Close St Florence,2024-03-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
602350,Flemish Close St Florence,2024-03-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
602350,Flemish Close St Florence,2024-03-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
602350,Flemish Close St Florence,2024-03-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
602350,Flemish Close St Florence,2024-03-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
602350,Flemish Close St Florence,2024-03-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
602350,Flemish Close St Florence,2024-03-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
602350,Flemish Close St Florence,2024-03-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.4
602350,Flemish Close St Florence,2024-03-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.53
602350,Flemish Close St Florence,2024-03-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.42
602350,Flemish Close St Florence,2024-03-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
602350,Flemish Close St Florence,2024-03-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
602350,Flemish Close St Florence,2024-03-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
602350,Flemish Close St Florence,2024-03-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
602350,Flemish Close St Florence,2024-03-25T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-25T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-25T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-25T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-25T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.22
602350,Flemish Close St Florence,2024-03-25T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-25T09:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-25T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
602350,Flemish Close St Florence,2024-03-25T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
602350,Flemish Close St Florence,2024-03-25T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
602350,Flemish Close St Florence,2024-03-25T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
602350,Flemish Close St Florence,2024-03-25T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.75
602350,Flemish Close St Florence,2024-03-25T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.18
602350,Flemish Close St Florence,2024-03-25T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.72
602350,Flemish Close St Florence,2024-03-25T09:00:00.000+00:00,feeder,4,N Current (RMS),A,30.3
602350,Flemish Close St Florence,2024-03-25T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
602350,Flemish Close St Florence,2024-03-25T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
602350,Flemish Close St Florence,2024-03-25T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.3
602350,Flemish Close St Florence,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.86
602350,Flemish Close St Florence,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
602350,Flemish Close St Florence,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
602350,Flemish Close St Florence,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.32
602350,Flemish Close St Florence,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.56
602350,Flemish Close St Florence,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.56
602350,Flemish Close St Florence,2024-03-25T09:00:00.000+00:00,feeder,3,N Current (RMS),A,9.5
602350,Flemish Close St Florence,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
602350,Flemish Close St Florence,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
602350,Flemish Close St Florence,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
602350,Flemish Close St Florence,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
602350,Flemish Close St Florence,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.83
602350,Flemish Close St Florence,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.65
602350,Flemish Close St Florence,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.65
602350,Flemish Close St Florence,2024-03-25T09:00:00.000+00:00,feeder,2,N Current (RMS),A,10.3
602350,Flemish Close St Florence,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
602350,Flemish Close St Florence,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
602350,Flemish Close St Florence,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
602350,Flemish Close St Florence,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
602350,Flemish Close St Florence,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
602350,Flemish Close St Florence,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
602350,Flemish Close St Florence,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.85
602350,Flemish Close St Florence,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.22
602350,Flemish Close St Florence,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.2
602350,Flemish Close St Florence,2024-03-25T09:00:00.000+00:00,feeder,1,N Current (RMS),A,11.3
602350,Flemish Close St Florence,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
602350,Flemish Close St Florence,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
602350,Flemish Close St Florence,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
602350,Flemish Close St Florence,2024-03-25T09:00:00.000+00:00,transformer,,Temperature,C,17.5
602350,Flemish Close St Florence,2024-03-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
602350,Flemish Close St Florence,2024-03-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
602350,Flemish Close St Florence,2024-03-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
602350,Flemish Close St Florence,2024-03-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
602350,Flemish Close St Florence,2024-03-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
602350,Flemish Close St Florence,2024-03-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
602350,Flemish Close St Florence,2024-03-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
602350,Flemish Close St Florence,2024-03-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
602350,Flemish Close St Florence,2024-03-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
602350,Flemish Close St Florence,2024-03-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.75
602350,Flemish Close St Florence,2024-03-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.39
602350,Flemish Close St Florence,2024-03-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.17
602350,Flemish Close St Florence,2024-03-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
602350,Flemish Close St Florence,2024-03-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
602350,Flemish Close St Florence,2024-03-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
602350,Flemish Close St Florence,2024-03-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
602350,Flemish Close St Florence,2024-03-25T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-25T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-25T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-25T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
602350,Flemish Close St Florence,2024-03-25T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.15
602350,Flemish Close St Florence,2024-03-25T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-25T08:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
602350,Flemish Close St Florence,2024-03-25T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
602350,Flemish Close St Florence,2024-03-25T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
602350,Flemish Close St Florence,2024-03-25T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
602350,Flemish Close St Florence,2024-03-25T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.59
602350,Flemish Close St Florence,2024-03-25T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.44
602350,Flemish Close St Florence,2024-03-25T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.24
602350,Flemish Close St Florence,2024-03-25T08:50:00.000+00:00,feeder,4,N Current (RMS),A,22.3
602350,Flemish Close St Florence,2024-03-25T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.4
602350,Flemish Close St Florence,2024-03-25T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
602350,Flemish Close St Florence,2024-03-25T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.7
602350,Flemish Close St Florence,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.11
602350,Flemish Close St Florence,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
602350,Flemish Close St Florence,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
602350,Flemish Close St Florence,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.86
602350,Flemish Close St Florence,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.63
602350,Flemish Close St Florence,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.55
602350,Flemish Close St Florence,2024-03-25T08:50:00.000+00:00,feeder,3,N Current (RMS),A,15.8
602350,Flemish Close St Florence,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
602350,Flemish Close St Florence,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
602350,Flemish Close St Florence,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
602350,Flemish Close St Florence,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
602350,Flemish Close St Florence,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.71
602350,Flemish Close St Florence,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.97
602350,Flemish Close St Florence,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.8
602350,Flemish Close St Florence,2024-03-25T08:50:00.000+00:00,feeder,2,N Current (RMS),A,9.8
602350,Flemish Close St Florence,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
602350,Flemish Close St Florence,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
602350,Flemish Close St Florence,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
602350,Flemish Close St Florence,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
602350,Flemish Close St Florence,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
602350,Flemish Close St Florence,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.89
602350,Flemish Close St Florence,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.64
602350,Flemish Close St Florence,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
602350,Flemish Close St Florence,2024-03-25T08:50:00.000+00:00,feeder,1,N Current (RMS),A,26.8
602350,Flemish Close St Florence,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
602350,Flemish Close St Florence,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
602350,Flemish Close St Florence,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
602350,Flemish Close St Florence,2024-03-25T08:50:00.000+00:00,transformer,,Temperature,C,17.5
602350,Flemish Close St Florence,2024-03-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
602350,Flemish Close St Florence,2024-03-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
602350,Flemish Close St Florence,2024-03-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
602350,Flemish Close St Florence,2024-03-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
602350,Flemish Close St Florence,2024-03-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
602350,Flemish Close St Florence,2024-03-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
602350,Flemish Close St Florence,2024-03-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
602350,Flemish Close St Florence,2024-03-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
602350,Flemish Close St Florence,2024-03-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.02
602350,Flemish Close St Florence,2024-03-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.52
602350,Flemish Close St Florence,2024-03-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.43
602350,Flemish Close St Florence,2024-03-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
602350,Flemish Close St Florence,2024-03-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
602350,Flemish Close St Florence,2024-03-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
602350,Flemish Close St Florence,2024-03-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
602350,Flemish Close St Florence,2024-03-25T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-25T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-25T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-25T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
602350,Flemish Close St Florence,2024-03-25T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.17
602350,Flemish Close St Florence,2024-03-25T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-25T08:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-25T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
602350,Flemish Close St Florence,2024-03-25T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
602350,Flemish Close St Florence,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
602350,Flemish Close St Florence,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
602350,Flemish Close St Florence,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.13
602350,Flemish Close St Florence,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.89
602350,Flemish Close St Florence,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.05
602350,Flemish Close St Florence,2024-03-25T08:40:00.000+00:00,feeder,4,N Current (RMS),A,25.2
602350,Flemish Close St Florence,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
602350,Flemish Close St Florence,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
602350,Flemish Close St Florence,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.8
602350,Flemish Close St Florence,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.66
602350,Flemish Close St Florence,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
602350,Flemish Close St Florence,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
602350,Flemish Close St Florence,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
602350,Flemish Close St Florence,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
602350,Flemish Close St Florence,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.58
602350,Flemish Close St Florence,2024-03-25T08:40:00.000+00:00,feeder,3,N Current (RMS),A,7.9
602350,Flemish Close St Florence,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
602350,Flemish Close St Florence,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
602350,Flemish Close St Florence,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
602350,Flemish Close St Florence,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
602350,Flemish Close St Florence,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
602350,Flemish Close St Florence,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.52
602350,Flemish Close St Florence,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.89
602350,Flemish Close St Florence,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.45
602350,Flemish Close St Florence,2024-03-25T08:40:00.000+00:00,feeder,2,N Current (RMS),A,6.4
602350,Flemish Close St Florence,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
602350,Flemish Close St Florence,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
602350,Flemish Close St Florence,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
602350,Flemish Close St Florence,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
602350,Flemish Close St Florence,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.17
602350,Flemish Close St Florence,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.67
602350,Flemish Close St Florence,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.36
602350,Flemish Close St Florence,2024-03-25T08:40:00.000+00:00,feeder,1,N Current (RMS),A,17.3
602350,Flemish Close St Florence,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
602350,Flemish Close St Florence,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
602350,Flemish Close St Florence,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
602350,Flemish Close St Florence,2024-03-25T08:40:00.000+00:00,transformer,,Temperature,C,17.6
602350,Flemish Close St Florence,2024-03-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
602350,Flemish Close St Florence,2024-03-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
602350,Flemish Close St Florence,2024-03-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
602350,Flemish Close St Florence,2024-03-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
602350,Flemish Close St Florence,2024-03-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
602350,Flemish Close St Florence,2024-03-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
602350,Flemish Close St Florence,2024-03-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
602350,Flemish Close St Florence,2024-03-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
602350,Flemish Close St Florence,2024-03-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
602350,Flemish Close St Florence,2024-03-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.6
602350,Flemish Close St Florence,2024-03-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.32
602350,Flemish Close St Florence,2024-03-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.46
602350,Flemish Close St Florence,2024-03-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
602350,Flemish Close St Florence,2024-03-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
602350,Flemish Close St Florence,2024-03-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
602350,Flemish Close St Florence,2024-03-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
602350,Flemish Close St Florence,2024-03-25T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-25T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-25T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-25T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-25T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.18
602350,Flemish Close St Florence,2024-03-25T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-25T08:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-25T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
602350,Flemish Close St Florence,2024-03-25T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
602350,Flemish Close St Florence,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
602350,Flemish Close St Florence,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
602350,Flemish Close St Florence,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.32
602350,Flemish Close St Florence,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.43
602350,Flemish Close St Florence,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.26
602350,Flemish Close St Florence,2024-03-25T08:30:00.000+00:00,feeder,4,N Current (RMS),A,22.6
602350,Flemish Close St Florence,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
602350,Flemish Close St Florence,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
602350,Flemish Close St Florence,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.2
602350,Flemish Close St Florence,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.81
602350,Flemish Close St Florence,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
602350,Flemish Close St Florence,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
602350,Flemish Close St Florence,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
602350,Flemish Close St Florence,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.79
602350,Flemish Close St Florence,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.73
602350,Flemish Close St Florence,2024-03-25T08:30:00.000+00:00,feeder,3,N Current (RMS),A,11.5
602350,Flemish Close St Florence,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
602350,Flemish Close St Florence,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
602350,Flemish Close St Florence,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
602350,Flemish Close St Florence,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
