Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602350,Flemish Close St Florence,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.85
602350,Flemish Close St Florence,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
602350,Flemish Close St Florence,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.27
602350,Flemish Close St Florence,2024-03-25T08:30:00.000+00:00,feeder,2,N Current (RMS),A,9.4
602350,Flemish Close St Florence,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
602350,Flemish Close St Florence,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
602350,Flemish Close St Florence,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
602350,Flemish Close St Florence,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
602350,Flemish Close St Florence,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
602350,Flemish Close St Florence,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.06
602350,Flemish Close St Florence,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.25
602350,Flemish Close St Florence,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.86
602350,Flemish Close St Florence,2024-03-25T08:30:00.000+00:00,feeder,1,N Current (RMS),A,11.2
602350,Flemish Close St Florence,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
602350,Flemish Close St Florence,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
602350,Flemish Close St Florence,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
602350,Flemish Close St Florence,2024-03-25T08:30:00.000+00:00,transformer,,Temperature,C,17.6
602350,Flemish Close St Florence,2024-03-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
602350,Flemish Close St Florence,2024-03-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
602350,Flemish Close St Florence,2024-03-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
602350,Flemish Close St Florence,2024-03-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
602350,Flemish Close St Florence,2024-03-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
602350,Flemish Close St Florence,2024-03-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
602350,Flemish Close St Florence,2024-03-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
602350,Flemish Close St Florence,2024-03-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
602350,Flemish Close St Florence,2024-03-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
602350,Flemish Close St Florence,2024-03-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.04
602350,Flemish Close St Florence,2024-03-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.73
602350,Flemish Close St Florence,2024-03-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.14
602350,Flemish Close St Florence,2024-03-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
602350,Flemish Close St Florence,2024-03-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
602350,Flemish Close St Florence,2024-03-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
602350,Flemish Close St Florence,2024-03-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
602350,Flemish Close St Florence,2024-03-25T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
602350,Flemish Close St Florence,2024-03-25T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-25T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-25T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
602350,Flemish Close St Florence,2024-03-25T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.15
602350,Flemish Close St Florence,2024-03-25T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-25T08:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-25T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
602350,Flemish Close St Florence,2024-03-25T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
602350,Flemish Close St Florence,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
602350,Flemish Close St Florence,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
602350,Flemish Close St Florence,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.49
602350,Flemish Close St Florence,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.31
602350,Flemish Close St Florence,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.79
602350,Flemish Close St Florence,2024-03-25T08:20:00.000+00:00,feeder,4,N Current (RMS),A,32.0
602350,Flemish Close St Florence,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.9
602350,Flemish Close St Florence,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.3
602350,Flemish Close St Florence,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
602350,Flemish Close St Florence,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.79
602350,Flemish Close St Florence,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
602350,Flemish Close St Florence,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
602350,Flemish Close St Florence,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
602350,Flemish Close St Florence,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.08
602350,Flemish Close St Florence,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.73
602350,Flemish Close St Florence,2024-03-25T08:20:00.000+00:00,feeder,3,N Current (RMS),A,5.9
602350,Flemish Close St Florence,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
602350,Flemish Close St Florence,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
602350,Flemish Close St Florence,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
602350,Flemish Close St Florence,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
602350,Flemish Close St Florence,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
602350,Flemish Close St Florence,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
602350,Flemish Close St Florence,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.76
602350,Flemish Close St Florence,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.19
602350,Flemish Close St Florence,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
602350,Flemish Close St Florence,2024-03-25T08:20:00.000+00:00,feeder,2,N Current (RMS),A,13.1
602350,Flemish Close St Florence,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
602350,Flemish Close St Florence,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
602350,Flemish Close St Florence,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
602350,Flemish Close St Florence,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
602350,Flemish Close St Florence,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
602350,Flemish Close St Florence,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
602350,Flemish Close St Florence,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.62
602350,Flemish Close St Florence,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.17
602350,Flemish Close St Florence,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.87
602350,Flemish Close St Florence,2024-03-25T08:20:00.000+00:00,feeder,1,N Current (RMS),A,11.5
602350,Flemish Close St Florence,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
602350,Flemish Close St Florence,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
602350,Flemish Close St Florence,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
602350,Flemish Close St Florence,2024-03-25T08:20:00.000+00:00,transformer,,Temperature,C,17.6
602350,Flemish Close St Florence,2024-03-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
602350,Flemish Close St Florence,2024-03-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
602350,Flemish Close St Florence,2024-03-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
602350,Flemish Close St Florence,2024-03-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
602350,Flemish Close St Florence,2024-03-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
602350,Flemish Close St Florence,2024-03-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
602350,Flemish Close St Florence,2024-03-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
602350,Flemish Close St Florence,2024-03-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
602350,Flemish Close St Florence,2024-03-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
602350,Flemish Close St Florence,2024-03-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.89
602350,Flemish Close St Florence,2024-03-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.61
602350,Flemish Close St Florence,2024-03-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.29
602350,Flemish Close St Florence,2024-03-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
602350,Flemish Close St Florence,2024-03-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
602350,Flemish Close St Florence,2024-03-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
602350,Flemish Close St Florence,2024-03-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
602350,Flemish Close St Florence,2024-03-25T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-25T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
602350,Flemish Close St Florence,2024-03-25T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-25T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
602350,Flemish Close St Florence,2024-03-25T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.21
602350,Flemish Close St Florence,2024-03-25T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
602350,Flemish Close St Florence,2024-03-25T08:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-25T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
602350,Flemish Close St Florence,2024-03-25T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
602350,Flemish Close St Florence,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
602350,Flemish Close St Florence,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
602350,Flemish Close St Florence,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.9
602350,Flemish Close St Florence,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.65
602350,Flemish Close St Florence,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.43
602350,Flemish Close St Florence,2024-03-25T08:10:00.000+00:00,feeder,4,N Current (RMS),A,29.4
602350,Flemish Close St Florence,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
602350,Flemish Close St Florence,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
602350,Flemish Close St Florence,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.3
602350,Flemish Close St Florence,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.25
602350,Flemish Close St Florence,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
602350,Flemish Close St Florence,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
602350,Flemish Close St Florence,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.63
602350,Flemish Close St Florence,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.56
602350,Flemish Close St Florence,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.56
602350,Flemish Close St Florence,2024-03-25T08:10:00.000+00:00,feeder,3,N Current (RMS),A,12.0
602350,Flemish Close St Florence,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
602350,Flemish Close St Florence,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
602350,Flemish Close St Florence,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
602350,Flemish Close St Florence,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
602350,Flemish Close St Florence,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
602350,Flemish Close St Florence,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.16
602350,Flemish Close St Florence,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.15
602350,Flemish Close St Florence,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.5
602350,Flemish Close St Florence,2024-03-25T08:10:00.000+00:00,feeder,2,N Current (RMS),A,6.6
602350,Flemish Close St Florence,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
602350,Flemish Close St Florence,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
602350,Flemish Close St Florence,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
602350,Flemish Close St Florence,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
602350,Flemish Close St Florence,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
602350,Flemish Close St Florence,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.99
602350,Flemish Close St Florence,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.08
602350,Flemish Close St Florence,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
602350,Flemish Close St Florence,2024-03-25T08:10:00.000+00:00,feeder,1,N Current (RMS),A,11.2
602350,Flemish Close St Florence,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
602350,Flemish Close St Florence,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
602350,Flemish Close St Florence,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
602350,Flemish Close St Florence,2024-03-25T08:10:00.000+00:00,transformer,,Temperature,C,17.6
602350,Flemish Close St Florence,2024-03-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
602350,Flemish Close St Florence,2024-03-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
602350,Flemish Close St Florence,2024-03-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
602350,Flemish Close St Florence,2024-03-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
602350,Flemish Close St Florence,2024-03-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
602350,Flemish Close St Florence,2024-03-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
602350,Flemish Close St Florence,2024-03-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
602350,Flemish Close St Florence,2024-03-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
602350,Flemish Close St Florence,2024-03-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
602350,Flemish Close St Florence,2024-03-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.71
602350,Flemish Close St Florence,2024-03-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.22
602350,Flemish Close St Florence,2024-03-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.37
602350,Flemish Close St Florence,2024-03-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
602350,Flemish Close St Florence,2024-03-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
602350,Flemish Close St Florence,2024-03-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
602350,Flemish Close St Florence,2024-03-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
602350,Flemish Close St Florence,2024-03-25T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-25T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-25T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-25T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-25T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.19
602350,Flemish Close St Florence,2024-03-25T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-25T08:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
602350,Flemish Close St Florence,2024-03-25T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
602350,Flemish Close St Florence,2024-03-25T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
602350,Flemish Close St Florence,2024-03-25T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
602350,Flemish Close St Florence,2024-03-25T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.95
602350,Flemish Close St Florence,2024-03-25T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.96
602350,Flemish Close St Florence,2024-03-25T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.96
602350,Flemish Close St Florence,2024-03-25T08:00:00.000+00:00,feeder,4,N Current (RMS),A,22.6
602350,Flemish Close St Florence,2024-03-25T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
602350,Flemish Close St Florence,2024-03-25T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.1
602350,Flemish Close St Florence,2024-03-25T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.6
602350,Flemish Close St Florence,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.44
602350,Flemish Close St Florence,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
602350,Flemish Close St Florence,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
602350,Flemish Close St Florence,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.52
602350,Flemish Close St Florence,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
602350,Flemish Close St Florence,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.68
602350,Flemish Close St Florence,2024-03-25T08:00:00.000+00:00,feeder,3,N Current (RMS),A,14.9
602350,Flemish Close St Florence,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
602350,Flemish Close St Florence,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
602350,Flemish Close St Florence,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
602350,Flemish Close St Florence,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
602350,Flemish Close St Florence,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
602350,Flemish Close St Florence,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.39
602350,Flemish Close St Florence,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.09
602350,Flemish Close St Florence,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.26
602350,Flemish Close St Florence,2024-03-25T08:00:00.000+00:00,feeder,2,N Current (RMS),A,10.6
602350,Flemish Close St Florence,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
602350,Flemish Close St Florence,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
602350,Flemish Close St Florence,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
602350,Flemish Close St Florence,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
602350,Flemish Close St Florence,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
602350,Flemish Close St Florence,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.77
602350,Flemish Close St Florence,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.64
602350,Flemish Close St Florence,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
602350,Flemish Close St Florence,2024-03-25T08:00:00.000+00:00,feeder,1,N Current (RMS),A,13.2
602350,Flemish Close St Florence,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
602350,Flemish Close St Florence,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
602350,Flemish Close St Florence,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
602350,Flemish Close St Florence,2024-03-25T08:00:00.000+00:00,transformer,,Temperature,C,17.6
602350,Flemish Close St Florence,2024-03-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
602350,Flemish Close St Florence,2024-03-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
602350,Flemish Close St Florence,2024-03-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
602350,Flemish Close St Florence,2024-03-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
602350,Flemish Close St Florence,2024-03-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
602350,Flemish Close St Florence,2024-03-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
602350,Flemish Close St Florence,2024-03-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
602350,Flemish Close St Florence,2024-03-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
602350,Flemish Close St Florence,2024-03-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
602350,Flemish Close St Florence,2024-03-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.65
602350,Flemish Close St Florence,2024-03-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.47
602350,Flemish Close St Florence,2024-03-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.68
602350,Flemish Close St Florence,2024-03-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
602350,Flemish Close St Florence,2024-03-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
602350,Flemish Close St Florence,2024-03-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
602350,Flemish Close St Florence,2024-03-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
602350,Flemish Close St Florence,2024-03-25T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-25T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-25T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-25T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-25T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.19
602350,Flemish Close St Florence,2024-03-25T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-25T07:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-25T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
602350,Flemish Close St Florence,2024-03-25T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
602350,Flemish Close St Florence,2024-03-25T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
602350,Flemish Close St Florence,2024-03-25T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
602350,Flemish Close St Florence,2024-03-25T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.22
602350,Flemish Close St Florence,2024-03-25T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.64
602350,Flemish Close St Florence,2024-03-25T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.26
602350,Flemish Close St Florence,2024-03-25T07:50:00.000+00:00,feeder,4,N Current (RMS),A,21.1
602350,Flemish Close St Florence,2024-03-25T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
602350,Flemish Close St Florence,2024-03-25T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
602350,Flemish Close St Florence,2024-03-25T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.4
602350,Flemish Close St Florence,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.55
602350,Flemish Close St Florence,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
602350,Flemish Close St Florence,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
602350,Flemish Close St Florence,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.73
602350,Flemish Close St Florence,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
602350,Flemish Close St Florence,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.11
602350,Flemish Close St Florence,2024-03-25T07:50:00.000+00:00,feeder,3,N Current (RMS),A,21.7
602350,Flemish Close St Florence,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
602350,Flemish Close St Florence,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
602350,Flemish Close St Florence,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
602350,Flemish Close St Florence,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
602350,Flemish Close St Florence,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
602350,Flemish Close St Florence,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.04
602350,Flemish Close St Florence,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.21
602350,Flemish Close St Florence,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.29
602350,Flemish Close St Florence,2024-03-25T07:50:00.000+00:00,feeder,2,N Current (RMS),A,7.5
602350,Flemish Close St Florence,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
602350,Flemish Close St Florence,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
602350,Flemish Close St Florence,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
602350,Flemish Close St Florence,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
602350,Flemish Close St Florence,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
602350,Flemish Close St Florence,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.39
602350,Flemish Close St Florence,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.54
602350,Flemish Close St Florence,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
602350,Flemish Close St Florence,2024-03-25T07:50:00.000+00:00,feeder,1,N Current (RMS),A,12.5
602350,Flemish Close St Florence,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
602350,Flemish Close St Florence,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
602350,Flemish Close St Florence,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
602350,Flemish Close St Florence,2024-03-25T07:50:00.000+00:00,transformer,,Temperature,C,17.6
602350,Flemish Close St Florence,2024-03-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
602350,Flemish Close St Florence,2024-03-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
602350,Flemish Close St Florence,2024-03-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
602350,Flemish Close St Florence,2024-03-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
602350,Flemish Close St Florence,2024-03-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
602350,Flemish Close St Florence,2024-03-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
602350,Flemish Close St Florence,2024-03-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
602350,Flemish Close St Florence,2024-03-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
602350,Flemish Close St Florence,2024-03-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
602350,Flemish Close St Florence,2024-03-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.42
602350,Flemish Close St Florence,2024-03-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.89
602350,Flemish Close St Florence,2024-03-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.5
602350,Flemish Close St Florence,2024-03-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
602350,Flemish Close St Florence,2024-03-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
602350,Flemish Close St Florence,2024-03-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
602350,Flemish Close St Florence,2024-03-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
602350,Flemish Close St Florence,2024-03-25T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-25T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-25T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-25T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-25T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.21
602350,Flemish Close St Florence,2024-03-25T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
602350,Flemish Close St Florence,2024-03-25T07:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-25T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
602350,Flemish Close St Florence,2024-03-25T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
602350,Flemish Close St Florence,2024-03-25T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
602350,Flemish Close St Florence,2024-03-25T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
602350,Flemish Close St Florence,2024-03-25T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.85
602350,Flemish Close St Florence,2024-03-25T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.94
602350,Flemish Close St Florence,2024-03-25T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.55
602350,Flemish Close St Florence,2024-03-25T07:40:00.000+00:00,feeder,4,N Current (RMS),A,22.7
602350,Flemish Close St Florence,2024-03-25T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.9
602350,Flemish Close St Florence,2024-03-25T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.1
602350,Flemish Close St Florence,2024-03-25T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.8
602350,Flemish Close St Florence,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.64
602350,Flemish Close St Florence,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
602350,Flemish Close St Florence,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
602350,Flemish Close St Florence,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.54
602350,Flemish Close St Florence,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.96
602350,Flemish Close St Florence,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.12
602350,Flemish Close St Florence,2024-03-25T07:40:00.000+00:00,feeder,3,N Current (RMS),A,22.1
602350,Flemish Close St Florence,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
602350,Flemish Close St Florence,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
602350,Flemish Close St Florence,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
602350,Flemish Close St Florence,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
602350,Flemish Close St Florence,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
602350,Flemish Close St Florence,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.22
602350,Flemish Close St Florence,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.81
602350,Flemish Close St Florence,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.4
602350,Flemish Close St Florence,2024-03-25T07:40:00.000+00:00,feeder,2,N Current (RMS),A,7.5
602350,Flemish Close St Florence,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
602350,Flemish Close St Florence,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
602350,Flemish Close St Florence,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
602350,Flemish Close St Florence,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
602350,Flemish Close St Florence,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
602350,Flemish Close St Florence,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
602350,Flemish Close St Florence,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.01
602350,Flemish Close St Florence,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.51
602350,Flemish Close St Florence,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.76
602350,Flemish Close St Florence,2024-03-25T07:40:00.000+00:00,feeder,1,N Current (RMS),A,11.6
602350,Flemish Close St Florence,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
602350,Flemish Close St Florence,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
602350,Flemish Close St Florence,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
602350,Flemish Close St Florence,2024-03-25T07:40:00.000+00:00,transformer,,Temperature,C,17.6
602350,Flemish Close St Florence,2024-03-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
602350,Flemish Close St Florence,2024-03-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
602350,Flemish Close St Florence,2024-03-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
602350,Flemish Close St Florence,2024-03-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
602350,Flemish Close St Florence,2024-03-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
602350,Flemish Close St Florence,2024-03-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
602350,Flemish Close St Florence,2024-03-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
602350,Flemish Close St Florence,2024-03-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
602350,Flemish Close St Florence,2024-03-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
602350,Flemish Close St Florence,2024-03-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.64
602350,Flemish Close St Florence,2024-03-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.02
602350,Flemish Close St Florence,2024-03-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.87
602350,Flemish Close St Florence,2024-03-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
602350,Flemish Close St Florence,2024-03-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
602350,Flemish Close St Florence,2024-03-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
602350,Flemish Close St Florence,2024-03-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
602350,Flemish Close St Florence,2024-03-25T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-25T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
602350,Flemish Close St Florence,2024-03-25T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-25T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-25T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.21
602350,Flemish Close St Florence,2024-03-25T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
602350,Flemish Close St Florence,2024-03-25T07:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-25T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
602350,Flemish Close St Florence,2024-03-25T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
602350,Flemish Close St Florence,2024-03-25T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
602350,Flemish Close St Florence,2024-03-25T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
602350,Flemish Close St Florence,2024-03-25T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.86
602350,Flemish Close St Florence,2024-03-25T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.66
602350,Flemish Close St Florence,2024-03-25T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.43
602350,Flemish Close St Florence,2024-03-25T07:30:00.000+00:00,feeder,4,N Current (RMS),A,23.7
602350,Flemish Close St Florence,2024-03-25T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.3
602350,Flemish Close St Florence,2024-03-25T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.9
602350,Flemish Close St Florence,2024-03-25T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.2
602350,Flemish Close St Florence,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.62
602350,Flemish Close St Florence,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
602350,Flemish Close St Florence,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
602350,Flemish Close St Florence,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.83
602350,Flemish Close St Florence,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.83
602350,Flemish Close St Florence,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.89
602350,Flemish Close St Florence,2024-03-25T07:30:00.000+00:00,feeder,3,N Current (RMS),A,10.3
602350,Flemish Close St Florence,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
602350,Flemish Close St Florence,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
602350,Flemish Close St Florence,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
602350,Flemish Close St Florence,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
602350,Flemish Close St Florence,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
602350,Flemish Close St Florence,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
602350,Flemish Close St Florence,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.65
602350,Flemish Close St Florence,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.72
602350,Flemish Close St Florence,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.51
602350,Flemish Close St Florence,2024-03-25T07:30:00.000+00:00,feeder,2,N Current (RMS),A,5.6
602350,Flemish Close St Florence,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
602350,Flemish Close St Florence,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
602350,Flemish Close St Florence,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
602350,Flemish Close St Florence,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
602350,Flemish Close St Florence,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
602350,Flemish Close St Florence,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.62
602350,Flemish Close St Florence,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.21
602350,Flemish Close St Florence,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
602350,Flemish Close St Florence,2024-03-25T07:30:00.000+00:00,feeder,1,N Current (RMS),A,16.0
602350,Flemish Close St Florence,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
602350,Flemish Close St Florence,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
602350,Flemish Close St Florence,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
602350,Flemish Close St Florence,2024-03-25T07:30:00.000+00:00,transformer,,Temperature,C,17.6
602350,Flemish Close St Florence,2024-03-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
602350,Flemish Close St Florence,2024-03-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
602350,Flemish Close St Florence,2024-03-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
602350,Flemish Close St Florence,2024-03-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
602350,Flemish Close St Florence,2024-03-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
602350,Flemish Close St Florence,2024-03-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
602350,Flemish Close St Florence,2024-03-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
602350,Flemish Close St Florence,2024-03-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
602350,Flemish Close St Florence,2024-03-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
602350,Flemish Close St Florence,2024-03-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.99
602350,Flemish Close St Florence,2024-03-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.21
602350,Flemish Close St Florence,2024-03-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.6
602350,Flemish Close St Florence,2024-03-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
602350,Flemish Close St Florence,2024-03-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
602350,Flemish Close St Florence,2024-03-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
602350,Flemish Close St Florence,2024-03-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
602350,Flemish Close St Florence,2024-03-25T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-25T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-25T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-25T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-25T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.18
602350,Flemish Close St Florence,2024-03-25T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-25T07:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-25T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
602350,Flemish Close St Florence,2024-03-25T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
602350,Flemish Close St Florence,2024-03-25T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
602350,Flemish Close St Florence,2024-03-25T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
602350,Flemish Close St Florence,2024-03-25T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.15
602350,Flemish Close St Florence,2024-03-25T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.25
602350,Flemish Close St Florence,2024-03-25T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.9
602350,Flemish Close St Florence,2024-03-25T07:20:00.000+00:00,feeder,4,N Current (RMS),A,23.0
602350,Flemish Close St Florence,2024-03-25T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.9
602350,Flemish Close St Florence,2024-03-25T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.3
602350,Flemish Close St Florence,2024-03-25T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.6
602350,Flemish Close St Florence,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.52
602350,Flemish Close St Florence,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
602350,Flemish Close St Florence,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
602350,Flemish Close St Florence,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.72
602350,Flemish Close St Florence,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.52
602350,Flemish Close St Florence,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.53
602350,Flemish Close St Florence,2024-03-25T07:20:00.000+00:00,feeder,3,N Current (RMS),A,20.8
602350,Flemish Close St Florence,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
602350,Flemish Close St Florence,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
602350,Flemish Close St Florence,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
602350,Flemish Close St Florence,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
602350,Flemish Close St Florence,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
602350,Flemish Close St Florence,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.9
602350,Flemish Close St Florence,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.38
602350,Flemish Close St Florence,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.34
602350,Flemish Close St Florence,2024-03-25T07:20:00.000+00:00,feeder,2,N Current (RMS),A,14.2
602350,Flemish Close St Florence,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
602350,Flemish Close St Florence,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
602350,Flemish Close St Florence,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
602350,Flemish Close St Florence,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
602350,Flemish Close St Florence,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
602350,Flemish Close St Florence,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
602350,Flemish Close St Florence,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.99
602350,Flemish Close St Florence,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.95
602350,Flemish Close St Florence,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
602350,Flemish Close St Florence,2024-03-25T07:20:00.000+00:00,feeder,1,N Current (RMS),A,17.0
602350,Flemish Close St Florence,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
602350,Flemish Close St Florence,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
602350,Flemish Close St Florence,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
602350,Flemish Close St Florence,2024-03-25T07:20:00.000+00:00,transformer,,Temperature,C,17.6
602350,Flemish Close St Florence,2024-03-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
602350,Flemish Close St Florence,2024-03-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
602350,Flemish Close St Florence,2024-03-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
602350,Flemish Close St Florence,2024-03-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
602350,Flemish Close St Florence,2024-03-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
602350,Flemish Close St Florence,2024-03-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
602350,Flemish Close St Florence,2024-03-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
602350,Flemish Close St Florence,2024-03-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
