Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602350,Flemish Close St Florence,2024-03-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
602350,Flemish Close St Florence,2024-03-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.76
602350,Flemish Close St Florence,2024-03-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.92
602350,Flemish Close St Florence,2024-03-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.79
602350,Flemish Close St Florence,2024-03-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
602350,Flemish Close St Florence,2024-03-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
602350,Flemish Close St Florence,2024-03-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
602350,Flemish Close St Florence,2024-03-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
602350,Flemish Close St Florence,2024-03-25T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-25T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-25T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-25T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-25T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.19
602350,Flemish Close St Florence,2024-03-25T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-25T07:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-25T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
602350,Flemish Close St Florence,2024-03-25T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
602350,Flemish Close St Florence,2024-03-25T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
602350,Flemish Close St Florence,2024-03-25T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
602350,Flemish Close St Florence,2024-03-25T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.07
602350,Flemish Close St Florence,2024-03-25T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.25
602350,Flemish Close St Florence,2024-03-25T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.29
602350,Flemish Close St Florence,2024-03-25T07:10:00.000+00:00,feeder,4,N Current (RMS),A,18.3
602350,Flemish Close St Florence,2024-03-25T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
602350,Flemish Close St Florence,2024-03-25T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
602350,Flemish Close St Florence,2024-03-25T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.6
602350,Flemish Close St Florence,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.78
602350,Flemish Close St Florence,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
602350,Flemish Close St Florence,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
602350,Flemish Close St Florence,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.27
602350,Flemish Close St Florence,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
602350,Flemish Close St Florence,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.1
602350,Flemish Close St Florence,2024-03-25T07:10:00.000+00:00,feeder,3,N Current (RMS),A,24.4
602350,Flemish Close St Florence,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
602350,Flemish Close St Florence,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
602350,Flemish Close St Florence,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
602350,Flemish Close St Florence,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
602350,Flemish Close St Florence,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.15
602350,Flemish Close St Florence,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.36
602350,Flemish Close St Florence,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.24
602350,Flemish Close St Florence,2024-03-25T07:10:00.000+00:00,feeder,2,N Current (RMS),A,9.1
602350,Flemish Close St Florence,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
602350,Flemish Close St Florence,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
602350,Flemish Close St Florence,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
602350,Flemish Close St Florence,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
602350,Flemish Close St Florence,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.46
602350,Flemish Close St Florence,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.39
602350,Flemish Close St Florence,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.86
602350,Flemish Close St Florence,2024-03-25T07:10:00.000+00:00,feeder,1,N Current (RMS),A,15.7
602350,Flemish Close St Florence,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
602350,Flemish Close St Florence,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
602350,Flemish Close St Florence,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
602350,Flemish Close St Florence,2024-03-25T07:10:00.000+00:00,transformer,,Temperature,C,17.6
602350,Flemish Close St Florence,2024-03-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
602350,Flemish Close St Florence,2024-03-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
602350,Flemish Close St Florence,2024-03-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
602350,Flemish Close St Florence,2024-03-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
602350,Flemish Close St Florence,2024-03-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
602350,Flemish Close St Florence,2024-03-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
602350,Flemish Close St Florence,2024-03-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
602350,Flemish Close St Florence,2024-03-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
602350,Flemish Close St Florence,2024-03-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
602350,Flemish Close St Florence,2024-03-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.95
602350,Flemish Close St Florence,2024-03-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.44
602350,Flemish Close St Florence,2024-03-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.53
602350,Flemish Close St Florence,2024-03-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
602350,Flemish Close St Florence,2024-03-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
602350,Flemish Close St Florence,2024-03-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
602350,Flemish Close St Florence,2024-03-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
602350,Flemish Close St Florence,2024-03-25T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-25T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-25T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-25T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
602350,Flemish Close St Florence,2024-03-25T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.19
602350,Flemish Close St Florence,2024-03-25T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-25T07:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-25T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
602350,Flemish Close St Florence,2024-03-25T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
602350,Flemish Close St Florence,2024-03-25T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
602350,Flemish Close St Florence,2024-03-25T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
602350,Flemish Close St Florence,2024-03-25T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
602350,Flemish Close St Florence,2024-03-25T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.99
602350,Flemish Close St Florence,2024-03-25T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.76
602350,Flemish Close St Florence,2024-03-25T07:00:00.000+00:00,feeder,4,N Current (RMS),A,22.6
602350,Flemish Close St Florence,2024-03-25T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
602350,Flemish Close St Florence,2024-03-25T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
602350,Flemish Close St Florence,2024-03-25T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.3
602350,Flemish Close St Florence,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.84
602350,Flemish Close St Florence,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
602350,Flemish Close St Florence,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
602350,Flemish Close St Florence,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.48
602350,Flemish Close St Florence,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
602350,Flemish Close St Florence,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.41
602350,Flemish Close St Florence,2024-03-25T07:00:00.000+00:00,feeder,3,N Current (RMS),A,28.3
602350,Flemish Close St Florence,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
602350,Flemish Close St Florence,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
602350,Flemish Close St Florence,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
602350,Flemish Close St Florence,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
602350,Flemish Close St Florence,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
602350,Flemish Close St Florence,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.52
602350,Flemish Close St Florence,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
602350,Flemish Close St Florence,2024-03-25T07:00:00.000+00:00,feeder,2,N Current (RMS),A,12.6
602350,Flemish Close St Florence,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
602350,Flemish Close St Florence,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
602350,Flemish Close St Florence,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
602350,Flemish Close St Florence,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
602350,Flemish Close St Florence,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
602350,Flemish Close St Florence,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
602350,Flemish Close St Florence,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.3
602350,Flemish Close St Florence,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.17
602350,Flemish Close St Florence,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.91
602350,Flemish Close St Florence,2024-03-25T07:00:00.000+00:00,feeder,1,N Current (RMS),A,20.6
602350,Flemish Close St Florence,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
602350,Flemish Close St Florence,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
602350,Flemish Close St Florence,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
602350,Flemish Close St Florence,2024-03-25T07:00:00.000+00:00,transformer,,Temperature,C,17.6
602350,Flemish Close St Florence,2024-03-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
602350,Flemish Close St Florence,2024-03-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
602350,Flemish Close St Florence,2024-03-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
602350,Flemish Close St Florence,2024-03-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
602350,Flemish Close St Florence,2024-03-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
602350,Flemish Close St Florence,2024-03-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
602350,Flemish Close St Florence,2024-03-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
602350,Flemish Close St Florence,2024-03-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
602350,Flemish Close St Florence,2024-03-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
602350,Flemish Close St Florence,2024-03-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.76
602350,Flemish Close St Florence,2024-03-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.9
602350,Flemish Close St Florence,2024-03-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.8
602350,Flemish Close St Florence,2024-03-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
602350,Flemish Close St Florence,2024-03-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
602350,Flemish Close St Florence,2024-03-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
602350,Flemish Close St Florence,2024-03-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
602350,Flemish Close St Florence,2024-03-25T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-25T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-25T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-25T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
602350,Flemish Close St Florence,2024-03-25T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.2
602350,Flemish Close St Florence,2024-03-25T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-25T06:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-25T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
602350,Flemish Close St Florence,2024-03-25T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
602350,Flemish Close St Florence,2024-03-25T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
602350,Flemish Close St Florence,2024-03-25T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
602350,Flemish Close St Florence,2024-03-25T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.58
602350,Flemish Close St Florence,2024-03-25T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.9
602350,Flemish Close St Florence,2024-03-25T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.19
602350,Flemish Close St Florence,2024-03-25T06:50:00.000+00:00,feeder,4,N Current (RMS),A,22.8
602350,Flemish Close St Florence,2024-03-25T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
602350,Flemish Close St Florence,2024-03-25T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
602350,Flemish Close St Florence,2024-03-25T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.9
602350,Flemish Close St Florence,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.46
602350,Flemish Close St Florence,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
602350,Flemish Close St Florence,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
602350,Flemish Close St Florence,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.46
602350,Flemish Close St Florence,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
602350,Flemish Close St Florence,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.87
602350,Flemish Close St Florence,2024-03-25T06:50:00.000+00:00,feeder,3,N Current (RMS),A,27.4
602350,Flemish Close St Florence,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
602350,Flemish Close St Florence,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
602350,Flemish Close St Florence,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
602350,Flemish Close St Florence,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
602350,Flemish Close St Florence,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
602350,Flemish Close St Florence,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
602350,Flemish Close St Florence,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.29
602350,Flemish Close St Florence,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.41
602350,Flemish Close St Florence,2024-03-25T06:50:00.000+00:00,feeder,2,N Current (RMS),A,15.3
602350,Flemish Close St Florence,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
602350,Flemish Close St Florence,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
602350,Flemish Close St Florence,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
602350,Flemish Close St Florence,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
602350,Flemish Close St Florence,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
602350,Flemish Close St Florence,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.19
602350,Flemish Close St Florence,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.31
602350,Flemish Close St Florence,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
602350,Flemish Close St Florence,2024-03-25T06:50:00.000+00:00,feeder,1,N Current (RMS),A,22.9
602350,Flemish Close St Florence,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
602350,Flemish Close St Florence,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
602350,Flemish Close St Florence,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
602350,Flemish Close St Florence,2024-03-25T06:50:00.000+00:00,transformer,,Temperature,C,17.6
602350,Flemish Close St Florence,2024-03-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
602350,Flemish Close St Florence,2024-03-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
602350,Flemish Close St Florence,2024-03-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
602350,Flemish Close St Florence,2024-03-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
602350,Flemish Close St Florence,2024-03-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
602350,Flemish Close St Florence,2024-03-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
602350,Flemish Close St Florence,2024-03-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
602350,Flemish Close St Florence,2024-03-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
602350,Flemish Close St Florence,2024-03-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
602350,Flemish Close St Florence,2024-03-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.2
602350,Flemish Close St Florence,2024-03-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.62
602350,Flemish Close St Florence,2024-03-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.22
602350,Flemish Close St Florence,2024-03-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
602350,Flemish Close St Florence,2024-03-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
602350,Flemish Close St Florence,2024-03-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
602350,Flemish Close St Florence,2024-03-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
602350,Flemish Close St Florence,2024-03-25T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-25T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-25T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-25T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
602350,Flemish Close St Florence,2024-03-25T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.19
602350,Flemish Close St Florence,2024-03-25T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-25T06:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-25T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
602350,Flemish Close St Florence,2024-03-25T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
602350,Flemish Close St Florence,2024-03-25T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
602350,Flemish Close St Florence,2024-03-25T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
602350,Flemish Close St Florence,2024-03-25T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.77
602350,Flemish Close St Florence,2024-03-25T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.14
602350,Flemish Close St Florence,2024-03-25T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.19
602350,Flemish Close St Florence,2024-03-25T06:40:00.000+00:00,feeder,4,N Current (RMS),A,15.2
602350,Flemish Close St Florence,2024-03-25T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.9
602350,Flemish Close St Florence,2024-03-25T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.9
602350,Flemish Close St Florence,2024-03-25T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.4
602350,Flemish Close St Florence,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.71
602350,Flemish Close St Florence,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
602350,Flemish Close St Florence,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
602350,Flemish Close St Florence,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.5
602350,Flemish Close St Florence,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
602350,Flemish Close St Florence,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.8
602350,Flemish Close St Florence,2024-03-25T06:40:00.000+00:00,feeder,3,N Current (RMS),A,29.8
602350,Flemish Close St Florence,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.1
602350,Flemish Close St Florence,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
602350,Flemish Close St Florence,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
602350,Flemish Close St Florence,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
602350,Flemish Close St Florence,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
602350,Flemish Close St Florence,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
602350,Flemish Close St Florence,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.23
602350,Flemish Close St Florence,2024-03-25T06:40:00.000+00:00,feeder,2,N Current (RMS),A,24.9
602350,Flemish Close St Florence,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
602350,Flemish Close St Florence,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
602350,Flemish Close St Florence,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
602350,Flemish Close St Florence,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
602350,Flemish Close St Florence,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
602350,Flemish Close St Florence,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.37
602350,Flemish Close St Florence,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.45
602350,Flemish Close St Florence,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
602350,Flemish Close St Florence,2024-03-25T06:40:00.000+00:00,feeder,1,N Current (RMS),A,25.8
602350,Flemish Close St Florence,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
602350,Flemish Close St Florence,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
602350,Flemish Close St Florence,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
602350,Flemish Close St Florence,2024-03-25T06:40:00.000+00:00,transformer,,Temperature,C,17.7
602350,Flemish Close St Florence,2024-03-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
602350,Flemish Close St Florence,2024-03-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
602350,Flemish Close St Florence,2024-03-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
602350,Flemish Close St Florence,2024-03-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
602350,Flemish Close St Florence,2024-03-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
602350,Flemish Close St Florence,2024-03-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
602350,Flemish Close St Florence,2024-03-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
602350,Flemish Close St Florence,2024-03-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
602350,Flemish Close St Florence,2024-03-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
602350,Flemish Close St Florence,2024-03-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.41
602350,Flemish Close St Florence,2024-03-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.82
602350,Flemish Close St Florence,2024-03-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.93
602350,Flemish Close St Florence,2024-03-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
602350,Flemish Close St Florence,2024-03-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
602350,Flemish Close St Florence,2024-03-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
602350,Flemish Close St Florence,2024-03-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
602350,Flemish Close St Florence,2024-03-25T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-25T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-25T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-25T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
602350,Flemish Close St Florence,2024-03-25T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.2
602350,Flemish Close St Florence,2024-03-25T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-25T06:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-25T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
602350,Flemish Close St Florence,2024-03-25T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
602350,Flemish Close St Florence,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
602350,Flemish Close St Florence,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
602350,Flemish Close St Florence,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.93
602350,Flemish Close St Florence,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.41
602350,Flemish Close St Florence,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.93
602350,Flemish Close St Florence,2024-03-25T06:30:00.000+00:00,feeder,4,N Current (RMS),A,27.3
602350,Flemish Close St Florence,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
602350,Flemish Close St Florence,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
602350,Flemish Close St Florence,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.7
602350,Flemish Close St Florence,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.69
602350,Flemish Close St Florence,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
602350,Flemish Close St Florence,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
602350,Flemish Close St Florence,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.88
602350,Flemish Close St Florence,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
602350,Flemish Close St Florence,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.22
602350,Flemish Close St Florence,2024-03-25T06:30:00.000+00:00,feeder,3,N Current (RMS),A,21.2
602350,Flemish Close St Florence,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
602350,Flemish Close St Florence,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
602350,Flemish Close St Florence,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
602350,Flemish Close St Florence,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
602350,Flemish Close St Florence,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.22
602350,Flemish Close St Florence,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
602350,Flemish Close St Florence,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.99
602350,Flemish Close St Florence,2024-03-25T06:30:00.000+00:00,feeder,2,N Current (RMS),A,13.8
602350,Flemish Close St Florence,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
602350,Flemish Close St Florence,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
602350,Flemish Close St Florence,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
602350,Flemish Close St Florence,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
602350,Flemish Close St Florence,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
602350,Flemish Close St Florence,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.78
602350,Flemish Close St Florence,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.54
602350,Flemish Close St Florence,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
602350,Flemish Close St Florence,2024-03-25T06:30:00.000+00:00,feeder,1,N Current (RMS),A,29.4
602350,Flemish Close St Florence,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
602350,Flemish Close St Florence,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
602350,Flemish Close St Florence,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
602350,Flemish Close St Florence,2024-03-25T06:30:00.000+00:00,transformer,,Temperature,C,17.7
602350,Flemish Close St Florence,2024-03-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
602350,Flemish Close St Florence,2024-03-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
602350,Flemish Close St Florence,2024-03-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
602350,Flemish Close St Florence,2024-03-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
602350,Flemish Close St Florence,2024-03-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
602350,Flemish Close St Florence,2024-03-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
602350,Flemish Close St Florence,2024-03-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
602350,Flemish Close St Florence,2024-03-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
602350,Flemish Close St Florence,2024-03-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.78
602350,Flemish Close St Florence,2024-03-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.55
602350,Flemish Close St Florence,2024-03-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.99
602350,Flemish Close St Florence,2024-03-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
602350,Flemish Close St Florence,2024-03-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
602350,Flemish Close St Florence,2024-03-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
602350,Flemish Close St Florence,2024-03-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
602350,Flemish Close St Florence,2024-03-25T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-25T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-25T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-25T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
602350,Flemish Close St Florence,2024-03-25T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.17
602350,Flemish Close St Florence,2024-03-25T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-25T06:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-25T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
602350,Flemish Close St Florence,2024-03-25T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
602350,Flemish Close St Florence,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
602350,Flemish Close St Florence,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.11
602350,Flemish Close St Florence,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.91
602350,Flemish Close St Florence,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.71
602350,Flemish Close St Florence,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.97
602350,Flemish Close St Florence,2024-03-25T06:20:00.000+00:00,feeder,4,N Current (RMS),A,17.4
602350,Flemish Close St Florence,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
602350,Flemish Close St Florence,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
602350,Flemish Close St Florence,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.1
602350,Flemish Close St Florence,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.92
602350,Flemish Close St Florence,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
602350,Flemish Close St Florence,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
602350,Flemish Close St Florence,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.43
602350,Flemish Close St Florence,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
602350,Flemish Close St Florence,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.5
602350,Flemish Close St Florence,2024-03-25T06:20:00.000+00:00,feeder,3,N Current (RMS),A,24.9
602350,Flemish Close St Florence,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
602350,Flemish Close St Florence,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
602350,Flemish Close St Florence,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
602350,Flemish Close St Florence,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
602350,Flemish Close St Florence,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
602350,Flemish Close St Florence,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
602350,Flemish Close St Florence,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.89
602350,Flemish Close St Florence,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
602350,Flemish Close St Florence,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.38
602350,Flemish Close St Florence,2024-03-25T06:20:00.000+00:00,feeder,2,N Current (RMS),A,9.6
602350,Flemish Close St Florence,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
602350,Flemish Close St Florence,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
602350,Flemish Close St Florence,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
602350,Flemish Close St Florence,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
602350,Flemish Close St Florence,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
602350,Flemish Close St Florence,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.05
602350,Flemish Close St Florence,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.39
602350,Flemish Close St Florence,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.8
602350,Flemish Close St Florence,2024-03-25T06:20:00.000+00:00,feeder,1,N Current (RMS),A,12.0
602350,Flemish Close St Florence,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
602350,Flemish Close St Florence,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
602350,Flemish Close St Florence,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
602350,Flemish Close St Florence,2024-03-25T06:20:00.000+00:00,transformer,,Temperature,C,17.7
602350,Flemish Close St Florence,2024-03-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
602350,Flemish Close St Florence,2024-03-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
602350,Flemish Close St Florence,2024-03-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
602350,Flemish Close St Florence,2024-03-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
602350,Flemish Close St Florence,2024-03-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
602350,Flemish Close St Florence,2024-03-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
602350,Flemish Close St Florence,2024-03-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
602350,Flemish Close St Florence,2024-03-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
602350,Flemish Close St Florence,2024-03-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
602350,Flemish Close St Florence,2024-03-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.26
602350,Flemish Close St Florence,2024-03-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.63
602350,Flemish Close St Florence,2024-03-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.66
602350,Flemish Close St Florence,2024-03-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
602350,Flemish Close St Florence,2024-03-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
602350,Flemish Close St Florence,2024-03-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
602350,Flemish Close St Florence,2024-03-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
602350,Flemish Close St Florence,2024-03-25T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-25T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-25T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-25T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-25T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.16
602350,Flemish Close St Florence,2024-03-25T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-25T06:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
602350,Flemish Close St Florence,2024-03-25T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
602350,Flemish Close St Florence,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
602350,Flemish Close St Florence,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.27
602350,Flemish Close St Florence,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.62
602350,Flemish Close St Florence,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.24
602350,Flemish Close St Florence,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.66
602350,Flemish Close St Florence,2024-03-25T06:10:00.000+00:00,feeder,4,N Current (RMS),A,17.6
602350,Flemish Close St Florence,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
602350,Flemish Close St Florence,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.7
602350,Flemish Close St Florence,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
602350,Flemish Close St Florence,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.72
602350,Flemish Close St Florence,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
602350,Flemish Close St Florence,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
602350,Flemish Close St Florence,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.33
602350,Flemish Close St Florence,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
602350,Flemish Close St Florence,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.53
602350,Flemish Close St Florence,2024-03-25T06:10:00.000+00:00,feeder,3,N Current (RMS),A,15.1
602350,Flemish Close St Florence,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
602350,Flemish Close St Florence,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
602350,Flemish Close St Florence,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
602350,Flemish Close St Florence,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
602350,Flemish Close St Florence,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
602350,Flemish Close St Florence,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
602350,Flemish Close St Florence,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
602350,Flemish Close St Florence,2024-03-25T06:10:00.000+00:00,feeder,2,N Current (RMS),A,9.9
602350,Flemish Close St Florence,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
602350,Flemish Close St Florence,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
602350,Flemish Close St Florence,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
602350,Flemish Close St Florence,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
602350,Flemish Close St Florence,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.94
602350,Flemish Close St Florence,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.03
602350,Flemish Close St Florence,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.95
602350,Flemish Close St Florence,2024-03-25T06:10:00.000+00:00,feeder,1,N Current (RMS),A,9.1
602350,Flemish Close St Florence,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
602350,Flemish Close St Florence,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
602350,Flemish Close St Florence,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
602350,Flemish Close St Florence,2024-03-25T06:10:00.000+00:00,transformer,,Temperature,C,17.7
602350,Flemish Close St Florence,2024-03-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
602350,Flemish Close St Florence,2024-03-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
602350,Flemish Close St Florence,2024-03-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
602350,Flemish Close St Florence,2024-03-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
602350,Flemish Close St Florence,2024-03-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
602350,Flemish Close St Florence,2024-03-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
602350,Flemish Close St Florence,2024-03-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
602350,Flemish Close St Florence,2024-03-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
602350,Flemish Close St Florence,2024-03-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
602350,Flemish Close St Florence,2024-03-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.8
602350,Flemish Close St Florence,2024-03-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.9
602350,Flemish Close St Florence,2024-03-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.76
602350,Flemish Close St Florence,2024-03-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
602350,Flemish Close St Florence,2024-03-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
602350,Flemish Close St Florence,2024-03-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
602350,Flemish Close St Florence,2024-03-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
602350,Flemish Close St Florence,2024-03-25T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-25T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-25T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-25T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
602350,Flemish Close St Florence,2024-03-25T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.11
602350,Flemish Close St Florence,2024-03-25T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-25T06:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-25T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.47
602350,Flemish Close St Florence,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
602350,Flemish Close St Florence,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
602350,Flemish Close St Florence,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.58
602350,Flemish Close St Florence,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.88
602350,Flemish Close St Florence,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.57
602350,Flemish Close St Florence,2024-03-25T06:00:00.000+00:00,feeder,4,N Current (RMS),A,16.7
602350,Flemish Close St Florence,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
