Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602350,Flemish Close St Florence,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
602350,Flemish Close St Florence,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.1
602350,Flemish Close St Florence,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.7
602350,Flemish Close St Florence,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
602350,Flemish Close St Florence,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
602350,Flemish Close St Florence,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.31
602350,Flemish Close St Florence,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
602350,Flemish Close St Florence,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.41
602350,Flemish Close St Florence,2024-03-25T06:00:00.000+00:00,feeder,3,N Current (RMS),A,15.9
602350,Flemish Close St Florence,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
602350,Flemish Close St Florence,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
602350,Flemish Close St Florence,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
602350,Flemish Close St Florence,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.95
602350,Flemish Close St Florence,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
602350,Flemish Close St Florence,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.07
602350,Flemish Close St Florence,2024-03-25T06:00:00.000+00:00,feeder,2,N Current (RMS),A,12.8
602350,Flemish Close St Florence,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
602350,Flemish Close St Florence,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
602350,Flemish Close St Florence,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
602350,Flemish Close St Florence,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
602350,Flemish Close St Florence,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
602350,Flemish Close St Florence,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.57
602350,Flemish Close St Florence,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.25
602350,Flemish Close St Florence,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
602350,Flemish Close St Florence,2024-03-25T06:00:00.000+00:00,feeder,1,N Current (RMS),A,12.5
602350,Flemish Close St Florence,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
602350,Flemish Close St Florence,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
602350,Flemish Close St Florence,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
602350,Flemish Close St Florence,2024-03-25T06:00:00.000+00:00,transformer,,Temperature,C,17.7
602350,Flemish Close St Florence,2024-03-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
602350,Flemish Close St Florence,2024-03-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
602350,Flemish Close St Florence,2024-03-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
602350,Flemish Close St Florence,2024-03-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
602350,Flemish Close St Florence,2024-03-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
602350,Flemish Close St Florence,2024-03-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
602350,Flemish Close St Florence,2024-03-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
602350,Flemish Close St Florence,2024-03-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
602350,Flemish Close St Florence,2024-03-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
602350,Flemish Close St Florence,2024-03-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.41
602350,Flemish Close St Florence,2024-03-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.85
602350,Flemish Close St Florence,2024-03-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.87
602350,Flemish Close St Florence,2024-03-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
602350,Flemish Close St Florence,2024-03-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
602350,Flemish Close St Florence,2024-03-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
602350,Flemish Close St Florence,2024-03-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
602350,Flemish Close St Florence,2024-03-25T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-25T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-25T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-25T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-25T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.1
602350,Flemish Close St Florence,2024-03-25T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-25T05:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-25T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.63
602350,Flemish Close St Florence,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
602350,Flemish Close St Florence,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.11
602350,Flemish Close St Florence,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.24
602350,Flemish Close St Florence,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.55
602350,Flemish Close St Florence,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.93
602350,Flemish Close St Florence,2024-03-25T05:50:00.000+00:00,feeder,4,N Current (RMS),A,12.9
602350,Flemish Close St Florence,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
602350,Flemish Close St Florence,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
602350,Flemish Close St Florence,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
602350,Flemish Close St Florence,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.63
602350,Flemish Close St Florence,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
602350,Flemish Close St Florence,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
602350,Flemish Close St Florence,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.79
602350,Flemish Close St Florence,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
602350,Flemish Close St Florence,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.82
602350,Flemish Close St Florence,2024-03-25T05:50:00.000+00:00,feeder,3,N Current (RMS),A,12.3
602350,Flemish Close St Florence,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
602350,Flemish Close St Florence,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
602350,Flemish Close St Florence,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
602350,Flemish Close St Florence,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
602350,Flemish Close St Florence,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
602350,Flemish Close St Florence,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
602350,Flemish Close St Florence,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.99
602350,Flemish Close St Florence,2024-03-25T05:50:00.000+00:00,feeder,2,N Current (RMS),A,12.5
602350,Flemish Close St Florence,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
602350,Flemish Close St Florence,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
602350,Flemish Close St Florence,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
602350,Flemish Close St Florence,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
602350,Flemish Close St Florence,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.96
602350,Flemish Close St Florence,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.44
602350,Flemish Close St Florence,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.57
602350,Flemish Close St Florence,2024-03-25T05:50:00.000+00:00,feeder,1,N Current (RMS),A,13.0
602350,Flemish Close St Florence,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
602350,Flemish Close St Florence,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
602350,Flemish Close St Florence,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
602350,Flemish Close St Florence,2024-03-25T05:50:00.000+00:00,transformer,,Temperature,C,17.7
602350,Flemish Close St Florence,2024-03-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
602350,Flemish Close St Florence,2024-03-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
602350,Flemish Close St Florence,2024-03-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
602350,Flemish Close St Florence,2024-03-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
602350,Flemish Close St Florence,2024-03-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
602350,Flemish Close St Florence,2024-03-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
602350,Flemish Close St Florence,2024-03-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
602350,Flemish Close St Florence,2024-03-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
602350,Flemish Close St Florence,2024-03-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
602350,Flemish Close St Florence,2024-03-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.75
602350,Flemish Close St Florence,2024-03-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.64
602350,Flemish Close St Florence,2024-03-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.32
602350,Flemish Close St Florence,2024-03-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
602350,Flemish Close St Florence,2024-03-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
602350,Flemish Close St Florence,2024-03-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
602350,Flemish Close St Florence,2024-03-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
602350,Flemish Close St Florence,2024-03-25T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-25T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-25T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-25T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-25T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.11
602350,Flemish Close St Florence,2024-03-25T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-25T05:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-25T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.54
602350,Flemish Close St Florence,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
602350,Flemish Close St Florence,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
602350,Flemish Close St Florence,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.53
602350,Flemish Close St Florence,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.56
602350,Flemish Close St Florence,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.97
602350,Flemish Close St Florence,2024-03-25T05:40:00.000+00:00,feeder,4,N Current (RMS),A,11.3
602350,Flemish Close St Florence,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
602350,Flemish Close St Florence,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
602350,Flemish Close St Florence,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
602350,Flemish Close St Florence,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.05
602350,Flemish Close St Florence,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
602350,Flemish Close St Florence,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
602350,Flemish Close St Florence,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
602350,Flemish Close St Florence,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.7
602350,Flemish Close St Florence,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.56
602350,Flemish Close St Florence,2024-03-25T05:40:00.000+00:00,feeder,3,N Current (RMS),A,11.8
602350,Flemish Close St Florence,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
602350,Flemish Close St Florence,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
602350,Flemish Close St Florence,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
602350,Flemish Close St Florence,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
602350,Flemish Close St Florence,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
602350,Flemish Close St Florence,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
602350,Flemish Close St Florence,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.36
602350,Flemish Close St Florence,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.71
602350,Flemish Close St Florence,2024-03-25T05:40:00.000+00:00,feeder,2,N Current (RMS),A,6.9
602350,Flemish Close St Florence,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
602350,Flemish Close St Florence,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
602350,Flemish Close St Florence,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
602350,Flemish Close St Florence,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
602350,Flemish Close St Florence,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.79
602350,Flemish Close St Florence,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.29
602350,Flemish Close St Florence,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.72
602350,Flemish Close St Florence,2024-03-25T05:40:00.000+00:00,feeder,1,N Current (RMS),A,13.0
602350,Flemish Close St Florence,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
602350,Flemish Close St Florence,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
602350,Flemish Close St Florence,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
602350,Flemish Close St Florence,2024-03-25T05:40:00.000+00:00,transformer,,Temperature,C,17.7
602350,Flemish Close St Florence,2024-03-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
602350,Flemish Close St Florence,2024-03-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
602350,Flemish Close St Florence,2024-03-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
602350,Flemish Close St Florence,2024-03-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
602350,Flemish Close St Florence,2024-03-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
602350,Flemish Close St Florence,2024-03-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
602350,Flemish Close St Florence,2024-03-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
602350,Flemish Close St Florence,2024-03-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
602350,Flemish Close St Florence,2024-03-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
602350,Flemish Close St Florence,2024-03-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.78
602350,Flemish Close St Florence,2024-03-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.8
602350,Flemish Close St Florence,2024-03-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.96
602350,Flemish Close St Florence,2024-03-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
602350,Flemish Close St Florence,2024-03-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
602350,Flemish Close St Florence,2024-03-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
602350,Flemish Close St Florence,2024-03-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
602350,Flemish Close St Florence,2024-03-25T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-25T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-25T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-25T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-25T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
602350,Flemish Close St Florence,2024-03-25T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-25T05:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-25T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.44
602350,Flemish Close St Florence,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
602350,Flemish Close St Florence,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
602350,Flemish Close St Florence,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.43
602350,Flemish Close St Florence,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.6
602350,Flemish Close St Florence,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.04
602350,Flemish Close St Florence,2024-03-25T05:30:00.000+00:00,feeder,4,N Current (RMS),A,12.5
602350,Flemish Close St Florence,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
602350,Flemish Close St Florence,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
602350,Flemish Close St Florence,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
602350,Flemish Close St Florence,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.69
602350,Flemish Close St Florence,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
602350,Flemish Close St Florence,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
602350,Flemish Close St Florence,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.25
602350,Flemish Close St Florence,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.35
602350,Flemish Close St Florence,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.67
602350,Flemish Close St Florence,2024-03-25T05:30:00.000+00:00,feeder,3,N Current (RMS),A,15.3
602350,Flemish Close St Florence,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
602350,Flemish Close St Florence,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
602350,Flemish Close St Florence,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
602350,Flemish Close St Florence,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
602350,Flemish Close St Florence,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
602350,Flemish Close St Florence,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
602350,Flemish Close St Florence,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.52
602350,Flemish Close St Florence,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.4
602350,Flemish Close St Florence,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.93
602350,Flemish Close St Florence,2024-03-25T05:30:00.000+00:00,feeder,2,N Current (RMS),A,11.4
602350,Flemish Close St Florence,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
602350,Flemish Close St Florence,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
602350,Flemish Close St Florence,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
602350,Flemish Close St Florence,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
602350,Flemish Close St Florence,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
602350,Flemish Close St Florence,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
602350,Flemish Close St Florence,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.62
602350,Flemish Close St Florence,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.94
602350,Flemish Close St Florence,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.22
602350,Flemish Close St Florence,2024-03-25T05:30:00.000+00:00,feeder,1,N Current (RMS),A,14.2
602350,Flemish Close St Florence,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
602350,Flemish Close St Florence,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
602350,Flemish Close St Florence,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
602350,Flemish Close St Florence,2024-03-25T05:30:00.000+00:00,transformer,,Temperature,C,17.7
602350,Flemish Close St Florence,2024-03-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
602350,Flemish Close St Florence,2024-03-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
602350,Flemish Close St Florence,2024-03-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
602350,Flemish Close St Florence,2024-03-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
602350,Flemish Close St Florence,2024-03-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
602350,Flemish Close St Florence,2024-03-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
602350,Flemish Close St Florence,2024-03-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
602350,Flemish Close St Florence,2024-03-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
602350,Flemish Close St Florence,2024-03-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
602350,Flemish Close St Florence,2024-03-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.84
602350,Flemish Close St Florence,2024-03-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.21
602350,Flemish Close St Florence,2024-03-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.88
602350,Flemish Close St Florence,2024-03-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
602350,Flemish Close St Florence,2024-03-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
602350,Flemish Close St Florence,2024-03-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
602350,Flemish Close St Florence,2024-03-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
602350,Flemish Close St Florence,2024-03-25T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-25T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-25T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-25T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-25T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.11
602350,Flemish Close St Florence,2024-03-25T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-25T05:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-25T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.75
602350,Flemish Close St Florence,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
602350,Flemish Close St Florence,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
602350,Flemish Close St Florence,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.06
602350,Flemish Close St Florence,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.35
602350,Flemish Close St Florence,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.47
602350,Flemish Close St Florence,2024-03-25T05:20:00.000+00:00,feeder,4,N Current (RMS),A,11.2
602350,Flemish Close St Florence,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.1
602350,Flemish Close St Florence,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
602350,Flemish Close St Florence,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
602350,Flemish Close St Florence,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.44
602350,Flemish Close St Florence,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
602350,Flemish Close St Florence,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
602350,Flemish Close St Florence,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.41
602350,Flemish Close St Florence,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
602350,Flemish Close St Florence,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.58
602350,Flemish Close St Florence,2024-03-25T05:20:00.000+00:00,feeder,3,N Current (RMS),A,4.9
602350,Flemish Close St Florence,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
602350,Flemish Close St Florence,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
602350,Flemish Close St Florence,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
602350,Flemish Close St Florence,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
602350,Flemish Close St Florence,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
602350,Flemish Close St Florence,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
602350,Flemish Close St Florence,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.08
602350,Flemish Close St Florence,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
602350,Flemish Close St Florence,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.24
602350,Flemish Close St Florence,2024-03-25T05:20:00.000+00:00,feeder,2,N Current (RMS),A,8.1
602350,Flemish Close St Florence,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
602350,Flemish Close St Florence,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
602350,Flemish Close St Florence,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
602350,Flemish Close St Florence,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
602350,Flemish Close St Florence,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
602350,Flemish Close St Florence,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.6
602350,Flemish Close St Florence,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.22
602350,Flemish Close St Florence,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.59
602350,Flemish Close St Florence,2024-03-25T05:20:00.000+00:00,feeder,1,N Current (RMS),A,13.1
602350,Flemish Close St Florence,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
602350,Flemish Close St Florence,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
602350,Flemish Close St Florence,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
602350,Flemish Close St Florence,2024-03-25T05:20:00.000+00:00,transformer,,Temperature,C,17.7
602350,Flemish Close St Florence,2024-03-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
602350,Flemish Close St Florence,2024-03-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
602350,Flemish Close St Florence,2024-03-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
602350,Flemish Close St Florence,2024-03-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
602350,Flemish Close St Florence,2024-03-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
602350,Flemish Close St Florence,2024-03-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
602350,Flemish Close St Florence,2024-03-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
602350,Flemish Close St Florence,2024-03-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
602350,Flemish Close St Florence,2024-03-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
602350,Flemish Close St Florence,2024-03-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.14
602350,Flemish Close St Florence,2024-03-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.79
602350,Flemish Close St Florence,2024-03-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.89
602350,Flemish Close St Florence,2024-03-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
602350,Flemish Close St Florence,2024-03-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
602350,Flemish Close St Florence,2024-03-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
602350,Flemish Close St Florence,2024-03-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
602350,Flemish Close St Florence,2024-03-25T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-25T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-25T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-25T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-25T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
602350,Flemish Close St Florence,2024-03-25T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-25T05:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
602350,Flemish Close St Florence,2024-03-25T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.75
602350,Flemish Close St Florence,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
602350,Flemish Close St Florence,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
602350,Flemish Close St Florence,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.89
602350,Flemish Close St Florence,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.93
602350,Flemish Close St Florence,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.6
602350,Flemish Close St Florence,2024-03-25T05:10:00.000+00:00,feeder,4,N Current (RMS),A,16.9
602350,Flemish Close St Florence,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
602350,Flemish Close St Florence,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
602350,Flemish Close St Florence,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
602350,Flemish Close St Florence,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.52
602350,Flemish Close St Florence,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
602350,Flemish Close St Florence,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
602350,Flemish Close St Florence,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.25
602350,Flemish Close St Florence,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
602350,Flemish Close St Florence,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.35
602350,Flemish Close St Florence,2024-03-25T05:10:00.000+00:00,feeder,3,N Current (RMS),A,9.4
602350,Flemish Close St Florence,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
602350,Flemish Close St Florence,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
602350,Flemish Close St Florence,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
602350,Flemish Close St Florence,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
602350,Flemish Close St Florence,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
602350,Flemish Close St Florence,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
602350,Flemish Close St Florence,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.62
602350,Flemish Close St Florence,2024-03-25T05:10:00.000+00:00,feeder,2,N Current (RMS),A,9.1
602350,Flemish Close St Florence,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
602350,Flemish Close St Florence,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
602350,Flemish Close St Florence,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
602350,Flemish Close St Florence,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
602350,Flemish Close St Florence,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
602350,Flemish Close St Florence,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.61
602350,Flemish Close St Florence,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.45
602350,Flemish Close St Florence,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.61
602350,Flemish Close St Florence,2024-03-25T05:10:00.000+00:00,feeder,1,N Current (RMS),A,12.6
602350,Flemish Close St Florence,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
602350,Flemish Close St Florence,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
602350,Flemish Close St Florence,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
602350,Flemish Close St Florence,2024-03-25T05:10:00.000+00:00,transformer,,Temperature,C,17.7
602350,Flemish Close St Florence,2024-03-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
602350,Flemish Close St Florence,2024-03-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
602350,Flemish Close St Florence,2024-03-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
602350,Flemish Close St Florence,2024-03-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
602350,Flemish Close St Florence,2024-03-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
602350,Flemish Close St Florence,2024-03-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
602350,Flemish Close St Florence,2024-03-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
602350,Flemish Close St Florence,2024-03-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
602350,Flemish Close St Florence,2024-03-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
602350,Flemish Close St Florence,2024-03-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.44
602350,Flemish Close St Florence,2024-03-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.05
602350,Flemish Close St Florence,2024-03-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.19
602350,Flemish Close St Florence,2024-03-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
602350,Flemish Close St Florence,2024-03-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
602350,Flemish Close St Florence,2024-03-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
602350,Flemish Close St Florence,2024-03-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
602350,Flemish Close St Florence,2024-03-25T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-25T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-25T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-25T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
602350,Flemish Close St Florence,2024-03-25T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.11
602350,Flemish Close St Florence,2024-03-25T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
602350,Flemish Close St Florence,2024-03-25T05:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-25T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.76
602350,Flemish Close St Florence,2024-03-25T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
602350,Flemish Close St Florence,2024-03-25T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.18
602350,Flemish Close St Florence,2024-03-25T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.24
602350,Flemish Close St Florence,2024-03-25T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.19
602350,Flemish Close St Florence,2024-03-25T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.11
602350,Flemish Close St Florence,2024-03-25T05:00:00.000+00:00,feeder,4,N Current (RMS),A,16.4
602350,Flemish Close St Florence,2024-03-25T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.1
602350,Flemish Close St Florence,2024-03-25T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.9
602350,Flemish Close St Florence,2024-03-25T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
602350,Flemish Close St Florence,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.13
602350,Flemish Close St Florence,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
602350,Flemish Close St Florence,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
602350,Flemish Close St Florence,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.29
602350,Flemish Close St Florence,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
602350,Flemish Close St Florence,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.79
602350,Flemish Close St Florence,2024-03-25T05:00:00.000+00:00,feeder,3,N Current (RMS),A,14.0
602350,Flemish Close St Florence,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
602350,Flemish Close St Florence,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
602350,Flemish Close St Florence,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
602350,Flemish Close St Florence,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.58
602350,Flemish Close St Florence,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
602350,Flemish Close St Florence,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.93
602350,Flemish Close St Florence,2024-03-25T05:00:00.000+00:00,feeder,2,N Current (RMS),A,13.2
602350,Flemish Close St Florence,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
602350,Flemish Close St Florence,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
602350,Flemish Close St Florence,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
602350,Flemish Close St Florence,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
602350,Flemish Close St Florence,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.52
602350,Flemish Close St Florence,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.86
602350,Flemish Close St Florence,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.79
602350,Flemish Close St Florence,2024-03-25T05:00:00.000+00:00,feeder,1,N Current (RMS),A,12.7
602350,Flemish Close St Florence,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
602350,Flemish Close St Florence,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
602350,Flemish Close St Florence,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
602350,Flemish Close St Florence,2024-03-25T05:00:00.000+00:00,transformer,,Temperature,C,17.8
602350,Flemish Close St Florence,2024-03-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
602350,Flemish Close St Florence,2024-03-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
602350,Flemish Close St Florence,2024-03-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
602350,Flemish Close St Florence,2024-03-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
602350,Flemish Close St Florence,2024-03-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
602350,Flemish Close St Florence,2024-03-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
602350,Flemish Close St Florence,2024-03-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
602350,Flemish Close St Florence,2024-03-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
602350,Flemish Close St Florence,2024-03-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
602350,Flemish Close St Florence,2024-03-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.61
602350,Flemish Close St Florence,2024-03-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.6
602350,Flemish Close St Florence,2024-03-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.61
602350,Flemish Close St Florence,2024-03-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
602350,Flemish Close St Florence,2024-03-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
602350,Flemish Close St Florence,2024-03-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
602350,Flemish Close St Florence,2024-03-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
602350,Flemish Close St Florence,2024-03-25T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-25T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-25T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-25T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
602350,Flemish Close St Florence,2024-03-25T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.1
602350,Flemish Close St Florence,2024-03-25T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-25T04:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-25T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.64
602350,Flemish Close St Florence,2024-03-25T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
602350,Flemish Close St Florence,2024-03-25T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
602350,Flemish Close St Florence,2024-03-25T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.74
602350,Flemish Close St Florence,2024-03-25T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.89
602350,Flemish Close St Florence,2024-03-25T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.6
602350,Flemish Close St Florence,2024-03-25T04:50:00.000+00:00,feeder,4,N Current (RMS),A,14.6
602350,Flemish Close St Florence,2024-03-25T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
602350,Flemish Close St Florence,2024-03-25T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
602350,Flemish Close St Florence,2024-03-25T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
602350,Flemish Close St Florence,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.57
602350,Flemish Close St Florence,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
602350,Flemish Close St Florence,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
602350,Flemish Close St Florence,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.24
602350,Flemish Close St Florence,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
602350,Flemish Close St Florence,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.88
602350,Flemish Close St Florence,2024-03-25T04:50:00.000+00:00,feeder,3,N Current (RMS),A,13.0
602350,Flemish Close St Florence,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
602350,Flemish Close St Florence,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
602350,Flemish Close St Florence,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
602350,Flemish Close St Florence,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.08
602350,Flemish Close St Florence,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
602350,Flemish Close St Florence,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.28
602350,Flemish Close St Florence,2024-03-25T04:50:00.000+00:00,feeder,2,N Current (RMS),A,16.6
602350,Flemish Close St Florence,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
602350,Flemish Close St Florence,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
602350,Flemish Close St Florence,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
602350,Flemish Close St Florence,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
602350,Flemish Close St Florence,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
602350,Flemish Close St Florence,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.83
