Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602350,Flemish Close St Florence,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.27
602350,Flemish Close St Florence,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.95
602350,Flemish Close St Florence,2024-03-25T04:50:00.000+00:00,feeder,1,N Current (RMS),A,9.8
602350,Flemish Close St Florence,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
602350,Flemish Close St Florence,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
602350,Flemish Close St Florence,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
602350,Flemish Close St Florence,2024-03-25T04:50:00.000+00:00,transformer,,Temperature,C,17.8
602350,Flemish Close St Florence,2024-03-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
602350,Flemish Close St Florence,2024-03-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
602350,Flemish Close St Florence,2024-03-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
602350,Flemish Close St Florence,2024-03-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
602350,Flemish Close St Florence,2024-03-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
602350,Flemish Close St Florence,2024-03-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
602350,Flemish Close St Florence,2024-03-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
602350,Flemish Close St Florence,2024-03-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
602350,Flemish Close St Florence,2024-03-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
602350,Flemish Close St Florence,2024-03-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.86
602350,Flemish Close St Florence,2024-03-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.87
602350,Flemish Close St Florence,2024-03-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.7
602350,Flemish Close St Florence,2024-03-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
602350,Flemish Close St Florence,2024-03-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
602350,Flemish Close St Florence,2024-03-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
602350,Flemish Close St Florence,2024-03-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
602350,Flemish Close St Florence,2024-03-25T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-25T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-25T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-25T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
602350,Flemish Close St Florence,2024-03-25T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
602350,Flemish Close St Florence,2024-03-25T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-25T04:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-25T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.55
602350,Flemish Close St Florence,2024-03-25T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
602350,Flemish Close St Florence,2024-03-25T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
602350,Flemish Close St Florence,2024-03-25T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.32
602350,Flemish Close St Florence,2024-03-25T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.97
602350,Flemish Close St Florence,2024-03-25T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.03
602350,Flemish Close St Florence,2024-03-25T04:40:00.000+00:00,feeder,4,N Current (RMS),A,17.0
602350,Flemish Close St Florence,2024-03-25T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
602350,Flemish Close St Florence,2024-03-25T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
602350,Flemish Close St Florence,2024-03-25T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
602350,Flemish Close St Florence,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.52
602350,Flemish Close St Florence,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
602350,Flemish Close St Florence,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
602350,Flemish Close St Florence,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.86
602350,Flemish Close St Florence,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
602350,Flemish Close St Florence,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.83
602350,Flemish Close St Florence,2024-03-25T04:40:00.000+00:00,feeder,3,N Current (RMS),A,8.1
602350,Flemish Close St Florence,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
602350,Flemish Close St Florence,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
602350,Flemish Close St Florence,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
602350,Flemish Close St Florence,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
602350,Flemish Close St Florence,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
602350,Flemish Close St Florence,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.18
602350,Flemish Close St Florence,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
602350,Flemish Close St Florence,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.11
602350,Flemish Close St Florence,2024-03-25T04:40:00.000+00:00,feeder,2,N Current (RMS),A,10.7
602350,Flemish Close St Florence,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
602350,Flemish Close St Florence,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
602350,Flemish Close St Florence,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
602350,Flemish Close St Florence,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
602350,Flemish Close St Florence,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
602350,Flemish Close St Florence,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
602350,Flemish Close St Florence,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.57
602350,Flemish Close St Florence,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
602350,Flemish Close St Florence,2024-03-25T04:40:00.000+00:00,feeder,1,N Current (RMS),A,10.3
602350,Flemish Close St Florence,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
602350,Flemish Close St Florence,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
602350,Flemish Close St Florence,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
602350,Flemish Close St Florence,2024-03-25T04:40:00.000+00:00,transformer,,Temperature,C,17.8
602350,Flemish Close St Florence,2024-03-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
602350,Flemish Close St Florence,2024-03-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
602350,Flemish Close St Florence,2024-03-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
602350,Flemish Close St Florence,2024-03-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
602350,Flemish Close St Florence,2024-03-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
602350,Flemish Close St Florence,2024-03-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
602350,Flemish Close St Florence,2024-03-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
602350,Flemish Close St Florence,2024-03-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
602350,Flemish Close St Florence,2024-03-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
602350,Flemish Close St Florence,2024-03-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.15
602350,Flemish Close St Florence,2024-03-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.35
602350,Flemish Close St Florence,2024-03-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.57
602350,Flemish Close St Florence,2024-03-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
602350,Flemish Close St Florence,2024-03-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
602350,Flemish Close St Florence,2024-03-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
602350,Flemish Close St Florence,2024-03-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
602350,Flemish Close St Florence,2024-03-25T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-25T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-25T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-25T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-25T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.11
602350,Flemish Close St Florence,2024-03-25T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-25T04:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-25T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.61
602350,Flemish Close St Florence,2024-03-25T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
602350,Flemish Close St Florence,2024-03-25T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
602350,Flemish Close St Florence,2024-03-25T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.37
602350,Flemish Close St Florence,2024-03-25T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.57
602350,Flemish Close St Florence,2024-03-25T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.76
602350,Flemish Close St Florence,2024-03-25T04:30:00.000+00:00,feeder,4,N Current (RMS),A,15.3
602350,Flemish Close St Florence,2024-03-25T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
602350,Flemish Close St Florence,2024-03-25T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
602350,Flemish Close St Florence,2024-03-25T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
602350,Flemish Close St Florence,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.82
602350,Flemish Close St Florence,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
602350,Flemish Close St Florence,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
602350,Flemish Close St Florence,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.2
602350,Flemish Close St Florence,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
602350,Flemish Close St Florence,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
602350,Flemish Close St Florence,2024-03-25T04:30:00.000+00:00,feeder,3,N Current (RMS),A,6.3
602350,Flemish Close St Florence,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
602350,Flemish Close St Florence,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
602350,Flemish Close St Florence,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
602350,Flemish Close St Florence,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.77
602350,Flemish Close St Florence,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
602350,Flemish Close St Florence,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.39
602350,Flemish Close St Florence,2024-03-25T04:30:00.000+00:00,feeder,2,N Current (RMS),A,10.2
602350,Flemish Close St Florence,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
602350,Flemish Close St Florence,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
602350,Flemish Close St Florence,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
602350,Flemish Close St Florence,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
602350,Flemish Close St Florence,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
602350,Flemish Close St Florence,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
602350,Flemish Close St Florence,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.77
602350,Flemish Close St Florence,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.04
602350,Flemish Close St Florence,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
602350,Flemish Close St Florence,2024-03-25T04:30:00.000+00:00,feeder,1,N Current (RMS),A,9.4
602350,Flemish Close St Florence,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
602350,Flemish Close St Florence,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
602350,Flemish Close St Florence,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
602350,Flemish Close St Florence,2024-03-25T04:30:00.000+00:00,transformer,,Temperature,C,17.8
602350,Flemish Close St Florence,2024-03-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
602350,Flemish Close St Florence,2024-03-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
602350,Flemish Close St Florence,2024-03-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
602350,Flemish Close St Florence,2024-03-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
602350,Flemish Close St Florence,2024-03-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
602350,Flemish Close St Florence,2024-03-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
602350,Flemish Close St Florence,2024-03-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
602350,Flemish Close St Florence,2024-03-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
602350,Flemish Close St Florence,2024-03-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
602350,Flemish Close St Florence,2024-03-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.1
602350,Flemish Close St Florence,2024-03-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.34
602350,Flemish Close St Florence,2024-03-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.79
602350,Flemish Close St Florence,2024-03-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
602350,Flemish Close St Florence,2024-03-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
602350,Flemish Close St Florence,2024-03-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
602350,Flemish Close St Florence,2024-03-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
602350,Flemish Close St Florence,2024-03-25T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-25T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-25T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-25T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-25T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
602350,Flemish Close St Florence,2024-03-25T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-25T04:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-25T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.79
602350,Flemish Close St Florence,2024-03-25T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
602350,Flemish Close St Florence,2024-03-25T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
602350,Flemish Close St Florence,2024-03-25T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.95
602350,Flemish Close St Florence,2024-03-25T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.95
602350,Flemish Close St Florence,2024-03-25T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.4
602350,Flemish Close St Florence,2024-03-25T04:20:00.000+00:00,feeder,4,N Current (RMS),A,12.5
602350,Flemish Close St Florence,2024-03-25T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
602350,Flemish Close St Florence,2024-03-25T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
602350,Flemish Close St Florence,2024-03-25T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
602350,Flemish Close St Florence,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.84
602350,Flemish Close St Florence,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
602350,Flemish Close St Florence,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
602350,Flemish Close St Florence,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.3
602350,Flemish Close St Florence,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.77
602350,Flemish Close St Florence,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.88
602350,Flemish Close St Florence,2024-03-25T04:20:00.000+00:00,feeder,3,N Current (RMS),A,5.9
602350,Flemish Close St Florence,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
602350,Flemish Close St Florence,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
602350,Flemish Close St Florence,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
602350,Flemish Close St Florence,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
602350,Flemish Close St Florence,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
602350,Flemish Close St Florence,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
602350,Flemish Close St Florence,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.26
602350,Flemish Close St Florence,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.58
602350,Flemish Close St Florence,2024-03-25T04:20:00.000+00:00,feeder,2,N Current (RMS),A,13.0
602350,Flemish Close St Florence,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
602350,Flemish Close St Florence,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
602350,Flemish Close St Florence,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
602350,Flemish Close St Florence,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
602350,Flemish Close St Florence,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
602350,Flemish Close St Florence,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
602350,Flemish Close St Florence,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.94
602350,Flemish Close St Florence,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.97
602350,Flemish Close St Florence,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.61
602350,Flemish Close St Florence,2024-03-25T04:20:00.000+00:00,feeder,1,N Current (RMS),A,9.5
602350,Flemish Close St Florence,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
602350,Flemish Close St Florence,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
602350,Flemish Close St Florence,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
602350,Flemish Close St Florence,2024-03-25T04:20:00.000+00:00,transformer,,Temperature,C,17.8
602350,Flemish Close St Florence,2024-03-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
602350,Flemish Close St Florence,2024-03-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
602350,Flemish Close St Florence,2024-03-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
602350,Flemish Close St Florence,2024-03-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
602350,Flemish Close St Florence,2024-03-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
602350,Flemish Close St Florence,2024-03-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
602350,Flemish Close St Florence,2024-03-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
602350,Flemish Close St Florence,2024-03-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
602350,Flemish Close St Florence,2024-03-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
602350,Flemish Close St Florence,2024-03-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.48
602350,Flemish Close St Florence,2024-03-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.83
602350,Flemish Close St Florence,2024-03-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.48
602350,Flemish Close St Florence,2024-03-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
602350,Flemish Close St Florence,2024-03-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
602350,Flemish Close St Florence,2024-03-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
602350,Flemish Close St Florence,2024-03-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
602350,Flemish Close St Florence,2024-03-25T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-25T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-25T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-25T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
602350,Flemish Close St Florence,2024-03-25T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
602350,Flemish Close St Florence,2024-03-25T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-25T04:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-25T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.51
602350,Flemish Close St Florence,2024-03-25T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
602350,Flemish Close St Florence,2024-03-25T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.18
602350,Flemish Close St Florence,2024-03-25T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.03
602350,Flemish Close St Florence,2024-03-25T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.18
602350,Flemish Close St Florence,2024-03-25T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.37
602350,Flemish Close St Florence,2024-03-25T04:10:00.000+00:00,feeder,4,N Current (RMS),A,15.2
602350,Flemish Close St Florence,2024-03-25T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
602350,Flemish Close St Florence,2024-03-25T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
602350,Flemish Close St Florence,2024-03-25T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
602350,Flemish Close St Florence,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.82
602350,Flemish Close St Florence,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
602350,Flemish Close St Florence,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
602350,Flemish Close St Florence,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.22
602350,Flemish Close St Florence,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
602350,Flemish Close St Florence,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
602350,Flemish Close St Florence,2024-03-25T04:10:00.000+00:00,feeder,3,N Current (RMS),A,6.0
602350,Flemish Close St Florence,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
602350,Flemish Close St Florence,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
602350,Flemish Close St Florence,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
602350,Flemish Close St Florence,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
602350,Flemish Close St Florence,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
602350,Flemish Close St Florence,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
602350,Flemish Close St Florence,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
602350,Flemish Close St Florence,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.26
602350,Flemish Close St Florence,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.01
602350,Flemish Close St Florence,2024-03-25T04:10:00.000+00:00,feeder,2,N Current (RMS),A,7.7
602350,Flemish Close St Florence,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
602350,Flemish Close St Florence,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
602350,Flemish Close St Florence,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
602350,Flemish Close St Florence,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
602350,Flemish Close St Florence,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
602350,Flemish Close St Florence,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
602350,Flemish Close St Florence,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.77
602350,Flemish Close St Florence,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.83
602350,Flemish Close St Florence,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.49
602350,Flemish Close St Florence,2024-03-25T04:10:00.000+00:00,feeder,1,N Current (RMS),A,9.9
602350,Flemish Close St Florence,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
602350,Flemish Close St Florence,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
602350,Flemish Close St Florence,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
602350,Flemish Close St Florence,2024-03-25T04:10:00.000+00:00,transformer,,Temperature,C,17.9
602350,Flemish Close St Florence,2024-03-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
602350,Flemish Close St Florence,2024-03-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
602350,Flemish Close St Florence,2024-03-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
602350,Flemish Close St Florence,2024-03-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
602350,Flemish Close St Florence,2024-03-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
602350,Flemish Close St Florence,2024-03-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
602350,Flemish Close St Florence,2024-03-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
602350,Flemish Close St Florence,2024-03-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
602350,Flemish Close St Florence,2024-03-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
602350,Flemish Close St Florence,2024-03-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.06
602350,Flemish Close St Florence,2024-03-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.78
602350,Flemish Close St Florence,2024-03-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.51
602350,Flemish Close St Florence,2024-03-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
602350,Flemish Close St Florence,2024-03-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
602350,Flemish Close St Florence,2024-03-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
602350,Flemish Close St Florence,2024-03-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
602350,Flemish Close St Florence,2024-03-25T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-25T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
602350,Flemish Close St Florence,2024-03-25T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-25T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
602350,Flemish Close St Florence,2024-03-25T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.11
602350,Flemish Close St Florence,2024-03-25T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
602350,Flemish Close St Florence,2024-03-25T04:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-25T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-25T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
602350,Flemish Close St Florence,2024-03-25T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
602350,Flemish Close St Florence,2024-03-25T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
602350,Flemish Close St Florence,2024-03-25T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.57
602350,Flemish Close St Florence,2024-03-25T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.98
602350,Flemish Close St Florence,2024-03-25T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.27
602350,Flemish Close St Florence,2024-03-25T04:00:00.000+00:00,feeder,4,N Current (RMS),A,23.7
602350,Flemish Close St Florence,2024-03-25T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.2
602350,Flemish Close St Florence,2024-03-25T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
602350,Flemish Close St Florence,2024-03-25T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
602350,Flemish Close St Florence,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.83
602350,Flemish Close St Florence,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
602350,Flemish Close St Florence,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
602350,Flemish Close St Florence,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
602350,Flemish Close St Florence,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
602350,Flemish Close St Florence,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
602350,Flemish Close St Florence,2024-03-25T04:00:00.000+00:00,feeder,3,N Current (RMS),A,5.8
602350,Flemish Close St Florence,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
602350,Flemish Close St Florence,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
602350,Flemish Close St Florence,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
602350,Flemish Close St Florence,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
602350,Flemish Close St Florence,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
602350,Flemish Close St Florence,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.26
602350,Flemish Close St Florence,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
602350,Flemish Close St Florence,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.33
602350,Flemish Close St Florence,2024-03-25T04:00:00.000+00:00,feeder,2,N Current (RMS),A,11.2
602350,Flemish Close St Florence,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
602350,Flemish Close St Florence,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
602350,Flemish Close St Florence,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
602350,Flemish Close St Florence,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
602350,Flemish Close St Florence,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
602350,Flemish Close St Florence,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
602350,Flemish Close St Florence,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.79
602350,Flemish Close St Florence,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
602350,Flemish Close St Florence,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
602350,Flemish Close St Florence,2024-03-25T04:00:00.000+00:00,feeder,1,N Current (RMS),A,10.4
602350,Flemish Close St Florence,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
602350,Flemish Close St Florence,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
602350,Flemish Close St Florence,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
602350,Flemish Close St Florence,2024-03-25T04:00:00.000+00:00,transformer,,Temperature,C,17.9
602350,Flemish Close St Florence,2024-03-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
602350,Flemish Close St Florence,2024-03-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
602350,Flemish Close St Florence,2024-03-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
602350,Flemish Close St Florence,2024-03-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
602350,Flemish Close St Florence,2024-03-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
602350,Flemish Close St Florence,2024-03-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
602350,Flemish Close St Florence,2024-03-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
602350,Flemish Close St Florence,2024-03-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
602350,Flemish Close St Florence,2024-03-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
602350,Flemish Close St Florence,2024-03-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.77
602350,Flemish Close St Florence,2024-03-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.67
602350,Flemish Close St Florence,2024-03-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.65
602350,Flemish Close St Florence,2024-03-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
602350,Flemish Close St Florence,2024-03-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
602350,Flemish Close St Florence,2024-03-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
602350,Flemish Close St Florence,2024-03-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
602350,Flemish Close St Florence,2024-03-25T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-25T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-25T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-25T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-25T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.1
602350,Flemish Close St Florence,2024-03-25T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-25T03:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-25T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.74
602350,Flemish Close St Florence,2024-03-25T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
602350,Flemish Close St Florence,2024-03-25T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
602350,Flemish Close St Florence,2024-03-25T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.65
602350,Flemish Close St Florence,2024-03-25T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.61
602350,Flemish Close St Florence,2024-03-25T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.99
602350,Flemish Close St Florence,2024-03-25T03:50:00.000+00:00,feeder,4,N Current (RMS),A,13.0
602350,Flemish Close St Florence,2024-03-25T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
602350,Flemish Close St Florence,2024-03-25T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
602350,Flemish Close St Florence,2024-03-25T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
602350,Flemish Close St Florence,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
602350,Flemish Close St Florence,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
602350,Flemish Close St Florence,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
602350,Flemish Close St Florence,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.24
602350,Flemish Close St Florence,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
602350,Flemish Close St Florence,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
602350,Flemish Close St Florence,2024-03-25T03:50:00.000+00:00,feeder,3,N Current (RMS),A,3.9
602350,Flemish Close St Florence,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
602350,Flemish Close St Florence,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
602350,Flemish Close St Florence,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
602350,Flemish Close St Florence,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
602350,Flemish Close St Florence,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
602350,Flemish Close St Florence,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
602350,Flemish Close St Florence,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
602350,Flemish Close St Florence,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.3
602350,Flemish Close St Florence,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
602350,Flemish Close St Florence,2024-03-25T03:50:00.000+00:00,feeder,2,N Current (RMS),A,7.6
602350,Flemish Close St Florence,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
602350,Flemish Close St Florence,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
602350,Flemish Close St Florence,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
602350,Flemish Close St Florence,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
602350,Flemish Close St Florence,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
602350,Flemish Close St Florence,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.83
602350,Flemish Close St Florence,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
602350,Flemish Close St Florence,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
602350,Flemish Close St Florence,2024-03-25T03:50:00.000+00:00,feeder,1,N Current (RMS),A,9.9
602350,Flemish Close St Florence,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
602350,Flemish Close St Florence,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
602350,Flemish Close St Florence,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
602350,Flemish Close St Florence,2024-03-25T03:50:00.000+00:00,transformer,,Temperature,C,17.9
602350,Flemish Close St Florence,2024-03-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
602350,Flemish Close St Florence,2024-03-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
602350,Flemish Close St Florence,2024-03-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
602350,Flemish Close St Florence,2024-03-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
602350,Flemish Close St Florence,2024-03-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
602350,Flemish Close St Florence,2024-03-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
602350,Flemish Close St Florence,2024-03-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
602350,Flemish Close St Florence,2024-03-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
602350,Flemish Close St Florence,2024-03-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
602350,Flemish Close St Florence,2024-03-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.61
602350,Flemish Close St Florence,2024-03-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.53
602350,Flemish Close St Florence,2024-03-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.43
602350,Flemish Close St Florence,2024-03-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
602350,Flemish Close St Florence,2024-03-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
602350,Flemish Close St Florence,2024-03-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
602350,Flemish Close St Florence,2024-03-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
602350,Flemish Close St Florence,2024-03-25T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-25T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-25T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-25T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-25T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.13
602350,Flemish Close St Florence,2024-03-25T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-25T03:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
602350,Flemish Close St Florence,2024-03-25T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.79
602350,Flemish Close St Florence,2024-03-25T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
602350,Flemish Close St Florence,2024-03-25T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.11
602350,Flemish Close St Florence,2024-03-25T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.9
602350,Flemish Close St Florence,2024-03-25T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.96
602350,Flemish Close St Florence,2024-03-25T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.8
602350,Flemish Close St Florence,2024-03-25T03:40:00.000+00:00,feeder,4,N Current (RMS),A,17.1
602350,Flemish Close St Florence,2024-03-25T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
602350,Flemish Close St Florence,2024-03-25T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
602350,Flemish Close St Florence,2024-03-25T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
602350,Flemish Close St Florence,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
602350,Flemish Close St Florence,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
602350,Flemish Close St Florence,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
602350,Flemish Close St Florence,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.52
602350,Flemish Close St Florence,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.67
602350,Flemish Close St Florence,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.67
602350,Flemish Close St Florence,2024-03-25T03:40:00.000+00:00,feeder,3,N Current (RMS),A,4.8
602350,Flemish Close St Florence,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
602350,Flemish Close St Florence,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
602350,Flemish Close St Florence,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
602350,Flemish Close St Florence,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
602350,Flemish Close St Florence,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
602350,Flemish Close St Florence,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
602350,Flemish Close St Florence,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
602350,Flemish Close St Florence,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.02
602350,Flemish Close St Florence,2024-03-25T03:40:00.000+00:00,feeder,2,N Current (RMS),A,8.2
602350,Flemish Close St Florence,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
602350,Flemish Close St Florence,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
602350,Flemish Close St Florence,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
602350,Flemish Close St Florence,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
602350,Flemish Close St Florence,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.9
602350,Flemish Close St Florence,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
602350,Flemish Close St Florence,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
602350,Flemish Close St Florence,2024-03-25T03:40:00.000+00:00,feeder,1,N Current (RMS),A,9.6
602350,Flemish Close St Florence,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
602350,Flemish Close St Florence,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
602350,Flemish Close St Florence,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
602350,Flemish Close St Florence,2024-03-25T03:40:00.000+00:00,transformer,,Temperature,C,17.9
602350,Flemish Close St Florence,2024-03-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
602350,Flemish Close St Florence,2024-03-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
602350,Flemish Close St Florence,2024-03-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
602350,Flemish Close St Florence,2024-03-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
602350,Flemish Close St Florence,2024-03-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
602350,Flemish Close St Florence,2024-03-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
602350,Flemish Close St Florence,2024-03-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
602350,Flemish Close St Florence,2024-03-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
602350,Flemish Close St Florence,2024-03-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
602350,Flemish Close St Florence,2024-03-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.23
602350,Flemish Close St Florence,2024-03-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.62
602350,Flemish Close St Florence,2024-03-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.18
602350,Flemish Close St Florence,2024-03-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
602350,Flemish Close St Florence,2024-03-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
602350,Flemish Close St Florence,2024-03-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
602350,Flemish Close St Florence,2024-03-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
602350,Flemish Close St Florence,2024-03-25T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-25T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-25T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-25T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
