Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602350,Flemish Close St Florence,2024-03-25T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.11
602350,Flemish Close St Florence,2024-03-25T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-25T03:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-25T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.67
602350,Flemish Close St Florence,2024-03-25T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
602350,Flemish Close St Florence,2024-03-25T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
602350,Flemish Close St Florence,2024-03-25T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.75
602350,Flemish Close St Florence,2024-03-25T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.32
602350,Flemish Close St Florence,2024-03-25T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.57
602350,Flemish Close St Florence,2024-03-25T03:30:00.000+00:00,feeder,4,N Current (RMS),A,12.0
602350,Flemish Close St Florence,2024-03-25T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
602350,Flemish Close St Florence,2024-03-25T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
602350,Flemish Close St Florence,2024-03-25T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
602350,Flemish Close St Florence,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.5
602350,Flemish Close St Florence,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
602350,Flemish Close St Florence,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
602350,Flemish Close St Florence,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
602350,Flemish Close St Florence,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.76
602350,Flemish Close St Florence,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.52
602350,Flemish Close St Florence,2024-03-25T03:30:00.000+00:00,feeder,3,N Current (RMS),A,4.2
602350,Flemish Close St Florence,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
602350,Flemish Close St Florence,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
602350,Flemish Close St Florence,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
602350,Flemish Close St Florence,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
602350,Flemish Close St Florence,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.86
602350,Flemish Close St Florence,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
602350,Flemish Close St Florence,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.49
602350,Flemish Close St Florence,2024-03-25T03:30:00.000+00:00,feeder,2,N Current (RMS),A,12.9
602350,Flemish Close St Florence,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
602350,Flemish Close St Florence,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
602350,Flemish Close St Florence,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
602350,Flemish Close St Florence,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
602350,Flemish Close St Florence,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
602350,Flemish Close St Florence,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.75
602350,Flemish Close St Florence,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.32
602350,Flemish Close St Florence,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
602350,Flemish Close St Florence,2024-03-25T03:30:00.000+00:00,feeder,1,N Current (RMS),A,9.0
602350,Flemish Close St Florence,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
602350,Flemish Close St Florence,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
602350,Flemish Close St Florence,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
602350,Flemish Close St Florence,2024-03-25T03:30:00.000+00:00,transformer,,Temperature,C,17.9
602350,Flemish Close St Florence,2024-03-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
602350,Flemish Close St Florence,2024-03-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
602350,Flemish Close St Florence,2024-03-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
602350,Flemish Close St Florence,2024-03-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
602350,Flemish Close St Florence,2024-03-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
602350,Flemish Close St Florence,2024-03-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
602350,Flemish Close St Florence,2024-03-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
602350,Flemish Close St Florence,2024-03-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
602350,Flemish Close St Florence,2024-03-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
602350,Flemish Close St Florence,2024-03-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.36
602350,Flemish Close St Florence,2024-03-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.33
602350,Flemish Close St Florence,2024-03-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.19
602350,Flemish Close St Florence,2024-03-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
602350,Flemish Close St Florence,2024-03-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
602350,Flemish Close St Florence,2024-03-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
602350,Flemish Close St Florence,2024-03-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
602350,Flemish Close St Florence,2024-03-25T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-25T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-25T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-25T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
602350,Flemish Close St Florence,2024-03-25T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.11
602350,Flemish Close St Florence,2024-03-25T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-25T03:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-25T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.73
602350,Flemish Close St Florence,2024-03-25T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
602350,Flemish Close St Florence,2024-03-25T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
602350,Flemish Close St Florence,2024-03-25T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.51
602350,Flemish Close St Florence,2024-03-25T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.9
602350,Flemish Close St Florence,2024-03-25T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.99
602350,Flemish Close St Florence,2024-03-25T03:20:00.000+00:00,feeder,4,N Current (RMS),A,15.3
602350,Flemish Close St Florence,2024-03-25T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
602350,Flemish Close St Florence,2024-03-25T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
602350,Flemish Close St Florence,2024-03-25T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
602350,Flemish Close St Florence,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.77
602350,Flemish Close St Florence,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
602350,Flemish Close St Florence,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
602350,Flemish Close St Florence,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.2
602350,Flemish Close St Florence,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
602350,Flemish Close St Florence,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
602350,Flemish Close St Florence,2024-03-25T03:20:00.000+00:00,feeder,3,N Current (RMS),A,5.1
602350,Flemish Close St Florence,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
602350,Flemish Close St Florence,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
602350,Flemish Close St Florence,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
602350,Flemish Close St Florence,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
602350,Flemish Close St Florence,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
602350,Flemish Close St Florence,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
602350,Flemish Close St Florence,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
602350,Flemish Close St Florence,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
602350,Flemish Close St Florence,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.46
602350,Flemish Close St Florence,2024-03-25T03:20:00.000+00:00,feeder,2,N Current (RMS),A,13.5
602350,Flemish Close St Florence,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
602350,Flemish Close St Florence,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
602350,Flemish Close St Florence,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
602350,Flemish Close St Florence,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
602350,Flemish Close St Florence,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
602350,Flemish Close St Florence,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
602350,Flemish Close St Florence,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.82
602350,Flemish Close St Florence,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
602350,Flemish Close St Florence,2024-03-25T03:20:00.000+00:00,feeder,1,N Current (RMS),A,14.1
602350,Flemish Close St Florence,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
602350,Flemish Close St Florence,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
602350,Flemish Close St Florence,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
602350,Flemish Close St Florence,2024-03-25T03:20:00.000+00:00,transformer,,Temperature,C,18.0
602350,Flemish Close St Florence,2024-03-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
602350,Flemish Close St Florence,2024-03-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
602350,Flemish Close St Florence,2024-03-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
602350,Flemish Close St Florence,2024-03-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
602350,Flemish Close St Florence,2024-03-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
602350,Flemish Close St Florence,2024-03-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
602350,Flemish Close St Florence,2024-03-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
602350,Flemish Close St Florence,2024-03-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
602350,Flemish Close St Florence,2024-03-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
602350,Flemish Close St Florence,2024-03-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.6
602350,Flemish Close St Florence,2024-03-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.49
602350,Flemish Close St Florence,2024-03-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.45
602350,Flemish Close St Florence,2024-03-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,23.7
602350,Flemish Close St Florence,2024-03-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
602350,Flemish Close St Florence,2024-03-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
602350,Flemish Close St Florence,2024-03-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
602350,Flemish Close St Florence,2024-03-25T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
602350,Flemish Close St Florence,2024-03-25T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-25T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-25T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-25T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
602350,Flemish Close St Florence,2024-03-25T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-25T03:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-25T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.59
602350,Flemish Close St Florence,2024-03-25T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
602350,Flemish Close St Florence,2024-03-25T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
602350,Flemish Close St Florence,2024-03-25T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.69
602350,Flemish Close St Florence,2024-03-25T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.22
602350,Flemish Close St Florence,2024-03-25T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.77
602350,Flemish Close St Florence,2024-03-25T03:10:00.000+00:00,feeder,4,N Current (RMS),A,14.8
602350,Flemish Close St Florence,2024-03-25T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
602350,Flemish Close St Florence,2024-03-25T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
602350,Flemish Close St Florence,2024-03-25T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
602350,Flemish Close St Florence,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.78
602350,Flemish Close St Florence,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
602350,Flemish Close St Florence,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
602350,Flemish Close St Florence,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.2
602350,Flemish Close St Florence,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.86
602350,Flemish Close St Florence,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
602350,Flemish Close St Florence,2024-03-25T03:10:00.000+00:00,feeder,3,N Current (RMS),A,4.7
602350,Flemish Close St Florence,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
602350,Flemish Close St Florence,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
602350,Flemish Close St Florence,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
602350,Flemish Close St Florence,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
602350,Flemish Close St Florence,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
602350,Flemish Close St Florence,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
602350,Flemish Close St Florence,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.58
602350,Flemish Close St Florence,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
602350,Flemish Close St Florence,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.82
602350,Flemish Close St Florence,2024-03-25T03:10:00.000+00:00,feeder,2,N Current (RMS),A,21.5
602350,Flemish Close St Florence,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
602350,Flemish Close St Florence,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
602350,Flemish Close St Florence,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
602350,Flemish Close St Florence,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
602350,Flemish Close St Florence,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
602350,Flemish Close St Florence,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.52
602350,Flemish Close St Florence,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.32
602350,Flemish Close St Florence,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.76
602350,Flemish Close St Florence,2024-03-25T03:10:00.000+00:00,feeder,1,N Current (RMS),A,13.9
602350,Flemish Close St Florence,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
602350,Flemish Close St Florence,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
602350,Flemish Close St Florence,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
602350,Flemish Close St Florence,2024-03-25T03:10:00.000+00:00,transformer,,Temperature,C,18.0
602350,Flemish Close St Florence,2024-03-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
602350,Flemish Close St Florence,2024-03-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
602350,Flemish Close St Florence,2024-03-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
602350,Flemish Close St Florence,2024-03-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
602350,Flemish Close St Florence,2024-03-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
602350,Flemish Close St Florence,2024-03-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
602350,Flemish Close St Florence,2024-03-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
602350,Flemish Close St Florence,2024-03-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
602350,Flemish Close St Florence,2024-03-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
602350,Flemish Close St Florence,2024-03-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
602350,Flemish Close St Florence,2024-03-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.59
602350,Flemish Close St Florence,2024-03-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.97
602350,Flemish Close St Florence,2024-03-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,21.1
602350,Flemish Close St Florence,2024-03-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
602350,Flemish Close St Florence,2024-03-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
602350,Flemish Close St Florence,2024-03-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
602350,Flemish Close St Florence,2024-03-25T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-25T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-25T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-25T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
602350,Flemish Close St Florence,2024-03-25T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
602350,Flemish Close St Florence,2024-03-25T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-25T03:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-25T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.57
602350,Flemish Close St Florence,2024-03-25T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
602350,Flemish Close St Florence,2024-03-25T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
602350,Flemish Close St Florence,2024-03-25T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.09
602350,Flemish Close St Florence,2024-03-25T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.12
602350,Flemish Close St Florence,2024-03-25T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.52
602350,Flemish Close St Florence,2024-03-25T03:00:00.000+00:00,feeder,4,N Current (RMS),A,14.8
602350,Flemish Close St Florence,2024-03-25T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
602350,Flemish Close St Florence,2024-03-25T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
602350,Flemish Close St Florence,2024-03-25T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
602350,Flemish Close St Florence,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.41
602350,Flemish Close St Florence,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
602350,Flemish Close St Florence,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
602350,Flemish Close St Florence,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
602350,Flemish Close St Florence,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.84
602350,Flemish Close St Florence,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.65
602350,Flemish Close St Florence,2024-03-25T03:00:00.000+00:00,feeder,3,N Current (RMS),A,7.1
602350,Flemish Close St Florence,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
602350,Flemish Close St Florence,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
602350,Flemish Close St Florence,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
602350,Flemish Close St Florence,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
602350,Flemish Close St Florence,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.35
602350,Flemish Close St Florence,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.27
602350,Flemish Close St Florence,2024-03-25T03:00:00.000+00:00,feeder,2,N Current (RMS),A,18.5
602350,Flemish Close St Florence,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
602350,Flemish Close St Florence,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
602350,Flemish Close St Florence,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
602350,Flemish Close St Florence,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
602350,Flemish Close St Florence,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.53
602350,Flemish Close St Florence,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.57
602350,Flemish Close St Florence,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
602350,Flemish Close St Florence,2024-03-25T03:00:00.000+00:00,feeder,1,N Current (RMS),A,13.4
602350,Flemish Close St Florence,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
602350,Flemish Close St Florence,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
602350,Flemish Close St Florence,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
602350,Flemish Close St Florence,2024-03-25T03:00:00.000+00:00,transformer,,Temperature,C,18.0
602350,Flemish Close St Florence,2024-03-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
602350,Flemish Close St Florence,2024-03-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
602350,Flemish Close St Florence,2024-03-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
602350,Flemish Close St Florence,2024-03-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
602350,Flemish Close St Florence,2024-03-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
602350,Flemish Close St Florence,2024-03-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
602350,Flemish Close St Florence,2024-03-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
602350,Flemish Close St Florence,2024-03-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
602350,Flemish Close St Florence,2024-03-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
602350,Flemish Close St Florence,2024-03-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.36
602350,Flemish Close St Florence,2024-03-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.79
602350,Flemish Close St Florence,2024-03-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.21
602350,Flemish Close St Florence,2024-03-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,21.0
602350,Flemish Close St Florence,2024-03-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
602350,Flemish Close St Florence,2024-03-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
602350,Flemish Close St Florence,2024-03-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
602350,Flemish Close St Florence,2024-03-25T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-25T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-25T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-25T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
602350,Flemish Close St Florence,2024-03-25T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
602350,Flemish Close St Florence,2024-03-25T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-25T02:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
602350,Flemish Close St Florence,2024-03-25T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.34
602350,Flemish Close St Florence,2024-03-25T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
602350,Flemish Close St Florence,2024-03-25T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
602350,Flemish Close St Florence,2024-03-25T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.34
602350,Flemish Close St Florence,2024-03-25T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.09
602350,Flemish Close St Florence,2024-03-25T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.04
602350,Flemish Close St Florence,2024-03-25T02:50:00.000+00:00,feeder,4,N Current (RMS),A,17.9
602350,Flemish Close St Florence,2024-03-25T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.4
602350,Flemish Close St Florence,2024-03-25T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
602350,Flemish Close St Florence,2024-03-25T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
602350,Flemish Close St Florence,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.18
602350,Flemish Close St Florence,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
602350,Flemish Close St Florence,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
602350,Flemish Close St Florence,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.66
602350,Flemish Close St Florence,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
602350,Flemish Close St Florence,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
602350,Flemish Close St Florence,2024-03-25T02:50:00.000+00:00,feeder,3,N Current (RMS),A,7.4
602350,Flemish Close St Florence,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
602350,Flemish Close St Florence,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
602350,Flemish Close St Florence,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
602350,Flemish Close St Florence,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
602350,Flemish Close St Florence,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.08
602350,Flemish Close St Florence,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
602350,Flemish Close St Florence,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.06
602350,Flemish Close St Florence,2024-03-25T02:50:00.000+00:00,feeder,2,N Current (RMS),A,17.5
602350,Flemish Close St Florence,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
602350,Flemish Close St Florence,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
602350,Flemish Close St Florence,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
602350,Flemish Close St Florence,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
602350,Flemish Close St Florence,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.6
602350,Flemish Close St Florence,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.39
602350,Flemish Close St Florence,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
602350,Flemish Close St Florence,2024-03-25T02:50:00.000+00:00,feeder,1,N Current (RMS),A,12.4
602350,Flemish Close St Florence,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
602350,Flemish Close St Florence,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
602350,Flemish Close St Florence,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
602350,Flemish Close St Florence,2024-03-25T02:50:00.000+00:00,transformer,,Temperature,C,18.0
602350,Flemish Close St Florence,2024-03-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
602350,Flemish Close St Florence,2024-03-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
602350,Flemish Close St Florence,2024-03-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
602350,Flemish Close St Florence,2024-03-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
602350,Flemish Close St Florence,2024-03-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
602350,Flemish Close St Florence,2024-03-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
602350,Flemish Close St Florence,2024-03-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
602350,Flemish Close St Florence,2024-03-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
602350,Flemish Close St Florence,2024-03-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
602350,Flemish Close St Florence,2024-03-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.66
602350,Flemish Close St Florence,2024-03-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.31
602350,Flemish Close St Florence,2024-03-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.26
602350,Flemish Close St Florence,2024-03-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
602350,Flemish Close St Florence,2024-03-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
602350,Flemish Close St Florence,2024-03-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
602350,Flemish Close St Florence,2024-03-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
602350,Flemish Close St Florence,2024-03-25T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-25T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-25T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-25T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-25T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
602350,Flemish Close St Florence,2024-03-25T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-25T02:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
602350,Flemish Close St Florence,2024-03-25T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.4
602350,Flemish Close St Florence,2024-03-25T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
602350,Flemish Close St Florence,2024-03-25T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.98
602350,Flemish Close St Florence,2024-03-25T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.7
602350,Flemish Close St Florence,2024-03-25T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.67
602350,Flemish Close St Florence,2024-03-25T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.13
602350,Flemish Close St Florence,2024-03-25T02:40:00.000+00:00,feeder,4,N Current (RMS),A,14.7
602350,Flemish Close St Florence,2024-03-25T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
602350,Flemish Close St Florence,2024-03-25T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
602350,Flemish Close St Florence,2024-03-25T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
602350,Flemish Close St Florence,2024-03-25T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.4
602350,Flemish Close St Florence,2024-03-25T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
602350,Flemish Close St Florence,2024-03-25T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
602350,Flemish Close St Florence,2024-03-25T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
602350,Flemish Close St Florence,2024-03-25T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
602350,Flemish Close St Florence,2024-03-25T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.89
602350,Flemish Close St Florence,2024-03-25T02:40:00.000+00:00,feeder,3,N Current (RMS),A,7.8
602350,Flemish Close St Florence,2024-03-25T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
602350,Flemish Close St Florence,2024-03-25T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
602350,Flemish Close St Florence,2024-03-25T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
602350,Flemish Close St Florence,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
602350,Flemish Close St Florence,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
602350,Flemish Close St Florence,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
602350,Flemish Close St Florence,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.51
602350,Flemish Close St Florence,2024-03-25T02:40:00.000+00:00,feeder,2,N Current (RMS),A,20.1
602350,Flemish Close St Florence,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
602350,Flemish Close St Florence,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
602350,Flemish Close St Florence,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
602350,Flemish Close St Florence,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
602350,Flemish Close St Florence,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
602350,Flemish Close St Florence,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.61
602350,Flemish Close St Florence,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.12
602350,Flemish Close St Florence,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
602350,Flemish Close St Florence,2024-03-25T02:40:00.000+00:00,feeder,1,N Current (RMS),A,12.5
602350,Flemish Close St Florence,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
602350,Flemish Close St Florence,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
602350,Flemish Close St Florence,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
602350,Flemish Close St Florence,2024-03-25T02:40:00.000+00:00,transformer,,Temperature,C,18.0
602350,Flemish Close St Florence,2024-03-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
602350,Flemish Close St Florence,2024-03-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
602350,Flemish Close St Florence,2024-03-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
602350,Flemish Close St Florence,2024-03-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
602350,Flemish Close St Florence,2024-03-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
602350,Flemish Close St Florence,2024-03-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
602350,Flemish Close St Florence,2024-03-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
602350,Flemish Close St Florence,2024-03-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
602350,Flemish Close St Florence,2024-03-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
602350,Flemish Close St Florence,2024-03-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.13
602350,Flemish Close St Florence,2024-03-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.5
602350,Flemish Close St Florence,2024-03-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.24
602350,Flemish Close St Florence,2024-03-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
602350,Flemish Close St Florence,2024-03-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
602350,Flemish Close St Florence,2024-03-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
602350,Flemish Close St Florence,2024-03-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
602350,Flemish Close St Florence,2024-03-25T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-25T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-25T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-25T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-25T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.13
602350,Flemish Close St Florence,2024-03-25T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-25T02:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
602350,Flemish Close St Florence,2024-03-25T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.38
602350,Flemish Close St Florence,2024-03-25T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
602350,Flemish Close St Florence,2024-03-25T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
602350,Flemish Close St Florence,2024-03-25T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.33
602350,Flemish Close St Florence,2024-03-25T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.07
602350,Flemish Close St Florence,2024-03-25T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.44
602350,Flemish Close St Florence,2024-03-25T02:30:00.000+00:00,feeder,4,N Current (RMS),A,13.7
602350,Flemish Close St Florence,2024-03-25T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
602350,Flemish Close St Florence,2024-03-25T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
602350,Flemish Close St Florence,2024-03-25T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
602350,Flemish Close St Florence,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.42
602350,Flemish Close St Florence,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
602350,Flemish Close St Florence,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
602350,Flemish Close St Florence,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
602350,Flemish Close St Florence,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
602350,Flemish Close St Florence,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.68
602350,Flemish Close St Florence,2024-03-25T02:30:00.000+00:00,feeder,3,N Current (RMS),A,8.2
602350,Flemish Close St Florence,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
602350,Flemish Close St Florence,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
602350,Flemish Close St Florence,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
602350,Flemish Close St Florence,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
602350,Flemish Close St Florence,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.81
602350,Flemish Close St Florence,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
602350,Flemish Close St Florence,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.85
602350,Flemish Close St Florence,2024-03-25T02:30:00.000+00:00,feeder,2,N Current (RMS),A,27.4
602350,Flemish Close St Florence,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
602350,Flemish Close St Florence,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
602350,Flemish Close St Florence,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
602350,Flemish Close St Florence,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
602350,Flemish Close St Florence,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.64
602350,Flemish Close St Florence,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.4
602350,Flemish Close St Florence,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.89
602350,Flemish Close St Florence,2024-03-25T02:30:00.000+00:00,feeder,1,N Current (RMS),A,12.6
602350,Flemish Close St Florence,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
602350,Flemish Close St Florence,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
602350,Flemish Close St Florence,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
602350,Flemish Close St Florence,2024-03-25T02:30:00.000+00:00,transformer,,Temperature,C,18.0
602350,Flemish Close St Florence,2024-03-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
602350,Flemish Close St Florence,2024-03-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
602350,Flemish Close St Florence,2024-03-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
602350,Flemish Close St Florence,2024-03-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
602350,Flemish Close St Florence,2024-03-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
602350,Flemish Close St Florence,2024-03-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
602350,Flemish Close St Florence,2024-03-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
602350,Flemish Close St Florence,2024-03-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
602350,Flemish Close St Florence,2024-03-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
602350,Flemish Close St Florence,2024-03-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.63
602350,Flemish Close St Florence,2024-03-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.08
602350,Flemish Close St Florence,2024-03-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.88
602350,Flemish Close St Florence,2024-03-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
602350,Flemish Close St Florence,2024-03-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
602350,Flemish Close St Florence,2024-03-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
602350,Flemish Close St Florence,2024-03-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
602350,Flemish Close St Florence,2024-03-25T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-25T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-25T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-25T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-25T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.1
602350,Flemish Close St Florence,2024-03-25T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-25T02:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-25T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.44
602350,Flemish Close St Florence,2024-03-25T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
602350,Flemish Close St Florence,2024-03-25T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
602350,Flemish Close St Florence,2024-03-25T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.81
602350,Flemish Close St Florence,2024-03-25T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.44
602350,Flemish Close St Florence,2024-03-25T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.91
602350,Flemish Close St Florence,2024-03-25T02:20:00.000+00:00,feeder,4,N Current (RMS),A,12.2
602350,Flemish Close St Florence,2024-03-25T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
602350,Flemish Close St Florence,2024-03-25T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
602350,Flemish Close St Florence,2024-03-25T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
602350,Flemish Close St Florence,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.43
602350,Flemish Close St Florence,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
602350,Flemish Close St Florence,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
602350,Flemish Close St Florence,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.83
602350,Flemish Close St Florence,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
602350,Flemish Close St Florence,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.81
602350,Flemish Close St Florence,2024-03-25T02:20:00.000+00:00,feeder,3,N Current (RMS),A,8.0
602350,Flemish Close St Florence,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
602350,Flemish Close St Florence,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
602350,Flemish Close St Florence,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
