Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602350,Flemish Close St Florence,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
602350,Flemish Close St Florence,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
602350,Flemish Close St Florence,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
602350,Flemish Close St Florence,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
602350,Flemish Close St Florence,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
602350,Flemish Close St Florence,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.1
602350,Flemish Close St Florence,2024-03-25T02:20:00.000+00:00,feeder,2,N Current (RMS),A,31.9
602350,Flemish Close St Florence,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
602350,Flemish Close St Florence,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
602350,Flemish Close St Florence,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
602350,Flemish Close St Florence,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
602350,Flemish Close St Florence,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.78
602350,Flemish Close St Florence,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.62
602350,Flemish Close St Florence,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.86
602350,Flemish Close St Florence,2024-03-25T02:20:00.000+00:00,feeder,1,N Current (RMS),A,14.1
602350,Flemish Close St Florence,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
602350,Flemish Close St Florence,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
602350,Flemish Close St Florence,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
602350,Flemish Close St Florence,2024-03-25T02:20:00.000+00:00,transformer,,Temperature,C,18.0
602350,Flemish Close St Florence,2024-03-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
602350,Flemish Close St Florence,2024-03-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
602350,Flemish Close St Florence,2024-03-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
602350,Flemish Close St Florence,2024-03-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
602350,Flemish Close St Florence,2024-03-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
602350,Flemish Close St Florence,2024-03-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
602350,Flemish Close St Florence,2024-03-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
602350,Flemish Close St Florence,2024-03-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
602350,Flemish Close St Florence,2024-03-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
602350,Flemish Close St Florence,2024-03-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.53
602350,Flemish Close St Florence,2024-03-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.8
602350,Flemish Close St Florence,2024-03-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.68
602350,Flemish Close St Florence,2024-03-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
602350,Flemish Close St Florence,2024-03-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
602350,Flemish Close St Florence,2024-03-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
602350,Flemish Close St Florence,2024-03-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
602350,Flemish Close St Florence,2024-03-25T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-25T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-25T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-25T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-25T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
602350,Flemish Close St Florence,2024-03-25T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-25T02:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-25T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.4
602350,Flemish Close St Florence,2024-03-25T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
602350,Flemish Close St Florence,2024-03-25T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
602350,Flemish Close St Florence,2024-03-25T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.36
602350,Flemish Close St Florence,2024-03-25T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.93
602350,Flemish Close St Florence,2024-03-25T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.74
602350,Flemish Close St Florence,2024-03-25T02:10:00.000+00:00,feeder,4,N Current (RMS),A,12.2
602350,Flemish Close St Florence,2024-03-25T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
602350,Flemish Close St Florence,2024-03-25T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
602350,Flemish Close St Florence,2024-03-25T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
602350,Flemish Close St Florence,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.26
602350,Flemish Close St Florence,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
602350,Flemish Close St Florence,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
602350,Flemish Close St Florence,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.67
602350,Flemish Close St Florence,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
602350,Flemish Close St Florence,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.95
602350,Flemish Close St Florence,2024-03-25T02:10:00.000+00:00,feeder,3,N Current (RMS),A,7.2
602350,Flemish Close St Florence,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
602350,Flemish Close St Florence,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
602350,Flemish Close St Florence,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
602350,Flemish Close St Florence,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
602350,Flemish Close St Florence,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
602350,Flemish Close St Florence,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
602350,Flemish Close St Florence,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
602350,Flemish Close St Florence,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.44
602350,Flemish Close St Florence,2024-03-25T02:10:00.000+00:00,feeder,2,N Current (RMS),A,33.5
602350,Flemish Close St Florence,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
602350,Flemish Close St Florence,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
602350,Flemish Close St Florence,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
602350,Flemish Close St Florence,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
602350,Flemish Close St Florence,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
602350,Flemish Close St Florence,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
602350,Flemish Close St Florence,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.63
602350,Flemish Close St Florence,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.26
602350,Flemish Close St Florence,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
602350,Flemish Close St Florence,2024-03-25T02:10:00.000+00:00,feeder,1,N Current (RMS),A,13.9
602350,Flemish Close St Florence,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
602350,Flemish Close St Florence,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
602350,Flemish Close St Florence,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
602350,Flemish Close St Florence,2024-03-25T02:10:00.000+00:00,transformer,,Temperature,C,18.0
602350,Flemish Close St Florence,2024-03-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
602350,Flemish Close St Florence,2024-03-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
602350,Flemish Close St Florence,2024-03-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
602350,Flemish Close St Florence,2024-03-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
602350,Flemish Close St Florence,2024-03-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
602350,Flemish Close St Florence,2024-03-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
602350,Flemish Close St Florence,2024-03-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
602350,Flemish Close St Florence,2024-03-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
602350,Flemish Close St Florence,2024-03-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
602350,Flemish Close St Florence,2024-03-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.41
602350,Flemish Close St Florence,2024-03-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.87
602350,Flemish Close St Florence,2024-03-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.84
602350,Flemish Close St Florence,2024-03-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
602350,Flemish Close St Florence,2024-03-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
602350,Flemish Close St Florence,2024-03-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
602350,Flemish Close St Florence,2024-03-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
602350,Flemish Close St Florence,2024-03-25T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-25T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-25T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-25T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-25T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.13
602350,Flemish Close St Florence,2024-03-25T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-25T02:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
602350,Flemish Close St Florence,2024-03-25T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.61
602350,Flemish Close St Florence,2024-03-25T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
602350,Flemish Close St Florence,2024-03-25T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
602350,Flemish Close St Florence,2024-03-25T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.04
602350,Flemish Close St Florence,2024-03-25T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.69
602350,Flemish Close St Florence,2024-03-25T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.34
602350,Flemish Close St Florence,2024-03-25T02:00:00.000+00:00,feeder,4,N Current (RMS),A,15.4
602350,Flemish Close St Florence,2024-03-25T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
602350,Flemish Close St Florence,2024-03-25T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
602350,Flemish Close St Florence,2024-03-25T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
602350,Flemish Close St Florence,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.39
602350,Flemish Close St Florence,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
602350,Flemish Close St Florence,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
602350,Flemish Close St Florence,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
602350,Flemish Close St Florence,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
602350,Flemish Close St Florence,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.71
602350,Flemish Close St Florence,2024-03-25T02:00:00.000+00:00,feeder,3,N Current (RMS),A,8.5
602350,Flemish Close St Florence,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
602350,Flemish Close St Florence,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
602350,Flemish Close St Florence,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
602350,Flemish Close St Florence,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
602350,Flemish Close St Florence,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
602350,Flemish Close St Florence,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
602350,Flemish Close St Florence,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.35
602350,Flemish Close St Florence,2024-03-25T02:00:00.000+00:00,feeder,2,N Current (RMS),A,32.4
602350,Flemish Close St Florence,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
602350,Flemish Close St Florence,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
602350,Flemish Close St Florence,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
602350,Flemish Close St Florence,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
602350,Flemish Close St Florence,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
602350,Flemish Close St Florence,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.99
602350,Flemish Close St Florence,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.28
602350,Flemish Close St Florence,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
602350,Flemish Close St Florence,2024-03-25T02:00:00.000+00:00,feeder,1,N Current (RMS),A,13.4
602350,Flemish Close St Florence,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
602350,Flemish Close St Florence,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
602350,Flemish Close St Florence,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
602350,Flemish Close St Florence,2024-03-25T02:00:00.000+00:00,transformer,,Temperature,C,18.0
602350,Flemish Close St Florence,2024-03-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
602350,Flemish Close St Florence,2024-03-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
602350,Flemish Close St Florence,2024-03-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
602350,Flemish Close St Florence,2024-03-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
602350,Flemish Close St Florence,2024-03-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
602350,Flemish Close St Florence,2024-03-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
602350,Flemish Close St Florence,2024-03-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
602350,Flemish Close St Florence,2024-03-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
602350,Flemish Close St Florence,2024-03-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
602350,Flemish Close St Florence,2024-03-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.39
602350,Flemish Close St Florence,2024-03-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.56
602350,Flemish Close St Florence,2024-03-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.15
602350,Flemish Close St Florence,2024-03-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
602350,Flemish Close St Florence,2024-03-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
602350,Flemish Close St Florence,2024-03-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
602350,Flemish Close St Florence,2024-03-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
602350,Flemish Close St Florence,2024-03-25T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-25T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-25T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-25T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-25T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.11
602350,Flemish Close St Florence,2024-03-25T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-25T01:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-25T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.34
602350,Flemish Close St Florence,2024-03-25T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
602350,Flemish Close St Florence,2024-03-25T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
602350,Flemish Close St Florence,2024-03-25T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.79
602350,Flemish Close St Florence,2024-03-25T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.32
602350,Flemish Close St Florence,2024-03-25T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.3
602350,Flemish Close St Florence,2024-03-25T01:50:00.000+00:00,feeder,4,N Current (RMS),A,11.3
602350,Flemish Close St Florence,2024-03-25T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
602350,Flemish Close St Florence,2024-03-25T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
602350,Flemish Close St Florence,2024-03-25T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
602350,Flemish Close St Florence,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.61
602350,Flemish Close St Florence,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
602350,Flemish Close St Florence,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
602350,Flemish Close St Florence,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
602350,Flemish Close St Florence,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
602350,Flemish Close St Florence,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.61
602350,Flemish Close St Florence,2024-03-25T01:50:00.000+00:00,feeder,3,N Current (RMS),A,8.7
602350,Flemish Close St Florence,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
602350,Flemish Close St Florence,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
602350,Flemish Close St Florence,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
602350,Flemish Close St Florence,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
602350,Flemish Close St Florence,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.5
602350,Flemish Close St Florence,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
602350,Flemish Close St Florence,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.62
602350,Flemish Close St Florence,2024-03-25T01:50:00.000+00:00,feeder,2,N Current (RMS),A,38.0
602350,Flemish Close St Florence,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
602350,Flemish Close St Florence,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
602350,Flemish Close St Florence,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
602350,Flemish Close St Florence,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
602350,Flemish Close St Florence,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
602350,Flemish Close St Florence,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
602350,Flemish Close St Florence,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.62
602350,Flemish Close St Florence,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.13
602350,Flemish Close St Florence,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.83
602350,Flemish Close St Florence,2024-03-25T01:50:00.000+00:00,feeder,1,N Current (RMS),A,13.4
602350,Flemish Close St Florence,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
602350,Flemish Close St Florence,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
602350,Flemish Close St Florence,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
602350,Flemish Close St Florence,2024-03-25T01:50:00.000+00:00,transformer,,Temperature,C,18.1
602350,Flemish Close St Florence,2024-03-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
602350,Flemish Close St Florence,2024-03-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
602350,Flemish Close St Florence,2024-03-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
602350,Flemish Close St Florence,2024-03-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
602350,Flemish Close St Florence,2024-03-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
602350,Flemish Close St Florence,2024-03-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
602350,Flemish Close St Florence,2024-03-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
602350,Flemish Close St Florence,2024-03-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
602350,Flemish Close St Florence,2024-03-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
602350,Flemish Close St Florence,2024-03-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.84
602350,Flemish Close St Florence,2024-03-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.1
602350,Flemish Close St Florence,2024-03-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.37
602350,Flemish Close St Florence,2024-03-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
602350,Flemish Close St Florence,2024-03-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
602350,Flemish Close St Florence,2024-03-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
602350,Flemish Close St Florence,2024-03-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
602350,Flemish Close St Florence,2024-03-25T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-25T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-25T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-25T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-25T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
602350,Flemish Close St Florence,2024-03-25T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-25T01:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-25T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.54
602350,Flemish Close St Florence,2024-03-25T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
602350,Flemish Close St Florence,2024-03-25T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
602350,Flemish Close St Florence,2024-03-25T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.12
602350,Flemish Close St Florence,2024-03-25T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.76
602350,Flemish Close St Florence,2024-03-25T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.99
602350,Flemish Close St Florence,2024-03-25T01:40:00.000+00:00,feeder,4,N Current (RMS),A,14.1
602350,Flemish Close St Florence,2024-03-25T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
602350,Flemish Close St Florence,2024-03-25T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
602350,Flemish Close St Florence,2024-03-25T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
602350,Flemish Close St Florence,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.36
602350,Flemish Close St Florence,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
602350,Flemish Close St Florence,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
602350,Flemish Close St Florence,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
602350,Flemish Close St Florence,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
602350,Flemish Close St Florence,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.73
602350,Flemish Close St Florence,2024-03-25T01:40:00.000+00:00,feeder,3,N Current (RMS),A,7.3
602350,Flemish Close St Florence,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
602350,Flemish Close St Florence,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
602350,Flemish Close St Florence,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
602350,Flemish Close St Florence,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
602350,Flemish Close St Florence,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
602350,Flemish Close St Florence,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
602350,Flemish Close St Florence,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
602350,Flemish Close St Florence,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.91
602350,Flemish Close St Florence,2024-03-25T01:40:00.000+00:00,feeder,2,N Current (RMS),A,47.0
602350,Flemish Close St Florence,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
602350,Flemish Close St Florence,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
602350,Flemish Close St Florence,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.7
602350,Flemish Close St Florence,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
602350,Flemish Close St Florence,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
602350,Flemish Close St Florence,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
602350,Flemish Close St Florence,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.68
602350,Flemish Close St Florence,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.04
602350,Flemish Close St Florence,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
602350,Flemish Close St Florence,2024-03-25T01:40:00.000+00:00,feeder,1,N Current (RMS),A,14.2
602350,Flemish Close St Florence,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
602350,Flemish Close St Florence,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
602350,Flemish Close St Florence,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
602350,Flemish Close St Florence,2024-03-25T01:40:00.000+00:00,transformer,,Temperature,C,18.1
602350,Flemish Close St Florence,2024-03-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
602350,Flemish Close St Florence,2024-03-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
602350,Flemish Close St Florence,2024-03-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
602350,Flemish Close St Florence,2024-03-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
602350,Flemish Close St Florence,2024-03-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
602350,Flemish Close St Florence,2024-03-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
602350,Flemish Close St Florence,2024-03-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
602350,Flemish Close St Florence,2024-03-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
602350,Flemish Close St Florence,2024-03-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
602350,Flemish Close St Florence,2024-03-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.45
602350,Flemish Close St Florence,2024-03-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.37
602350,Flemish Close St Florence,2024-03-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.48
602350,Flemish Close St Florence,2024-03-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
602350,Flemish Close St Florence,2024-03-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
602350,Flemish Close St Florence,2024-03-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
602350,Flemish Close St Florence,2024-03-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
602350,Flemish Close St Florence,2024-03-25T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-25T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-25T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-25T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
602350,Flemish Close St Florence,2024-03-25T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.11
602350,Flemish Close St Florence,2024-03-25T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-25T01:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
602350,Flemish Close St Florence,2024-03-25T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.28
602350,Flemish Close St Florence,2024-03-25T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
602350,Flemish Close St Florence,2024-03-25T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
602350,Flemish Close St Florence,2024-03-25T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.42
602350,Flemish Close St Florence,2024-03-25T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.81
602350,Flemish Close St Florence,2024-03-25T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.68
602350,Flemish Close St Florence,2024-03-25T01:30:00.000+00:00,feeder,4,N Current (RMS),A,16.8
602350,Flemish Close St Florence,2024-03-25T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
602350,Flemish Close St Florence,2024-03-25T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
602350,Flemish Close St Florence,2024-03-25T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
602350,Flemish Close St Florence,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.65
602350,Flemish Close St Florence,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
602350,Flemish Close St Florence,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
602350,Flemish Close St Florence,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
602350,Flemish Close St Florence,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.76
602350,Flemish Close St Florence,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.77
602350,Flemish Close St Florence,2024-03-25T01:30:00.000+00:00,feeder,3,N Current (RMS),A,5.5
602350,Flemish Close St Florence,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
602350,Flemish Close St Florence,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
602350,Flemish Close St Florence,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
602350,Flemish Close St Florence,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
602350,Flemish Close St Florence,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
602350,Flemish Close St Florence,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
602350,Flemish Close St Florence,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
602350,Flemish Close St Florence,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.22
602350,Flemish Close St Florence,2024-03-25T01:30:00.000+00:00,feeder,2,N Current (RMS),A,46.3
602350,Flemish Close St Florence,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
602350,Flemish Close St Florence,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
602350,Flemish Close St Florence,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.7
602350,Flemish Close St Florence,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
602350,Flemish Close St Florence,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
602350,Flemish Close St Florence,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.94
602350,Flemish Close St Florence,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.1
602350,Flemish Close St Florence,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
602350,Flemish Close St Florence,2024-03-25T01:30:00.000+00:00,feeder,1,N Current (RMS),A,15.1
602350,Flemish Close St Florence,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
602350,Flemish Close St Florence,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
602350,Flemish Close St Florence,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
602350,Flemish Close St Florence,2024-03-25T01:30:00.000+00:00,transformer,,Temperature,C,18.1
602350,Flemish Close St Florence,2024-03-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
602350,Flemish Close St Florence,2024-03-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
602350,Flemish Close St Florence,2024-03-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
602350,Flemish Close St Florence,2024-03-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
602350,Flemish Close St Florence,2024-03-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
602350,Flemish Close St Florence,2024-03-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
602350,Flemish Close St Florence,2024-03-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
602350,Flemish Close St Florence,2024-03-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
602350,Flemish Close St Florence,2024-03-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
602350,Flemish Close St Florence,2024-03-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.97
602350,Flemish Close St Florence,2024-03-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.53
602350,Flemish Close St Florence,2024-03-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.49
602350,Flemish Close St Florence,2024-03-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
602350,Flemish Close St Florence,2024-03-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
602350,Flemish Close St Florence,2024-03-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
602350,Flemish Close St Florence,2024-03-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
602350,Flemish Close St Florence,2024-03-25T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-25T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-25T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-25T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-25T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.11
602350,Flemish Close St Florence,2024-03-25T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-25T01:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-25T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.62
602350,Flemish Close St Florence,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
602350,Flemish Close St Florence,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
602350,Flemish Close St Florence,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.32
602350,Flemish Close St Florence,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.43
602350,Flemish Close St Florence,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.75
602350,Flemish Close St Florence,2024-03-25T01:20:00.000+00:00,feeder,4,N Current (RMS),A,12.6
602350,Flemish Close St Florence,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
602350,Flemish Close St Florence,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
602350,Flemish Close St Florence,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
602350,Flemish Close St Florence,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.71
602350,Flemish Close St Florence,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
602350,Flemish Close St Florence,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
602350,Flemish Close St Florence,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
602350,Flemish Close St Florence,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
602350,Flemish Close St Florence,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.99
602350,Flemish Close St Florence,2024-03-25T01:20:00.000+00:00,feeder,3,N Current (RMS),A,5.9
602350,Flemish Close St Florence,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
602350,Flemish Close St Florence,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
602350,Flemish Close St Florence,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
602350,Flemish Close St Florence,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
602350,Flemish Close St Florence,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
602350,Flemish Close St Florence,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
602350,Flemish Close St Florence,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.12
602350,Flemish Close St Florence,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.31
602350,Flemish Close St Florence,2024-03-25T01:20:00.000+00:00,feeder,2,N Current (RMS),A,48.4
602350,Flemish Close St Florence,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
602350,Flemish Close St Florence,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
602350,Flemish Close St Florence,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.2
602350,Flemish Close St Florence,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
602350,Flemish Close St Florence,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.98
602350,Flemish Close St Florence,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.41
602350,Flemish Close St Florence,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
602350,Flemish Close St Florence,2024-03-25T01:20:00.000+00:00,feeder,1,N Current (RMS),A,15.4
602350,Flemish Close St Florence,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
602350,Flemish Close St Florence,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
602350,Flemish Close St Florence,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
602350,Flemish Close St Florence,2024-03-25T01:20:00.000+00:00,transformer,,Temperature,C,18.1
602350,Flemish Close St Florence,2024-03-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
602350,Flemish Close St Florence,2024-03-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
602350,Flemish Close St Florence,2024-03-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
602350,Flemish Close St Florence,2024-03-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
602350,Flemish Close St Florence,2024-03-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
602350,Flemish Close St Florence,2024-03-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
602350,Flemish Close St Florence,2024-03-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
602350,Flemish Close St Florence,2024-03-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
602350,Flemish Close St Florence,2024-03-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
602350,Flemish Close St Florence,2024-03-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.18
602350,Flemish Close St Florence,2024-03-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.2
602350,Flemish Close St Florence,2024-03-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.94
602350,Flemish Close St Florence,2024-03-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
602350,Flemish Close St Florence,2024-03-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
602350,Flemish Close St Florence,2024-03-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
602350,Flemish Close St Florence,2024-03-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
602350,Flemish Close St Florence,2024-03-25T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-25T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-25T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-25T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-25T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.13
602350,Flemish Close St Florence,2024-03-25T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-25T01:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
602350,Flemish Close St Florence,2024-03-25T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.55
602350,Flemish Close St Florence,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
602350,Flemish Close St Florence,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
602350,Flemish Close St Florence,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.03
602350,Flemish Close St Florence,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.95
602350,Flemish Close St Florence,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.73
602350,Flemish Close St Florence,2024-03-25T01:10:00.000+00:00,feeder,4,N Current (RMS),A,13.6
602350,Flemish Close St Florence,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
602350,Flemish Close St Florence,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
602350,Flemish Close St Florence,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.7
602350,Flemish Close St Florence,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.86
602350,Flemish Close St Florence,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
602350,Flemish Close St Florence,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
602350,Flemish Close St Florence,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
602350,Flemish Close St Florence,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
602350,Flemish Close St Florence,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.03
602350,Flemish Close St Florence,2024-03-25T01:10:00.000+00:00,feeder,3,N Current (RMS),A,6.9
602350,Flemish Close St Florence,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
602350,Flemish Close St Florence,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
602350,Flemish Close St Florence,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
602350,Flemish Close St Florence,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
602350,Flemish Close St Florence,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
602350,Flemish Close St Florence,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
602350,Flemish Close St Florence,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
602350,Flemish Close St Florence,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.79
602350,Flemish Close St Florence,2024-03-25T01:10:00.000+00:00,feeder,2,N Current (RMS),A,53.5
602350,Flemish Close St Florence,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
602350,Flemish Close St Florence,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
602350,Flemish Close St Florence,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.6
602350,Flemish Close St Florence,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
602350,Flemish Close St Florence,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
602350,Flemish Close St Florence,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.04
602350,Flemish Close St Florence,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.43
602350,Flemish Close St Florence,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.18
602350,Flemish Close St Florence,2024-03-25T01:10:00.000+00:00,feeder,1,N Current (RMS),A,15.7
602350,Flemish Close St Florence,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
602350,Flemish Close St Florence,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
602350,Flemish Close St Florence,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
602350,Flemish Close St Florence,2024-03-25T01:10:00.000+00:00,transformer,,Temperature,C,18.1
602350,Flemish Close St Florence,2024-03-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
602350,Flemish Close St Florence,2024-03-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
602350,Flemish Close St Florence,2024-03-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
602350,Flemish Close St Florence,2024-03-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
602350,Flemish Close St Florence,2024-03-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
