Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602350,Flemish Close St Florence,2024-03-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
602350,Flemish Close St Florence,2024-03-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
602350,Flemish Close St Florence,2024-03-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
602350,Flemish Close St Florence,2024-03-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
602350,Flemish Close St Florence,2024-03-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.82
602350,Flemish Close St Florence,2024-03-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.67
602350,Flemish Close St Florence,2024-03-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.74
602350,Flemish Close St Florence,2024-03-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
602350,Flemish Close St Florence,2024-03-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
602350,Flemish Close St Florence,2024-03-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
602350,Flemish Close St Florence,2024-03-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
602350,Flemish Close St Florence,2024-03-25T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-25T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-25T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-25T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-25T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
602350,Flemish Close St Florence,2024-03-25T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-25T01:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
602350,Flemish Close St Florence,2024-03-25T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.39
602350,Flemish Close St Florence,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
602350,Flemish Close St Florence,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
602350,Flemish Close St Florence,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.96
602350,Flemish Close St Florence,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.21
602350,Flemish Close St Florence,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.35
602350,Flemish Close St Florence,2024-03-25T01:00:00.000+00:00,feeder,4,N Current (RMS),A,16.7
602350,Flemish Close St Florence,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
602350,Flemish Close St Florence,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
602350,Flemish Close St Florence,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
602350,Flemish Close St Florence,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.8
602350,Flemish Close St Florence,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
602350,Flemish Close St Florence,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
602350,Flemish Close St Florence,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.24
602350,Flemish Close St Florence,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
602350,Flemish Close St Florence,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.85
602350,Flemish Close St Florence,2024-03-25T01:00:00.000+00:00,feeder,3,N Current (RMS),A,18.5
602350,Flemish Close St Florence,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
602350,Flemish Close St Florence,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
602350,Flemish Close St Florence,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
602350,Flemish Close St Florence,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
602350,Flemish Close St Florence,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
602350,Flemish Close St Florence,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
602350,Flemish Close St Florence,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.38
602350,Flemish Close St Florence,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
602350,Flemish Close St Florence,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.05
602350,Flemish Close St Florence,2024-03-25T01:00:00.000+00:00,feeder,2,N Current (RMS),A,53.5
602350,Flemish Close St Florence,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
602350,Flemish Close St Florence,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
602350,Flemish Close St Florence,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.7
602350,Flemish Close St Florence,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
602350,Flemish Close St Florence,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.43
602350,Flemish Close St Florence,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.3
602350,Flemish Close St Florence,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.09
602350,Flemish Close St Florence,2024-03-25T01:00:00.000+00:00,feeder,1,N Current (RMS),A,15.4
602350,Flemish Close St Florence,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
602350,Flemish Close St Florence,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
602350,Flemish Close St Florence,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
602350,Flemish Close St Florence,2024-03-25T01:00:00.000+00:00,transformer,,Temperature,C,18.1
602350,Flemish Close St Florence,2024-03-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
602350,Flemish Close St Florence,2024-03-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
602350,Flemish Close St Florence,2024-03-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
602350,Flemish Close St Florence,2024-03-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
602350,Flemish Close St Florence,2024-03-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
602350,Flemish Close St Florence,2024-03-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
602350,Flemish Close St Florence,2024-03-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
602350,Flemish Close St Florence,2024-03-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
602350,Flemish Close St Florence,2024-03-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
602350,Flemish Close St Florence,2024-03-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.04
602350,Flemish Close St Florence,2024-03-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.61
602350,Flemish Close St Florence,2024-03-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.36
602350,Flemish Close St Florence,2024-03-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
602350,Flemish Close St Florence,2024-03-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
602350,Flemish Close St Florence,2024-03-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
602350,Flemish Close St Florence,2024-03-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
602350,Flemish Close St Florence,2024-03-25T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-25T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-25T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-25T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
602350,Flemish Close St Florence,2024-03-25T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.13
602350,Flemish Close St Florence,2024-03-25T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-25T00:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-25T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
602350,Flemish Close St Florence,2024-03-25T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.24
602350,Flemish Close St Florence,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
602350,Flemish Close St Florence,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.17
602350,Flemish Close St Florence,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.42
602350,Flemish Close St Florence,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.78
602350,Flemish Close St Florence,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.52
602350,Flemish Close St Florence,2024-03-25T00:50:00.000+00:00,feeder,4,N Current (RMS),A,19.2
602350,Flemish Close St Florence,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
602350,Flemish Close St Florence,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
602350,Flemish Close St Florence,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
602350,Flemish Close St Florence,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.73
602350,Flemish Close St Florence,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
602350,Flemish Close St Florence,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
602350,Flemish Close St Florence,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.04
602350,Flemish Close St Florence,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
602350,Flemish Close St Florence,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.04
602350,Flemish Close St Florence,2024-03-25T00:50:00.000+00:00,feeder,3,N Current (RMS),A,21.1
602350,Flemish Close St Florence,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
602350,Flemish Close St Florence,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
602350,Flemish Close St Florence,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
602350,Flemish Close St Florence,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
602350,Flemish Close St Florence,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
602350,Flemish Close St Florence,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
602350,Flemish Close St Florence,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
602350,Flemish Close St Florence,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.16
602350,Flemish Close St Florence,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.79
602350,Flemish Close St Florence,2024-03-25T00:50:00.000+00:00,feeder,2,N Current (RMS),A,53.8
602350,Flemish Close St Florence,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
602350,Flemish Close St Florence,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
602350,Flemish Close St Florence,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.7
602350,Flemish Close St Florence,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
602350,Flemish Close St Florence,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.34
602350,Flemish Close St Florence,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.42
602350,Flemish Close St Florence,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.03
602350,Flemish Close St Florence,2024-03-25T00:50:00.000+00:00,feeder,1,N Current (RMS),A,15.0
602350,Flemish Close St Florence,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
602350,Flemish Close St Florence,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
602350,Flemish Close St Florence,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
602350,Flemish Close St Florence,2024-03-25T00:50:00.000+00:00,transformer,,Temperature,C,18.1
602350,Flemish Close St Florence,2024-03-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
602350,Flemish Close St Florence,2024-03-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
602350,Flemish Close St Florence,2024-03-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
602350,Flemish Close St Florence,2024-03-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
602350,Flemish Close St Florence,2024-03-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
602350,Flemish Close St Florence,2024-03-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
602350,Flemish Close St Florence,2024-03-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
602350,Flemish Close St Florence,2024-03-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
602350,Flemish Close St Florence,2024-03-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
602350,Flemish Close St Florence,2024-03-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.4
602350,Flemish Close St Florence,2024-03-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.16
602350,Flemish Close St Florence,2024-03-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.38
602350,Flemish Close St Florence,2024-03-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
602350,Flemish Close St Florence,2024-03-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
602350,Flemish Close St Florence,2024-03-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
602350,Flemish Close St Florence,2024-03-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
602350,Flemish Close St Florence,2024-03-25T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-25T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-25T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-25T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.05
602350,Flemish Close St Florence,2024-03-25T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
602350,Flemish Close St Florence,2024-03-25T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
602350,Flemish Close St Florence,2024-03-25T00:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-25T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-25T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.24
602350,Flemish Close St Florence,2024-03-25T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
602350,Flemish Close St Florence,2024-03-25T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
602350,Flemish Close St Florence,2024-03-25T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.22
602350,Flemish Close St Florence,2024-03-25T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.14
602350,Flemish Close St Florence,2024-03-25T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.03
602350,Flemish Close St Florence,2024-03-25T00:40:00.000+00:00,feeder,4,N Current (RMS),A,19.4
602350,Flemish Close St Florence,2024-03-25T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
602350,Flemish Close St Florence,2024-03-25T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
602350,Flemish Close St Florence,2024-03-25T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.7
602350,Flemish Close St Florence,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.81
602350,Flemish Close St Florence,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
602350,Flemish Close St Florence,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
602350,Flemish Close St Florence,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.9
602350,Flemish Close St Florence,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
602350,Flemish Close St Florence,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.88
602350,Flemish Close St Florence,2024-03-25T00:40:00.000+00:00,feeder,3,N Current (RMS),A,23.7
602350,Flemish Close St Florence,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
602350,Flemish Close St Florence,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
602350,Flemish Close St Florence,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
602350,Flemish Close St Florence,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
602350,Flemish Close St Florence,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
602350,Flemish Close St Florence,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
602350,Flemish Close St Florence,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
602350,Flemish Close St Florence,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.14
602350,Flemish Close St Florence,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.84
602350,Flemish Close St Florence,2024-03-25T00:40:00.000+00:00,feeder,2,N Current (RMS),A,52.5
602350,Flemish Close St Florence,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
602350,Flemish Close St Florence,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
602350,Flemish Close St Florence,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.8
602350,Flemish Close St Florence,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
602350,Flemish Close St Florence,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
602350,Flemish Close St Florence,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.58
602350,Flemish Close St Florence,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.91
602350,Flemish Close St Florence,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
602350,Flemish Close St Florence,2024-03-25T00:40:00.000+00:00,feeder,1,N Current (RMS),A,17.1
602350,Flemish Close St Florence,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
602350,Flemish Close St Florence,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
602350,Flemish Close St Florence,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
602350,Flemish Close St Florence,2024-03-25T00:40:00.000+00:00,transformer,,Temperature,C,18.2
602350,Flemish Close St Florence,2024-03-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
602350,Flemish Close St Florence,2024-03-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
602350,Flemish Close St Florence,2024-03-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
602350,Flemish Close St Florence,2024-03-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
602350,Flemish Close St Florence,2024-03-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
602350,Flemish Close St Florence,2024-03-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
602350,Flemish Close St Florence,2024-03-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
602350,Flemish Close St Florence,2024-03-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
602350,Flemish Close St Florence,2024-03-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
602350,Flemish Close St Florence,2024-03-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.74
602350,Flemish Close St Florence,2024-03-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.2
602350,Flemish Close St Florence,2024-03-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.53
602350,Flemish Close St Florence,2024-03-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
602350,Flemish Close St Florence,2024-03-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
602350,Flemish Close St Florence,2024-03-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
602350,Flemish Close St Florence,2024-03-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
602350,Flemish Close St Florence,2024-03-25T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-25T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-25T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-25T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.05
602350,Flemish Close St Florence,2024-03-25T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
602350,Flemish Close St Florence,2024-03-25T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-25T00:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-25T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.27
602350,Flemish Close St Florence,2024-03-25T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
602350,Flemish Close St Florence,2024-03-25T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
602350,Flemish Close St Florence,2024-03-25T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.7
602350,Flemish Close St Florence,2024-03-25T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.67
602350,Flemish Close St Florence,2024-03-25T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.68
602350,Flemish Close St Florence,2024-03-25T00:30:00.000+00:00,feeder,4,N Current (RMS),A,15.3
602350,Flemish Close St Florence,2024-03-25T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
602350,Flemish Close St Florence,2024-03-25T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
602350,Flemish Close St Florence,2024-03-25T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
602350,Flemish Close St Florence,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.89
602350,Flemish Close St Florence,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
602350,Flemish Close St Florence,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.07
602350,Flemish Close St Florence,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
602350,Flemish Close St Florence,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.02
602350,Flemish Close St Florence,2024-03-25T00:30:00.000+00:00,feeder,3,N Current (RMS),A,24.0
602350,Flemish Close St Florence,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
602350,Flemish Close St Florence,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
602350,Flemish Close St Florence,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
602350,Flemish Close St Florence,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
602350,Flemish Close St Florence,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.68
602350,Flemish Close St Florence,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
602350,Flemish Close St Florence,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.69
602350,Flemish Close St Florence,2024-03-25T00:30:00.000+00:00,feeder,2,N Current (RMS),A,32.4
602350,Flemish Close St Florence,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
602350,Flemish Close St Florence,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
602350,Flemish Close St Florence,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
602350,Flemish Close St Florence,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
602350,Flemish Close St Florence,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
602350,Flemish Close St Florence,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
602350,Flemish Close St Florence,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.82
602350,Flemish Close St Florence,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.87
602350,Flemish Close St Florence,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
602350,Flemish Close St Florence,2024-03-25T00:30:00.000+00:00,feeder,1,N Current (RMS),A,15.0
602350,Flemish Close St Florence,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
602350,Flemish Close St Florence,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
602350,Flemish Close St Florence,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
602350,Flemish Close St Florence,2024-03-25T00:30:00.000+00:00,transformer,,Temperature,C,18.2
602350,Flemish Close St Florence,2024-03-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
602350,Flemish Close St Florence,2024-03-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
602350,Flemish Close St Florence,2024-03-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
602350,Flemish Close St Florence,2024-03-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
602350,Flemish Close St Florence,2024-03-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
602350,Flemish Close St Florence,2024-03-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
602350,Flemish Close St Florence,2024-03-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
602350,Flemish Close St Florence,2024-03-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
602350,Flemish Close St Florence,2024-03-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
602350,Flemish Close St Florence,2024-03-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.22
602350,Flemish Close St Florence,2024-03-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.18
602350,Flemish Close St Florence,2024-03-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.1
602350,Flemish Close St Florence,2024-03-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
602350,Flemish Close St Florence,2024-03-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
602350,Flemish Close St Florence,2024-03-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
602350,Flemish Close St Florence,2024-03-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
602350,Flemish Close St Florence,2024-03-25T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-25T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-25T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-25T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
602350,Flemish Close St Florence,2024-03-25T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.13
602350,Flemish Close St Florence,2024-03-25T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
602350,Flemish Close St Florence,2024-03-25T00:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-25T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-25T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
602350,Flemish Close St Florence,2024-03-25T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
602350,Flemish Close St Florence,2024-03-25T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
602350,Flemish Close St Florence,2024-03-25T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.22
602350,Flemish Close St Florence,2024-03-25T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.76
602350,Flemish Close St Florence,2024-03-25T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.59
602350,Flemish Close St Florence,2024-03-25T00:20:00.000+00:00,feeder,4,N Current (RMS),A,19.0
602350,Flemish Close St Florence,2024-03-25T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.4
602350,Flemish Close St Florence,2024-03-25T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
602350,Flemish Close St Florence,2024-03-25T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
602350,Flemish Close St Florence,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.63
602350,Flemish Close St Florence,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
602350,Flemish Close St Florence,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
602350,Flemish Close St Florence,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.95
602350,Flemish Close St Florence,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
602350,Flemish Close St Florence,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.04
602350,Flemish Close St Florence,2024-03-25T00:20:00.000+00:00,feeder,3,N Current (RMS),A,23.2
602350,Flemish Close St Florence,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
602350,Flemish Close St Florence,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
602350,Flemish Close St Florence,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
602350,Flemish Close St Florence,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
602350,Flemish Close St Florence,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
602350,Flemish Close St Florence,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
602350,Flemish Close St Florence,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.08
602350,Flemish Close St Florence,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.33
602350,Flemish Close St Florence,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.57
602350,Flemish Close St Florence,2024-03-25T00:20:00.000+00:00,feeder,2,N Current (RMS),A,7.2
602350,Flemish Close St Florence,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
602350,Flemish Close St Florence,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
602350,Flemish Close St Florence,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
602350,Flemish Close St Florence,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
602350,Flemish Close St Florence,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
602350,Flemish Close St Florence,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.76
602350,Flemish Close St Florence,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.19
602350,Flemish Close St Florence,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
602350,Flemish Close St Florence,2024-03-25T00:20:00.000+00:00,feeder,1,N Current (RMS),A,16.0
602350,Flemish Close St Florence,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
602350,Flemish Close St Florence,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
602350,Flemish Close St Florence,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
602350,Flemish Close St Florence,2024-03-25T00:20:00.000+00:00,transformer,,Temperature,C,18.2
602350,Flemish Close St Florence,2024-03-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
602350,Flemish Close St Florence,2024-03-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
602350,Flemish Close St Florence,2024-03-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
602350,Flemish Close St Florence,2024-03-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
602350,Flemish Close St Florence,2024-03-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
602350,Flemish Close St Florence,2024-03-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
602350,Flemish Close St Florence,2024-03-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
602350,Flemish Close St Florence,2024-03-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
602350,Flemish Close St Florence,2024-03-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
602350,Flemish Close St Florence,2024-03-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.95
602350,Flemish Close St Florence,2024-03-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.8
602350,Flemish Close St Florence,2024-03-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.81
602350,Flemish Close St Florence,2024-03-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
602350,Flemish Close St Florence,2024-03-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
602350,Flemish Close St Florence,2024-03-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
602350,Flemish Close St Florence,2024-03-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
602350,Flemish Close St Florence,2024-03-25T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-25T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-25T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-25T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
602350,Flemish Close St Florence,2024-03-25T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
602350,Flemish Close St Florence,2024-03-25T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-25T00:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
602350,Flemish Close St Florence,2024-03-25T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.65
602350,Flemish Close St Florence,2024-03-25T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
602350,Flemish Close St Florence,2024-03-25T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
602350,Flemish Close St Florence,2024-03-25T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.84
602350,Flemish Close St Florence,2024-03-25T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.16
602350,Flemish Close St Florence,2024-03-25T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.81
602350,Flemish Close St Florence,2024-03-25T00:10:00.000+00:00,feeder,4,N Current (RMS),A,16.2
602350,Flemish Close St Florence,2024-03-25T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
602350,Flemish Close St Florence,2024-03-25T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
602350,Flemish Close St Florence,2024-03-25T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
602350,Flemish Close St Florence,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.5
602350,Flemish Close St Florence,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
602350,Flemish Close St Florence,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
602350,Flemish Close St Florence,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.68
602350,Flemish Close St Florence,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
602350,Flemish Close St Florence,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.1
602350,Flemish Close St Florence,2024-03-25T00:10:00.000+00:00,feeder,3,N Current (RMS),A,19.9
602350,Flemish Close St Florence,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
602350,Flemish Close St Florence,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
602350,Flemish Close St Florence,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
602350,Flemish Close St Florence,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
602350,Flemish Close St Florence,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
602350,Flemish Close St Florence,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.65
602350,Flemish Close St Florence,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
602350,Flemish Close St Florence,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.27
602350,Flemish Close St Florence,2024-03-25T00:10:00.000+00:00,feeder,2,N Current (RMS),A,5.8
602350,Flemish Close St Florence,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
602350,Flemish Close St Florence,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
602350,Flemish Close St Florence,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
602350,Flemish Close St Florence,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
602350,Flemish Close St Florence,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
602350,Flemish Close St Florence,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.82
602350,Flemish Close St Florence,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.49
602350,Flemish Close St Florence,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
602350,Flemish Close St Florence,2024-03-25T00:10:00.000+00:00,feeder,1,N Current (RMS),A,14.8
602350,Flemish Close St Florence,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
602350,Flemish Close St Florence,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
602350,Flemish Close St Florence,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
602350,Flemish Close St Florence,2024-03-25T00:10:00.000+00:00,transformer,,Temperature,C,18.2
602350,Flemish Close St Florence,2024-03-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
602350,Flemish Close St Florence,2024-03-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
602350,Flemish Close St Florence,2024-03-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
602350,Flemish Close St Florence,2024-03-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
602350,Flemish Close St Florence,2024-03-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
602350,Flemish Close St Florence,2024-03-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
602350,Flemish Close St Florence,2024-03-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
602350,Flemish Close St Florence,2024-03-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
602350,Flemish Close St Florence,2024-03-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
602350,Flemish Close St Florence,2024-03-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.98
602350,Flemish Close St Florence,2024-03-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.61
602350,Flemish Close St Florence,2024-03-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.84
602350,Flemish Close St Florence,2024-03-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
602350,Flemish Close St Florence,2024-03-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
602350,Flemish Close St Florence,2024-03-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
602350,Flemish Close St Florence,2024-03-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
602350,Flemish Close St Florence,2024-03-25T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-25T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-25T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-25T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-25T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.13
602350,Flemish Close St Florence,2024-03-25T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-25T00:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-25T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
602350,Flemish Close St Florence,2024-03-25T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-25T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.48
602350,Flemish Close St Florence,2024-03-25T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
602350,Flemish Close St Florence,2024-03-25T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
602350,Flemish Close St Florence,2024-03-25T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.63
602350,Flemish Close St Florence,2024-03-25T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.72
602350,Flemish Close St Florence,2024-03-25T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.37
602350,Flemish Close St Florence,2024-03-25T00:00:00.000+00:00,feeder,4,N Current (RMS),A,20.0
602350,Flemish Close St Florence,2024-03-25T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
602350,Flemish Close St Florence,2024-03-25T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
602350,Flemish Close St Florence,2024-03-25T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
602350,Flemish Close St Florence,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.78
602350,Flemish Close St Florence,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
602350,Flemish Close St Florence,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
602350,Flemish Close St Florence,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.41
602350,Flemish Close St Florence,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
602350,Flemish Close St Florence,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.16
602350,Flemish Close St Florence,2024-03-25T00:00:00.000+00:00,feeder,3,N Current (RMS),A,7.8
602350,Flemish Close St Florence,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
602350,Flemish Close St Florence,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
602350,Flemish Close St Florence,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
602350,Flemish Close St Florence,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
602350,Flemish Close St Florence,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
602350,Flemish Close St Florence,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.93
602350,Flemish Close St Florence,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
602350,Flemish Close St Florence,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.94
602350,Flemish Close St Florence,2024-03-25T00:00:00.000+00:00,feeder,2,N Current (RMS),A,5.5
602350,Flemish Close St Florence,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
602350,Flemish Close St Florence,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
602350,Flemish Close St Florence,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
602350,Flemish Close St Florence,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
602350,Flemish Close St Florence,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.25
602350,Flemish Close St Florence,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.95
602350,Flemish Close St Florence,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
602350,Flemish Close St Florence,2024-03-25T00:00:00.000+00:00,feeder,1,N Current (RMS),A,14.9
602350,Flemish Close St Florence,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
602350,Flemish Close St Florence,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
602350,Flemish Close St Florence,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
602350,Flemish Close St Florence,2024-03-25T00:00:00.000+00:00,transformer,,Temperature,C,18.3
602350,Flemish Close St Florence,2024-03-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
602350,Flemish Close St Florence,2024-03-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
602350,Flemish Close St Florence,2024-03-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
602350,Flemish Close St Florence,2024-03-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
602350,Flemish Close St Florence,2024-03-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
602350,Flemish Close St Florence,2024-03-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
602350,Flemish Close St Florence,2024-03-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
602350,Flemish Close St Florence,2024-03-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
602350,Flemish Close St Florence,2024-03-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
602350,Flemish Close St Florence,2024-03-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.24
602350,Flemish Close St Florence,2024-03-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.63
602350,Flemish Close St Florence,2024-03-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.28
602350,Flemish Close St Florence,2024-03-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
602350,Flemish Close St Florence,2024-03-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
602350,Flemish Close St Florence,2024-03-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
602350,Flemish Close St Florence,2024-03-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
602350,Flemish Close St Florence,2024-03-26T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-26T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-26T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-26T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
602350,Flemish Close St Florence,2024-03-26T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.2
602350,Flemish Close St Florence,2024-03-26T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-26T22:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
602350,Flemish Close St Florence,2024-03-26T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.56
602350,Flemish Close St Florence,2024-03-26T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
602350,Flemish Close St Florence,2024-03-26T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
602350,Flemish Close St Florence,2024-03-26T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.6
602350,Flemish Close St Florence,2024-03-26T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.08
