Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602350,Flemish Close St Florence,2024-03-26T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.47
602350,Flemish Close St Florence,2024-03-26T22:30:00.000+00:00,feeder,4,N Current (RMS),A,16.5
602350,Flemish Close St Florence,2024-03-26T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.9
602350,Flemish Close St Florence,2024-03-26T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.3
602350,Flemish Close St Florence,2024-03-26T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.2
602350,Flemish Close St Florence,2024-03-26T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.2
602350,Flemish Close St Florence,2024-03-26T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
602350,Flemish Close St Florence,2024-03-26T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
602350,Flemish Close St Florence,2024-03-26T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.89
602350,Flemish Close St Florence,2024-03-26T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
602350,Flemish Close St Florence,2024-03-26T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.91
602350,Flemish Close St Florence,2024-03-26T22:30:00.000+00:00,feeder,3,N Current (RMS),A,13.9
602350,Flemish Close St Florence,2024-03-26T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
602350,Flemish Close St Florence,2024-03-26T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
602350,Flemish Close St Florence,2024-03-26T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
602350,Flemish Close St Florence,2024-03-26T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-26T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-26T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
602350,Flemish Close St Florence,2024-03-26T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
602350,Flemish Close St Florence,2024-03-26T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.5
602350,Flemish Close St Florence,2024-03-26T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.9
602350,Flemish Close St Florence,2024-03-26T22:30:00.000+00:00,feeder,2,N Current (RMS),A,6.9
602350,Flemish Close St Florence,2024-03-26T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
602350,Flemish Close St Florence,2024-03-26T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
602350,Flemish Close St Florence,2024-03-26T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
602350,Flemish Close St Florence,2024-03-26T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-26T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
602350,Flemish Close St Florence,2024-03-26T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
602350,Flemish Close St Florence,2024-03-26T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.53
602350,Flemish Close St Florence,2024-03-26T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.82
602350,Flemish Close St Florence,2024-03-26T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.04
602350,Flemish Close St Florence,2024-03-26T22:30:00.000+00:00,feeder,1,N Current (RMS),A,9.9
602350,Flemish Close St Florence,2024-03-26T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
602350,Flemish Close St Florence,2024-03-26T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
602350,Flemish Close St Florence,2024-03-26T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
602350,Flemish Close St Florence,2024-03-26T22:30:00.000+00:00,transformer,,Temperature,C,18.5
602350,Flemish Close St Florence,2024-03-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
602350,Flemish Close St Florence,2024-03-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
602350,Flemish Close St Florence,2024-03-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
602350,Flemish Close St Florence,2024-03-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
602350,Flemish Close St Florence,2024-03-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
602350,Flemish Close St Florence,2024-03-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
602350,Flemish Close St Florence,2024-03-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
602350,Flemish Close St Florence,2024-03-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
602350,Flemish Close St Florence,2024-03-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
602350,Flemish Close St Florence,2024-03-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.71
602350,Flemish Close St Florence,2024-03-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.75
602350,Flemish Close St Florence,2024-03-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.35
602350,Flemish Close St Florence,2024-03-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
602350,Flemish Close St Florence,2024-03-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
602350,Flemish Close St Florence,2024-03-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
602350,Flemish Close St Florence,2024-03-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
602350,Flemish Close St Florence,2024-03-26T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-26T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
602350,Flemish Close St Florence,2024-03-26T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-26T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-26T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.22
602350,Flemish Close St Florence,2024-03-26T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
602350,Flemish Close St Florence,2024-03-26T22:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-26T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
602350,Flemish Close St Florence,2024-03-26T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.34
602350,Flemish Close St Florence,2024-03-26T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
602350,Flemish Close St Florence,2024-03-26T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
602350,Flemish Close St Florence,2024-03-26T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.08
602350,Flemish Close St Florence,2024-03-26T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.74
602350,Flemish Close St Florence,2024-03-26T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.82
602350,Flemish Close St Florence,2024-03-26T22:20:00.000+00:00,feeder,4,N Current (RMS),A,23.8
602350,Flemish Close St Florence,2024-03-26T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.1
602350,Flemish Close St Florence,2024-03-26T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
602350,Flemish Close St Florence,2024-03-26T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.4
602350,Flemish Close St Florence,2024-03-26T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.03
602350,Flemish Close St Florence,2024-03-26T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
602350,Flemish Close St Florence,2024-03-26T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
602350,Flemish Close St Florence,2024-03-26T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.78
602350,Flemish Close St Florence,2024-03-26T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
602350,Flemish Close St Florence,2024-03-26T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.9
602350,Flemish Close St Florence,2024-03-26T22:20:00.000+00:00,feeder,3,N Current (RMS),A,15.0
602350,Flemish Close St Florence,2024-03-26T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
602350,Flemish Close St Florence,2024-03-26T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
602350,Flemish Close St Florence,2024-03-26T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
602350,Flemish Close St Florence,2024-03-26T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-26T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
602350,Flemish Close St Florence,2024-03-26T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
602350,Flemish Close St Florence,2024-03-26T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.85
602350,Flemish Close St Florence,2024-03-26T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.67
602350,Flemish Close St Florence,2024-03-26T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.89
602350,Flemish Close St Florence,2024-03-26T22:20:00.000+00:00,feeder,2,N Current (RMS),A,7.4
602350,Flemish Close St Florence,2024-03-26T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
602350,Flemish Close St Florence,2024-03-26T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
602350,Flemish Close St Florence,2024-03-26T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
602350,Flemish Close St Florence,2024-03-26T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-26T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
602350,Flemish Close St Florence,2024-03-26T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-26T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.67
602350,Flemish Close St Florence,2024-03-26T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.12
602350,Flemish Close St Florence,2024-03-26T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.47
602350,Flemish Close St Florence,2024-03-26T22:20:00.000+00:00,feeder,1,N Current (RMS),A,6.4
602350,Flemish Close St Florence,2024-03-26T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
602350,Flemish Close St Florence,2024-03-26T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
602350,Flemish Close St Florence,2024-03-26T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
602350,Flemish Close St Florence,2024-03-26T22:20:00.000+00:00,transformer,,Temperature,C,18.6
602350,Flemish Close St Florence,2024-03-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
602350,Flemish Close St Florence,2024-03-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
602350,Flemish Close St Florence,2024-03-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
602350,Flemish Close St Florence,2024-03-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
602350,Flemish Close St Florence,2024-03-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
602350,Flemish Close St Florence,2024-03-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
602350,Flemish Close St Florence,2024-03-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
602350,Flemish Close St Florence,2024-03-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
602350,Flemish Close St Florence,2024-03-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
602350,Flemish Close St Florence,2024-03-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.4
602350,Flemish Close St Florence,2024-03-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.8
602350,Flemish Close St Florence,2024-03-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.12
602350,Flemish Close St Florence,2024-03-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
602350,Flemish Close St Florence,2024-03-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
602350,Flemish Close St Florence,2024-03-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
602350,Flemish Close St Florence,2024-03-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
602350,Flemish Close St Florence,2024-03-26T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-26T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-26T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-26T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-26T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.19
602350,Flemish Close St Florence,2024-03-26T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-26T22:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-26T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
602350,Flemish Close St Florence,2024-03-26T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.57
602350,Flemish Close St Florence,2024-03-26T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
602350,Flemish Close St Florence,2024-03-26T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
602350,Flemish Close St Florence,2024-03-26T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.16
602350,Flemish Close St Florence,2024-03-26T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.12
602350,Flemish Close St Florence,2024-03-26T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.85
602350,Flemish Close St Florence,2024-03-26T22:10:00.000+00:00,feeder,4,N Current (RMS),A,20.3
602350,Flemish Close St Florence,2024-03-26T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.9
602350,Flemish Close St Florence,2024-03-26T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
602350,Flemish Close St Florence,2024-03-26T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.9
602350,Flemish Close St Florence,2024-03-26T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.08
602350,Flemish Close St Florence,2024-03-26T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
602350,Flemish Close St Florence,2024-03-26T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
602350,Flemish Close St Florence,2024-03-26T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.56
602350,Flemish Close St Florence,2024-03-26T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.18
602350,Flemish Close St Florence,2024-03-26T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.73
602350,Flemish Close St Florence,2024-03-26T22:10:00.000+00:00,feeder,3,N Current (RMS),A,12.0
602350,Flemish Close St Florence,2024-03-26T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
602350,Flemish Close St Florence,2024-03-26T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
602350,Flemish Close St Florence,2024-03-26T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
602350,Flemish Close St Florence,2024-03-26T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-26T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-26T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
602350,Flemish Close St Florence,2024-03-26T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.89
602350,Flemish Close St Florence,2024-03-26T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.67
602350,Flemish Close St Florence,2024-03-26T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.85
602350,Flemish Close St Florence,2024-03-26T22:10:00.000+00:00,feeder,2,N Current (RMS),A,6.9
602350,Flemish Close St Florence,2024-03-26T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
602350,Flemish Close St Florence,2024-03-26T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
602350,Flemish Close St Florence,2024-03-26T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
602350,Flemish Close St Florence,2024-03-26T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
602350,Flemish Close St Florence,2024-03-26T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
602350,Flemish Close St Florence,2024-03-26T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-26T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.81
602350,Flemish Close St Florence,2024-03-26T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.65
602350,Flemish Close St Florence,2024-03-26T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.5
602350,Flemish Close St Florence,2024-03-26T22:10:00.000+00:00,feeder,1,N Current (RMS),A,7.8
602350,Flemish Close St Florence,2024-03-26T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
602350,Flemish Close St Florence,2024-03-26T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
602350,Flemish Close St Florence,2024-03-26T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
602350,Flemish Close St Florence,2024-03-26T22:10:00.000+00:00,transformer,,Temperature,C,18.6
602350,Flemish Close St Florence,2024-03-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
602350,Flemish Close St Florence,2024-03-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
602350,Flemish Close St Florence,2024-03-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
602350,Flemish Close St Florence,2024-03-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
602350,Flemish Close St Florence,2024-03-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
602350,Flemish Close St Florence,2024-03-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
602350,Flemish Close St Florence,2024-03-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
602350,Flemish Close St Florence,2024-03-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
602350,Flemish Close St Florence,2024-03-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
602350,Flemish Close St Florence,2024-03-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.43
602350,Flemish Close St Florence,2024-03-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.43
602350,Flemish Close St Florence,2024-03-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.96
602350,Flemish Close St Florence,2024-03-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
602350,Flemish Close St Florence,2024-03-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
602350,Flemish Close St Florence,2024-03-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
602350,Flemish Close St Florence,2024-03-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
602350,Flemish Close St Florence,2024-03-26T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-26T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-26T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-26T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-26T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.19
602350,Flemish Close St Florence,2024-03-26T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-26T22:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
602350,Flemish Close St Florence,2024-03-26T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.16
602350,Flemish Close St Florence,2024-03-26T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
602350,Flemish Close St Florence,2024-03-26T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
602350,Flemish Close St Florence,2024-03-26T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.86
602350,Flemish Close St Florence,2024-03-26T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.17
602350,Flemish Close St Florence,2024-03-26T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.87
602350,Flemish Close St Florence,2024-03-26T22:00:00.000+00:00,feeder,4,N Current (RMS),A,17.6
602350,Flemish Close St Florence,2024-03-26T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.7
602350,Flemish Close St Florence,2024-03-26T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
602350,Flemish Close St Florence,2024-03-26T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.6
602350,Flemish Close St Florence,2024-03-26T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.01
602350,Flemish Close St Florence,2024-03-26T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
602350,Flemish Close St Florence,2024-03-26T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
602350,Flemish Close St Florence,2024-03-26T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.66
602350,Flemish Close St Florence,2024-03-26T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.4
602350,Flemish Close St Florence,2024-03-26T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.84
602350,Flemish Close St Florence,2024-03-26T22:00:00.000+00:00,feeder,3,N Current (RMS),A,7.7
602350,Flemish Close St Florence,2024-03-26T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
602350,Flemish Close St Florence,2024-03-26T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
602350,Flemish Close St Florence,2024-03-26T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
602350,Flemish Close St Florence,2024-03-26T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-26T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-26T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-26T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
602350,Flemish Close St Florence,2024-03-26T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.68
602350,Flemish Close St Florence,2024-03-26T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.74
602350,Flemish Close St Florence,2024-03-26T22:00:00.000+00:00,feeder,2,N Current (RMS),A,6.8
602350,Flemish Close St Florence,2024-03-26T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
602350,Flemish Close St Florence,2024-03-26T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
602350,Flemish Close St Florence,2024-03-26T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
602350,Flemish Close St Florence,2024-03-26T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-26T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
602350,Flemish Close St Florence,2024-03-26T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
602350,Flemish Close St Florence,2024-03-26T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.18
602350,Flemish Close St Florence,2024-03-26T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.67
602350,Flemish Close St Florence,2024-03-26T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.36
602350,Flemish Close St Florence,2024-03-26T22:00:00.000+00:00,feeder,1,N Current (RMS),A,6.8
602350,Flemish Close St Florence,2024-03-26T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
602350,Flemish Close St Florence,2024-03-26T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
602350,Flemish Close St Florence,2024-03-26T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
602350,Flemish Close St Florence,2024-03-26T22:00:00.000+00:00,transformer,,Temperature,C,18.6
602350,Flemish Close St Florence,2024-03-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
602350,Flemish Close St Florence,2024-03-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
602350,Flemish Close St Florence,2024-03-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
602350,Flemish Close St Florence,2024-03-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
602350,Flemish Close St Florence,2024-03-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
602350,Flemish Close St Florence,2024-03-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
602350,Flemish Close St Florence,2024-03-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
602350,Flemish Close St Florence,2024-03-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
602350,Flemish Close St Florence,2024-03-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
602350,Flemish Close St Florence,2024-03-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.14
602350,Flemish Close St Florence,2024-03-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.72
602350,Flemish Close St Florence,2024-03-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.82
602350,Flemish Close St Florence,2024-03-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
602350,Flemish Close St Florence,2024-03-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
602350,Flemish Close St Florence,2024-03-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
602350,Flemish Close St Florence,2024-03-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
602350,Flemish Close St Florence,2024-03-26T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-26T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-26T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-26T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
602350,Flemish Close St Florence,2024-03-26T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.23
602350,Flemish Close St Florence,2024-03-26T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-26T21:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-26T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
602350,Flemish Close St Florence,2024-03-26T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
602350,Flemish Close St Florence,2024-03-26T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
602350,Flemish Close St Florence,2024-03-26T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
602350,Flemish Close St Florence,2024-03-26T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.34
602350,Flemish Close St Florence,2024-03-26T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.25
602350,Flemish Close St Florence,2024-03-26T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.12
602350,Flemish Close St Florence,2024-03-26T21:50:00.000+00:00,feeder,4,N Current (RMS),A,25.4
602350,Flemish Close St Florence,2024-03-26T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.4
602350,Flemish Close St Florence,2024-03-26T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.1
602350,Flemish Close St Florence,2024-03-26T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.2
602350,Flemish Close St Florence,2024-03-26T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.47
602350,Flemish Close St Florence,2024-03-26T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
602350,Flemish Close St Florence,2024-03-26T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
602350,Flemish Close St Florence,2024-03-26T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.59
602350,Flemish Close St Florence,2024-03-26T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
602350,Flemish Close St Florence,2024-03-26T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.15
602350,Flemish Close St Florence,2024-03-26T21:50:00.000+00:00,feeder,3,N Current (RMS),A,13.7
602350,Flemish Close St Florence,2024-03-26T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
602350,Flemish Close St Florence,2024-03-26T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
602350,Flemish Close St Florence,2024-03-26T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
602350,Flemish Close St Florence,2024-03-26T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
602350,Flemish Close St Florence,2024-03-26T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-26T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
602350,Flemish Close St Florence,2024-03-26T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.76
602350,Flemish Close St Florence,2024-03-26T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.46
602350,Flemish Close St Florence,2024-03-26T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.96
602350,Flemish Close St Florence,2024-03-26T21:50:00.000+00:00,feeder,2,N Current (RMS),A,6.6
602350,Flemish Close St Florence,2024-03-26T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
602350,Flemish Close St Florence,2024-03-26T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
602350,Flemish Close St Florence,2024-03-26T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
602350,Flemish Close St Florence,2024-03-26T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-26T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
602350,Flemish Close St Florence,2024-03-26T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-26T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.53
602350,Flemish Close St Florence,2024-03-26T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
602350,Flemish Close St Florence,2024-03-26T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.67
602350,Flemish Close St Florence,2024-03-26T21:50:00.000+00:00,feeder,1,N Current (RMS),A,7.8
602350,Flemish Close St Florence,2024-03-26T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
602350,Flemish Close St Florence,2024-03-26T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
602350,Flemish Close St Florence,2024-03-26T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
602350,Flemish Close St Florence,2024-03-26T21:50:00.000+00:00,transformer,,Temperature,C,18.6
602350,Flemish Close St Florence,2024-03-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
602350,Flemish Close St Florence,2024-03-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
602350,Flemish Close St Florence,2024-03-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
602350,Flemish Close St Florence,2024-03-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
602350,Flemish Close St Florence,2024-03-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
602350,Flemish Close St Florence,2024-03-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
602350,Flemish Close St Florence,2024-03-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
602350,Flemish Close St Florence,2024-03-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
602350,Flemish Close St Florence,2024-03-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.2
602350,Flemish Close St Florence,2024-03-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.09
602350,Flemish Close St Florence,2024-03-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.93
602350,Flemish Close St Florence,2024-03-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
602350,Flemish Close St Florence,2024-03-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
602350,Flemish Close St Florence,2024-03-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
602350,Flemish Close St Florence,2024-03-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
602350,Flemish Close St Florence,2024-03-26T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-26T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
602350,Flemish Close St Florence,2024-03-26T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-26T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-26T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.24
602350,Flemish Close St Florence,2024-03-26T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
602350,Flemish Close St Florence,2024-03-26T21:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-26T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.4
602350,Flemish Close St Florence,2024-03-26T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.51
602350,Flemish Close St Florence,2024-03-26T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
602350,Flemish Close St Florence,2024-03-26T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
602350,Flemish Close St Florence,2024-03-26T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.84
602350,Flemish Close St Florence,2024-03-26T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.44
602350,Flemish Close St Florence,2024-03-26T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.82
602350,Flemish Close St Florence,2024-03-26T21:40:00.000+00:00,feeder,4,N Current (RMS),A,32.6
602350,Flemish Close St Florence,2024-03-26T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
602350,Flemish Close St Florence,2024-03-26T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
602350,Flemish Close St Florence,2024-03-26T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.2
602350,Flemish Close St Florence,2024-03-26T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.45
602350,Flemish Close St Florence,2024-03-26T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
602350,Flemish Close St Florence,2024-03-26T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
602350,Flemish Close St Florence,2024-03-26T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.13
602350,Flemish Close St Florence,2024-03-26T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
602350,Flemish Close St Florence,2024-03-26T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.78
602350,Flemish Close St Florence,2024-03-26T21:40:00.000+00:00,feeder,3,N Current (RMS),A,13.1
602350,Flemish Close St Florence,2024-03-26T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
602350,Flemish Close St Florence,2024-03-26T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
602350,Flemish Close St Florence,2024-03-26T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
602350,Flemish Close St Florence,2024-03-26T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
602350,Flemish Close St Florence,2024-03-26T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-26T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
602350,Flemish Close St Florence,2024-03-26T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.68
602350,Flemish Close St Florence,2024-03-26T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
602350,Flemish Close St Florence,2024-03-26T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.05
602350,Flemish Close St Florence,2024-03-26T21:40:00.000+00:00,feeder,2,N Current (RMS),A,6.7
602350,Flemish Close St Florence,2024-03-26T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
602350,Flemish Close St Florence,2024-03-26T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
602350,Flemish Close St Florence,2024-03-26T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
602350,Flemish Close St Florence,2024-03-26T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
602350,Flemish Close St Florence,2024-03-26T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
602350,Flemish Close St Florence,2024-03-26T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-26T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.95
602350,Flemish Close St Florence,2024-03-26T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.29
602350,Flemish Close St Florence,2024-03-26T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.57
602350,Flemish Close St Florence,2024-03-26T21:40:00.000+00:00,feeder,1,N Current (RMS),A,11.1
602350,Flemish Close St Florence,2024-03-26T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
602350,Flemish Close St Florence,2024-03-26T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
602350,Flemish Close St Florence,2024-03-26T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
602350,Flemish Close St Florence,2024-03-26T21:40:00.000+00:00,transformer,,Temperature,C,18.6
602350,Flemish Close St Florence,2024-03-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
602350,Flemish Close St Florence,2024-03-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
602350,Flemish Close St Florence,2024-03-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
602350,Flemish Close St Florence,2024-03-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
602350,Flemish Close St Florence,2024-03-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
602350,Flemish Close St Florence,2024-03-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
602350,Flemish Close St Florence,2024-03-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
602350,Flemish Close St Florence,2024-03-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
602350,Flemish Close St Florence,2024-03-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
602350,Flemish Close St Florence,2024-03-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.61
602350,Flemish Close St Florence,2024-03-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.98
602350,Flemish Close St Florence,2024-03-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.27
602350,Flemish Close St Florence,2024-03-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
602350,Flemish Close St Florence,2024-03-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
602350,Flemish Close St Florence,2024-03-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
602350,Flemish Close St Florence,2024-03-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
602350,Flemish Close St Florence,2024-03-26T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-26T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-26T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-26T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-26T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.21
602350,Flemish Close St Florence,2024-03-26T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-26T21:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-26T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
602350,Flemish Close St Florence,2024-03-26T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
602350,Flemish Close St Florence,2024-03-26T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
602350,Flemish Close St Florence,2024-03-26T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.31
602350,Flemish Close St Florence,2024-03-26T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.48
602350,Flemish Close St Florence,2024-03-26T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.6
602350,Flemish Close St Florence,2024-03-26T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.55
602350,Flemish Close St Florence,2024-03-26T21:30:00.000+00:00,feeder,4,N Current (RMS),A,21.9
602350,Flemish Close St Florence,2024-03-26T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.3
602350,Flemish Close St Florence,2024-03-26T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.9
602350,Flemish Close St Florence,2024-03-26T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.5
602350,Flemish Close St Florence,2024-03-26T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
602350,Flemish Close St Florence,2024-03-26T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
602350,Flemish Close St Florence,2024-03-26T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
602350,Flemish Close St Florence,2024-03-26T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.27
602350,Flemish Close St Florence,2024-03-26T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
602350,Flemish Close St Florence,2024-03-26T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.46
602350,Flemish Close St Florence,2024-03-26T21:30:00.000+00:00,feeder,3,N Current (RMS),A,15.8
602350,Flemish Close St Florence,2024-03-26T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
602350,Flemish Close St Florence,2024-03-26T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
602350,Flemish Close St Florence,2024-03-26T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
602350,Flemish Close St Florence,2024-03-26T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
602350,Flemish Close St Florence,2024-03-26T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-26T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
602350,Flemish Close St Florence,2024-03-26T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
602350,Flemish Close St Florence,2024-03-26T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.83
602350,Flemish Close St Florence,2024-03-26T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.42
602350,Flemish Close St Florence,2024-03-26T21:30:00.000+00:00,feeder,2,N Current (RMS),A,8.3
602350,Flemish Close St Florence,2024-03-26T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
602350,Flemish Close St Florence,2024-03-26T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
602350,Flemish Close St Florence,2024-03-26T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
602350,Flemish Close St Florence,2024-03-26T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-26T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
602350,Flemish Close St Florence,2024-03-26T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-26T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.23
602350,Flemish Close St Florence,2024-03-26T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.09
602350,Flemish Close St Florence,2024-03-26T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.01
602350,Flemish Close St Florence,2024-03-26T21:30:00.000+00:00,feeder,1,N Current (RMS),A,10.2
602350,Flemish Close St Florence,2024-03-26T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
602350,Flemish Close St Florence,2024-03-26T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
602350,Flemish Close St Florence,2024-03-26T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
602350,Flemish Close St Florence,2024-03-26T21:30:00.000+00:00,transformer,,Temperature,C,18.6
602350,Flemish Close St Florence,2024-03-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
602350,Flemish Close St Florence,2024-03-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
602350,Flemish Close St Florence,2024-03-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
602350,Flemish Close St Florence,2024-03-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
602350,Flemish Close St Florence,2024-03-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
602350,Flemish Close St Florence,2024-03-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
602350,Flemish Close St Florence,2024-03-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
602350,Flemish Close St Florence,2024-03-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
602350,Flemish Close St Florence,2024-03-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
602350,Flemish Close St Florence,2024-03-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.25
602350,Flemish Close St Florence,2024-03-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.75
602350,Flemish Close St Florence,2024-03-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.46
602350,Flemish Close St Florence,2024-03-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
602350,Flemish Close St Florence,2024-03-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
602350,Flemish Close St Florence,2024-03-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
602350,Flemish Close St Florence,2024-03-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
602350,Flemish Close St Florence,2024-03-26T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-26T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-26T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-26T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
602350,Flemish Close St Florence,2024-03-26T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.21
602350,Flemish Close St Florence,2024-03-26T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-26T21:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-26T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
602350,Flemish Close St Florence,2024-03-26T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.56
602350,Flemish Close St Florence,2024-03-26T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
602350,Flemish Close St Florence,2024-03-26T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.5
602350,Flemish Close St Florence,2024-03-26T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.35
602350,Flemish Close St Florence,2024-03-26T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.15
602350,Flemish Close St Florence,2024-03-26T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.02
602350,Flemish Close St Florence,2024-03-26T21:20:00.000+00:00,feeder,4,N Current (RMS),A,21.8
602350,Flemish Close St Florence,2024-03-26T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.5
602350,Flemish Close St Florence,2024-03-26T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.4
602350,Flemish Close St Florence,2024-03-26T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.4
602350,Flemish Close St Florence,2024-03-26T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.31
602350,Flemish Close St Florence,2024-03-26T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
602350,Flemish Close St Florence,2024-03-26T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
602350,Flemish Close St Florence,2024-03-26T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.22
602350,Flemish Close St Florence,2024-03-26T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
602350,Flemish Close St Florence,2024-03-26T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.45
602350,Flemish Close St Florence,2024-03-26T21:20:00.000+00:00,feeder,3,N Current (RMS),A,11.8
602350,Flemish Close St Florence,2024-03-26T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
602350,Flemish Close St Florence,2024-03-26T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
602350,Flemish Close St Florence,2024-03-26T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
602350,Flemish Close St Florence,2024-03-26T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-26T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-26T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
602350,Flemish Close St Florence,2024-03-26T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.81
602350,Flemish Close St Florence,2024-03-26T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.58
602350,Flemish Close St Florence,2024-03-26T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.31
602350,Flemish Close St Florence,2024-03-26T21:20:00.000+00:00,feeder,2,N Current (RMS),A,10.5
602350,Flemish Close St Florence,2024-03-26T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
602350,Flemish Close St Florence,2024-03-26T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
602350,Flemish Close St Florence,2024-03-26T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
602350,Flemish Close St Florence,2024-03-26T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
