Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602350,Flemish Close St Florence,2024-03-26T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
602350,Flemish Close St Florence,2024-03-26T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-26T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.88
602350,Flemish Close St Florence,2024-03-26T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.37
602350,Flemish Close St Florence,2024-03-26T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.16
602350,Flemish Close St Florence,2024-03-26T21:20:00.000+00:00,feeder,1,N Current (RMS),A,10.2
602350,Flemish Close St Florence,2024-03-26T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
602350,Flemish Close St Florence,2024-03-26T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
602350,Flemish Close St Florence,2024-03-26T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
602350,Flemish Close St Florence,2024-03-26T21:20:00.000+00:00,transformer,,Temperature,C,18.7
602350,Flemish Close St Florence,2024-03-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
602350,Flemish Close St Florence,2024-03-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
602350,Flemish Close St Florence,2024-03-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
602350,Flemish Close St Florence,2024-03-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
602350,Flemish Close St Florence,2024-03-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
602350,Flemish Close St Florence,2024-03-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
602350,Flemish Close St Florence,2024-03-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
602350,Flemish Close St Florence,2024-03-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
602350,Flemish Close St Florence,2024-03-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
602350,Flemish Close St Florence,2024-03-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.3
602350,Flemish Close St Florence,2024-03-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.42
602350,Flemish Close St Florence,2024-03-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.97
602350,Flemish Close St Florence,2024-03-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
602350,Flemish Close St Florence,2024-03-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
602350,Flemish Close St Florence,2024-03-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
602350,Flemish Close St Florence,2024-03-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
602350,Flemish Close St Florence,2024-03-26T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-26T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-26T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-26T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-26T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.2
602350,Flemish Close St Florence,2024-03-26T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-26T21:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-26T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
602350,Flemish Close St Florence,2024-03-26T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.64
602350,Flemish Close St Florence,2024-03-26T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
602350,Flemish Close St Florence,2024-03-26T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.55
602350,Flemish Close St Florence,2024-03-26T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.15
602350,Flemish Close St Florence,2024-03-26T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.89
602350,Flemish Close St Florence,2024-03-26T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.81
602350,Flemish Close St Florence,2024-03-26T21:10:00.000+00:00,feeder,4,N Current (RMS),A,22.2
602350,Flemish Close St Florence,2024-03-26T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.2
602350,Flemish Close St Florence,2024-03-26T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.4
602350,Flemish Close St Florence,2024-03-26T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.1
602350,Flemish Close St Florence,2024-03-26T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.32
602350,Flemish Close St Florence,2024-03-26T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
602350,Flemish Close St Florence,2024-03-26T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
602350,Flemish Close St Florence,2024-03-26T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.22
602350,Flemish Close St Florence,2024-03-26T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
602350,Flemish Close St Florence,2024-03-26T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.59
602350,Flemish Close St Florence,2024-03-26T21:10:00.000+00:00,feeder,3,N Current (RMS),A,13.8
602350,Flemish Close St Florence,2024-03-26T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
602350,Flemish Close St Florence,2024-03-26T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
602350,Flemish Close St Florence,2024-03-26T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
602350,Flemish Close St Florence,2024-03-26T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
602350,Flemish Close St Florence,2024-03-26T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-26T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-26T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.72
602350,Flemish Close St Florence,2024-03-26T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.18
602350,Flemish Close St Florence,2024-03-26T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.5
602350,Flemish Close St Florence,2024-03-26T21:10:00.000+00:00,feeder,2,N Current (RMS),A,9.9
602350,Flemish Close St Florence,2024-03-26T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
602350,Flemish Close St Florence,2024-03-26T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
602350,Flemish Close St Florence,2024-03-26T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
602350,Flemish Close St Florence,2024-03-26T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
602350,Flemish Close St Florence,2024-03-26T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
602350,Flemish Close St Florence,2024-03-26T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
602350,Flemish Close St Florence,2024-03-26T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.22
602350,Flemish Close St Florence,2024-03-26T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.7
602350,Flemish Close St Florence,2024-03-26T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.75
602350,Flemish Close St Florence,2024-03-26T21:10:00.000+00:00,feeder,1,N Current (RMS),A,10.3
602350,Flemish Close St Florence,2024-03-26T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
602350,Flemish Close St Florence,2024-03-26T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
602350,Flemish Close St Florence,2024-03-26T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
602350,Flemish Close St Florence,2024-03-26T21:10:00.000+00:00,transformer,,Temperature,C,18.7
602350,Flemish Close St Florence,2024-03-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
602350,Flemish Close St Florence,2024-03-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
602350,Flemish Close St Florence,2024-03-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
602350,Flemish Close St Florence,2024-03-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
602350,Flemish Close St Florence,2024-03-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
602350,Flemish Close St Florence,2024-03-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
602350,Flemish Close St Florence,2024-03-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
602350,Flemish Close St Florence,2024-03-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
602350,Flemish Close St Florence,2024-03-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
602350,Flemish Close St Florence,2024-03-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.33
602350,Flemish Close St Florence,2024-03-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.19
602350,Flemish Close St Florence,2024-03-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.67
602350,Flemish Close St Florence,2024-03-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
602350,Flemish Close St Florence,2024-03-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
602350,Flemish Close St Florence,2024-03-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
602350,Flemish Close St Florence,2024-03-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
602350,Flemish Close St Florence,2024-03-26T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
602350,Flemish Close St Florence,2024-03-26T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-26T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-26T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-26T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.15
602350,Flemish Close St Florence,2024-03-26T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-26T21:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
602350,Flemish Close St Florence,2024-03-26T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
602350,Flemish Close St Florence,2024-03-26T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
602350,Flemish Close St Florence,2024-03-26T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
602350,Flemish Close St Florence,2024-03-26T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.69
602350,Flemish Close St Florence,2024-03-26T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.95
602350,Flemish Close St Florence,2024-03-26T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.93
602350,Flemish Close St Florence,2024-03-26T21:00:00.000+00:00,feeder,4,N Current (RMS),A,25.3
602350,Flemish Close St Florence,2024-03-26T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.9
602350,Flemish Close St Florence,2024-03-26T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
602350,Flemish Close St Florence,2024-03-26T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.4
602350,Flemish Close St Florence,2024-03-26T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.87
602350,Flemish Close St Florence,2024-03-26T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
602350,Flemish Close St Florence,2024-03-26T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
602350,Flemish Close St Florence,2024-03-26T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.28
602350,Flemish Close St Florence,2024-03-26T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.79
602350,Flemish Close St Florence,2024-03-26T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
602350,Flemish Close St Florence,2024-03-26T21:00:00.000+00:00,feeder,3,N Current (RMS),A,14.6
602350,Flemish Close St Florence,2024-03-26T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
602350,Flemish Close St Florence,2024-03-26T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
602350,Flemish Close St Florence,2024-03-26T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
602350,Flemish Close St Florence,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
602350,Flemish Close St Florence,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.66
602350,Flemish Close St Florence,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.79
602350,Flemish Close St Florence,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.64
602350,Flemish Close St Florence,2024-03-26T21:00:00.000+00:00,feeder,2,N Current (RMS),A,7.6
602350,Flemish Close St Florence,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
602350,Flemish Close St Florence,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
602350,Flemish Close St Florence,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
602350,Flemish Close St Florence,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.98
602350,Flemish Close St Florence,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.93
602350,Flemish Close St Florence,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
602350,Flemish Close St Florence,2024-03-26T21:00:00.000+00:00,feeder,1,N Current (RMS),A,12.2
602350,Flemish Close St Florence,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
602350,Flemish Close St Florence,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
602350,Flemish Close St Florence,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
602350,Flemish Close St Florence,2024-03-26T21:00:00.000+00:00,transformer,,Temperature,C,18.7
602350,Flemish Close St Florence,2024-03-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
602350,Flemish Close St Florence,2024-03-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
602350,Flemish Close St Florence,2024-03-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
602350,Flemish Close St Florence,2024-03-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
602350,Flemish Close St Florence,2024-03-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
602350,Flemish Close St Florence,2024-03-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
602350,Flemish Close St Florence,2024-03-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
602350,Flemish Close St Florence,2024-03-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
602350,Flemish Close St Florence,2024-03-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
602350,Flemish Close St Florence,2024-03-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.63
602350,Flemish Close St Florence,2024-03-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.32
602350,Flemish Close St Florence,2024-03-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.39
602350,Flemish Close St Florence,2024-03-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
602350,Flemish Close St Florence,2024-03-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
602350,Flemish Close St Florence,2024-03-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
602350,Flemish Close St Florence,2024-03-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
602350,Flemish Close St Florence,2024-03-26T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-26T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-26T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-26T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
602350,Flemish Close St Florence,2024-03-26T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.18
602350,Flemish Close St Florence,2024-03-26T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-26T20:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
602350,Flemish Close St Florence,2024-03-26T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
602350,Flemish Close St Florence,2024-03-26T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
602350,Flemish Close St Florence,2024-03-26T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
602350,Flemish Close St Florence,2024-03-26T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.43
602350,Flemish Close St Florence,2024-03-26T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.46
602350,Flemish Close St Florence,2024-03-26T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.11
602350,Flemish Close St Florence,2024-03-26T20:50:00.000+00:00,feeder,4,N Current (RMS),A,20.0
602350,Flemish Close St Florence,2024-03-26T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.3
602350,Flemish Close St Florence,2024-03-26T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
602350,Flemish Close St Florence,2024-03-26T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.3
602350,Flemish Close St Florence,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.17
602350,Flemish Close St Florence,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
602350,Flemish Close St Florence,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
602350,Flemish Close St Florence,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.41
602350,Flemish Close St Florence,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
602350,Flemish Close St Florence,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.94
602350,Flemish Close St Florence,2024-03-26T20:50:00.000+00:00,feeder,3,N Current (RMS),A,24.3
602350,Flemish Close St Florence,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
602350,Flemish Close St Florence,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
602350,Flemish Close St Florence,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
602350,Flemish Close St Florence,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.95
602350,Flemish Close St Florence,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
602350,Flemish Close St Florence,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.18
602350,Flemish Close St Florence,2024-03-26T20:50:00.000+00:00,feeder,2,N Current (RMS),A,12.1
602350,Flemish Close St Florence,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
602350,Flemish Close St Florence,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
602350,Flemish Close St Florence,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
602350,Flemish Close St Florence,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
602350,Flemish Close St Florence,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
602350,Flemish Close St Florence,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
602350,Flemish Close St Florence,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.13
602350,Flemish Close St Florence,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.15
602350,Flemish Close St Florence,2024-03-26T20:50:00.000+00:00,feeder,1,N Current (RMS),A,13.4
602350,Flemish Close St Florence,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
602350,Flemish Close St Florence,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
602350,Flemish Close St Florence,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
602350,Flemish Close St Florence,2024-03-26T20:50:00.000+00:00,transformer,,Temperature,C,18.7
602350,Flemish Close St Florence,2024-03-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
602350,Flemish Close St Florence,2024-03-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
602350,Flemish Close St Florence,2024-03-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
602350,Flemish Close St Florence,2024-03-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
602350,Flemish Close St Florence,2024-03-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
602350,Flemish Close St Florence,2024-03-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
602350,Flemish Close St Florence,2024-03-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
602350,Flemish Close St Florence,2024-03-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
602350,Flemish Close St Florence,2024-03-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
602350,Flemish Close St Florence,2024-03-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.79
602350,Flemish Close St Florence,2024-03-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.41
602350,Flemish Close St Florence,2024-03-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.4
602350,Flemish Close St Florence,2024-03-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
602350,Flemish Close St Florence,2024-03-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
602350,Flemish Close St Florence,2024-03-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
602350,Flemish Close St Florence,2024-03-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
602350,Flemish Close St Florence,2024-03-26T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
602350,Flemish Close St Florence,2024-03-26T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-26T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-26T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
602350,Flemish Close St Florence,2024-03-26T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.18
602350,Flemish Close St Florence,2024-03-26T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-26T20:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-26T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
602350,Flemish Close St Florence,2024-03-26T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.46
602350,Flemish Close St Florence,2024-03-26T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.61
602350,Flemish Close St Florence,2024-03-26T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.53
602350,Flemish Close St Florence,2024-03-26T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.34
602350,Flemish Close St Florence,2024-03-26T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.9
602350,Flemish Close St Florence,2024-03-26T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.13
602350,Flemish Close St Florence,2024-03-26T20:40:00.000+00:00,feeder,4,N Current (RMS),A,41.0
602350,Flemish Close St Florence,2024-03-26T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.8
602350,Flemish Close St Florence,2024-03-26T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,80.6
602350,Flemish Close St Florence,2024-03-26T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.6
602350,Flemish Close St Florence,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.87
602350,Flemish Close St Florence,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
602350,Flemish Close St Florence,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
602350,Flemish Close St Florence,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.22
602350,Flemish Close St Florence,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
602350,Flemish Close St Florence,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.47
602350,Flemish Close St Florence,2024-03-26T20:40:00.000+00:00,feeder,3,N Current (RMS),A,17.8
602350,Flemish Close St Florence,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
602350,Flemish Close St Florence,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
602350,Flemish Close St Florence,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
602350,Flemish Close St Florence,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
602350,Flemish Close St Florence,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.7
602350,Flemish Close St Florence,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.95
602350,Flemish Close St Florence,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.31
602350,Flemish Close St Florence,2024-03-26T20:40:00.000+00:00,feeder,2,N Current (RMS),A,9.6
602350,Flemish Close St Florence,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
602350,Flemish Close St Florence,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
602350,Flemish Close St Florence,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
602350,Flemish Close St Florence,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
602350,Flemish Close St Florence,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
602350,Flemish Close St Florence,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.11
602350,Flemish Close St Florence,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.46
602350,Flemish Close St Florence,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.07
602350,Flemish Close St Florence,2024-03-26T20:40:00.000+00:00,feeder,1,N Current (RMS),A,11.9
602350,Flemish Close St Florence,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
602350,Flemish Close St Florence,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
602350,Flemish Close St Florence,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
602350,Flemish Close St Florence,2024-03-26T20:40:00.000+00:00,transformer,,Temperature,C,18.7
602350,Flemish Close St Florence,2024-03-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
602350,Flemish Close St Florence,2024-03-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
602350,Flemish Close St Florence,2024-03-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
602350,Flemish Close St Florence,2024-03-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
602350,Flemish Close St Florence,2024-03-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
602350,Flemish Close St Florence,2024-03-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
602350,Flemish Close St Florence,2024-03-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
602350,Flemish Close St Florence,2024-03-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
602350,Flemish Close St Florence,2024-03-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
602350,Flemish Close St Florence,2024-03-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.42
602350,Flemish Close St Florence,2024-03-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.95
602350,Flemish Close St Florence,2024-03-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
602350,Flemish Close St Florence,2024-03-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
602350,Flemish Close St Florence,2024-03-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
602350,Flemish Close St Florence,2024-03-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
602350,Flemish Close St Florence,2024-03-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
602350,Flemish Close St Florence,2024-03-26T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-26T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-26T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-26T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-26T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.25
602350,Flemish Close St Florence,2024-03-26T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-26T20:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-26T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
602350,Flemish Close St Florence,2024-03-26T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
602350,Flemish Close St Florence,2024-03-26T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-26T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.36
602350,Flemish Close St Florence,2024-03-26T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.45
602350,Flemish Close St Florence,2024-03-26T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.71
602350,Flemish Close St Florence,2024-03-26T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.39
602350,Flemish Close St Florence,2024-03-26T20:30:00.000+00:00,feeder,4,N Current (RMS),A,22.8
602350,Flemish Close St Florence,2024-03-26T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.6
602350,Flemish Close St Florence,2024-03-26T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.1
602350,Flemish Close St Florence,2024-03-26T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.9
602350,Flemish Close St Florence,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.93
602350,Flemish Close St Florence,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
602350,Flemish Close St Florence,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
602350,Flemish Close St Florence,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.04
602350,Flemish Close St Florence,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
602350,Flemish Close St Florence,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.59
602350,Flemish Close St Florence,2024-03-26T20:30:00.000+00:00,feeder,3,N Current (RMS),A,29.1
602350,Flemish Close St Florence,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.7
602350,Flemish Close St Florence,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
602350,Flemish Close St Florence,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
602350,Flemish Close St Florence,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
602350,Flemish Close St Florence,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
602350,Flemish Close St Florence,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.08
602350,Flemish Close St Florence,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
602350,Flemish Close St Florence,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.52
602350,Flemish Close St Florence,2024-03-26T20:30:00.000+00:00,feeder,2,N Current (RMS),A,10.3
602350,Flemish Close St Florence,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
602350,Flemish Close St Florence,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
602350,Flemish Close St Florence,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
602350,Flemish Close St Florence,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
602350,Flemish Close St Florence,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.91
602350,Flemish Close St Florence,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.46
602350,Flemish Close St Florence,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.16
602350,Flemish Close St Florence,2024-03-26T20:30:00.000+00:00,feeder,1,N Current (RMS),A,9.1
602350,Flemish Close St Florence,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
602350,Flemish Close St Florence,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
602350,Flemish Close St Florence,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
602350,Flemish Close St Florence,2024-03-26T20:30:00.000+00:00,transformer,,Temperature,C,18.7
602350,Flemish Close St Florence,2024-03-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
602350,Flemish Close St Florence,2024-03-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
602350,Flemish Close St Florence,2024-03-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
602350,Flemish Close St Florence,2024-03-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
602350,Flemish Close St Florence,2024-03-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
602350,Flemish Close St Florence,2024-03-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
602350,Flemish Close St Florence,2024-03-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
602350,Flemish Close St Florence,2024-03-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
602350,Flemish Close St Florence,2024-03-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.48
602350,Flemish Close St Florence,2024-03-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.44
602350,Flemish Close St Florence,2024-03-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.69
602350,Flemish Close St Florence,2024-03-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
602350,Flemish Close St Florence,2024-03-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
602350,Flemish Close St Florence,2024-03-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
602350,Flemish Close St Florence,2024-03-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
602350,Flemish Close St Florence,2024-03-26T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-26T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-26T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-26T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
602350,Flemish Close St Florence,2024-03-26T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.26
602350,Flemish Close St Florence,2024-03-26T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-26T20:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-26T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.4
602350,Flemish Close St Florence,2024-03-26T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
602350,Flemish Close St Florence,2024-03-26T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
602350,Flemish Close St Florence,2024-03-26T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.11
602350,Flemish Close St Florence,2024-03-26T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.74
602350,Flemish Close St Florence,2024-03-26T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.84
602350,Flemish Close St Florence,2024-03-26T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.79
602350,Flemish Close St Florence,2024-03-26T20:20:00.000+00:00,feeder,4,N Current (RMS),A,24.2
602350,Flemish Close St Florence,2024-03-26T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
602350,Flemish Close St Florence,2024-03-26T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.6
602350,Flemish Close St Florence,2024-03-26T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.6
602350,Flemish Close St Florence,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.64
602350,Flemish Close St Florence,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
602350,Flemish Close St Florence,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
602350,Flemish Close St Florence,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.35
602350,Flemish Close St Florence,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
602350,Flemish Close St Florence,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.65
602350,Flemish Close St Florence,2024-03-26T20:20:00.000+00:00,feeder,3,N Current (RMS),A,29.7
602350,Flemish Close St Florence,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
602350,Flemish Close St Florence,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
602350,Flemish Close St Florence,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
602350,Flemish Close St Florence,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
602350,Flemish Close St Florence,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
602350,Flemish Close St Florence,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
602350,Flemish Close St Florence,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.97
602350,Flemish Close St Florence,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
602350,Flemish Close St Florence,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.68
602350,Flemish Close St Florence,2024-03-26T20:20:00.000+00:00,feeder,2,N Current (RMS),A,6.7
602350,Flemish Close St Florence,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
602350,Flemish Close St Florence,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
602350,Flemish Close St Florence,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
602350,Flemish Close St Florence,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
602350,Flemish Close St Florence,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
602350,Flemish Close St Florence,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
602350,Flemish Close St Florence,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
602350,Flemish Close St Florence,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.24
602350,Flemish Close St Florence,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.64
602350,Flemish Close St Florence,2024-03-26T20:20:00.000+00:00,feeder,1,N Current (RMS),A,13.3
602350,Flemish Close St Florence,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
602350,Flemish Close St Florence,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
602350,Flemish Close St Florence,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
602350,Flemish Close St Florence,2024-03-26T20:20:00.000+00:00,transformer,,Temperature,C,18.7
602350,Flemish Close St Florence,2024-03-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
602350,Flemish Close St Florence,2024-03-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
602350,Flemish Close St Florence,2024-03-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
602350,Flemish Close St Florence,2024-03-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
602350,Flemish Close St Florence,2024-03-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
602350,Flemish Close St Florence,2024-03-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
602350,Flemish Close St Florence,2024-03-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
602350,Flemish Close St Florence,2024-03-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
602350,Flemish Close St Florence,2024-03-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
602350,Flemish Close St Florence,2024-03-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.85
602350,Flemish Close St Florence,2024-03-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.59
602350,Flemish Close St Florence,2024-03-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.78
602350,Flemish Close St Florence,2024-03-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
602350,Flemish Close St Florence,2024-03-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
602350,Flemish Close St Florence,2024-03-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
602350,Flemish Close St Florence,2024-03-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
602350,Flemish Close St Florence,2024-03-26T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-26T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
602350,Flemish Close St Florence,2024-03-26T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-26T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
602350,Flemish Close St Florence,2024-03-26T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.28
602350,Flemish Close St Florence,2024-03-26T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-26T20:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-26T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
602350,Flemish Close St Florence,2024-03-26T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
602350,Flemish Close St Florence,2024-03-26T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
602350,Flemish Close St Florence,2024-03-26T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
602350,Flemish Close St Florence,2024-03-26T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.82
602350,Flemish Close St Florence,2024-03-26T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.35
602350,Flemish Close St Florence,2024-03-26T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.3
602350,Flemish Close St Florence,2024-03-26T20:10:00.000+00:00,feeder,4,N Current (RMS),A,30.7
602350,Flemish Close St Florence,2024-03-26T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.7
602350,Flemish Close St Florence,2024-03-26T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
602350,Flemish Close St Florence,2024-03-26T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,69.9
602350,Flemish Close St Florence,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.22
602350,Flemish Close St Florence,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
602350,Flemish Close St Florence,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
602350,Flemish Close St Florence,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.7
602350,Flemish Close St Florence,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
602350,Flemish Close St Florence,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.63
602350,Flemish Close St Florence,2024-03-26T20:10:00.000+00:00,feeder,3,N Current (RMS),A,36.2
602350,Flemish Close St Florence,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.3
602350,Flemish Close St Florence,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
602350,Flemish Close St Florence,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
602350,Flemish Close St Florence,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
602350,Flemish Close St Florence,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
602350,Flemish Close St Florence,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.87
602350,Flemish Close St Florence,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
602350,Flemish Close St Florence,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.1
602350,Flemish Close St Florence,2024-03-26T20:10:00.000+00:00,feeder,2,N Current (RMS),A,7.9
602350,Flemish Close St Florence,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
602350,Flemish Close St Florence,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
602350,Flemish Close St Florence,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
602350,Flemish Close St Florence,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
602350,Flemish Close St Florence,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
602350,Flemish Close St Florence,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.44
602350,Flemish Close St Florence,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.51
602350,Flemish Close St Florence,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.33
602350,Flemish Close St Florence,2024-03-26T20:10:00.000+00:00,feeder,1,N Current (RMS),A,13.0
602350,Flemish Close St Florence,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
602350,Flemish Close St Florence,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
602350,Flemish Close St Florence,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
602350,Flemish Close St Florence,2024-03-26T20:10:00.000+00:00,transformer,,Temperature,C,18.7
602350,Flemish Close St Florence,2024-03-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
602350,Flemish Close St Florence,2024-03-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
602350,Flemish Close St Florence,2024-03-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
602350,Flemish Close St Florence,2024-03-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
602350,Flemish Close St Florence,2024-03-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
602350,Flemish Close St Florence,2024-03-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
602350,Flemish Close St Florence,2024-03-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
602350,Flemish Close St Florence,2024-03-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
602350,Flemish Close St Florence,2024-03-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
602350,Flemish Close St Florence,2024-03-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.8
602350,Flemish Close St Florence,2024-03-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.66
602350,Flemish Close St Florence,2024-03-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.4
602350,Flemish Close St Florence,2024-03-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
602350,Flemish Close St Florence,2024-03-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
602350,Flemish Close St Florence,2024-03-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
602350,Flemish Close St Florence,2024-03-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
