Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602350,Flemish Close St Florence,2024-03-26T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-26T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
602350,Flemish Close St Florence,2024-03-26T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-26T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
602350,Flemish Close St Florence,2024-03-26T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.3
602350,Flemish Close St Florence,2024-03-26T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
602350,Flemish Close St Florence,2024-03-26T20:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-26T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.7
602350,Flemish Close St Florence,2024-03-26T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-26T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
602350,Flemish Close St Florence,2024-03-26T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
602350,Flemish Close St Florence,2024-03-26T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
602350,Flemish Close St Florence,2024-03-26T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.26
602350,Flemish Close St Florence,2024-03-26T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.15
602350,Flemish Close St Florence,2024-03-26T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.89
602350,Flemish Close St Florence,2024-03-26T20:00:00.000+00:00,feeder,4,N Current (RMS),A,38.9
602350,Flemish Close St Florence,2024-03-26T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.1
602350,Flemish Close St Florence,2024-03-26T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
602350,Flemish Close St Florence,2024-03-26T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,81.1
602350,Flemish Close St Florence,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.94
602350,Flemish Close St Florence,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
602350,Flemish Close St Florence,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
602350,Flemish Close St Florence,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.8
602350,Flemish Close St Florence,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.32
602350,Flemish Close St Florence,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.31
602350,Flemish Close St Florence,2024-03-26T20:00:00.000+00:00,feeder,3,N Current (RMS),A,34.3
602350,Flemish Close St Florence,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.7
602350,Flemish Close St Florence,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
602350,Flemish Close St Florence,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
602350,Flemish Close St Florence,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
602350,Flemish Close St Florence,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
602350,Flemish Close St Florence,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.27
602350,Flemish Close St Florence,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.24
602350,Flemish Close St Florence,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.43
602350,Flemish Close St Florence,2024-03-26T20:00:00.000+00:00,feeder,2,N Current (RMS),A,9.4
602350,Flemish Close St Florence,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
602350,Flemish Close St Florence,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
602350,Flemish Close St Florence,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
602350,Flemish Close St Florence,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
602350,Flemish Close St Florence,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.79
602350,Flemish Close St Florence,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.49
602350,Flemish Close St Florence,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.73
602350,Flemish Close St Florence,2024-03-26T20:00:00.000+00:00,feeder,1,N Current (RMS),A,15.0
602350,Flemish Close St Florence,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
602350,Flemish Close St Florence,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
602350,Flemish Close St Florence,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
602350,Flemish Close St Florence,2024-03-26T20:00:00.000+00:00,transformer,,Temperature,C,18.8
602350,Flemish Close St Florence,2024-03-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
602350,Flemish Close St Florence,2024-03-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
602350,Flemish Close St Florence,2024-03-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
602350,Flemish Close St Florence,2024-03-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
602350,Flemish Close St Florence,2024-03-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
602350,Flemish Close St Florence,2024-03-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
602350,Flemish Close St Florence,2024-03-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
602350,Flemish Close St Florence,2024-03-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
602350,Flemish Close St Florence,2024-03-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.11
602350,Flemish Close St Florence,2024-03-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.89
602350,Flemish Close St Florence,2024-03-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.41
602350,Flemish Close St Florence,2024-03-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
602350,Flemish Close St Florence,2024-03-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
602350,Flemish Close St Florence,2024-03-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
602350,Flemish Close St Florence,2024-03-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
602350,Flemish Close St Florence,2024-03-26T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-26T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
602350,Flemish Close St Florence,2024-03-26T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-26T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-26T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.34
602350,Flemish Close St Florence,2024-03-26T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
602350,Flemish Close St Florence,2024-03-26T19:50:00.000+00:00,feeder,5,N Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-26T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
602350,Flemish Close St Florence,2024-03-26T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.0
602350,Flemish Close St Florence,2024-03-26T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-26T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.36
602350,Flemish Close St Florence,2024-03-26T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
602350,Flemish Close St Florence,2024-03-26T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
602350,Flemish Close St Florence,2024-03-26T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.28
602350,Flemish Close St Florence,2024-03-26T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.17
602350,Flemish Close St Florence,2024-03-26T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.58
602350,Flemish Close St Florence,2024-03-26T19:50:00.000+00:00,feeder,4,N Current (RMS),A,43.8
602350,Flemish Close St Florence,2024-03-26T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.9
602350,Flemish Close St Florence,2024-03-26T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.3
602350,Flemish Close St Florence,2024-03-26T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,92.2
602350,Flemish Close St Florence,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.66
602350,Flemish Close St Florence,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
602350,Flemish Close St Florence,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
602350,Flemish Close St Florence,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.94
602350,Flemish Close St Florence,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
602350,Flemish Close St Florence,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.61
602350,Flemish Close St Florence,2024-03-26T19:50:00.000+00:00,feeder,3,N Current (RMS),A,45.2
602350,Flemish Close St Florence,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.6
602350,Flemish Close St Florence,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
602350,Flemish Close St Florence,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
602350,Flemish Close St Florence,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
602350,Flemish Close St Florence,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
602350,Flemish Close St Florence,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
602350,Flemish Close St Florence,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.81
602350,Flemish Close St Florence,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.26
602350,Flemish Close St Florence,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.31
602350,Flemish Close St Florence,2024-03-26T19:50:00.000+00:00,feeder,2,N Current (RMS),A,14.5
602350,Flemish Close St Florence,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
602350,Flemish Close St Florence,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
602350,Flemish Close St Florence,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
602350,Flemish Close St Florence,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
602350,Flemish Close St Florence,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
602350,Flemish Close St Florence,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.1
602350,Flemish Close St Florence,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.56
602350,Flemish Close St Florence,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.17
602350,Flemish Close St Florence,2024-03-26T19:50:00.000+00:00,feeder,1,N Current (RMS),A,16.3
602350,Flemish Close St Florence,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
602350,Flemish Close St Florence,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
602350,Flemish Close St Florence,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
602350,Flemish Close St Florence,2024-03-26T19:50:00.000+00:00,transformer,,Temperature,C,18.8
602350,Flemish Close St Florence,2024-03-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
602350,Flemish Close St Florence,2024-03-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
602350,Flemish Close St Florence,2024-03-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
602350,Flemish Close St Florence,2024-03-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
602350,Flemish Close St Florence,2024-03-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
602350,Flemish Close St Florence,2024-03-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
602350,Flemish Close St Florence,2024-03-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
602350,Flemish Close St Florence,2024-03-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
602350,Flemish Close St Florence,2024-03-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.14
602350,Flemish Close St Florence,2024-03-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.48
602350,Flemish Close St Florence,2024-03-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.74
602350,Flemish Close St Florence,2024-03-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,92.9
602350,Flemish Close St Florence,2024-03-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
602350,Flemish Close St Florence,2024-03-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
602350,Flemish Close St Florence,2024-03-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
602350,Flemish Close St Florence,2024-03-26T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-26T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
602350,Flemish Close St Florence,2024-03-26T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-26T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
602350,Flemish Close St Florence,2024-03-26T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.38
602350,Flemish Close St Florence,2024-03-26T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
602350,Flemish Close St Florence,2024-03-26T19:40:00.000+00:00,feeder,5,N Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-26T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
602350,Flemish Close St Florence,2024-03-26T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.1
602350,Flemish Close St Florence,2024-03-26T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-26T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
602350,Flemish Close St Florence,2024-03-26T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
602350,Flemish Close St Florence,2024-03-26T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.08
602350,Flemish Close St Florence,2024-03-26T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.19
602350,Flemish Close St Florence,2024-03-26T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.5
602350,Flemish Close St Florence,2024-03-26T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.5
602350,Flemish Close St Florence,2024-03-26T19:40:00.000+00:00,feeder,4,N Current (RMS),A,45.1
602350,Flemish Close St Florence,2024-03-26T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.3
602350,Flemish Close St Florence,2024-03-26T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
602350,Flemish Close St Florence,2024-03-26T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,101.5
602350,Flemish Close St Florence,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.49
602350,Flemish Close St Florence,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
602350,Flemish Close St Florence,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
602350,Flemish Close St Florence,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.61
602350,Flemish Close St Florence,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
602350,Flemish Close St Florence,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.22
602350,Flemish Close St Florence,2024-03-26T19:40:00.000+00:00,feeder,3,N Current (RMS),A,75.7
602350,Flemish Close St Florence,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,97.8
602350,Flemish Close St Florence,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
602350,Flemish Close St Florence,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
602350,Flemish Close St Florence,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
602350,Flemish Close St Florence,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
602350,Flemish Close St Florence,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.89
602350,Flemish Close St Florence,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.8
602350,Flemish Close St Florence,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
602350,Flemish Close St Florence,2024-03-26T19:40:00.000+00:00,feeder,2,N Current (RMS),A,18.8
602350,Flemish Close St Florence,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
602350,Flemish Close St Florence,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
602350,Flemish Close St Florence,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
602350,Flemish Close St Florence,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
602350,Flemish Close St Florence,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
602350,Flemish Close St Florence,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.32
602350,Flemish Close St Florence,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.47
602350,Flemish Close St Florence,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.1
602350,Flemish Close St Florence,2024-03-26T19:40:00.000+00:00,feeder,1,N Current (RMS),A,24.8
602350,Flemish Close St Florence,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
602350,Flemish Close St Florence,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
602350,Flemish Close St Florence,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
602350,Flemish Close St Florence,2024-03-26T19:40:00.000+00:00,transformer,,Temperature,C,18.8
602350,Flemish Close St Florence,2024-03-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
602350,Flemish Close St Florence,2024-03-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
602350,Flemish Close St Florence,2024-03-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
602350,Flemish Close St Florence,2024-03-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
602350,Flemish Close St Florence,2024-03-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
602350,Flemish Close St Florence,2024-03-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
602350,Flemish Close St Florence,2024-03-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
602350,Flemish Close St Florence,2024-03-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
602350,Flemish Close St Florence,2024-03-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
602350,Flemish Close St Florence,2024-03-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,45.98
602350,Flemish Close St Florence,2024-03-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.68
602350,Flemish Close St Florence,2024-03-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.03
602350,Flemish Close St Florence,2024-03-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,121.3
602350,Flemish Close St Florence,2024-03-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
602350,Flemish Close St Florence,2024-03-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
602350,Flemish Close St Florence,2024-03-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
602350,Flemish Close St Florence,2024-03-26T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-26T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
602350,Flemish Close St Florence,2024-03-26T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-26T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
602350,Flemish Close St Florence,2024-03-26T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.38
602350,Flemish Close St Florence,2024-03-26T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
602350,Flemish Close St Florence,2024-03-26T19:30:00.000+00:00,feeder,5,N Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-26T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
602350,Flemish Close St Florence,2024-03-26T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.2
602350,Flemish Close St Florence,2024-03-26T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-26T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
602350,Flemish Close St Florence,2024-03-26T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
602350,Flemish Close St Florence,2024-03-26T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
602350,Flemish Close St Florence,2024-03-26T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.99
602350,Flemish Close St Florence,2024-03-26T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.49
602350,Flemish Close St Florence,2024-03-26T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.47
602350,Flemish Close St Florence,2024-03-26T19:30:00.000+00:00,feeder,4,N Current (RMS),A,49.6
602350,Flemish Close St Florence,2024-03-26T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.6
602350,Flemish Close St Florence,2024-03-26T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
602350,Flemish Close St Florence,2024-03-26T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,104.9
602350,Flemish Close St Florence,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.95
602350,Flemish Close St Florence,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
602350,Flemish Close St Florence,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
602350,Flemish Close St Florence,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.24
602350,Flemish Close St Florence,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
602350,Flemish Close St Florence,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.68
602350,Flemish Close St Florence,2024-03-26T19:30:00.000+00:00,feeder,3,N Current (RMS),A,56.5
602350,Flemish Close St Florence,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,74.5
602350,Flemish Close St Florence,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
602350,Flemish Close St Florence,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
602350,Flemish Close St Florence,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
602350,Flemish Close St Florence,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
602350,Flemish Close St Florence,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
602350,Flemish Close St Florence,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.69
602350,Flemish Close St Florence,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.75
602350,Flemish Close St Florence,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.93
602350,Flemish Close St Florence,2024-03-26T19:30:00.000+00:00,feeder,2,N Current (RMS),A,24.6
602350,Flemish Close St Florence,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
602350,Flemish Close St Florence,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
602350,Flemish Close St Florence,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
602350,Flemish Close St Florence,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
602350,Flemish Close St Florence,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
602350,Flemish Close St Florence,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.3
602350,Flemish Close St Florence,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.61
602350,Flemish Close St Florence,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.22
602350,Flemish Close St Florence,2024-03-26T19:30:00.000+00:00,feeder,1,N Current (RMS),A,19.4
602350,Flemish Close St Florence,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
602350,Flemish Close St Florence,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
602350,Flemish Close St Florence,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
602350,Flemish Close St Florence,2024-03-26T19:30:00.000+00:00,transformer,,Temperature,C,18.8
602350,Flemish Close St Florence,2024-03-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
602350,Flemish Close St Florence,2024-03-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
602350,Flemish Close St Florence,2024-03-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
602350,Flemish Close St Florence,2024-03-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
602350,Flemish Close St Florence,2024-03-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
602350,Flemish Close St Florence,2024-03-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
602350,Flemish Close St Florence,2024-03-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
602350,Flemish Close St Florence,2024-03-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
602350,Flemish Close St Florence,2024-03-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
602350,Flemish Close St Florence,2024-03-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.22
602350,Flemish Close St Florence,2024-03-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.17
602350,Flemish Close St Florence,2024-03-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.36
602350,Flemish Close St Florence,2024-03-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,105.3
602350,Flemish Close St Florence,2024-03-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
602350,Flemish Close St Florence,2024-03-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
602350,Flemish Close St Florence,2024-03-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
602350,Flemish Close St Florence,2024-03-26T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-26T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
602350,Flemish Close St Florence,2024-03-26T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-26T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.07
602350,Flemish Close St Florence,2024-03-26T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.31
602350,Flemish Close St Florence,2024-03-26T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-26T19:20:00.000+00:00,feeder,5,N Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-26T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-26T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.7
602350,Flemish Close St Florence,2024-03-26T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
602350,Flemish Close St Florence,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
602350,Flemish Close St Florence,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.54
602350,Flemish Close St Florence,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.59
602350,Flemish Close St Florence,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.21
602350,Flemish Close St Florence,2024-03-26T19:20:00.000+00:00,feeder,4,N Current (RMS),A,38.8
602350,Flemish Close St Florence,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.1
602350,Flemish Close St Florence,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.4
602350,Flemish Close St Florence,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,82.6
602350,Flemish Close St Florence,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.89
602350,Flemish Close St Florence,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
602350,Flemish Close St Florence,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
602350,Flemish Close St Florence,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.78
602350,Flemish Close St Florence,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.1
602350,Flemish Close St Florence,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.68
602350,Flemish Close St Florence,2024-03-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,88.9
602350,Flemish Close St Florence,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,115.4
602350,Flemish Close St Florence,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
602350,Flemish Close St Florence,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
602350,Flemish Close St Florence,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
602350,Flemish Close St Florence,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
602350,Flemish Close St Florence,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.5
602350,Flemish Close St Florence,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.76
602350,Flemish Close St Florence,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.28
602350,Flemish Close St Florence,2024-03-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,23.2
602350,Flemish Close St Florence,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
602350,Flemish Close St Florence,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
602350,Flemish Close St Florence,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
602350,Flemish Close St Florence,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
602350,Flemish Close St Florence,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
602350,Flemish Close St Florence,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.01
602350,Flemish Close St Florence,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.96
602350,Flemish Close St Florence,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.52
602350,Flemish Close St Florence,2024-03-26T19:20:00.000+00:00,feeder,1,N Current (RMS),A,16.9
602350,Flemish Close St Florence,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
602350,Flemish Close St Florence,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
602350,Flemish Close St Florence,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
602350,Flemish Close St Florence,2024-03-26T19:20:00.000+00:00,transformer,,Temperature,C,18.8
602350,Flemish Close St Florence,2024-03-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
602350,Flemish Close St Florence,2024-03-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
602350,Flemish Close St Florence,2024-03-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
602350,Flemish Close St Florence,2024-03-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
602350,Flemish Close St Florence,2024-03-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
602350,Flemish Close St Florence,2024-03-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
602350,Flemish Close St Florence,2024-03-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
602350,Flemish Close St Florence,2024-03-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
602350,Flemish Close St Florence,2024-03-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
602350,Flemish Close St Florence,2024-03-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,46.75
602350,Flemish Close St Florence,2024-03-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.09
602350,Flemish Close St Florence,2024-03-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.71
602350,Flemish Close St Florence,2024-03-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,127.9
602350,Flemish Close St Florence,2024-03-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
602350,Flemish Close St Florence,2024-03-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
602350,Flemish Close St Florence,2024-03-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
602350,Flemish Close St Florence,2024-03-26T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-26T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-26T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-26T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
602350,Flemish Close St Florence,2024-03-26T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.22
602350,Flemish Close St Florence,2024-03-26T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-26T19:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-26T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
602350,Flemish Close St Florence,2024-03-26T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
602350,Flemish Close St Florence,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
602350,Flemish Close St Florence,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
602350,Flemish Close St Florence,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.05
602350,Flemish Close St Florence,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.79
602350,Flemish Close St Florence,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.06
602350,Flemish Close St Florence,2024-03-26T19:10:00.000+00:00,feeder,4,N Current (RMS),A,21.8
602350,Flemish Close St Florence,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.9
602350,Flemish Close St Florence,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.3
602350,Flemish Close St Florence,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.3
602350,Flemish Close St Florence,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.62
602350,Flemish Close St Florence,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
602350,Flemish Close St Florence,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
602350,Flemish Close St Florence,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.99
602350,Flemish Close St Florence,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.1
602350,Flemish Close St Florence,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.99
602350,Flemish Close St Florence,2024-03-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,52.4
602350,Flemish Close St Florence,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,73.8
602350,Flemish Close St Florence,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
602350,Flemish Close St Florence,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
602350,Flemish Close St Florence,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
602350,Flemish Close St Florence,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
602350,Flemish Close St Florence,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
602350,Flemish Close St Florence,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.75
602350,Flemish Close St Florence,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.9
602350,Flemish Close St Florence,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.61
602350,Flemish Close St Florence,2024-03-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,24.7
602350,Flemish Close St Florence,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
602350,Flemish Close St Florence,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
602350,Flemish Close St Florence,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
602350,Flemish Close St Florence,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
602350,Flemish Close St Florence,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.86
602350,Flemish Close St Florence,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.04
602350,Flemish Close St Florence,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.04
602350,Flemish Close St Florence,2024-03-26T19:10:00.000+00:00,feeder,1,N Current (RMS),A,14.8
602350,Flemish Close St Florence,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
602350,Flemish Close St Florence,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
602350,Flemish Close St Florence,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
602350,Flemish Close St Florence,2024-03-26T19:10:00.000+00:00,transformer,,Temperature,C,18.9
602350,Flemish Close St Florence,2024-03-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
602350,Flemish Close St Florence,2024-03-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
602350,Flemish Close St Florence,2024-03-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
602350,Flemish Close St Florence,2024-03-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
602350,Flemish Close St Florence,2024-03-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
602350,Flemish Close St Florence,2024-03-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
602350,Flemish Close St Florence,2024-03-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
602350,Flemish Close St Florence,2024-03-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
602350,Flemish Close St Florence,2024-03-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
602350,Flemish Close St Florence,2024-03-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.59
602350,Flemish Close St Florence,2024-03-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.61
602350,Flemish Close St Florence,2024-03-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.7
602350,Flemish Close St Florence,2024-03-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
602350,Flemish Close St Florence,2024-03-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
602350,Flemish Close St Florence,2024-03-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
602350,Flemish Close St Florence,2024-03-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
602350,Flemish Close St Florence,2024-03-26T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-26T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-26T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-26T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.07
602350,Flemish Close St Florence,2024-03-26T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.2
602350,Flemish Close St Florence,2024-03-26T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-26T19:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-26T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
602350,Flemish Close St Florence,2024-03-26T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
602350,Flemish Close St Florence,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.65
602350,Flemish Close St Florence,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
602350,Flemish Close St Florence,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.92
602350,Flemish Close St Florence,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.73
602350,Flemish Close St Florence,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.03
602350,Flemish Close St Florence,2024-03-26T19:00:00.000+00:00,feeder,4,N Current (RMS),A,25.6
602350,Flemish Close St Florence,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.6
602350,Flemish Close St Florence,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
602350,Flemish Close St Florence,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.4
602350,Flemish Close St Florence,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.8
602350,Flemish Close St Florence,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
602350,Flemish Close St Florence,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
602350,Flemish Close St Florence,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.25
602350,Flemish Close St Florence,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.6
602350,Flemish Close St Florence,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.59
602350,Flemish Close St Florence,2024-03-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,46.8
602350,Flemish Close St Florence,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.9
602350,Flemish Close St Florence,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
602350,Flemish Close St Florence,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
602350,Flemish Close St Florence,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
602350,Flemish Close St Florence,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
602350,Flemish Close St Florence,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
602350,Flemish Close St Florence,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.25
602350,Flemish Close St Florence,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.91
602350,Flemish Close St Florence,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.4
602350,Flemish Close St Florence,2024-03-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,24.8
602350,Flemish Close St Florence,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
602350,Flemish Close St Florence,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
602350,Flemish Close St Florence,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
602350,Flemish Close St Florence,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
602350,Flemish Close St Florence,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.33
602350,Flemish Close St Florence,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.06
602350,Flemish Close St Florence,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.94
602350,Flemish Close St Florence,2024-03-26T19:00:00.000+00:00,feeder,1,N Current (RMS),A,19.3
602350,Flemish Close St Florence,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
602350,Flemish Close St Florence,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
602350,Flemish Close St Florence,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
602350,Flemish Close St Florence,2024-03-26T19:00:00.000+00:00,transformer,,Temperature,C,18.9
602350,Flemish Close St Florence,2024-03-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
602350,Flemish Close St Florence,2024-03-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
602350,Flemish Close St Florence,2024-03-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
602350,Flemish Close St Florence,2024-03-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
602350,Flemish Close St Florence,2024-03-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
602350,Flemish Close St Florence,2024-03-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
602350,Flemish Close St Florence,2024-03-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
602350,Flemish Close St Florence,2024-03-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
602350,Flemish Close St Florence,2024-03-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
602350,Flemish Close St Florence,2024-03-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.67
602350,Flemish Close St Florence,2024-03-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.1
602350,Flemish Close St Florence,2024-03-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.95
602350,Flemish Close St Florence,2024-03-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
602350,Flemish Close St Florence,2024-03-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
602350,Flemish Close St Florence,2024-03-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
602350,Flemish Close St Florence,2024-03-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
602350,Flemish Close St Florence,2024-03-26T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-26T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-26T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-26T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
602350,Flemish Close St Florence,2024-03-26T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.19
602350,Flemish Close St Florence,2024-03-26T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-26T18:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-26T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
602350,Flemish Close St Florence,2024-03-26T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
602350,Flemish Close St Florence,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
602350,Flemish Close St Florence,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
602350,Flemish Close St Florence,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.13
602350,Flemish Close St Florence,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.13
602350,Flemish Close St Florence,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.76
602350,Flemish Close St Florence,2024-03-26T18:50:00.000+00:00,feeder,4,N Current (RMS),A,25.2
602350,Flemish Close St Florence,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
602350,Flemish Close St Florence,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
602350,Flemish Close St Florence,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.4
602350,Flemish Close St Florence,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.53
602350,Flemish Close St Florence,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
602350,Flemish Close St Florence,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
602350,Flemish Close St Florence,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.9
602350,Flemish Close St Florence,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.56
602350,Flemish Close St Florence,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.89
