Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602350,Flemish Close St Florence,2024-03-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,31.8
602350,Flemish Close St Florence,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.4
602350,Flemish Close St Florence,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
602350,Flemish Close St Florence,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
602350,Flemish Close St Florence,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
602350,Flemish Close St Florence,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.49
602350,Flemish Close St Florence,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.86
602350,Flemish Close St Florence,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.15
602350,Flemish Close St Florence,2024-03-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,18.1
602350,Flemish Close St Florence,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
602350,Flemish Close St Florence,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
602350,Flemish Close St Florence,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
602350,Flemish Close St Florence,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
602350,Flemish Close St Florence,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.72
602350,Flemish Close St Florence,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.32
602350,Flemish Close St Florence,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.84
602350,Flemish Close St Florence,2024-03-26T18:50:00.000+00:00,feeder,1,N Current (RMS),A,20.3
602350,Flemish Close St Florence,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
602350,Flemish Close St Florence,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
602350,Flemish Close St Florence,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
602350,Flemish Close St Florence,2024-03-26T18:50:00.000+00:00,transformer,,Temperature,C,19.0
602350,Flemish Close St Florence,2024-03-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
602350,Flemish Close St Florence,2024-03-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
602350,Flemish Close St Florence,2024-03-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
602350,Flemish Close St Florence,2024-03-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
602350,Flemish Close St Florence,2024-03-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
602350,Flemish Close St Florence,2024-03-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
602350,Flemish Close St Florence,2024-03-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
602350,Flemish Close St Florence,2024-03-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
602350,Flemish Close St Florence,2024-03-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.21
602350,Flemish Close St Florence,2024-03-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.68
602350,Flemish Close St Florence,2024-03-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.66
602350,Flemish Close St Florence,2024-03-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
602350,Flemish Close St Florence,2024-03-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
602350,Flemish Close St Florence,2024-03-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
602350,Flemish Close St Florence,2024-03-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
602350,Flemish Close St Florence,2024-03-26T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-26T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-26T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-26T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-26T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.19
602350,Flemish Close St Florence,2024-03-26T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-26T18:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-26T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
602350,Flemish Close St Florence,2024-03-26T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.74
602350,Flemish Close St Florence,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
602350,Flemish Close St Florence,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
602350,Flemish Close St Florence,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.19
602350,Flemish Close St Florence,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.88
602350,Flemish Close St Florence,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.53
602350,Flemish Close St Florence,2024-03-26T18:40:00.000+00:00,feeder,4,N Current (RMS),A,21.5
602350,Flemish Close St Florence,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
602350,Flemish Close St Florence,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
602350,Flemish Close St Florence,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.8
602350,Flemish Close St Florence,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.17
602350,Flemish Close St Florence,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
602350,Flemish Close St Florence,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.51
602350,Flemish Close St Florence,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.64
602350,Flemish Close St Florence,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.63
602350,Flemish Close St Florence,2024-03-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,27.6
602350,Flemish Close St Florence,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.3
602350,Flemish Close St Florence,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
602350,Flemish Close St Florence,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
602350,Flemish Close St Florence,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
602350,Flemish Close St Florence,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
602350,Flemish Close St Florence,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.79
602350,Flemish Close St Florence,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.81
602350,Flemish Close St Florence,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.97
602350,Flemish Close St Florence,2024-03-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,21.4
602350,Flemish Close St Florence,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
602350,Flemish Close St Florence,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
602350,Flemish Close St Florence,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
602350,Flemish Close St Florence,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
602350,Flemish Close St Florence,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
602350,Flemish Close St Florence,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.51
602350,Flemish Close St Florence,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.66
602350,Flemish Close St Florence,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.18
602350,Flemish Close St Florence,2024-03-26T18:40:00.000+00:00,feeder,1,N Current (RMS),A,21.5
602350,Flemish Close St Florence,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
602350,Flemish Close St Florence,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
602350,Flemish Close St Florence,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
602350,Flemish Close St Florence,2024-03-26T18:40:00.000+00:00,transformer,,Temperature,C,19.0
602350,Flemish Close St Florence,2024-03-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
602350,Flemish Close St Florence,2024-03-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
602350,Flemish Close St Florence,2024-03-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
602350,Flemish Close St Florence,2024-03-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
602350,Flemish Close St Florence,2024-03-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
602350,Flemish Close St Florence,2024-03-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.63
602350,Flemish Close St Florence,2024-03-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
602350,Flemish Close St Florence,2024-03-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
602350,Flemish Close St Florence,2024-03-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
602350,Flemish Close St Florence,2024-03-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
602350,Flemish Close St Florence,2024-03-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.79
602350,Flemish Close St Florence,2024-03-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.34
602350,Flemish Close St Florence,2024-03-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
602350,Flemish Close St Florence,2024-03-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
602350,Flemish Close St Florence,2024-03-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
602350,Flemish Close St Florence,2024-03-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
602350,Flemish Close St Florence,2024-03-26T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-26T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-26T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-26T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
602350,Flemish Close St Florence,2024-03-26T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.16
602350,Flemish Close St Florence,2024-03-26T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-26T18:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
602350,Flemish Close St Florence,2024-03-26T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.53
602350,Flemish Close St Florence,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.11
602350,Flemish Close St Florence,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.88
602350,Flemish Close St Florence,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.59
602350,Flemish Close St Florence,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.89
602350,Flemish Close St Florence,2024-03-26T18:30:00.000+00:00,feeder,4,N Current (RMS),A,19.7
602350,Flemish Close St Florence,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.2
602350,Flemish Close St Florence,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
602350,Flemish Close St Florence,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.4
602350,Flemish Close St Florence,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.24
602350,Flemish Close St Florence,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
602350,Flemish Close St Florence,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
602350,Flemish Close St Florence,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.04
602350,Flemish Close St Florence,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.46
602350,Flemish Close St Florence,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.63
602350,Flemish Close St Florence,2024-03-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,21.4
602350,Flemish Close St Florence,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
602350,Flemish Close St Florence,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
602350,Flemish Close St Florence,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
602350,Flemish Close St Florence,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
602350,Flemish Close St Florence,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
602350,Flemish Close St Florence,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
602350,Flemish Close St Florence,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.92
602350,Flemish Close St Florence,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.81
602350,Flemish Close St Florence,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.76
602350,Flemish Close St Florence,2024-03-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,19.9
602350,Flemish Close St Florence,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
602350,Flemish Close St Florence,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
602350,Flemish Close St Florence,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
602350,Flemish Close St Florence,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
602350,Flemish Close St Florence,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
602350,Flemish Close St Florence,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.04
602350,Flemish Close St Florence,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.4
602350,Flemish Close St Florence,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.55
602350,Flemish Close St Florence,2024-03-26T18:30:00.000+00:00,feeder,1,N Current (RMS),A,25.6
602350,Flemish Close St Florence,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
602350,Flemish Close St Florence,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
602350,Flemish Close St Florence,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
602350,Flemish Close St Florence,2024-03-26T18:30:00.000+00:00,transformer,,Temperature,C,19.1
602350,Flemish Close St Florence,2024-03-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
602350,Flemish Close St Florence,2024-03-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
602350,Flemish Close St Florence,2024-03-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
602350,Flemish Close St Florence,2024-03-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
602350,Flemish Close St Florence,2024-03-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
602350,Flemish Close St Florence,2024-03-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.42
602350,Flemish Close St Florence,2024-03-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
602350,Flemish Close St Florence,2024-03-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
602350,Flemish Close St Florence,2024-03-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
602350,Flemish Close St Florence,2024-03-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.87
602350,Flemish Close St Florence,2024-03-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.1
602350,Flemish Close St Florence,2024-03-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.85
602350,Flemish Close St Florence,2024-03-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
602350,Flemish Close St Florence,2024-03-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
602350,Flemish Close St Florence,2024-03-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
602350,Flemish Close St Florence,2024-03-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
602350,Flemish Close St Florence,2024-03-26T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-26T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-26T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-26T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.08
602350,Flemish Close St Florence,2024-03-26T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.16
602350,Flemish Close St Florence,2024-03-26T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
602350,Flemish Close St Florence,2024-03-26T18:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-26T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
602350,Flemish Close St Florence,2024-03-26T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
602350,Flemish Close St Florence,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
602350,Flemish Close St Florence,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
602350,Flemish Close St Florence,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.84
602350,Flemish Close St Florence,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.23
602350,Flemish Close St Florence,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.18
602350,Flemish Close St Florence,2024-03-26T18:20:00.000+00:00,feeder,4,N Current (RMS),A,30.9
602350,Flemish Close St Florence,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.4
602350,Flemish Close St Florence,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
602350,Flemish Close St Florence,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
602350,Flemish Close St Florence,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.39
602350,Flemish Close St Florence,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
602350,Flemish Close St Florence,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
602350,Flemish Close St Florence,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.64
602350,Flemish Close St Florence,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.45
602350,Flemish Close St Florence,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.01
602350,Flemish Close St Florence,2024-03-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,26.9
602350,Flemish Close St Florence,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
602350,Flemish Close St Florence,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
602350,Flemish Close St Florence,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
602350,Flemish Close St Florence,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
602350,Flemish Close St Florence,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
602350,Flemish Close St Florence,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
602350,Flemish Close St Florence,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.58
602350,Flemish Close St Florence,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.66
602350,Flemish Close St Florence,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.89
602350,Flemish Close St Florence,2024-03-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,22.7
602350,Flemish Close St Florence,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
602350,Flemish Close St Florence,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
602350,Flemish Close St Florence,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
602350,Flemish Close St Florence,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
602350,Flemish Close St Florence,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
602350,Flemish Close St Florence,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
602350,Flemish Close St Florence,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.32
602350,Flemish Close St Florence,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.41
602350,Flemish Close St Florence,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.35
602350,Flemish Close St Florence,2024-03-26T18:20:00.000+00:00,feeder,1,N Current (RMS),A,26.7
602350,Flemish Close St Florence,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
602350,Flemish Close St Florence,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
602350,Flemish Close St Florence,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
602350,Flemish Close St Florence,2024-03-26T18:20:00.000+00:00,transformer,,Temperature,C,19.1
602350,Flemish Close St Florence,2024-03-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
602350,Flemish Close St Florence,2024-03-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
602350,Flemish Close St Florence,2024-03-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
602350,Flemish Close St Florence,2024-03-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
602350,Flemish Close St Florence,2024-03-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
602350,Flemish Close St Florence,2024-03-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.44
602350,Flemish Close St Florence,2024-03-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
602350,Flemish Close St Florence,2024-03-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
602350,Flemish Close St Florence,2024-03-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.29
602350,Flemish Close St Florence,2024-03-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.59
602350,Flemish Close St Florence,2024-03-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.42
602350,Flemish Close St Florence,2024-03-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
602350,Flemish Close St Florence,2024-03-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
602350,Flemish Close St Florence,2024-03-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
602350,Flemish Close St Florence,2024-03-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
602350,Flemish Close St Florence,2024-03-26T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-26T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-26T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-26T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.07
602350,Flemish Close St Florence,2024-03-26T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.16
602350,Flemish Close St Florence,2024-03-26T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-26T18:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-26T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
602350,Flemish Close St Florence,2024-03-26T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
602350,Flemish Close St Florence,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
602350,Flemish Close St Florence,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
602350,Flemish Close St Florence,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.48
602350,Flemish Close St Florence,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.56
602350,Flemish Close St Florence,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.02
602350,Flemish Close St Florence,2024-03-26T18:10:00.000+00:00,feeder,4,N Current (RMS),A,25.4
602350,Flemish Close St Florence,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.1
602350,Flemish Close St Florence,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
602350,Flemish Close St Florence,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
602350,Flemish Close St Florence,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.25
602350,Flemish Close St Florence,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
602350,Flemish Close St Florence,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.49
602350,Flemish Close St Florence,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.9
602350,Flemish Close St Florence,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.65
602350,Flemish Close St Florence,2024-03-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,19.8
602350,Flemish Close St Florence,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
602350,Flemish Close St Florence,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
602350,Flemish Close St Florence,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
602350,Flemish Close St Florence,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
602350,Flemish Close St Florence,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
602350,Flemish Close St Florence,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
602350,Flemish Close St Florence,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.08
602350,Flemish Close St Florence,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.21
602350,Flemish Close St Florence,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.34
602350,Flemish Close St Florence,2024-03-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,18.3
602350,Flemish Close St Florence,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
602350,Flemish Close St Florence,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
602350,Flemish Close St Florence,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
602350,Flemish Close St Florence,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
602350,Flemish Close St Florence,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
602350,Flemish Close St Florence,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.39
602350,Flemish Close St Florence,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.76
602350,Flemish Close St Florence,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.81
602350,Flemish Close St Florence,2024-03-26T18:10:00.000+00:00,feeder,1,N Current (RMS),A,12.7
602350,Flemish Close St Florence,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
602350,Flemish Close St Florence,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
602350,Flemish Close St Florence,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
602350,Flemish Close St Florence,2024-03-26T18:10:00.000+00:00,transformer,,Temperature,C,19.2
602350,Flemish Close St Florence,2024-03-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
602350,Flemish Close St Florence,2024-03-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
602350,Flemish Close St Florence,2024-03-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
602350,Flemish Close St Florence,2024-03-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
602350,Flemish Close St Florence,2024-03-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
602350,Flemish Close St Florence,2024-03-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.11
602350,Flemish Close St Florence,2024-03-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
602350,Flemish Close St Florence,2024-03-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
602350,Flemish Close St Florence,2024-03-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.37
602350,Flemish Close St Florence,2024-03-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.28
602350,Flemish Close St Florence,2024-03-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.82
602350,Flemish Close St Florence,2024-03-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
602350,Flemish Close St Florence,2024-03-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
602350,Flemish Close St Florence,2024-03-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
602350,Flemish Close St Florence,2024-03-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
602350,Flemish Close St Florence,2024-03-26T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-26T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-26T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-26T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.07
602350,Flemish Close St Florence,2024-03-26T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.19
602350,Flemish Close St Florence,2024-03-26T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-26T18:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-26T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
602350,Flemish Close St Florence,2024-03-26T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
602350,Flemish Close St Florence,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
602350,Flemish Close St Florence,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.88
602350,Flemish Close St Florence,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.63
602350,Flemish Close St Florence,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.82
602350,Flemish Close St Florence,2024-03-26T18:00:00.000+00:00,feeder,4,N Current (RMS),A,23.4
602350,Flemish Close St Florence,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
602350,Flemish Close St Florence,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.3
602350,Flemish Close St Florence,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.1
602350,Flemish Close St Florence,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.69
602350,Flemish Close St Florence,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
602350,Flemish Close St Florence,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
602350,Flemish Close St Florence,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.79
602350,Flemish Close St Florence,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.69
602350,Flemish Close St Florence,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.78
602350,Flemish Close St Florence,2024-03-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,30.2
602350,Flemish Close St Florence,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.4
602350,Flemish Close St Florence,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
602350,Flemish Close St Florence,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
602350,Flemish Close St Florence,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
602350,Flemish Close St Florence,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
602350,Flemish Close St Florence,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
602350,Flemish Close St Florence,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
602350,Flemish Close St Florence,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.98
602350,Flemish Close St Florence,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
602350,Flemish Close St Florence,2024-03-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,17.3
602350,Flemish Close St Florence,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
602350,Flemish Close St Florence,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
602350,Flemish Close St Florence,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
602350,Flemish Close St Florence,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
602350,Flemish Close St Florence,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
602350,Flemish Close St Florence,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.96
602350,Flemish Close St Florence,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.27
602350,Flemish Close St Florence,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.09
602350,Flemish Close St Florence,2024-03-26T18:00:00.000+00:00,feeder,1,N Current (RMS),A,12.8
602350,Flemish Close St Florence,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
602350,Flemish Close St Florence,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
602350,Flemish Close St Florence,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
602350,Flemish Close St Florence,2024-03-26T18:00:00.000+00:00,transformer,,Temperature,C,19.2
602350,Flemish Close St Florence,2024-03-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
602350,Flemish Close St Florence,2024-03-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
602350,Flemish Close St Florence,2024-03-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
602350,Flemish Close St Florence,2024-03-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
602350,Flemish Close St Florence,2024-03-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
602350,Flemish Close St Florence,2024-03-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.85
602350,Flemish Close St Florence,2024-03-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
602350,Flemish Close St Florence,2024-03-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
602350,Flemish Close St Florence,2024-03-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.55
602350,Flemish Close St Florence,2024-03-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.37
602350,Flemish Close St Florence,2024-03-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.88
602350,Flemish Close St Florence,2024-03-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
602350,Flemish Close St Florence,2024-03-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
602350,Flemish Close St Florence,2024-03-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
602350,Flemish Close St Florence,2024-03-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
602350,Flemish Close St Florence,2024-03-26T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-26T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-26T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-26T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.08
602350,Flemish Close St Florence,2024-03-26T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.21
602350,Flemish Close St Florence,2024-03-26T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-26T17:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-26T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
602350,Flemish Close St Florence,2024-03-26T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.52
602350,Flemish Close St Florence,2024-03-26T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
602350,Flemish Close St Florence,2024-03-26T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
602350,Flemish Close St Florence,2024-03-26T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.1
602350,Flemish Close St Florence,2024-03-26T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.28
602350,Flemish Close St Florence,2024-03-26T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.97
602350,Flemish Close St Florence,2024-03-26T17:50:00.000+00:00,feeder,4,N Current (RMS),A,26.4
602350,Flemish Close St Florence,2024-03-26T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
602350,Flemish Close St Florence,2024-03-26T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
602350,Flemish Close St Florence,2024-03-26T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
602350,Flemish Close St Florence,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.81
602350,Flemish Close St Florence,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
602350,Flemish Close St Florence,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
602350,Flemish Close St Florence,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.45
602350,Flemish Close St Florence,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.23
602350,Flemish Close St Florence,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.99
602350,Flemish Close St Florence,2024-03-26T17:50:00.000+00:00,feeder,3,N Current (RMS),A,33.8
602350,Flemish Close St Florence,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.3
602350,Flemish Close St Florence,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
602350,Flemish Close St Florence,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
602350,Flemish Close St Florence,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
602350,Flemish Close St Florence,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
602350,Flemish Close St Florence,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.18
602350,Flemish Close St Florence,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.9
602350,Flemish Close St Florence,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.91
602350,Flemish Close St Florence,2024-03-26T17:50:00.000+00:00,feeder,2,N Current (RMS),A,18.5
602350,Flemish Close St Florence,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
602350,Flemish Close St Florence,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
602350,Flemish Close St Florence,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
602350,Flemish Close St Florence,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
602350,Flemish Close St Florence,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
602350,Flemish Close St Florence,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.26
602350,Flemish Close St Florence,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.99
602350,Flemish Close St Florence,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.22
602350,Flemish Close St Florence,2024-03-26T17:50:00.000+00:00,feeder,1,N Current (RMS),A,17.3
602350,Flemish Close St Florence,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
602350,Flemish Close St Florence,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
602350,Flemish Close St Florence,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
602350,Flemish Close St Florence,2024-03-26T17:50:00.000+00:00,transformer,,Temperature,C,19.2
602350,Flemish Close St Florence,2024-03-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
602350,Flemish Close St Florence,2024-03-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
602350,Flemish Close St Florence,2024-03-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
602350,Flemish Close St Florence,2024-03-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
602350,Flemish Close St Florence,2024-03-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
602350,Flemish Close St Florence,2024-03-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
602350,Flemish Close St Florence,2024-03-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
602350,Flemish Close St Florence,2024-03-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
602350,Flemish Close St Florence,2024-03-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.91
602350,Flemish Close St Florence,2024-03-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.19
602350,Flemish Close St Florence,2024-03-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.1
602350,Flemish Close St Florence,2024-03-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
602350,Flemish Close St Florence,2024-03-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
602350,Flemish Close St Florence,2024-03-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
602350,Flemish Close St Florence,2024-03-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
602350,Flemish Close St Florence,2024-03-26T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-26T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-26T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-26T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
602350,Flemish Close St Florence,2024-03-26T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.22
602350,Flemish Close St Florence,2024-03-26T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-26T17:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-26T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
602350,Flemish Close St Florence,2024-03-26T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.73
602350,Flemish Close St Florence,2024-03-26T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
602350,Flemish Close St Florence,2024-03-26T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
602350,Flemish Close St Florence,2024-03-26T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.5
602350,Flemish Close St Florence,2024-03-26T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.6
602350,Flemish Close St Florence,2024-03-26T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.77
602350,Flemish Close St Florence,2024-03-26T17:40:00.000+00:00,feeder,4,N Current (RMS),A,26.3
602350,Flemish Close St Florence,2024-03-26T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
602350,Flemish Close St Florence,2024-03-26T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
602350,Flemish Close St Florence,2024-03-26T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.8
602350,Flemish Close St Florence,2024-03-26T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.75
602350,Flemish Close St Florence,2024-03-26T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
602350,Flemish Close St Florence,2024-03-26T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
602350,Flemish Close St Florence,2024-03-26T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.03
602350,Flemish Close St Florence,2024-03-26T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.09
602350,Flemish Close St Florence,2024-03-26T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.87
602350,Flemish Close St Florence,2024-03-26T17:40:00.000+00:00,feeder,3,N Current (RMS),A,38.9
602350,Flemish Close St Florence,2024-03-26T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.1
602350,Flemish Close St Florence,2024-03-26T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
602350,Flemish Close St Florence,2024-03-26T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
602350,Flemish Close St Florence,2024-03-26T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
602350,Flemish Close St Florence,2024-03-26T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
602350,Flemish Close St Florence,2024-03-26T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-26T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.81
602350,Flemish Close St Florence,2024-03-26T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.73
602350,Flemish Close St Florence,2024-03-26T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.83
602350,Flemish Close St Florence,2024-03-26T17:40:00.000+00:00,feeder,2,N Current (RMS),A,23.0
602350,Flemish Close St Florence,2024-03-26T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
602350,Flemish Close St Florence,2024-03-26T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
602350,Flemish Close St Florence,2024-03-26T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
602350,Flemish Close St Florence,2024-03-26T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-26T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
602350,Flemish Close St Florence,2024-03-26T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
602350,Flemish Close St Florence,2024-03-26T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.72
602350,Flemish Close St Florence,2024-03-26T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.06
602350,Flemish Close St Florence,2024-03-26T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.49
602350,Flemish Close St Florence,2024-03-26T17:40:00.000+00:00,feeder,1,N Current (RMS),A,18.8
602350,Flemish Close St Florence,2024-03-26T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
602350,Flemish Close St Florence,2024-03-26T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
602350,Flemish Close St Florence,2024-03-26T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
602350,Flemish Close St Florence,2024-03-26T17:40:00.000+00:00,transformer,,Temperature,C,19.3
602350,Flemish Close St Florence,2024-03-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
