Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602350,Flemish Close St Florence,2024-03-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
602350,Flemish Close St Florence,2024-03-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
602350,Flemish Close St Florence,2024-03-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
602350,Flemish Close St Florence,2024-03-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
602350,Flemish Close St Florence,2024-03-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
602350,Flemish Close St Florence,2024-03-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
602350,Flemish Close St Florence,2024-03-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
602350,Flemish Close St Florence,2024-03-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
602350,Flemish Close St Florence,2024-03-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.03
602350,Flemish Close St Florence,2024-03-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,12.26
602350,Flemish Close St Florence,2024-03-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.99
602350,Flemish Close St Florence,2024-03-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
602350,Flemish Close St Florence,2024-03-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
602350,Flemish Close St Florence,2024-03-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
602350,Flemish Close St Florence,2024-03-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
602350,Flemish Close St Florence,2024-03-26T16:50:00.000+00:00,feeder,1,N Current (RMS),A,35.1
602350,Flemish Close St Florence,2024-03-26T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
602350,Flemish Close St Florence,2024-03-26T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
602350,Flemish Close St Florence,2024-03-26T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
602350,Flemish Close St Florence,2024-03-26T16:50:00.000+00:00,transformer,,Temperature,C,19.5
602350,Flemish Close St Florence,2024-03-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
602350,Flemish Close St Florence,2024-03-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
602350,Flemish Close St Florence,2024-03-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
602350,Flemish Close St Florence,2024-03-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
602350,Flemish Close St Florence,2024-03-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
602350,Flemish Close St Florence,2024-03-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
602350,Flemish Close St Florence,2024-03-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
602350,Flemish Close St Florence,2024-03-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
602350,Flemish Close St Florence,2024-03-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
602350,Flemish Close St Florence,2024-03-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.76
602350,Flemish Close St Florence,2024-03-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,8.61
602350,Flemish Close St Florence,2024-03-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.58
602350,Flemish Close St Florence,2024-03-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
602350,Flemish Close St Florence,2024-03-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
602350,Flemish Close St Florence,2024-03-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
602350,Flemish Close St Florence,2024-03-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
602350,Flemish Close St Florence,2024-03-26T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-26T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-26T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-26T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-26T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.16
602350,Flemish Close St Florence,2024-03-26T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-26T16:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-26T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
602350,Flemish Close St Florence,2024-03-26T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
602350,Flemish Close St Florence,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
602350,Flemish Close St Florence,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
602350,Flemish Close St Florence,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.33
602350,Flemish Close St Florence,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.12
602350,Flemish Close St Florence,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.36
602350,Flemish Close St Florence,2024-03-26T16:40:00.000+00:00,feeder,4,N Current (RMS),A,26.0
602350,Flemish Close St Florence,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
602350,Flemish Close St Florence,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
602350,Flemish Close St Florence,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
602350,Flemish Close St Florence,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.05
602350,Flemish Close St Florence,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
602350,Flemish Close St Florence,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
602350,Flemish Close St Florence,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.54
602350,Flemish Close St Florence,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.13
602350,Flemish Close St Florence,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.44
602350,Flemish Close St Florence,2024-03-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,22.1
602350,Flemish Close St Florence,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
602350,Flemish Close St Florence,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
602350,Flemish Close St Florence,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
602350,Flemish Close St Florence,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
602350,Flemish Close St Florence,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.15
602350,Flemish Close St Florence,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
602350,Flemish Close St Florence,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.9
602350,Flemish Close St Florence,2024-03-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,5.9
602350,Flemish Close St Florence,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
602350,Flemish Close St Florence,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
602350,Flemish Close St Florence,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
602350,Flemish Close St Florence,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
602350,Flemish Close St Florence,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
602350,Flemish Close St Florence,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.47
602350,Flemish Close St Florence,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.56
602350,Flemish Close St Florence,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.72
602350,Flemish Close St Florence,2024-03-26T16:40:00.000+00:00,feeder,1,N Current (RMS),A,24.6
602350,Flemish Close St Florence,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
602350,Flemish Close St Florence,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
602350,Flemish Close St Florence,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
602350,Flemish Close St Florence,2024-03-26T16:40:00.000+00:00,transformer,,Temperature,C,19.6
602350,Flemish Close St Florence,2024-03-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
602350,Flemish Close St Florence,2024-03-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
602350,Flemish Close St Florence,2024-03-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
602350,Flemish Close St Florence,2024-03-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
602350,Flemish Close St Florence,2024-03-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
602350,Flemish Close St Florence,2024-03-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
602350,Flemish Close St Florence,2024-03-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
602350,Flemish Close St Florence,2024-03-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
602350,Flemish Close St Florence,2024-03-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
602350,Flemish Close St Florence,2024-03-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.5
602350,Flemish Close St Florence,2024-03-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,5.61
602350,Flemish Close St Florence,2024-03-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.46
602350,Flemish Close St Florence,2024-03-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
602350,Flemish Close St Florence,2024-03-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
602350,Flemish Close St Florence,2024-03-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
602350,Flemish Close St Florence,2024-03-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
602350,Flemish Close St Florence,2024-03-26T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-26T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-26T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-26T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-26T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.15
602350,Flemish Close St Florence,2024-03-26T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-26T16:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
602350,Flemish Close St Florence,2024-03-26T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
602350,Flemish Close St Florence,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
602350,Flemish Close St Florence,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
602350,Flemish Close St Florence,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.65
602350,Flemish Close St Florence,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.55
602350,Flemish Close St Florence,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.79
602350,Flemish Close St Florence,2024-03-26T16:30:00.000+00:00,feeder,4,N Current (RMS),A,19.8
602350,Flemish Close St Florence,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
602350,Flemish Close St Florence,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
602350,Flemish Close St Florence,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.9
602350,Flemish Close St Florence,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.4
602350,Flemish Close St Florence,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
602350,Flemish Close St Florence,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
602350,Flemish Close St Florence,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.61
602350,Flemish Close St Florence,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.39
602350,Flemish Close St Florence,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.68
602350,Flemish Close St Florence,2024-03-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,18.8
602350,Flemish Close St Florence,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
602350,Flemish Close St Florence,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
602350,Flemish Close St Florence,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
602350,Flemish Close St Florence,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
602350,Flemish Close St Florence,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
602350,Flemish Close St Florence,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
602350,Flemish Close St Florence,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.51
602350,Flemish Close St Florence,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.78
602350,Flemish Close St Florence,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.31
602350,Flemish Close St Florence,2024-03-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,12.7
602350,Flemish Close St Florence,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
602350,Flemish Close St Florence,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
602350,Flemish Close St Florence,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
602350,Flemish Close St Florence,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
602350,Flemish Close St Florence,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
602350,Flemish Close St Florence,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
602350,Flemish Close St Florence,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.19
602350,Flemish Close St Florence,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.85
602350,Flemish Close St Florence,2024-03-26T16:30:00.000+00:00,feeder,1,N Current (RMS),A,13.6
602350,Flemish Close St Florence,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
602350,Flemish Close St Florence,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
602350,Flemish Close St Florence,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
602350,Flemish Close St Florence,2024-03-26T16:30:00.000+00:00,transformer,,Temperature,C,19.6
602350,Flemish Close St Florence,2024-03-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
602350,Flemish Close St Florence,2024-03-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
602350,Flemish Close St Florence,2024-03-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
602350,Flemish Close St Florence,2024-03-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
602350,Flemish Close St Florence,2024-03-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
602350,Flemish Close St Florence,2024-03-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
602350,Flemish Close St Florence,2024-03-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
602350,Flemish Close St Florence,2024-03-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
602350,Flemish Close St Florence,2024-03-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
602350,Flemish Close St Florence,2024-03-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.83
602350,Flemish Close St Florence,2024-03-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,8.38
602350,Flemish Close St Florence,2024-03-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.03
602350,Flemish Close St Florence,2024-03-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
602350,Flemish Close St Florence,2024-03-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
602350,Flemish Close St Florence,2024-03-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
602350,Flemish Close St Florence,2024-03-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
602350,Flemish Close St Florence,2024-03-26T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-26T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-26T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-26T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-26T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
602350,Flemish Close St Florence,2024-03-26T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-26T16:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
602350,Flemish Close St Florence,2024-03-26T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
602350,Flemish Close St Florence,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
602350,Flemish Close St Florence,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
602350,Flemish Close St Florence,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.87
602350,Flemish Close St Florence,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.87
602350,Flemish Close St Florence,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.75
602350,Flemish Close St Florence,2024-03-26T16:20:00.000+00:00,feeder,4,N Current (RMS),A,18.5
602350,Flemish Close St Florence,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
602350,Flemish Close St Florence,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
602350,Flemish Close St Florence,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
602350,Flemish Close St Florence,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.23
602350,Flemish Close St Florence,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
602350,Flemish Close St Florence,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
602350,Flemish Close St Florence,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.62
602350,Flemish Close St Florence,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.99
602350,Flemish Close St Florence,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
602350,Flemish Close St Florence,2024-03-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,13.0
602350,Flemish Close St Florence,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
602350,Flemish Close St Florence,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
602350,Flemish Close St Florence,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
602350,Flemish Close St Florence,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
602350,Flemish Close St Florence,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
602350,Flemish Close St Florence,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.25
602350,Flemish Close St Florence,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.03
602350,Flemish Close St Florence,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.86
602350,Flemish Close St Florence,2024-03-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,13.6
602350,Flemish Close St Florence,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
602350,Flemish Close St Florence,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
602350,Flemish Close St Florence,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
602350,Flemish Close St Florence,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
602350,Flemish Close St Florence,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
602350,Flemish Close St Florence,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
602350,Flemish Close St Florence,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
602350,Flemish Close St Florence,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.73
602350,Flemish Close St Florence,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.6
602350,Flemish Close St Florence,2024-03-26T16:20:00.000+00:00,feeder,1,N Current (RMS),A,11.8
602350,Flemish Close St Florence,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
602350,Flemish Close St Florence,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
602350,Flemish Close St Florence,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
602350,Flemish Close St Florence,2024-03-26T16:20:00.000+00:00,transformer,,Temperature,C,19.7
602350,Flemish Close St Florence,2024-03-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
602350,Flemish Close St Florence,2024-03-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
602350,Flemish Close St Florence,2024-03-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
602350,Flemish Close St Florence,2024-03-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
602350,Flemish Close St Florence,2024-03-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
602350,Flemish Close St Florence,2024-03-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
602350,Flemish Close St Florence,2024-03-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
602350,Flemish Close St Florence,2024-03-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
602350,Flemish Close St Florence,2024-03-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
602350,Flemish Close St Florence,2024-03-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.93
602350,Flemish Close St Florence,2024-03-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,7.03
602350,Flemish Close St Florence,2024-03-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.73
602350,Flemish Close St Florence,2024-03-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
602350,Flemish Close St Florence,2024-03-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
602350,Flemish Close St Florence,2024-03-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
602350,Flemish Close St Florence,2024-03-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
602350,Flemish Close St Florence,2024-03-26T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-26T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-26T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-26T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
602350,Flemish Close St Florence,2024-03-26T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.15
602350,Flemish Close St Florence,2024-03-26T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-26T16:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-26T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
602350,Flemish Close St Florence,2024-03-26T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
602350,Flemish Close St Florence,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
602350,Flemish Close St Florence,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
602350,Flemish Close St Florence,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.68
602350,Flemish Close St Florence,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.91
602350,Flemish Close St Florence,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.24
602350,Flemish Close St Florence,2024-03-26T16:10:00.000+00:00,feeder,4,N Current (RMS),A,22.3
602350,Flemish Close St Florence,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
602350,Flemish Close St Florence,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
602350,Flemish Close St Florence,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
602350,Flemish Close St Florence,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.23
602350,Flemish Close St Florence,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
602350,Flemish Close St Florence,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
602350,Flemish Close St Florence,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.74
602350,Flemish Close St Florence,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.78
602350,Flemish Close St Florence,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
602350,Flemish Close St Florence,2024-03-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,14.7
602350,Flemish Close St Florence,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
602350,Flemish Close St Florence,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
602350,Flemish Close St Florence,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
602350,Flemish Close St Florence,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
602350,Flemish Close St Florence,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
602350,Flemish Close St Florence,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.76
602350,Flemish Close St Florence,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.21
602350,Flemish Close St Florence,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,11.6
602350,Flemish Close St Florence,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
602350,Flemish Close St Florence,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
602350,Flemish Close St Florence,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
602350,Flemish Close St Florence,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
602350,Flemish Close St Florence,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
602350,Flemish Close St Florence,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.4
602350,Flemish Close St Florence,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.07
602350,Flemish Close St Florence,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
602350,Flemish Close St Florence,2024-03-26T16:10:00.000+00:00,feeder,1,N Current (RMS),A,7.4
602350,Flemish Close St Florence,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
602350,Flemish Close St Florence,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
602350,Flemish Close St Florence,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
602350,Flemish Close St Florence,2024-03-26T16:10:00.000+00:00,transformer,,Temperature,C,19.8
602350,Flemish Close St Florence,2024-03-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
602350,Flemish Close St Florence,2024-03-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
602350,Flemish Close St Florence,2024-03-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
602350,Flemish Close St Florence,2024-03-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
602350,Flemish Close St Florence,2024-03-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
602350,Flemish Close St Florence,2024-03-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
602350,Flemish Close St Florence,2024-03-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
602350,Flemish Close St Florence,2024-03-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
602350,Flemish Close St Florence,2024-03-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
602350,Flemish Close St Florence,2024-03-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.55
602350,Flemish Close St Florence,2024-03-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,8.82
602350,Flemish Close St Florence,2024-03-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.57
602350,Flemish Close St Florence,2024-03-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
602350,Flemish Close St Florence,2024-03-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
602350,Flemish Close St Florence,2024-03-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
602350,Flemish Close St Florence,2024-03-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
602350,Flemish Close St Florence,2024-03-26T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-26T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-26T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-26T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
602350,Flemish Close St Florence,2024-03-26T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.15
602350,Flemish Close St Florence,2024-03-26T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-26T16:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-26T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
602350,Flemish Close St Florence,2024-03-26T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
602350,Flemish Close St Florence,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
602350,Flemish Close St Florence,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
602350,Flemish Close St Florence,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.79
602350,Flemish Close St Florence,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.6
602350,Flemish Close St Florence,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.26
602350,Flemish Close St Florence,2024-03-26T16:00:00.000+00:00,feeder,4,N Current (RMS),A,30.0
602350,Flemish Close St Florence,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.8
602350,Flemish Close St Florence,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
602350,Flemish Close St Florence,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
602350,Flemish Close St Florence,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.59
602350,Flemish Close St Florence,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
602350,Flemish Close St Florence,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
602350,Flemish Close St Florence,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.48
602350,Flemish Close St Florence,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.88
602350,Flemish Close St Florence,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.88
602350,Flemish Close St Florence,2024-03-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,12.3
602350,Flemish Close St Florence,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
602350,Flemish Close St Florence,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
602350,Flemish Close St Florence,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
602350,Flemish Close St Florence,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
602350,Flemish Close St Florence,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
602350,Flemish Close St Florence,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
602350,Flemish Close St Florence,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.14
602350,Flemish Close St Florence,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.51
602350,Flemish Close St Florence,2024-03-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,5.2
602350,Flemish Close St Florence,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
602350,Flemish Close St Florence,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
602350,Flemish Close St Florence,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
602350,Flemish Close St Florence,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
602350,Flemish Close St Florence,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.24
602350,Flemish Close St Florence,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.21
602350,Flemish Close St Florence,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.91
602350,Flemish Close St Florence,2024-03-26T16:00:00.000+00:00,feeder,1,N Current (RMS),A,13.2
602350,Flemish Close St Florence,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
602350,Flemish Close St Florence,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
602350,Flemish Close St Florence,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
602350,Flemish Close St Florence,2024-03-26T16:00:00.000+00:00,transformer,,Temperature,C,19.8
602350,Flemish Close St Florence,2024-03-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
602350,Flemish Close St Florence,2024-03-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
602350,Flemish Close St Florence,2024-03-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
602350,Flemish Close St Florence,2024-03-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
602350,Flemish Close St Florence,2024-03-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
602350,Flemish Close St Florence,2024-03-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
602350,Flemish Close St Florence,2024-03-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
602350,Flemish Close St Florence,2024-03-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
602350,Flemish Close St Florence,2024-03-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
602350,Flemish Close St Florence,2024-03-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.45
602350,Flemish Close St Florence,2024-03-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,4.25
602350,Flemish Close St Florence,2024-03-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.58
602350,Flemish Close St Florence,2024-03-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
602350,Flemish Close St Florence,2024-03-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
602350,Flemish Close St Florence,2024-03-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
602350,Flemish Close St Florence,2024-03-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
602350,Flemish Close St Florence,2024-03-26T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-26T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-26T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-26T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
602350,Flemish Close St Florence,2024-03-26T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.17
602350,Flemish Close St Florence,2024-03-26T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
602350,Flemish Close St Florence,2024-03-26T15:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-26T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
602350,Flemish Close St Florence,2024-03-26T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
602350,Flemish Close St Florence,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.82
602350,Flemish Close St Florence,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
602350,Flemish Close St Florence,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.36
602350,Flemish Close St Florence,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.27
602350,Flemish Close St Florence,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.29
602350,Flemish Close St Florence,2024-03-26T15:50:00.000+00:00,feeder,4,N Current (RMS),A,38.6
602350,Flemish Close St Florence,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
602350,Flemish Close St Florence,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
602350,Flemish Close St Florence,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.9
602350,Flemish Close St Florence,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.22
602350,Flemish Close St Florence,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
602350,Flemish Close St Florence,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
602350,Flemish Close St Florence,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.63
602350,Flemish Close St Florence,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.22
602350,Flemish Close St Florence,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
602350,Flemish Close St Florence,2024-03-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,9.8
602350,Flemish Close St Florence,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
602350,Flemish Close St Florence,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
602350,Flemish Close St Florence,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
602350,Flemish Close St Florence,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
602350,Flemish Close St Florence,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
602350,Flemish Close St Florence,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.27
602350,Flemish Close St Florence,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
602350,Flemish Close St Florence,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.71
602350,Flemish Close St Florence,2024-03-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,6.1
602350,Flemish Close St Florence,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
602350,Flemish Close St Florence,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
602350,Flemish Close St Florence,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
602350,Flemish Close St Florence,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
602350,Flemish Close St Florence,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
602350,Flemish Close St Florence,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.38
602350,Flemish Close St Florence,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.33
602350,Flemish Close St Florence,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.26
602350,Flemish Close St Florence,2024-03-26T15:50:00.000+00:00,feeder,1,N Current (RMS),A,15.5
602350,Flemish Close St Florence,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
602350,Flemish Close St Florence,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
602350,Flemish Close St Florence,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
602350,Flemish Close St Florence,2024-03-26T15:50:00.000+00:00,transformer,,Temperature,C,19.9
602350,Flemish Close St Florence,2024-03-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
602350,Flemish Close St Florence,2024-03-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
602350,Flemish Close St Florence,2024-03-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
602350,Flemish Close St Florence,2024-03-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
602350,Flemish Close St Florence,2024-03-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
602350,Flemish Close St Florence,2024-03-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
602350,Flemish Close St Florence,2024-03-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
602350,Flemish Close St Florence,2024-03-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
602350,Flemish Close St Florence,2024-03-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,6.92
602350,Flemish Close St Florence,2024-03-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,0.43
602350,Flemish Close St Florence,2024-03-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.06
602350,Flemish Close St Florence,2024-03-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
602350,Flemish Close St Florence,2024-03-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
602350,Flemish Close St Florence,2024-03-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
602350,Flemish Close St Florence,2024-03-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
602350,Flemish Close St Florence,2024-03-26T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-26T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-26T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-26T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
602350,Flemish Close St Florence,2024-03-26T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.13
602350,Flemish Close St Florence,2024-03-26T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-26T15:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-26T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
602350,Flemish Close St Florence,2024-03-26T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
602350,Flemish Close St Florence,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
602350,Flemish Close St Florence,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
602350,Flemish Close St Florence,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.12
602350,Flemish Close St Florence,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.72
602350,Flemish Close St Florence,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.91
602350,Flemish Close St Florence,2024-03-26T15:40:00.000+00:00,feeder,4,N Current (RMS),A,27.4
602350,Flemish Close St Florence,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
602350,Flemish Close St Florence,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
602350,Flemish Close St Florence,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
602350,Flemish Close St Florence,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.68
602350,Flemish Close St Florence,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
602350,Flemish Close St Florence,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
602350,Flemish Close St Florence,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.69
602350,Flemish Close St Florence,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.7
602350,Flemish Close St Florence,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
602350,Flemish Close St Florence,2024-03-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,14.0
602350,Flemish Close St Florence,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
602350,Flemish Close St Florence,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
602350,Flemish Close St Florence,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
602350,Flemish Close St Florence,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
602350,Flemish Close St Florence,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
602350,Flemish Close St Florence,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.62
602350,Flemish Close St Florence,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.95
602350,Flemish Close St Florence,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.36
602350,Flemish Close St Florence,2024-03-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,15.6
602350,Flemish Close St Florence,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
602350,Flemish Close St Florence,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
602350,Flemish Close St Florence,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
602350,Flemish Close St Florence,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
602350,Flemish Close St Florence,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.38
602350,Flemish Close St Florence,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.15
602350,Flemish Close St Florence,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.44
602350,Flemish Close St Florence,2024-03-26T15:40:00.000+00:00,feeder,1,N Current (RMS),A,20.6
602350,Flemish Close St Florence,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
602350,Flemish Close St Florence,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
602350,Flemish Close St Florence,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
602350,Flemish Close St Florence,2024-03-26T15:40:00.000+00:00,transformer,,Temperature,C,19.9
602350,Flemish Close St Florence,2024-03-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
602350,Flemish Close St Florence,2024-03-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
602350,Flemish Close St Florence,2024-03-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
602350,Flemish Close St Florence,2024-03-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
602350,Flemish Close St Florence,2024-03-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
602350,Flemish Close St Florence,2024-03-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
602350,Flemish Close St Florence,2024-03-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
