Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602350,Flemish Close St Florence,2024-03-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
602350,Flemish Close St Florence,2024-03-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
602350,Flemish Close St Florence,2024-03-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.04
602350,Flemish Close St Florence,2024-03-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.36
602350,Flemish Close St Florence,2024-03-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.56
602350,Flemish Close St Florence,2024-03-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
602350,Flemish Close St Florence,2024-03-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
602350,Flemish Close St Florence,2024-03-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
602350,Flemish Close St Florence,2024-03-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
602350,Flemish Close St Florence,2024-03-26T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-26T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-26T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-26T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-26T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
602350,Flemish Close St Florence,2024-03-26T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-26T15:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-26T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
602350,Flemish Close St Florence,2024-03-26T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
602350,Flemish Close St Florence,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
602350,Flemish Close St Florence,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
602350,Flemish Close St Florence,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.23
602350,Flemish Close St Florence,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.93
602350,Flemish Close St Florence,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.83
602350,Flemish Close St Florence,2024-03-26T15:30:00.000+00:00,feeder,4,N Current (RMS),A,26.8
602350,Flemish Close St Florence,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
602350,Flemish Close St Florence,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
602350,Flemish Close St Florence,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
602350,Flemish Close St Florence,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.62
602350,Flemish Close St Florence,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
602350,Flemish Close St Florence,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
602350,Flemish Close St Florence,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.32
602350,Flemish Close St Florence,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.76
602350,Flemish Close St Florence,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.19
602350,Flemish Close St Florence,2024-03-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,12.4
602350,Flemish Close St Florence,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
602350,Flemish Close St Florence,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
602350,Flemish Close St Florence,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
602350,Flemish Close St Florence,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
602350,Flemish Close St Florence,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
602350,Flemish Close St Florence,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
602350,Flemish Close St Florence,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.9
602350,Flemish Close St Florence,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.32
602350,Flemish Close St Florence,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.71
602350,Flemish Close St Florence,2024-03-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,11.6
602350,Flemish Close St Florence,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
602350,Flemish Close St Florence,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
602350,Flemish Close St Florence,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
602350,Flemish Close St Florence,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
602350,Flemish Close St Florence,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.44
602350,Flemish Close St Florence,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.38
602350,Flemish Close St Florence,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.83
602350,Flemish Close St Florence,2024-03-26T15:30:00.000+00:00,feeder,1,N Current (RMS),A,18.8
602350,Flemish Close St Florence,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
602350,Flemish Close St Florence,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
602350,Flemish Close St Florence,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
602350,Flemish Close St Florence,2024-03-26T15:30:00.000+00:00,transformer,,Temperature,C,19.9
602350,Flemish Close St Florence,2024-03-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
602350,Flemish Close St Florence,2024-03-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
602350,Flemish Close St Florence,2024-03-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
602350,Flemish Close St Florence,2024-03-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
602350,Flemish Close St Florence,2024-03-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
602350,Flemish Close St Florence,2024-03-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
602350,Flemish Close St Florence,2024-03-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
602350,Flemish Close St Florence,2024-03-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
602350,Flemish Close St Florence,2024-03-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
602350,Flemish Close St Florence,2024-03-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.01
602350,Flemish Close St Florence,2024-03-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.36
602350,Flemish Close St Florence,2024-03-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,4.78
602350,Flemish Close St Florence,2024-03-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
602350,Flemish Close St Florence,2024-03-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
602350,Flemish Close St Florence,2024-03-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
602350,Flemish Close St Florence,2024-03-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
602350,Flemish Close St Florence,2024-03-26T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-26T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-26T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-26T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
602350,Flemish Close St Florence,2024-03-26T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.11
602350,Flemish Close St Florence,2024-03-26T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-26T15:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-26T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-26T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
602350,Flemish Close St Florence,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
602350,Flemish Close St Florence,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
602350,Flemish Close St Florence,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.55
602350,Flemish Close St Florence,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
602350,Flemish Close St Florence,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.69
602350,Flemish Close St Florence,2024-03-26T15:20:00.000+00:00,feeder,4,N Current (RMS),A,21.7
602350,Flemish Close St Florence,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
602350,Flemish Close St Florence,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
602350,Flemish Close St Florence,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
602350,Flemish Close St Florence,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.18
602350,Flemish Close St Florence,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
602350,Flemish Close St Florence,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
602350,Flemish Close St Florence,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.62
602350,Flemish Close St Florence,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.19
602350,Flemish Close St Florence,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.17
602350,Flemish Close St Florence,2024-03-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,9.1
602350,Flemish Close St Florence,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
602350,Flemish Close St Florence,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
602350,Flemish Close St Florence,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
602350,Flemish Close St Florence,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
602350,Flemish Close St Florence,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
602350,Flemish Close St Florence,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.8
602350,Flemish Close St Florence,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.9
602350,Flemish Close St Florence,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.79
602350,Flemish Close St Florence,2024-03-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,12.6
602350,Flemish Close St Florence,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
602350,Flemish Close St Florence,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
602350,Flemish Close St Florence,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
602350,Flemish Close St Florence,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
602350,Flemish Close St Florence,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.38
602350,Flemish Close St Florence,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.91
602350,Flemish Close St Florence,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
602350,Flemish Close St Florence,2024-03-26T15:20:00.000+00:00,feeder,1,N Current (RMS),A,18.2
602350,Flemish Close St Florence,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
602350,Flemish Close St Florence,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
602350,Flemish Close St Florence,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
602350,Flemish Close St Florence,2024-03-26T15:20:00.000+00:00,transformer,,Temperature,C,19.9
602350,Flemish Close St Florence,2024-03-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
602350,Flemish Close St Florence,2024-03-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
602350,Flemish Close St Florence,2024-03-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
602350,Flemish Close St Florence,2024-03-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
602350,Flemish Close St Florence,2024-03-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
602350,Flemish Close St Florence,2024-03-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
602350,Flemish Close St Florence,2024-03-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
602350,Flemish Close St Florence,2024-03-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
602350,Flemish Close St Florence,2024-03-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
602350,Flemish Close St Florence,2024-03-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.33
602350,Flemish Close St Florence,2024-03-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.87
602350,Flemish Close St Florence,2024-03-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,4.57
602350,Flemish Close St Florence,2024-03-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
602350,Flemish Close St Florence,2024-03-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
602350,Flemish Close St Florence,2024-03-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
602350,Flemish Close St Florence,2024-03-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
602350,Flemish Close St Florence,2024-03-26T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-26T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-26T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-26T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
602350,Flemish Close St Florence,2024-03-26T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.15
602350,Flemish Close St Florence,2024-03-26T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-26T15:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-26T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
602350,Flemish Close St Florence,2024-03-26T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
602350,Flemish Close St Florence,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
602350,Flemish Close St Florence,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
602350,Flemish Close St Florence,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.52
602350,Flemish Close St Florence,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.28
602350,Flemish Close St Florence,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.03
602350,Flemish Close St Florence,2024-03-26T15:10:00.000+00:00,feeder,4,N Current (RMS),A,35.8
602350,Flemish Close St Florence,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
602350,Flemish Close St Florence,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
602350,Flemish Close St Florence,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.9
602350,Flemish Close St Florence,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.11
602350,Flemish Close St Florence,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
602350,Flemish Close St Florence,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
602350,Flemish Close St Florence,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.67
602350,Flemish Close St Florence,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.49
602350,Flemish Close St Florence,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,7.7
602350,Flemish Close St Florence,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
602350,Flemish Close St Florence,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
602350,Flemish Close St Florence,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
602350,Flemish Close St Florence,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
602350,Flemish Close St Florence,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
602350,Flemish Close St Florence,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.84
602350,Flemish Close St Florence,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.81
602350,Flemish Close St Florence,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.14
602350,Flemish Close St Florence,2024-03-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,12.5
602350,Flemish Close St Florence,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
602350,Flemish Close St Florence,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
602350,Flemish Close St Florence,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
602350,Flemish Close St Florence,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
602350,Flemish Close St Florence,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
602350,Flemish Close St Florence,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.26
602350,Flemish Close St Florence,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.2
602350,Flemish Close St Florence,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.02
602350,Flemish Close St Florence,2024-03-26T15:10:00.000+00:00,feeder,1,N Current (RMS),A,20.8
602350,Flemish Close St Florence,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
602350,Flemish Close St Florence,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
602350,Flemish Close St Florence,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
602350,Flemish Close St Florence,2024-03-26T15:10:00.000+00:00,transformer,,Temperature,C,19.9
602350,Flemish Close St Florence,2024-03-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
602350,Flemish Close St Florence,2024-03-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
602350,Flemish Close St Florence,2024-03-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
602350,Flemish Close St Florence,2024-03-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
602350,Flemish Close St Florence,2024-03-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
602350,Flemish Close St Florence,2024-03-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
602350,Flemish Close St Florence,2024-03-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
602350,Flemish Close St Florence,2024-03-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
602350,Flemish Close St Florence,2024-03-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
602350,Flemish Close St Florence,2024-03-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.75
602350,Flemish Close St Florence,2024-03-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.33
602350,Flemish Close St Florence,2024-03-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.95
602350,Flemish Close St Florence,2024-03-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
602350,Flemish Close St Florence,2024-03-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
602350,Flemish Close St Florence,2024-03-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
602350,Flemish Close St Florence,2024-03-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
602350,Flemish Close St Florence,2024-03-26T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-26T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-26T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-26T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
602350,Flemish Close St Florence,2024-03-26T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.16
602350,Flemish Close St Florence,2024-03-26T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
602350,Flemish Close St Florence,2024-03-26T15:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-26T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
602350,Flemish Close St Florence,2024-03-26T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
602350,Flemish Close St Florence,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.15
602350,Flemish Close St Florence,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
602350,Flemish Close St Florence,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.87
602350,Flemish Close St Florence,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.11
602350,Flemish Close St Florence,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.25
602350,Flemish Close St Florence,2024-03-26T15:00:00.000+00:00,feeder,4,N Current (RMS),A,44.2
602350,Flemish Close St Florence,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
602350,Flemish Close St Florence,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
602350,Flemish Close St Florence,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.1
602350,Flemish Close St Florence,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.26
602350,Flemish Close St Florence,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
602350,Flemish Close St Florence,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
602350,Flemish Close St Florence,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
602350,Flemish Close St Florence,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.41
602350,Flemish Close St Florence,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.09
602350,Flemish Close St Florence,2024-03-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,9.4
602350,Flemish Close St Florence,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
602350,Flemish Close St Florence,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
602350,Flemish Close St Florence,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
602350,Flemish Close St Florence,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
602350,Flemish Close St Florence,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
602350,Flemish Close St Florence,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
602350,Flemish Close St Florence,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.92
602350,Flemish Close St Florence,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.81
602350,Flemish Close St Florence,2024-03-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,6.9
602350,Flemish Close St Florence,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
602350,Flemish Close St Florence,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
602350,Flemish Close St Florence,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
602350,Flemish Close St Florence,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
602350,Flemish Close St Florence,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.46
602350,Flemish Close St Florence,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.2
602350,Flemish Close St Florence,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.9
602350,Flemish Close St Florence,2024-03-26T15:00:00.000+00:00,feeder,1,N Current (RMS),A,19.2
602350,Flemish Close St Florence,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
602350,Flemish Close St Florence,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
602350,Flemish Close St Florence,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
602350,Flemish Close St Florence,2024-03-26T15:00:00.000+00:00,transformer,,Temperature,C,19.9
602350,Flemish Close St Florence,2024-03-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
602350,Flemish Close St Florence,2024-03-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
602350,Flemish Close St Florence,2024-03-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
602350,Flemish Close St Florence,2024-03-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
602350,Flemish Close St Florence,2024-03-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
602350,Flemish Close St Florence,2024-03-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
602350,Flemish Close St Florence,2024-03-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
602350,Flemish Close St Florence,2024-03-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
602350,Flemish Close St Florence,2024-03-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
602350,Flemish Close St Florence,2024-03-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,2.15
602350,Flemish Close St Florence,2024-03-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.14
602350,Flemish Close St Florence,2024-03-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.49
602350,Flemish Close St Florence,2024-03-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
602350,Flemish Close St Florence,2024-03-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
602350,Flemish Close St Florence,2024-03-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
602350,Flemish Close St Florence,2024-03-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
602350,Flemish Close St Florence,2024-03-26T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-26T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-26T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-26T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-26T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.17
602350,Flemish Close St Florence,2024-03-26T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
602350,Flemish Close St Florence,2024-03-26T14:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-26T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
602350,Flemish Close St Florence,2024-03-26T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
602350,Flemish Close St Florence,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
602350,Flemish Close St Florence,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
602350,Flemish Close St Florence,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
602350,Flemish Close St Florence,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.82
602350,Flemish Close St Florence,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.01
602350,Flemish Close St Florence,2024-03-26T14:50:00.000+00:00,feeder,4,N Current (RMS),A,45.4
602350,Flemish Close St Florence,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
602350,Flemish Close St Florence,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
602350,Flemish Close St Florence,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.8
602350,Flemish Close St Florence,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.71
602350,Flemish Close St Florence,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
602350,Flemish Close St Florence,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
602350,Flemish Close St Florence,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.55
602350,Flemish Close St Florence,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.26
602350,Flemish Close St Florence,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,-1.21
602350,Flemish Close St Florence,2024-03-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,12.6
602350,Flemish Close St Florence,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
602350,Flemish Close St Florence,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
602350,Flemish Close St Florence,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
602350,Flemish Close St Florence,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
602350,Flemish Close St Florence,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
602350,Flemish Close St Florence,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
602350,Flemish Close St Florence,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.01
602350,Flemish Close St Florence,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.83
602350,Flemish Close St Florence,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.84
602350,Flemish Close St Florence,2024-03-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,8.7
602350,Flemish Close St Florence,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
602350,Flemish Close St Florence,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
602350,Flemish Close St Florence,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
602350,Flemish Close St Florence,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
602350,Flemish Close St Florence,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.54
602350,Flemish Close St Florence,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,-5.22
602350,Flemish Close St Florence,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.42
602350,Flemish Close St Florence,2024-03-26T14:50:00.000+00:00,feeder,1,N Current (RMS),A,24.0
602350,Flemish Close St Florence,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
602350,Flemish Close St Florence,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
602350,Flemish Close St Florence,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
602350,Flemish Close St Florence,2024-03-26T14:50:00.000+00:00,transformer,,Temperature,C,19.9
602350,Flemish Close St Florence,2024-03-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
602350,Flemish Close St Florence,2024-03-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
602350,Flemish Close St Florence,2024-03-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
602350,Flemish Close St Florence,2024-03-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
602350,Flemish Close St Florence,2024-03-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
602350,Flemish Close St Florence,2024-03-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
602350,Flemish Close St Florence,2024-03-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
602350,Flemish Close St Florence,2024-03-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
602350,Flemish Close St Florence,2024-03-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
602350,Flemish Close St Florence,2024-03-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.28
602350,Flemish Close St Florence,2024-03-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.12
602350,Flemish Close St Florence,2024-03-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.41
602350,Flemish Close St Florence,2024-03-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
602350,Flemish Close St Florence,2024-03-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
602350,Flemish Close St Florence,2024-03-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
602350,Flemish Close St Florence,2024-03-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
602350,Flemish Close St Florence,2024-03-26T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-26T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-26T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-26T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-26T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.18
602350,Flemish Close St Florence,2024-03-26T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
602350,Flemish Close St Florence,2024-03-26T14:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-26T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
602350,Flemish Close St Florence,2024-03-26T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
602350,Flemish Close St Florence,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.07
602350,Flemish Close St Florence,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
602350,Flemish Close St Florence,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
602350,Flemish Close St Florence,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.16
602350,Flemish Close St Florence,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.16
602350,Flemish Close St Florence,2024-03-26T14:40:00.000+00:00,feeder,4,N Current (RMS),A,46.3
602350,Flemish Close St Florence,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
602350,Flemish Close St Florence,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
602350,Flemish Close St Florence,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.3
602350,Flemish Close St Florence,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.3
602350,Flemish Close St Florence,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
602350,Flemish Close St Florence,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
602350,Flemish Close St Florence,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.85
602350,Flemish Close St Florence,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.72
602350,Flemish Close St Florence,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.25
602350,Flemish Close St Florence,2024-03-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,6.9
602350,Flemish Close St Florence,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
602350,Flemish Close St Florence,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
602350,Flemish Close St Florence,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
602350,Flemish Close St Florence,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
602350,Flemish Close St Florence,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
602350,Flemish Close St Florence,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.83
602350,Flemish Close St Florence,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.71
602350,Flemish Close St Florence,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.11
602350,Flemish Close St Florence,2024-03-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,7.7
602350,Flemish Close St Florence,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
602350,Flemish Close St Florence,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
602350,Flemish Close St Florence,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
602350,Flemish Close St Florence,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
602350,Flemish Close St Florence,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.33
602350,Flemish Close St Florence,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,-5.8
602350,Flemish Close St Florence,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.05
602350,Flemish Close St Florence,2024-03-26T14:40:00.000+00:00,feeder,1,N Current (RMS),A,28.4
602350,Flemish Close St Florence,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
602350,Flemish Close St Florence,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
602350,Flemish Close St Florence,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
602350,Flemish Close St Florence,2024-03-26T14:40:00.000+00:00,transformer,,Temperature,C,19.9
602350,Flemish Close St Florence,2024-03-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
602350,Flemish Close St Florence,2024-03-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
602350,Flemish Close St Florence,2024-03-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
602350,Flemish Close St Florence,2024-03-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
602350,Flemish Close St Florence,2024-03-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
602350,Flemish Close St Florence,2024-03-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
602350,Flemish Close St Florence,2024-03-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
602350,Flemish Close St Florence,2024-03-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
602350,Flemish Close St Florence,2024-03-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
602350,Flemish Close St Florence,2024-03-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.62
602350,Flemish Close St Florence,2024-03-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.71
602350,Flemish Close St Florence,2024-03-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.4
602350,Flemish Close St Florence,2024-03-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
602350,Flemish Close St Florence,2024-03-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
602350,Flemish Close St Florence,2024-03-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
602350,Flemish Close St Florence,2024-03-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
602350,Flemish Close St Florence,2024-03-26T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-26T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
602350,Flemish Close St Florence,2024-03-26T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-26T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-26T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.2
602350,Flemish Close St Florence,2024-03-26T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
602350,Flemish Close St Florence,2024-03-26T14:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
602350,Flemish Close St Florence,2024-03-26T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
602350,Flemish Close St Florence,2024-03-26T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
602350,Flemish Close St Florence,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.07
602350,Flemish Close St Florence,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
602350,Flemish Close St Florence,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.56
602350,Flemish Close St Florence,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.84
602350,Flemish Close St Florence,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.81
602350,Flemish Close St Florence,2024-03-26T14:30:00.000+00:00,feeder,4,N Current (RMS),A,49.4
602350,Flemish Close St Florence,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
602350,Flemish Close St Florence,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
602350,Flemish Close St Florence,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.2
602350,Flemish Close St Florence,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.61
602350,Flemish Close St Florence,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
602350,Flemish Close St Florence,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
602350,Flemish Close St Florence,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.06
602350,Flemish Close St Florence,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.12
602350,Flemish Close St Florence,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.83
602350,Flemish Close St Florence,2024-03-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,16.4
602350,Flemish Close St Florence,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
602350,Flemish Close St Florence,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
602350,Flemish Close St Florence,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
602350,Flemish Close St Florence,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
602350,Flemish Close St Florence,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.08
602350,Flemish Close St Florence,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.49
602350,Flemish Close St Florence,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.54
602350,Flemish Close St Florence,2024-03-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,9.9
602350,Flemish Close St Florence,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
602350,Flemish Close St Florence,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
602350,Flemish Close St Florence,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
602350,Flemish Close St Florence,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
602350,Flemish Close St Florence,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.36
602350,Flemish Close St Florence,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,-6.38
602350,Flemish Close St Florence,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
602350,Flemish Close St Florence,2024-03-26T14:30:00.000+00:00,feeder,1,N Current (RMS),A,32.0
602350,Flemish Close St Florence,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
602350,Flemish Close St Florence,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
602350,Flemish Close St Florence,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
602350,Flemish Close St Florence,2024-03-26T14:30:00.000+00:00,transformer,,Temperature,C,19.8
602350,Flemish Close St Florence,2024-03-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
602350,Flemish Close St Florence,2024-03-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
602350,Flemish Close St Florence,2024-03-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
602350,Flemish Close St Florence,2024-03-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
602350,Flemish Close St Florence,2024-03-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
602350,Flemish Close St Florence,2024-03-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
602350,Flemish Close St Florence,2024-03-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
602350,Flemish Close St Florence,2024-03-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
602350,Flemish Close St Florence,2024-03-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
602350,Flemish Close St Florence,2024-03-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.37
602350,Flemish Close St Florence,2024-03-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.05
602350,Flemish Close St Florence,2024-03-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.62
602350,Flemish Close St Florence,2024-03-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
602350,Flemish Close St Florence,2024-03-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
602350,Flemish Close St Florence,2024-03-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
602350,Flemish Close St Florence,2024-03-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
602350,Flemish Close St Florence,2024-03-26T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-26T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-26T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-26T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-26T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.18
602350,Flemish Close St Florence,2024-03-26T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
602350,Flemish Close St Florence,2024-03-26T14:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-26T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
602350,Flemish Close St Florence,2024-03-26T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
602350,Flemish Close St Florence,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
602350,Flemish Close St Florence,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
602350,Flemish Close St Florence,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.79
602350,Flemish Close St Florence,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.72
602350,Flemish Close St Florence,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.3
602350,Flemish Close St Florence,2024-03-26T14:20:00.000+00:00,feeder,4,N Current (RMS),A,42.7
