Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602350,Flemish Close St Florence,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
602350,Flemish Close St Florence,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
602350,Flemish Close St Florence,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.6
602350,Flemish Close St Florence,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.03
602350,Flemish Close St Florence,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
602350,Flemish Close St Florence,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
602350,Flemish Close St Florence,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.11
602350,Flemish Close St Florence,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.17
602350,Flemish Close St Florence,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.3
602350,Flemish Close St Florence,2024-03-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,12.6
602350,Flemish Close St Florence,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
602350,Flemish Close St Florence,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
602350,Flemish Close St Florence,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
602350,Flemish Close St Florence,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
602350,Flemish Close St Florence,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
602350,Flemish Close St Florence,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.02
602350,Flemish Close St Florence,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.58
602350,Flemish Close St Florence,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.84
602350,Flemish Close St Florence,2024-03-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,9.6
602350,Flemish Close St Florence,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
602350,Flemish Close St Florence,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
602350,Flemish Close St Florence,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
602350,Flemish Close St Florence,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
602350,Flemish Close St Florence,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.44
602350,Flemish Close St Florence,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,-6.25
602350,Flemish Close St Florence,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.5
602350,Flemish Close St Florence,2024-03-26T14:20:00.000+00:00,feeder,1,N Current (RMS),A,30.7
602350,Flemish Close St Florence,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
602350,Flemish Close St Florence,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
602350,Flemish Close St Florence,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
602350,Flemish Close St Florence,2024-03-26T14:20:00.000+00:00,transformer,,Temperature,C,19.8
602350,Flemish Close St Florence,2024-03-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
602350,Flemish Close St Florence,2024-03-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
602350,Flemish Close St Florence,2024-03-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
602350,Flemish Close St Florence,2024-03-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
602350,Flemish Close St Florence,2024-03-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
602350,Flemish Close St Florence,2024-03-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
602350,Flemish Close St Florence,2024-03-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
602350,Flemish Close St Florence,2024-03-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
602350,Flemish Close St Florence,2024-03-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
602350,Flemish Close St Florence,2024-03-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.5
602350,Flemish Close St Florence,2024-03-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.75
602350,Flemish Close St Florence,2024-03-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.3
602350,Flemish Close St Florence,2024-03-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,80.1
602350,Flemish Close St Florence,2024-03-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
602350,Flemish Close St Florence,2024-03-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
602350,Flemish Close St Florence,2024-03-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
602350,Flemish Close St Florence,2024-03-26T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-26T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-26T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-26T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-26T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.13
602350,Flemish Close St Florence,2024-03-26T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-26T14:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-26T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
602350,Flemish Close St Florence,2024-03-26T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
602350,Flemish Close St Florence,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
602350,Flemish Close St Florence,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
602350,Flemish Close St Florence,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.58
602350,Flemish Close St Florence,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.81
602350,Flemish Close St Florence,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.91
602350,Flemish Close St Florence,2024-03-26T14:10:00.000+00:00,feeder,4,N Current (RMS),A,31.2
602350,Flemish Close St Florence,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
602350,Flemish Close St Florence,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
602350,Flemish Close St Florence,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
602350,Flemish Close St Florence,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.99
602350,Flemish Close St Florence,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
602350,Flemish Close St Florence,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
602350,Flemish Close St Florence,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.77
602350,Flemish Close St Florence,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,-1.14
602350,Flemish Close St Florence,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,-1.99
602350,Flemish Close St Florence,2024-03-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,13.0
602350,Flemish Close St Florence,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
602350,Flemish Close St Florence,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
602350,Flemish Close St Florence,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
602350,Flemish Close St Florence,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
602350,Flemish Close St Florence,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
602350,Flemish Close St Florence,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.63
602350,Flemish Close St Florence,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.05
602350,Flemish Close St Florence,2024-03-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,9.5
602350,Flemish Close St Florence,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
602350,Flemish Close St Florence,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
602350,Flemish Close St Florence,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
602350,Flemish Close St Florence,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
602350,Flemish Close St Florence,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
602350,Flemish Close St Florence,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.34
602350,Flemish Close St Florence,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,-6.11
602350,Flemish Close St Florence,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.29
602350,Flemish Close St Florence,2024-03-26T14:10:00.000+00:00,feeder,1,N Current (RMS),A,32.3
602350,Flemish Close St Florence,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
602350,Flemish Close St Florence,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
602350,Flemish Close St Florence,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
602350,Flemish Close St Florence,2024-03-26T14:10:00.000+00:00,transformer,,Temperature,C,19.7
602350,Flemish Close St Florence,2024-03-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
602350,Flemish Close St Florence,2024-03-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
602350,Flemish Close St Florence,2024-03-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
602350,Flemish Close St Florence,2024-03-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
602350,Flemish Close St Florence,2024-03-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
602350,Flemish Close St Florence,2024-03-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
602350,Flemish Close St Florence,2024-03-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
602350,Flemish Close St Florence,2024-03-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
602350,Flemish Close St Florence,2024-03-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
602350,Flemish Close St Florence,2024-03-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.39
602350,Flemish Close St Florence,2024-03-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.57
602350,Flemish Close St Florence,2024-03-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.19
602350,Flemish Close St Florence,2024-03-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
602350,Flemish Close St Florence,2024-03-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
602350,Flemish Close St Florence,2024-03-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
602350,Flemish Close St Florence,2024-03-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
602350,Flemish Close St Florence,2024-03-26T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-26T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-26T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-26T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
602350,Flemish Close St Florence,2024-03-26T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.13
602350,Flemish Close St Florence,2024-03-26T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-26T14:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-26T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
602350,Flemish Close St Florence,2024-03-26T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
602350,Flemish Close St Florence,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
602350,Flemish Close St Florence,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
602350,Flemish Close St Florence,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.88
602350,Flemish Close St Florence,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.36
602350,Flemish Close St Florence,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.39
602350,Flemish Close St Florence,2024-03-26T14:00:00.000+00:00,feeder,4,N Current (RMS),A,32.9
602350,Flemish Close St Florence,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
602350,Flemish Close St Florence,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
602350,Flemish Close St Florence,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
602350,Flemish Close St Florence,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.27
602350,Flemish Close St Florence,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
602350,Flemish Close St Florence,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
602350,Flemish Close St Florence,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.95
602350,Flemish Close St Florence,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,-2.33
602350,Flemish Close St Florence,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.59
602350,Flemish Close St Florence,2024-03-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,18.4
602350,Flemish Close St Florence,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
602350,Flemish Close St Florence,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
602350,Flemish Close St Florence,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
602350,Flemish Close St Florence,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
602350,Flemish Close St Florence,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.87
602350,Flemish Close St Florence,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.38
602350,Flemish Close St Florence,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.48
602350,Flemish Close St Florence,2024-03-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,11.9
602350,Flemish Close St Florence,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
602350,Flemish Close St Florence,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
602350,Flemish Close St Florence,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
602350,Flemish Close St Florence,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
602350,Flemish Close St Florence,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
602350,Flemish Close St Florence,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
602350,Flemish Close St Florence,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.39
602350,Flemish Close St Florence,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,-5.44
602350,Flemish Close St Florence,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.99
602350,Flemish Close St Florence,2024-03-26T14:00:00.000+00:00,feeder,1,N Current (RMS),A,27.3
602350,Flemish Close St Florence,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
602350,Flemish Close St Florence,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
602350,Flemish Close St Florence,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
602350,Flemish Close St Florence,2024-03-26T14:00:00.000+00:00,transformer,,Temperature,C,19.7
602350,Flemish Close St Florence,2024-03-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
602350,Flemish Close St Florence,2024-03-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
602350,Flemish Close St Florence,2024-03-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
602350,Flemish Close St Florence,2024-03-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
602350,Flemish Close St Florence,2024-03-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
602350,Flemish Close St Florence,2024-03-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
602350,Flemish Close St Florence,2024-03-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
602350,Flemish Close St Florence,2024-03-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
602350,Flemish Close St Florence,2024-03-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
602350,Flemish Close St Florence,2024-03-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.29
602350,Flemish Close St Florence,2024-03-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.88
602350,Flemish Close St Florence,2024-03-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.33
602350,Flemish Close St Florence,2024-03-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
602350,Flemish Close St Florence,2024-03-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
602350,Flemish Close St Florence,2024-03-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
602350,Flemish Close St Florence,2024-03-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
602350,Flemish Close St Florence,2024-03-26T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-26T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
602350,Flemish Close St Florence,2024-03-26T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-26T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.1
602350,Flemish Close St Florence,2024-03-26T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
602350,Flemish Close St Florence,2024-03-26T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-26T13:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-26T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-26T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
602350,Flemish Close St Florence,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
602350,Flemish Close St Florence,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
602350,Flemish Close St Florence,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.96
602350,Flemish Close St Florence,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.75
602350,Flemish Close St Florence,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.41
602350,Flemish Close St Florence,2024-03-26T13:50:00.000+00:00,feeder,4,N Current (RMS),A,37.8
602350,Flemish Close St Florence,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
602350,Flemish Close St Florence,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
602350,Flemish Close St Florence,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
602350,Flemish Close St Florence,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.32
602350,Flemish Close St Florence,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
602350,Flemish Close St Florence,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
602350,Flemish Close St Florence,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.89
602350,Flemish Close St Florence,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,-2.64
602350,Flemish Close St Florence,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.91
602350,Flemish Close St Florence,2024-03-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,20.3
602350,Flemish Close St Florence,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
602350,Flemish Close St Florence,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
602350,Flemish Close St Florence,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
602350,Flemish Close St Florence,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
602350,Flemish Close St Florence,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
602350,Flemish Close St Florence,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
602350,Flemish Close St Florence,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.31
602350,Flemish Close St Florence,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.36
602350,Flemish Close St Florence,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.93
602350,Flemish Close St Florence,2024-03-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,19.7
602350,Flemish Close St Florence,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
602350,Flemish Close St Florence,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
602350,Flemish Close St Florence,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
602350,Flemish Close St Florence,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
602350,Flemish Close St Florence,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
602350,Flemish Close St Florence,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.51
602350,Flemish Close St Florence,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,-5.27
602350,Flemish Close St Florence,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.52
602350,Flemish Close St Florence,2024-03-26T13:50:00.000+00:00,feeder,1,N Current (RMS),A,24.0
602350,Flemish Close St Florence,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
602350,Flemish Close St Florence,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
602350,Flemish Close St Florence,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
602350,Flemish Close St Florence,2024-03-26T13:50:00.000+00:00,transformer,,Temperature,C,19.6
602350,Flemish Close St Florence,2024-03-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
602350,Flemish Close St Florence,2024-03-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
602350,Flemish Close St Florence,2024-03-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
602350,Flemish Close St Florence,2024-03-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
602350,Flemish Close St Florence,2024-03-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
602350,Flemish Close St Florence,2024-03-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
602350,Flemish Close St Florence,2024-03-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
602350,Flemish Close St Florence,2024-03-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
602350,Flemish Close St Florence,2024-03-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
602350,Flemish Close St Florence,2024-03-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.55
602350,Flemish Close St Florence,2024-03-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.41
602350,Flemish Close St Florence,2024-03-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,0.08
602350,Flemish Close St Florence,2024-03-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,88.3
602350,Flemish Close St Florence,2024-03-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
602350,Flemish Close St Florence,2024-03-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
602350,Flemish Close St Florence,2024-03-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
602350,Flemish Close St Florence,2024-03-26T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-26T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-26T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-26T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
602350,Flemish Close St Florence,2024-03-26T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
602350,Flemish Close St Florence,2024-03-26T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-26T13:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-26T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-26T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
602350,Flemish Close St Florence,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
602350,Flemish Close St Florence,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.18
602350,Flemish Close St Florence,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.33
602350,Flemish Close St Florence,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.99
602350,Flemish Close St Florence,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.44
602350,Flemish Close St Florence,2024-03-26T13:40:00.000+00:00,feeder,4,N Current (RMS),A,25.7
602350,Flemish Close St Florence,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
602350,Flemish Close St Florence,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
602350,Flemish Close St Florence,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
602350,Flemish Close St Florence,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.47
602350,Flemish Close St Florence,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
602350,Flemish Close St Florence,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
602350,Flemish Close St Florence,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.08
602350,Flemish Close St Florence,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,-2.43
602350,Flemish Close St Florence,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.81
602350,Flemish Close St Florence,2024-03-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,19.7
602350,Flemish Close St Florence,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
602350,Flemish Close St Florence,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
602350,Flemish Close St Florence,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
602350,Flemish Close St Florence,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
602350,Flemish Close St Florence,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
602350,Flemish Close St Florence,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
602350,Flemish Close St Florence,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.29
602350,Flemish Close St Florence,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.39
602350,Flemish Close St Florence,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.83
602350,Flemish Close St Florence,2024-03-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,25.1
602350,Flemish Close St Florence,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
602350,Flemish Close St Florence,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
602350,Flemish Close St Florence,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
602350,Flemish Close St Florence,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
602350,Flemish Close St Florence,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
602350,Flemish Close St Florence,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.27
602350,Flemish Close St Florence,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.5
602350,Flemish Close St Florence,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
602350,Flemish Close St Florence,2024-03-26T13:40:00.000+00:00,feeder,1,N Current (RMS),A,20.6
602350,Flemish Close St Florence,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
602350,Flemish Close St Florence,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
602350,Flemish Close St Florence,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
602350,Flemish Close St Florence,2024-03-26T13:40:00.000+00:00,transformer,,Temperature,C,19.6
602350,Flemish Close St Florence,2024-03-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
602350,Flemish Close St Florence,2024-03-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
602350,Flemish Close St Florence,2024-03-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
602350,Flemish Close St Florence,2024-03-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
602350,Flemish Close St Florence,2024-03-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
602350,Flemish Close St Florence,2024-03-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
602350,Flemish Close St Florence,2024-03-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
602350,Flemish Close St Florence,2024-03-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
602350,Flemish Close St Florence,2024-03-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.93
602350,Flemish Close St Florence,2024-03-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.66
602350,Flemish Close St Florence,2024-03-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,2.31
602350,Flemish Close St Florence,2024-03-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
602350,Flemish Close St Florence,2024-03-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
602350,Flemish Close St Florence,2024-03-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
602350,Flemish Close St Florence,2024-03-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
602350,Flemish Close St Florence,2024-03-26T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-26T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-26T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-26T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-26T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
602350,Flemish Close St Florence,2024-03-26T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-26T13:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-26T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
602350,Flemish Close St Florence,2024-03-26T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
602350,Flemish Close St Florence,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
602350,Flemish Close St Florence,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
602350,Flemish Close St Florence,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.5
602350,Flemish Close St Florence,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.16
602350,Flemish Close St Florence,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.59
602350,Flemish Close St Florence,2024-03-26T13:30:00.000+00:00,feeder,4,N Current (RMS),A,26.5
602350,Flemish Close St Florence,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
602350,Flemish Close St Florence,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
602350,Flemish Close St Florence,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.7
602350,Flemish Close St Florence,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.54
602350,Flemish Close St Florence,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
602350,Flemish Close St Florence,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
602350,Flemish Close St Florence,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.31
602350,Flemish Close St Florence,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,-3.16
602350,Flemish Close St Florence,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,-1.6
602350,Flemish Close St Florence,2024-03-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,20.9
602350,Flemish Close St Florence,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
602350,Flemish Close St Florence,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
602350,Flemish Close St Florence,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
602350,Flemish Close St Florence,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
602350,Flemish Close St Florence,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
602350,Flemish Close St Florence,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
602350,Flemish Close St Florence,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.3
602350,Flemish Close St Florence,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.61
602350,Flemish Close St Florence,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.97
602350,Flemish Close St Florence,2024-03-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,24.8
602350,Flemish Close St Florence,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
602350,Flemish Close St Florence,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
602350,Flemish Close St Florence,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
602350,Flemish Close St Florence,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
602350,Flemish Close St Florence,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
602350,Flemish Close St Florence,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.31
602350,Flemish Close St Florence,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,-5.75
602350,Flemish Close St Florence,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
602350,Flemish Close St Florence,2024-03-26T13:30:00.000+00:00,feeder,1,N Current (RMS),A,24.2
602350,Flemish Close St Florence,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
602350,Flemish Close St Florence,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
602350,Flemish Close St Florence,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
602350,Flemish Close St Florence,2024-03-26T13:30:00.000+00:00,transformer,,Temperature,C,19.5
602350,Flemish Close St Florence,2024-03-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
602350,Flemish Close St Florence,2024-03-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
602350,Flemish Close St Florence,2024-03-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
602350,Flemish Close St Florence,2024-03-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
602350,Flemish Close St Florence,2024-03-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
602350,Flemish Close St Florence,2024-03-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
602350,Flemish Close St Florence,2024-03-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
602350,Flemish Close St Florence,2024-03-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
602350,Flemish Close St Florence,2024-03-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
602350,Flemish Close St Florence,2024-03-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.42
602350,Flemish Close St Florence,2024-03-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.26
602350,Flemish Close St Florence,2024-03-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,2.79
602350,Flemish Close St Florence,2024-03-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
602350,Flemish Close St Florence,2024-03-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
602350,Flemish Close St Florence,2024-03-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
602350,Flemish Close St Florence,2024-03-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
602350,Flemish Close St Florence,2024-03-26T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-26T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-26T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-26T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
602350,Flemish Close St Florence,2024-03-26T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.11
602350,Flemish Close St Florence,2024-03-26T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-26T13:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-26T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-26T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
602350,Flemish Close St Florence,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
602350,Flemish Close St Florence,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
602350,Flemish Close St Florence,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.46
602350,Flemish Close St Florence,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
602350,Flemish Close St Florence,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.7
602350,Flemish Close St Florence,2024-03-26T13:20:00.000+00:00,feeder,4,N Current (RMS),A,20.2
602350,Flemish Close St Florence,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
602350,Flemish Close St Florence,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
602350,Flemish Close St Florence,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
602350,Flemish Close St Florence,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.03
602350,Flemish Close St Florence,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
602350,Flemish Close St Florence,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
602350,Flemish Close St Florence,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
602350,Flemish Close St Florence,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,-2.65
602350,Flemish Close St Florence,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-1.38
602350,Flemish Close St Florence,2024-03-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,18.0
602350,Flemish Close St Florence,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
602350,Flemish Close St Florence,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
602350,Flemish Close St Florence,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
602350,Flemish Close St Florence,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
602350,Flemish Close St Florence,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
602350,Flemish Close St Florence,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
602350,Flemish Close St Florence,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.56
602350,Flemish Close St Florence,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.55
602350,Flemish Close St Florence,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.7
602350,Flemish Close St Florence,2024-03-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,22.8
602350,Flemish Close St Florence,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
602350,Flemish Close St Florence,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
602350,Flemish Close St Florence,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
602350,Flemish Close St Florence,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
602350,Flemish Close St Florence,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
602350,Flemish Close St Florence,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.32
602350,Flemish Close St Florence,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.84
602350,Flemish Close St Florence,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
602350,Flemish Close St Florence,2024-03-26T13:20:00.000+00:00,feeder,1,N Current (RMS),A,20.5
602350,Flemish Close St Florence,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
602350,Flemish Close St Florence,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
602350,Flemish Close St Florence,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
602350,Flemish Close St Florence,2024-03-26T13:20:00.000+00:00,transformer,,Temperature,C,19.5
602350,Flemish Close St Florence,2024-03-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
602350,Flemish Close St Florence,2024-03-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
602350,Flemish Close St Florence,2024-03-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
602350,Flemish Close St Florence,2024-03-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
602350,Flemish Close St Florence,2024-03-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
602350,Flemish Close St Florence,2024-03-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
602350,Flemish Close St Florence,2024-03-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
602350,Flemish Close St Florence,2024-03-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
602350,Flemish Close St Florence,2024-03-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
602350,Flemish Close St Florence,2024-03-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.14
602350,Flemish Close St Florence,2024-03-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.78
602350,Flemish Close St Florence,2024-03-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,2.62
602350,Flemish Close St Florence,2024-03-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
602350,Flemish Close St Florence,2024-03-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
602350,Flemish Close St Florence,2024-03-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
602350,Flemish Close St Florence,2024-03-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
602350,Flemish Close St Florence,2024-03-26T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-26T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-26T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-26T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-26T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.15
602350,Flemish Close St Florence,2024-03-26T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-26T13:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-26T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
602350,Flemish Close St Florence,2024-03-26T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
602350,Flemish Close St Florence,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
602350,Flemish Close St Florence,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
602350,Flemish Close St Florence,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
602350,Flemish Close St Florence,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.68
602350,Flemish Close St Florence,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.78
602350,Flemish Close St Florence,2024-03-26T13:10:00.000+00:00,feeder,4,N Current (RMS),A,37.2
602350,Flemish Close St Florence,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
602350,Flemish Close St Florence,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
602350,Flemish Close St Florence,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.7
602350,Flemish Close St Florence,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.91
602350,Flemish Close St Florence,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
602350,Flemish Close St Florence,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
602350,Flemish Close St Florence,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
602350,Flemish Close St Florence,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,-2.64
602350,Flemish Close St Florence,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,-1.08
602350,Flemish Close St Florence,2024-03-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,17.3
602350,Flemish Close St Florence,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
602350,Flemish Close St Florence,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
602350,Flemish Close St Florence,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
602350,Flemish Close St Florence,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
602350,Flemish Close St Florence,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
602350,Flemish Close St Florence,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.84
602350,Flemish Close St Florence,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.39
602350,Flemish Close St Florence,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.47
602350,Flemish Close St Florence,2024-03-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,16.3
602350,Flemish Close St Florence,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
602350,Flemish Close St Florence,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
602350,Flemish Close St Florence,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
602350,Flemish Close St Florence,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
602350,Flemish Close St Florence,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
602350,Flemish Close St Florence,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
