Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602350,Flemish Close St Florence,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.14
602350,Flemish Close St Florence,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,-6.06
602350,Flemish Close St Florence,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
602350,Flemish Close St Florence,2024-03-26T13:10:00.000+00:00,feeder,1,N Current (RMS),A,26.0
602350,Flemish Close St Florence,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
602350,Flemish Close St Florence,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
602350,Flemish Close St Florence,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
602350,Flemish Close St Florence,2024-03-26T13:10:00.000+00:00,transformer,,Temperature,C,19.4
602350,Flemish Close St Florence,2024-03-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
602350,Flemish Close St Florence,2024-03-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
602350,Flemish Close St Florence,2024-03-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
602350,Flemish Close St Florence,2024-03-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
602350,Flemish Close St Florence,2024-03-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
602350,Flemish Close St Florence,2024-03-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
602350,Flemish Close St Florence,2024-03-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
602350,Flemish Close St Florence,2024-03-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
602350,Flemish Close St Florence,2024-03-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
602350,Flemish Close St Florence,2024-03-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.35
602350,Flemish Close St Florence,2024-03-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.14
602350,Flemish Close St Florence,2024-03-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.87
602350,Flemish Close St Florence,2024-03-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
602350,Flemish Close St Florence,2024-03-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
602350,Flemish Close St Florence,2024-03-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
602350,Flemish Close St Florence,2024-03-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
602350,Flemish Close St Florence,2024-03-26T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-26T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-26T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-26T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-26T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.19
602350,Flemish Close St Florence,2024-03-26T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
602350,Flemish Close St Florence,2024-03-26T13:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
602350,Flemish Close St Florence,2024-03-26T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
602350,Flemish Close St Florence,2024-03-26T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
602350,Flemish Close St Florence,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.87
602350,Flemish Close St Florence,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
602350,Flemish Close St Florence,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.16
602350,Flemish Close St Florence,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,-4.44
602350,Flemish Close St Florence,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.18
602350,Flemish Close St Florence,2024-03-26T13:00:00.000+00:00,feeder,4,N Current (RMS),A,50.6
602350,Flemish Close St Florence,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
602350,Flemish Close St Florence,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
602350,Flemish Close St Florence,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.3
602350,Flemish Close St Florence,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.29
602350,Flemish Close St Florence,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
602350,Flemish Close St Florence,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
602350,Flemish Close St Florence,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
602350,Flemish Close St Florence,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,-2.12
602350,Flemish Close St Florence,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-1.17
602350,Flemish Close St Florence,2024-03-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,17.3
602350,Flemish Close St Florence,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
602350,Flemish Close St Florence,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
602350,Flemish Close St Florence,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
602350,Flemish Close St Florence,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
602350,Flemish Close St Florence,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
602350,Flemish Close St Florence,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
602350,Flemish Close St Florence,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.85
602350,Flemish Close St Florence,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.48
602350,Flemish Close St Florence,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.09
602350,Flemish Close St Florence,2024-03-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,11.7
602350,Flemish Close St Florence,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
602350,Flemish Close St Florence,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
602350,Flemish Close St Florence,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
602350,Flemish Close St Florence,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
602350,Flemish Close St Florence,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.36
602350,Flemish Close St Florence,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,-6.23
602350,Flemish Close St Florence,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.07
602350,Flemish Close St Florence,2024-03-26T13:00:00.000+00:00,feeder,1,N Current (RMS),A,28.4
602350,Flemish Close St Florence,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
602350,Flemish Close St Florence,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
602350,Flemish Close St Florence,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
602350,Flemish Close St Florence,2024-03-26T13:00:00.000+00:00,transformer,,Temperature,C,19.3
602350,Flemish Close St Florence,2024-03-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
602350,Flemish Close St Florence,2024-03-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
602350,Flemish Close St Florence,2024-03-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
602350,Flemish Close St Florence,2024-03-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
602350,Flemish Close St Florence,2024-03-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
602350,Flemish Close St Florence,2024-03-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
602350,Flemish Close St Florence,2024-03-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
602350,Flemish Close St Florence,2024-03-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
602350,Flemish Close St Florence,2024-03-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
602350,Flemish Close St Florence,2024-03-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.75
602350,Flemish Close St Florence,2024-03-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.51
602350,Flemish Close St Florence,2024-03-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.04
602350,Flemish Close St Florence,2024-03-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,90.8
602350,Flemish Close St Florence,2024-03-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
602350,Flemish Close St Florence,2024-03-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
602350,Flemish Close St Florence,2024-03-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
602350,Flemish Close St Florence,2024-03-26T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-26T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-26T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-26T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
602350,Flemish Close St Florence,2024-03-26T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.15
602350,Flemish Close St Florence,2024-03-26T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-26T12:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-26T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
602350,Flemish Close St Florence,2024-03-26T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
602350,Flemish Close St Florence,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
602350,Flemish Close St Florence,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
602350,Flemish Close St Florence,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.58
602350,Flemish Close St Florence,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,-4.09
602350,Flemish Close St Florence,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.25
602350,Flemish Close St Florence,2024-03-26T12:50:00.000+00:00,feeder,4,N Current (RMS),A,39.6
602350,Flemish Close St Florence,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
602350,Flemish Close St Florence,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
602350,Flemish Close St Florence,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.1
602350,Flemish Close St Florence,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.21
602350,Flemish Close St Florence,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
602350,Flemish Close St Florence,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
602350,Flemish Close St Florence,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.98
602350,Flemish Close St Florence,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,-1.89
602350,Flemish Close St Florence,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,-1.53
602350,Flemish Close St Florence,2024-03-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,16.2
602350,Flemish Close St Florence,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
602350,Flemish Close St Florence,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
602350,Flemish Close St Florence,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
602350,Flemish Close St Florence,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
602350,Flemish Close St Florence,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
602350,Flemish Close St Florence,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.9
602350,Flemish Close St Florence,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
602350,Flemish Close St Florence,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.6
602350,Flemish Close St Florence,2024-03-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,17.0
602350,Flemish Close St Florence,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
602350,Flemish Close St Florence,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
602350,Flemish Close St Florence,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
602350,Flemish Close St Florence,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
602350,Flemish Close St Florence,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
602350,Flemish Close St Florence,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.41
602350,Flemish Close St Florence,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,-6.99
602350,Flemish Close St Florence,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
602350,Flemish Close St Florence,2024-03-26T12:50:00.000+00:00,feeder,1,N Current (RMS),A,29.3
602350,Flemish Close St Florence,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
602350,Flemish Close St Florence,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
602350,Flemish Close St Florence,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
602350,Flemish Close St Florence,2024-03-26T12:50:00.000+00:00,transformer,,Temperature,C,19.3
602350,Flemish Close St Florence,2024-03-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
602350,Flemish Close St Florence,2024-03-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
602350,Flemish Close St Florence,2024-03-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
602350,Flemish Close St Florence,2024-03-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
602350,Flemish Close St Florence,2024-03-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
602350,Flemish Close St Florence,2024-03-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
602350,Flemish Close St Florence,2024-03-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
602350,Flemish Close St Florence,2024-03-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
602350,Flemish Close St Florence,2024-03-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
602350,Flemish Close St Florence,2024-03-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.03
602350,Flemish Close St Florence,2024-03-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.52
602350,Flemish Close St Florence,2024-03-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.87
602350,Flemish Close St Florence,2024-03-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
602350,Flemish Close St Florence,2024-03-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
602350,Flemish Close St Florence,2024-03-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
602350,Flemish Close St Florence,2024-03-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
602350,Flemish Close St Florence,2024-03-26T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-26T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-26T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-26T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
602350,Flemish Close St Florence,2024-03-26T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.2
602350,Flemish Close St Florence,2024-03-26T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-26T12:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-26T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
602350,Flemish Close St Florence,2024-03-26T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
602350,Flemish Close St Florence,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
602350,Flemish Close St Florence,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
602350,Flemish Close St Florence,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.26
602350,Flemish Close St Florence,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.79
602350,Flemish Close St Florence,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.56
602350,Flemish Close St Florence,2024-03-26T12:40:00.000+00:00,feeder,4,N Current (RMS),A,40.8
602350,Flemish Close St Florence,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
602350,Flemish Close St Florence,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
602350,Flemish Close St Florence,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.8
602350,Flemish Close St Florence,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.89
602350,Flemish Close St Florence,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
602350,Flemish Close St Florence,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
602350,Flemish Close St Florence,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.59
602350,Flemish Close St Florence,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.57
602350,Flemish Close St Florence,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.75
602350,Flemish Close St Florence,2024-03-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,12.0
602350,Flemish Close St Florence,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
602350,Flemish Close St Florence,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
602350,Flemish Close St Florence,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
602350,Flemish Close St Florence,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
602350,Flemish Close St Florence,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
602350,Flemish Close St Florence,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
602350,Flemish Close St Florence,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.13
602350,Flemish Close St Florence,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.6
602350,Flemish Close St Florence,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.96
602350,Flemish Close St Florence,2024-03-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,16.0
602350,Flemish Close St Florence,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
602350,Flemish Close St Florence,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
602350,Flemish Close St Florence,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
602350,Flemish Close St Florence,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
602350,Flemish Close St Florence,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
602350,Flemish Close St Florence,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
602350,Flemish Close St Florence,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.88
602350,Flemish Close St Florence,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,-6.7
602350,Flemish Close St Florence,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.34
602350,Flemish Close St Florence,2024-03-26T12:40:00.000+00:00,feeder,1,N Current (RMS),A,34.9
602350,Flemish Close St Florence,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
602350,Flemish Close St Florence,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
602350,Flemish Close St Florence,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
602350,Flemish Close St Florence,2024-03-26T12:40:00.000+00:00,transformer,,Temperature,C,19.3
602350,Flemish Close St Florence,2024-03-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
602350,Flemish Close St Florence,2024-03-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
602350,Flemish Close St Florence,2024-03-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
602350,Flemish Close St Florence,2024-03-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
602350,Flemish Close St Florence,2024-03-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
602350,Flemish Close St Florence,2024-03-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
602350,Flemish Close St Florence,2024-03-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
602350,Flemish Close St Florence,2024-03-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
602350,Flemish Close St Florence,2024-03-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
602350,Flemish Close St Florence,2024-03-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.85
602350,Flemish Close St Florence,2024-03-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.66
602350,Flemish Close St Florence,2024-03-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.23
602350,Flemish Close St Florence,2024-03-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
602350,Flemish Close St Florence,2024-03-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
602350,Flemish Close St Florence,2024-03-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
602350,Flemish Close St Florence,2024-03-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
602350,Flemish Close St Florence,2024-03-26T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-26T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-26T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-26T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-26T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.18
602350,Flemish Close St Florence,2024-03-26T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-26T12:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-26T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
602350,Flemish Close St Florence,2024-03-26T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
602350,Flemish Close St Florence,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
602350,Flemish Close St Florence,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
602350,Flemish Close St Florence,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.23
602350,Flemish Close St Florence,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.74
602350,Flemish Close St Florence,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.88
602350,Flemish Close St Florence,2024-03-26T12:30:00.000+00:00,feeder,4,N Current (RMS),A,31.7
602350,Flemish Close St Florence,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
602350,Flemish Close St Florence,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
602350,Flemish Close St Florence,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.6
602350,Flemish Close St Florence,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.38
602350,Flemish Close St Florence,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
602350,Flemish Close St Florence,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
602350,Flemish Close St Florence,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.99
602350,Flemish Close St Florence,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
602350,Flemish Close St Florence,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.16
602350,Flemish Close St Florence,2024-03-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,11.8
602350,Flemish Close St Florence,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
602350,Flemish Close St Florence,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
602350,Flemish Close St Florence,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
602350,Flemish Close St Florence,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
602350,Flemish Close St Florence,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
602350,Flemish Close St Florence,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
602350,Flemish Close St Florence,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.31
602350,Flemish Close St Florence,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.87
602350,Flemish Close St Florence,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.57
602350,Flemish Close St Florence,2024-03-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,9.9
602350,Flemish Close St Florence,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
602350,Flemish Close St Florence,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
602350,Flemish Close St Florence,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
602350,Flemish Close St Florence,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
602350,Flemish Close St Florence,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
602350,Flemish Close St Florence,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
602350,Flemish Close St Florence,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,-5.53
602350,Flemish Close St Florence,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.51
602350,Flemish Close St Florence,2024-03-26T12:30:00.000+00:00,feeder,1,N Current (RMS),A,27.5
602350,Flemish Close St Florence,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
602350,Flemish Close St Florence,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
602350,Flemish Close St Florence,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
602350,Flemish Close St Florence,2024-03-26T12:30:00.000+00:00,transformer,,Temperature,C,19.2
602350,Flemish Close St Florence,2024-03-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
602350,Flemish Close St Florence,2024-03-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
602350,Flemish Close St Florence,2024-03-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
602350,Flemish Close St Florence,2024-03-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
602350,Flemish Close St Florence,2024-03-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
602350,Flemish Close St Florence,2024-03-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
602350,Flemish Close St Florence,2024-03-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
602350,Flemish Close St Florence,2024-03-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
602350,Flemish Close St Florence,2024-03-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
602350,Flemish Close St Florence,2024-03-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.53
602350,Flemish Close St Florence,2024-03-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.88
602350,Flemish Close St Florence,2024-03-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.02
602350,Flemish Close St Florence,2024-03-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
602350,Flemish Close St Florence,2024-03-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
602350,Flemish Close St Florence,2024-03-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
602350,Flemish Close St Florence,2024-03-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
602350,Flemish Close St Florence,2024-03-26T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-26T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-26T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-26T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-26T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
602350,Flemish Close St Florence,2024-03-26T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-26T12:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
602350,Flemish Close St Florence,2024-03-26T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
602350,Flemish Close St Florence,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
602350,Flemish Close St Florence,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.5
602350,Flemish Close St Florence,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
602350,Flemish Close St Florence,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.99
602350,Flemish Close St Florence,2024-03-26T12:20:00.000+00:00,feeder,4,N Current (RMS),A,20.5
602350,Flemish Close St Florence,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
602350,Flemish Close St Florence,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
602350,Flemish Close St Florence,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.2
602350,Flemish Close St Florence,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.4
602350,Flemish Close St Florence,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
602350,Flemish Close St Florence,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
602350,Flemish Close St Florence,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.93
602350,Flemish Close St Florence,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
602350,Flemish Close St Florence,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
602350,Flemish Close St Florence,2024-03-26T12:20:00.000+00:00,feeder,3,N Current (RMS),A,10.6
602350,Flemish Close St Florence,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
602350,Flemish Close St Florence,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
602350,Flemish Close St Florence,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
602350,Flemish Close St Florence,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
602350,Flemish Close St Florence,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
602350,Flemish Close St Florence,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.52
602350,Flemish Close St Florence,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.19
602350,Flemish Close St Florence,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.72
602350,Flemish Close St Florence,2024-03-26T12:20:00.000+00:00,feeder,2,N Current (RMS),A,12.2
602350,Flemish Close St Florence,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
602350,Flemish Close St Florence,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
602350,Flemish Close St Florence,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
602350,Flemish Close St Florence,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
602350,Flemish Close St Florence,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
602350,Flemish Close St Florence,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
602350,Flemish Close St Florence,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.08
602350,Flemish Close St Florence,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.65
602350,Flemish Close St Florence,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
602350,Flemish Close St Florence,2024-03-26T12:20:00.000+00:00,feeder,1,N Current (RMS),A,19.0
602350,Flemish Close St Florence,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
602350,Flemish Close St Florence,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
602350,Flemish Close St Florence,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
602350,Flemish Close St Florence,2024-03-26T12:20:00.000+00:00,transformer,,Temperature,C,19.2
602350,Flemish Close St Florence,2024-03-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
602350,Flemish Close St Florence,2024-03-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
602350,Flemish Close St Florence,2024-03-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
602350,Flemish Close St Florence,2024-03-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
602350,Flemish Close St Florence,2024-03-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
602350,Flemish Close St Florence,2024-03-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
602350,Flemish Close St Florence,2024-03-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
602350,Flemish Close St Florence,2024-03-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
602350,Flemish Close St Florence,2024-03-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
602350,Flemish Close St Florence,2024-03-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.86
602350,Flemish Close St Florence,2024-03-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,1.05
602350,Flemish Close St Florence,2024-03-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.29
602350,Flemish Close St Florence,2024-03-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
602350,Flemish Close St Florence,2024-03-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
602350,Flemish Close St Florence,2024-03-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
602350,Flemish Close St Florence,2024-03-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
602350,Flemish Close St Florence,2024-03-26T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-26T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-26T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-26T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-26T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.16
602350,Flemish Close St Florence,2024-03-26T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-26T12:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-26T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
602350,Flemish Close St Florence,2024-03-26T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
602350,Flemish Close St Florence,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
602350,Flemish Close St Florence,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.76
602350,Flemish Close St Florence,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.59
602350,Flemish Close St Florence,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.69
602350,Flemish Close St Florence,2024-03-26T12:10:00.000+00:00,feeder,4,N Current (RMS),A,24.8
602350,Flemish Close St Florence,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
602350,Flemish Close St Florence,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
602350,Flemish Close St Florence,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.8
602350,Flemish Close St Florence,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.9
602350,Flemish Close St Florence,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
602350,Flemish Close St Florence,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
602350,Flemish Close St Florence,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.49
602350,Flemish Close St Florence,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
602350,Flemish Close St Florence,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.36
602350,Flemish Close St Florence,2024-03-26T12:10:00.000+00:00,feeder,3,N Current (RMS),A,8.1
602350,Flemish Close St Florence,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
602350,Flemish Close St Florence,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
602350,Flemish Close St Florence,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
602350,Flemish Close St Florence,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
602350,Flemish Close St Florence,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
602350,Flemish Close St Florence,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
602350,Flemish Close St Florence,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.15
602350,Flemish Close St Florence,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.14
602350,Flemish Close St Florence,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
602350,Flemish Close St Florence,2024-03-26T12:10:00.000+00:00,feeder,2,N Current (RMS),A,18.2
602350,Flemish Close St Florence,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
602350,Flemish Close St Florence,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
602350,Flemish Close St Florence,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
602350,Flemish Close St Florence,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
602350,Flemish Close St Florence,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
602350,Flemish Close St Florence,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.35
602350,Flemish Close St Florence,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
602350,Flemish Close St Florence,2024-03-26T12:10:00.000+00:00,feeder,1,N Current (RMS),A,12.1
602350,Flemish Close St Florence,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
602350,Flemish Close St Florence,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
602350,Flemish Close St Florence,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
602350,Flemish Close St Florence,2024-03-26T12:10:00.000+00:00,transformer,,Temperature,C,19.2
602350,Flemish Close St Florence,2024-03-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
602350,Flemish Close St Florence,2024-03-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
602350,Flemish Close St Florence,2024-03-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
602350,Flemish Close St Florence,2024-03-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
602350,Flemish Close St Florence,2024-03-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
602350,Flemish Close St Florence,2024-03-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
602350,Flemish Close St Florence,2024-03-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
602350,Flemish Close St Florence,2024-03-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
602350,Flemish Close St Florence,2024-03-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
602350,Flemish Close St Florence,2024-03-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.52
602350,Flemish Close St Florence,2024-03-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.92
602350,Flemish Close St Florence,2024-03-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.89
602350,Flemish Close St Florence,2024-03-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
602350,Flemish Close St Florence,2024-03-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
602350,Flemish Close St Florence,2024-03-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
602350,Flemish Close St Florence,2024-03-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
602350,Flemish Close St Florence,2024-03-26T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-26T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-26T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-26T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
602350,Flemish Close St Florence,2024-03-26T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.16
602350,Flemish Close St Florence,2024-03-26T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-26T12:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-26T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
602350,Flemish Close St Florence,2024-03-26T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
602350,Flemish Close St Florence,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
602350,Flemish Close St Florence,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
602350,Flemish Close St Florence,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.72
602350,Flemish Close St Florence,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.17
602350,Flemish Close St Florence,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.97
602350,Flemish Close St Florence,2024-03-26T12:00:00.000+00:00,feeder,4,N Current (RMS),A,31.7
602350,Flemish Close St Florence,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
602350,Flemish Close St Florence,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
602350,Flemish Close St Florence,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
602350,Flemish Close St Florence,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.38
602350,Flemish Close St Florence,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
602350,Flemish Close St Florence,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
602350,Flemish Close St Florence,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
602350,Flemish Close St Florence,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
602350,Flemish Close St Florence,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.53
602350,Flemish Close St Florence,2024-03-26T12:00:00.000+00:00,feeder,3,N Current (RMS),A,9.7
602350,Flemish Close St Florence,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
602350,Flemish Close St Florence,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
602350,Flemish Close St Florence,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
602350,Flemish Close St Florence,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
602350,Flemish Close St Florence,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.58
602350,Flemish Close St Florence,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
602350,Flemish Close St Florence,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.58
602350,Flemish Close St Florence,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.16
602350,Flemish Close St Florence,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.53
602350,Flemish Close St Florence,2024-03-26T12:00:00.000+00:00,feeder,2,N Current (RMS),A,27.3
602350,Flemish Close St Florence,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
602350,Flemish Close St Florence,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
602350,Flemish Close St Florence,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
602350,Flemish Close St Florence,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
602350,Flemish Close St Florence,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
602350,Flemish Close St Florence,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
602350,Flemish Close St Florence,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.76
602350,Flemish Close St Florence,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.88
602350,Flemish Close St Florence,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
602350,Flemish Close St Florence,2024-03-26T12:00:00.000+00:00,feeder,1,N Current (RMS),A,19.9
602350,Flemish Close St Florence,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
602350,Flemish Close St Florence,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
602350,Flemish Close St Florence,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
602350,Flemish Close St Florence,2024-03-26T12:00:00.000+00:00,transformer,,Temperature,C,19.1
602350,Flemish Close St Florence,2024-03-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
602350,Flemish Close St Florence,2024-03-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
602350,Flemish Close St Florence,2024-03-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
602350,Flemish Close St Florence,2024-03-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
602350,Flemish Close St Florence,2024-03-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
602350,Flemish Close St Florence,2024-03-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
602350,Flemish Close St Florence,2024-03-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
602350,Flemish Close St Florence,2024-03-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
602350,Flemish Close St Florence,2024-03-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
602350,Flemish Close St Florence,2024-03-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.04
602350,Flemish Close St Florence,2024-03-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.54
602350,Flemish Close St Florence,2024-03-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.48
602350,Flemish Close St Florence,2024-03-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
602350,Flemish Close St Florence,2024-03-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
602350,Flemish Close St Florence,2024-03-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
602350,Flemish Close St Florence,2024-03-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
602350,Flemish Close St Florence,2024-03-26T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-26T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
