Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602350,Flemish Close St Florence,2024-03-26T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-26T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
602350,Flemish Close St Florence,2024-03-26T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
602350,Flemish Close St Florence,2024-03-26T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-26T11:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-26T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
602350,Flemish Close St Florence,2024-03-26T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
602350,Flemish Close St Florence,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
602350,Flemish Close St Florence,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
602350,Flemish Close St Florence,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.79
602350,Flemish Close St Florence,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,-4.73
602350,Flemish Close St Florence,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.32
602350,Flemish Close St Florence,2024-03-26T11:50:00.000+00:00,feeder,4,N Current (RMS),A,38.1
602350,Flemish Close St Florence,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
602350,Flemish Close St Florence,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
602350,Flemish Close St Florence,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
602350,Flemish Close St Florence,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.41
602350,Flemish Close St Florence,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
602350,Flemish Close St Florence,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
602350,Flemish Close St Florence,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.15
602350,Flemish Close St Florence,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.35
602350,Flemish Close St Florence,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,-1.93
602350,Flemish Close St Florence,2024-03-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,11.2
602350,Flemish Close St Florence,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
602350,Flemish Close St Florence,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
602350,Flemish Close St Florence,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
602350,Flemish Close St Florence,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
602350,Flemish Close St Florence,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
602350,Flemish Close St Florence,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
602350,Flemish Close St Florence,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.46
602350,Flemish Close St Florence,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
602350,Flemish Close St Florence,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.31
602350,Flemish Close St Florence,2024-03-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,20.5
602350,Flemish Close St Florence,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
602350,Flemish Close St Florence,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
602350,Flemish Close St Florence,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
602350,Flemish Close St Florence,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
602350,Flemish Close St Florence,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
602350,Flemish Close St Florence,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
602350,Flemish Close St Florence,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.93
602350,Flemish Close St Florence,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,-5.31
602350,Flemish Close St Florence,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
602350,Flemish Close St Florence,2024-03-26T11:50:00.000+00:00,feeder,1,N Current (RMS),A,26.4
602350,Flemish Close St Florence,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
602350,Flemish Close St Florence,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
602350,Flemish Close St Florence,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
602350,Flemish Close St Florence,2024-03-26T11:50:00.000+00:00,transformer,,Temperature,C,19.1
602350,Flemish Close St Florence,2024-03-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
602350,Flemish Close St Florence,2024-03-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
602350,Flemish Close St Florence,2024-03-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
602350,Flemish Close St Florence,2024-03-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
602350,Flemish Close St Florence,2024-03-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
602350,Flemish Close St Florence,2024-03-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
602350,Flemish Close St Florence,2024-03-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
602350,Flemish Close St Florence,2024-03-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
602350,Flemish Close St Florence,2024-03-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.29
602350,Flemish Close St Florence,2024-03-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.87
602350,Flemish Close St Florence,2024-03-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,4.74
602350,Flemish Close St Florence,2024-03-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
602350,Flemish Close St Florence,2024-03-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
602350,Flemish Close St Florence,2024-03-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
602350,Flemish Close St Florence,2024-03-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
602350,Flemish Close St Florence,2024-03-26T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-26T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-26T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-26T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-26T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
602350,Flemish Close St Florence,2024-03-26T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-26T11:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-26T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
602350,Flemish Close St Florence,2024-03-26T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
602350,Flemish Close St Florence,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
602350,Flemish Close St Florence,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
602350,Flemish Close St Florence,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.19
602350,Flemish Close St Florence,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.32
602350,Flemish Close St Florence,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.4
602350,Flemish Close St Florence,2024-03-26T11:40:00.000+00:00,feeder,4,N Current (RMS),A,32.0
602350,Flemish Close St Florence,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
602350,Flemish Close St Florence,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
602350,Flemish Close St Florence,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.9
602350,Flemish Close St Florence,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.8
602350,Flemish Close St Florence,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
602350,Flemish Close St Florence,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
602350,Flemish Close St Florence,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.61
602350,Flemish Close St Florence,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.32
602350,Flemish Close St Florence,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,-1.09
602350,Flemish Close St Florence,2024-03-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,9.2
602350,Flemish Close St Florence,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
602350,Flemish Close St Florence,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
602350,Flemish Close St Florence,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
602350,Flemish Close St Florence,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
602350,Flemish Close St Florence,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.79
602350,Flemish Close St Florence,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.88
602350,Flemish Close St Florence,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.87
602350,Flemish Close St Florence,2024-03-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,15.4
602350,Flemish Close St Florence,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
602350,Flemish Close St Florence,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
602350,Flemish Close St Florence,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
602350,Flemish Close St Florence,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
602350,Flemish Close St Florence,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
602350,Flemish Close St Florence,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
602350,Flemish Close St Florence,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.18
602350,Flemish Close St Florence,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,-6.45
602350,Flemish Close St Florence,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.54
602350,Flemish Close St Florence,2024-03-26T11:40:00.000+00:00,feeder,1,N Current (RMS),A,28.9
602350,Flemish Close St Florence,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
602350,Flemish Close St Florence,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
602350,Flemish Close St Florence,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
602350,Flemish Close St Florence,2024-03-26T11:40:00.000+00:00,transformer,,Temperature,C,19.0
602350,Flemish Close St Florence,2024-03-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
602350,Flemish Close St Florence,2024-03-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
602350,Flemish Close St Florence,2024-03-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
602350,Flemish Close St Florence,2024-03-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
602350,Flemish Close St Florence,2024-03-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
602350,Flemish Close St Florence,2024-03-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
602350,Flemish Close St Florence,2024-03-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
602350,Flemish Close St Florence,2024-03-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
602350,Flemish Close St Florence,2024-03-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
602350,Flemish Close St Florence,2024-03-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.4
602350,Flemish Close St Florence,2024-03-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.69
602350,Flemish Close St Florence,2024-03-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.01
602350,Flemish Close St Florence,2024-03-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
602350,Flemish Close St Florence,2024-03-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
602350,Flemish Close St Florence,2024-03-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
602350,Flemish Close St Florence,2024-03-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
602350,Flemish Close St Florence,2024-03-26T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-26T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-26T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-26T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
602350,Flemish Close St Florence,2024-03-26T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.15
602350,Flemish Close St Florence,2024-03-26T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
602350,Flemish Close St Florence,2024-03-26T11:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-26T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
602350,Flemish Close St Florence,2024-03-26T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
602350,Flemish Close St Florence,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
602350,Flemish Close St Florence,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
602350,Flemish Close St Florence,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.93
602350,Flemish Close St Florence,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.5
602350,Flemish Close St Florence,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.43
602350,Flemish Close St Florence,2024-03-26T11:30:00.000+00:00,feeder,4,N Current (RMS),A,43.8
602350,Flemish Close St Florence,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
602350,Flemish Close St Florence,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
602350,Flemish Close St Florence,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
602350,Flemish Close St Florence,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
602350,Flemish Close St Florence,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
602350,Flemish Close St Florence,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
602350,Flemish Close St Florence,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.8
602350,Flemish Close St Florence,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
602350,Flemish Close St Florence,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,-1.56
602350,Flemish Close St Florence,2024-03-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,9.9
602350,Flemish Close St Florence,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
602350,Flemish Close St Florence,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
602350,Flemish Close St Florence,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
602350,Flemish Close St Florence,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
602350,Flemish Close St Florence,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
602350,Flemish Close St Florence,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.68
602350,Flemish Close St Florence,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.51
602350,Flemish Close St Florence,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.26
602350,Flemish Close St Florence,2024-03-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,15.4
602350,Flemish Close St Florence,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
602350,Flemish Close St Florence,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
602350,Flemish Close St Florence,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
602350,Flemish Close St Florence,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
602350,Flemish Close St Florence,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
602350,Flemish Close St Florence,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
602350,Flemish Close St Florence,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.58
602350,Flemish Close St Florence,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,-5.59
602350,Flemish Close St Florence,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.7
602350,Flemish Close St Florence,2024-03-26T11:30:00.000+00:00,feeder,1,N Current (RMS),A,24.1
602350,Flemish Close St Florence,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
602350,Flemish Close St Florence,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
602350,Flemish Close St Florence,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
602350,Flemish Close St Florence,2024-03-26T11:30:00.000+00:00,transformer,,Temperature,C,18.9
602350,Flemish Close St Florence,2024-03-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
602350,Flemish Close St Florence,2024-03-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
602350,Flemish Close St Florence,2024-03-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
602350,Flemish Close St Florence,2024-03-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
602350,Flemish Close St Florence,2024-03-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
602350,Flemish Close St Florence,2024-03-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
602350,Flemish Close St Florence,2024-03-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
602350,Flemish Close St Florence,2024-03-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
602350,Flemish Close St Florence,2024-03-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
602350,Flemish Close St Florence,2024-03-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,2.19
602350,Flemish Close St Florence,2024-03-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.57
602350,Flemish Close St Florence,2024-03-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.36
602350,Flemish Close St Florence,2024-03-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
602350,Flemish Close St Florence,2024-03-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
602350,Flemish Close St Florence,2024-03-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
602350,Flemish Close St Florence,2024-03-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
602350,Flemish Close St Florence,2024-03-26T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-26T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-26T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-26T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-26T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.1
602350,Flemish Close St Florence,2024-03-26T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-26T11:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-26T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
602350,Flemish Close St Florence,2024-03-26T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
602350,Flemish Close St Florence,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
602350,Flemish Close St Florence,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
602350,Flemish Close St Florence,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.46
602350,Flemish Close St Florence,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
602350,Flemish Close St Florence,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.94
602350,Flemish Close St Florence,2024-03-26T11:20:00.000+00:00,feeder,4,N Current (RMS),A,25.3
602350,Flemish Close St Florence,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
602350,Flemish Close St Florence,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
602350,Flemish Close St Florence,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.3
602350,Flemish Close St Florence,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.94
602350,Flemish Close St Florence,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
602350,Flemish Close St Florence,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
602350,Flemish Close St Florence,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.37
602350,Flemish Close St Florence,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
602350,Flemish Close St Florence,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
602350,Flemish Close St Florence,2024-03-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,15.1
602350,Flemish Close St Florence,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
602350,Flemish Close St Florence,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
602350,Flemish Close St Florence,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
602350,Flemish Close St Florence,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
602350,Flemish Close St Florence,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
602350,Flemish Close St Florence,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.68
602350,Flemish Close St Florence,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.39
602350,Flemish Close St Florence,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.95
602350,Flemish Close St Florence,2024-03-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,17.3
602350,Flemish Close St Florence,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
602350,Flemish Close St Florence,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
602350,Flemish Close St Florence,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
602350,Flemish Close St Florence,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
602350,Flemish Close St Florence,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
602350,Flemish Close St Florence,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.55
602350,Flemish Close St Florence,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.11
602350,Flemish Close St Florence,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.25
602350,Flemish Close St Florence,2024-03-26T11:20:00.000+00:00,feeder,1,N Current (RMS),A,16.2
602350,Flemish Close St Florence,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
602350,Flemish Close St Florence,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
602350,Flemish Close St Florence,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
602350,Flemish Close St Florence,2024-03-26T11:20:00.000+00:00,transformer,,Temperature,C,18.8
602350,Flemish Close St Florence,2024-03-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
602350,Flemish Close St Florence,2024-03-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
602350,Flemish Close St Florence,2024-03-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
602350,Flemish Close St Florence,2024-03-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
602350,Flemish Close St Florence,2024-03-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
602350,Flemish Close St Florence,2024-03-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
602350,Flemish Close St Florence,2024-03-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
602350,Flemish Close St Florence,2024-03-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
602350,Flemish Close St Florence,2024-03-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
602350,Flemish Close St Florence,2024-03-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.17
602350,Flemish Close St Florence,2024-03-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,3.6
602350,Flemish Close St Florence,2024-03-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.96
602350,Flemish Close St Florence,2024-03-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
602350,Flemish Close St Florence,2024-03-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
602350,Flemish Close St Florence,2024-03-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
602350,Flemish Close St Florence,2024-03-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
602350,Flemish Close St Florence,2024-03-26T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-26T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-26T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
602350,Flemish Close St Florence,2024-03-26T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
602350,Flemish Close St Florence,2024-03-26T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
602350,Flemish Close St Florence,2024-03-26T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-26T11:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-26T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
602350,Flemish Close St Florence,2024-03-26T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
602350,Flemish Close St Florence,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
602350,Flemish Close St Florence,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
602350,Flemish Close St Florence,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-6.02
602350,Flemish Close St Florence,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.83
602350,Flemish Close St Florence,2024-03-26T11:10:00.000+00:00,feeder,4,N Current (RMS),A,32.6
602350,Flemish Close St Florence,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.7
602350,Flemish Close St Florence,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
602350,Flemish Close St Florence,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
602350,Flemish Close St Florence,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.09
602350,Flemish Close St Florence,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
602350,Flemish Close St Florence,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
602350,Flemish Close St Florence,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.72
602350,Flemish Close St Florence,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
602350,Flemish Close St Florence,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,-1.34
602350,Flemish Close St Florence,2024-03-26T11:10:00.000+00:00,feeder,3,N Current (RMS),A,13.3
602350,Flemish Close St Florence,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
602350,Flemish Close St Florence,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
602350,Flemish Close St Florence,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
602350,Flemish Close St Florence,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
602350,Flemish Close St Florence,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
602350,Flemish Close St Florence,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
602350,Flemish Close St Florence,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.17
602350,Flemish Close St Florence,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
602350,Flemish Close St Florence,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.93
602350,Flemish Close St Florence,2024-03-26T11:10:00.000+00:00,feeder,2,N Current (RMS),A,10.7
602350,Flemish Close St Florence,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
602350,Flemish Close St Florence,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
602350,Flemish Close St Florence,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
602350,Flemish Close St Florence,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
602350,Flemish Close St Florence,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.17
602350,Flemish Close St Florence,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,-6.35
602350,Flemish Close St Florence,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
602350,Flemish Close St Florence,2024-03-26T11:10:00.000+00:00,feeder,1,N Current (RMS),A,24.1
602350,Flemish Close St Florence,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
602350,Flemish Close St Florence,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
602350,Flemish Close St Florence,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
602350,Flemish Close St Florence,2024-03-26T11:10:00.000+00:00,transformer,,Temperature,C,18.7
602350,Flemish Close St Florence,2024-03-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
602350,Flemish Close St Florence,2024-03-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
602350,Flemish Close St Florence,2024-03-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
602350,Flemish Close St Florence,2024-03-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
602350,Flemish Close St Florence,2024-03-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
602350,Flemish Close St Florence,2024-03-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
602350,Flemish Close St Florence,2024-03-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
602350,Flemish Close St Florence,2024-03-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
602350,Flemish Close St Florence,2024-03-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
602350,Flemish Close St Florence,2024-03-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.24
602350,Flemish Close St Florence,2024-03-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.31
602350,Flemish Close St Florence,2024-03-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.3
602350,Flemish Close St Florence,2024-03-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
602350,Flemish Close St Florence,2024-03-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
602350,Flemish Close St Florence,2024-03-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
602350,Flemish Close St Florence,2024-03-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
602350,Flemish Close St Florence,2024-03-26T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-26T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-26T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-26T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-26T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
602350,Flemish Close St Florence,2024-03-26T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-26T11:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-26T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-26T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
602350,Flemish Close St Florence,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
602350,Flemish Close St Florence,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
602350,Flemish Close St Florence,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-5.7
602350,Flemish Close St Florence,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.51
602350,Flemish Close St Florence,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.14
602350,Flemish Close St Florence,2024-03-26T11:00:00.000+00:00,feeder,4,N Current (RMS),A,27.2
602350,Flemish Close St Florence,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
602350,Flemish Close St Florence,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
602350,Flemish Close St Florence,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
602350,Flemish Close St Florence,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.5
602350,Flemish Close St Florence,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
602350,Flemish Close St Florence,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
602350,Flemish Close St Florence,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.34
602350,Flemish Close St Florence,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.16
602350,Flemish Close St Florence,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,-2.83
602350,Flemish Close St Florence,2024-03-26T11:00:00.000+00:00,feeder,3,N Current (RMS),A,12.7
602350,Flemish Close St Florence,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
602350,Flemish Close St Florence,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
602350,Flemish Close St Florence,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
602350,Flemish Close St Florence,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
602350,Flemish Close St Florence,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
602350,Flemish Close St Florence,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.46
602350,Flemish Close St Florence,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.81
602350,Flemish Close St Florence,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
602350,Flemish Close St Florence,2024-03-26T11:00:00.000+00:00,feeder,2,N Current (RMS),A,9.6
602350,Flemish Close St Florence,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
602350,Flemish Close St Florence,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
602350,Flemish Close St Florence,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
602350,Flemish Close St Florence,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
602350,Flemish Close St Florence,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
602350,Flemish Close St Florence,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.22
602350,Flemish Close St Florence,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,-6.02
602350,Flemish Close St Florence,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.83
602350,Flemish Close St Florence,2024-03-26T11:00:00.000+00:00,feeder,1,N Current (RMS),A,22.9
602350,Flemish Close St Florence,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
602350,Flemish Close St Florence,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
602350,Flemish Close St Florence,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
602350,Flemish Close St Florence,2024-03-26T11:00:00.000+00:00,transformer,,Temperature,C,18.5
602350,Flemish Close St Florence,2024-03-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
602350,Flemish Close St Florence,2024-03-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
602350,Flemish Close St Florence,2024-03-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
602350,Flemish Close St Florence,2024-03-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
602350,Flemish Close St Florence,2024-03-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
602350,Flemish Close St Florence,2024-03-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
602350,Flemish Close St Florence,2024-03-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
602350,Flemish Close St Florence,2024-03-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
602350,Flemish Close St Florence,2024-03-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
602350,Flemish Close St Florence,2024-03-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.1
602350,Flemish Close St Florence,2024-03-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.92
602350,Flemish Close St Florence,2024-03-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.65
602350,Flemish Close St Florence,2024-03-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
602350,Flemish Close St Florence,2024-03-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
602350,Flemish Close St Florence,2024-03-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
602350,Flemish Close St Florence,2024-03-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
602350,Flemish Close St Florence,2024-03-26T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-26T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-26T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-26T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
602350,Flemish Close St Florence,2024-03-26T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
602350,Flemish Close St Florence,2024-03-26T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
602350,Flemish Close St Florence,2024-03-26T10:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-26T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
602350,Flemish Close St Florence,2024-03-26T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
602350,Flemish Close St Florence,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.05
602350,Flemish Close St Florence,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
602350,Flemish Close St Florence,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-4.96
602350,Flemish Close St Florence,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.38
602350,Flemish Close St Florence,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.36
602350,Flemish Close St Florence,2024-03-26T10:50:00.000+00:00,feeder,4,N Current (RMS),A,44.0
602350,Flemish Close St Florence,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
602350,Flemish Close St Florence,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
602350,Flemish Close St Florence,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.7
602350,Flemish Close St Florence,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.38
602350,Flemish Close St Florence,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
602350,Flemish Close St Florence,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
602350,Flemish Close St Florence,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.99
602350,Flemish Close St Florence,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.12
602350,Flemish Close St Florence,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,-1.01
602350,Flemish Close St Florence,2024-03-26T10:50:00.000+00:00,feeder,3,N Current (RMS),A,14.4
602350,Flemish Close St Florence,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
602350,Flemish Close St Florence,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
602350,Flemish Close St Florence,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
602350,Flemish Close St Florence,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
602350,Flemish Close St Florence,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
602350,Flemish Close St Florence,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
602350,Flemish Close St Florence,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.13
602350,Flemish Close St Florence,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.99
602350,Flemish Close St Florence,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.12
602350,Flemish Close St Florence,2024-03-26T10:50:00.000+00:00,feeder,2,N Current (RMS),A,23.4
602350,Flemish Close St Florence,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
602350,Flemish Close St Florence,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
602350,Flemish Close St Florence,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
602350,Flemish Close St Florence,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
602350,Flemish Close St Florence,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
602350,Flemish Close St Florence,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.31
602350,Flemish Close St Florence,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.64
602350,Flemish Close St Florence,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.93
602350,Flemish Close St Florence,2024-03-26T10:50:00.000+00:00,feeder,1,N Current (RMS),A,17.1
602350,Flemish Close St Florence,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
602350,Flemish Close St Florence,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
602350,Flemish Close St Florence,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
602350,Flemish Close St Florence,2024-03-26T10:50:00.000+00:00,transformer,,Temperature,C,18.4
602350,Flemish Close St Florence,2024-03-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
602350,Flemish Close St Florence,2024-03-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
602350,Flemish Close St Florence,2024-03-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
602350,Flemish Close St Florence,2024-03-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
602350,Flemish Close St Florence,2024-03-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
602350,Flemish Close St Florence,2024-03-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
602350,Flemish Close St Florence,2024-03-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
602350,Flemish Close St Florence,2024-03-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
602350,Flemish Close St Florence,2024-03-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
602350,Flemish Close St Florence,2024-03-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,1.54
602350,Flemish Close St Florence,2024-03-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.26
602350,Flemish Close St Florence,2024-03-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.44
602350,Flemish Close St Florence,2024-03-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,81.3
602350,Flemish Close St Florence,2024-03-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
602350,Flemish Close St Florence,2024-03-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
602350,Flemish Close St Florence,2024-03-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
602350,Flemish Close St Florence,2024-03-26T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-26T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-26T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-26T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-26T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
602350,Flemish Close St Florence,2024-03-26T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
602350,Flemish Close St Florence,2024-03-26T10:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-26T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
602350,Flemish Close St Florence,2024-03-26T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
602350,Flemish Close St Florence,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
602350,Flemish Close St Florence,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
602350,Flemish Close St Florence,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
602350,Flemish Close St Florence,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.32
602350,Flemish Close St Florence,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.94
602350,Flemish Close St Florence,2024-03-26T10:40:00.000+00:00,feeder,4,N Current (RMS),A,36.7
602350,Flemish Close St Florence,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
602350,Flemish Close St Florence,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
602350,Flemish Close St Florence,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.1
602350,Flemish Close St Florence,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.18
602350,Flemish Close St Florence,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
602350,Flemish Close St Florence,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
602350,Flemish Close St Florence,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.79
602350,Flemish Close St Florence,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
602350,Flemish Close St Florence,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.74
602350,Flemish Close St Florence,2024-03-26T10:40:00.000+00:00,feeder,3,N Current (RMS),A,14.5
602350,Flemish Close St Florence,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
