Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602350,Flemish Close St Florence,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
602350,Flemish Close St Florence,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
602350,Flemish Close St Florence,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
602350,Flemish Close St Florence,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
602350,Flemish Close St Florence,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
602350,Flemish Close St Florence,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.7
602350,Flemish Close St Florence,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.42
602350,Flemish Close St Florence,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.33
602350,Flemish Close St Florence,2024-03-26T10:40:00.000+00:00,feeder,2,N Current (RMS),A,8.2
602350,Flemish Close St Florence,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
602350,Flemish Close St Florence,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
602350,Flemish Close St Florence,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
602350,Flemish Close St Florence,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
602350,Flemish Close St Florence,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
602350,Flemish Close St Florence,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
602350,Flemish Close St Florence,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.36
602350,Flemish Close St Florence,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.33
602350,Flemish Close St Florence,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
602350,Flemish Close St Florence,2024-03-26T10:40:00.000+00:00,feeder,1,N Current (RMS),A,19.9
602350,Flemish Close St Florence,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
602350,Flemish Close St Florence,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
602350,Flemish Close St Florence,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
602350,Flemish Close St Florence,2024-03-26T10:40:00.000+00:00,transformer,,Temperature,C,18.3
602350,Flemish Close St Florence,2024-03-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
602350,Flemish Close St Florence,2024-03-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
602350,Flemish Close St Florence,2024-03-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
602350,Flemish Close St Florence,2024-03-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
602350,Flemish Close St Florence,2024-03-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
602350,Flemish Close St Florence,2024-03-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
602350,Flemish Close St Florence,2024-03-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
602350,Flemish Close St Florence,2024-03-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
602350,Flemish Close St Florence,2024-03-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
602350,Flemish Close St Florence,2024-03-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.92
602350,Flemish Close St Florence,2024-03-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.42
602350,Flemish Close St Florence,2024-03-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.33
602350,Flemish Close St Florence,2024-03-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
602350,Flemish Close St Florence,2024-03-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
602350,Flemish Close St Florence,2024-03-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
602350,Flemish Close St Florence,2024-03-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
602350,Flemish Close St Florence,2024-03-26T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-26T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-26T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-26T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-26T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.15
602350,Flemish Close St Florence,2024-03-26T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-26T10:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-26T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
602350,Flemish Close St Florence,2024-03-26T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
602350,Flemish Close St Florence,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
602350,Flemish Close St Florence,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
602350,Flemish Close St Florence,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.03
602350,Flemish Close St Florence,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.68
602350,Flemish Close St Florence,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.63
602350,Flemish Close St Florence,2024-03-26T10:30:00.000+00:00,feeder,4,N Current (RMS),A,32.6
602350,Flemish Close St Florence,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
602350,Flemish Close St Florence,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
602350,Flemish Close St Florence,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.3
602350,Flemish Close St Florence,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.12
602350,Flemish Close St Florence,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
602350,Flemish Close St Florence,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
602350,Flemish Close St Florence,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.88
602350,Flemish Close St Florence,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
602350,Flemish Close St Florence,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.84
602350,Flemish Close St Florence,2024-03-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,17.3
602350,Flemish Close St Florence,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
602350,Flemish Close St Florence,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
602350,Flemish Close St Florence,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
602350,Flemish Close St Florence,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
602350,Flemish Close St Florence,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
602350,Flemish Close St Florence,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
602350,Flemish Close St Florence,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
602350,Flemish Close St Florence,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.21
602350,Flemish Close St Florence,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.82
602350,Flemish Close St Florence,2024-03-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,11.4
602350,Flemish Close St Florence,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
602350,Flemish Close St Florence,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
602350,Flemish Close St Florence,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
602350,Flemish Close St Florence,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
602350,Flemish Close St Florence,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
602350,Flemish Close St Florence,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
602350,Flemish Close St Florence,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.28
602350,Flemish Close St Florence,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.85
602350,Flemish Close St Florence,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
602350,Flemish Close St Florence,2024-03-26T10:30:00.000+00:00,feeder,1,N Current (RMS),A,19.2
602350,Flemish Close St Florence,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
602350,Flemish Close St Florence,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
602350,Flemish Close St Florence,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
602350,Flemish Close St Florence,2024-03-26T10:30:00.000+00:00,transformer,,Temperature,C,18.2
602350,Flemish Close St Florence,2024-03-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
602350,Flemish Close St Florence,2024-03-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
602350,Flemish Close St Florence,2024-03-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
602350,Flemish Close St Florence,2024-03-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
602350,Flemish Close St Florence,2024-03-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
602350,Flemish Close St Florence,2024-03-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
602350,Flemish Close St Florence,2024-03-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
602350,Flemish Close St Florence,2024-03-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
602350,Flemish Close St Florence,2024-03-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
602350,Flemish Close St Florence,2024-03-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.54
602350,Flemish Close St Florence,2024-03-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.34
602350,Flemish Close St Florence,2024-03-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.01
602350,Flemish Close St Florence,2024-03-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
602350,Flemish Close St Florence,2024-03-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
602350,Flemish Close St Florence,2024-03-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
602350,Flemish Close St Florence,2024-03-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
602350,Flemish Close St Florence,2024-03-26T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-26T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
602350,Flemish Close St Florence,2024-03-26T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-26T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.08
602350,Flemish Close St Florence,2024-03-26T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
602350,Flemish Close St Florence,2024-03-26T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-26T10:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-26T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-26T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
602350,Flemish Close St Florence,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
602350,Flemish Close St Florence,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
602350,Flemish Close St Florence,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.28
602350,Flemish Close St Florence,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.18
602350,Flemish Close St Florence,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.71
602350,Flemish Close St Florence,2024-03-26T10:20:00.000+00:00,feeder,4,N Current (RMS),A,28.2
602350,Flemish Close St Florence,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
602350,Flemish Close St Florence,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
602350,Flemish Close St Florence,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.7
602350,Flemish Close St Florence,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.37
602350,Flemish Close St Florence,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
602350,Flemish Close St Florence,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.18
602350,Flemish Close St Florence,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
602350,Flemish Close St Florence,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.23
602350,Flemish Close St Florence,2024-03-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,18.0
602350,Flemish Close St Florence,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
602350,Flemish Close St Florence,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
602350,Flemish Close St Florence,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
602350,Flemish Close St Florence,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
602350,Flemish Close St Florence,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
602350,Flemish Close St Florence,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
602350,Flemish Close St Florence,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.21
602350,Flemish Close St Florence,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.63
602350,Flemish Close St Florence,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.43
602350,Flemish Close St Florence,2024-03-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,17.4
602350,Flemish Close St Florence,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
602350,Flemish Close St Florence,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
602350,Flemish Close St Florence,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
602350,Flemish Close St Florence,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
602350,Flemish Close St Florence,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
602350,Flemish Close St Florence,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
602350,Flemish Close St Florence,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.69
602350,Flemish Close St Florence,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.17
602350,Flemish Close St Florence,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.49
602350,Flemish Close St Florence,2024-03-26T10:20:00.000+00:00,feeder,1,N Current (RMS),A,35.9
602350,Flemish Close St Florence,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
602350,Flemish Close St Florence,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
602350,Flemish Close St Florence,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
602350,Flemish Close St Florence,2024-03-26T10:20:00.000+00:00,transformer,,Temperature,C,18.0
602350,Flemish Close St Florence,2024-03-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
602350,Flemish Close St Florence,2024-03-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
602350,Flemish Close St Florence,2024-03-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
602350,Flemish Close St Florence,2024-03-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
602350,Flemish Close St Florence,2024-03-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
602350,Flemish Close St Florence,2024-03-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
602350,Flemish Close St Florence,2024-03-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
602350,Flemish Close St Florence,2024-03-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
602350,Flemish Close St Florence,2024-03-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
602350,Flemish Close St Florence,2024-03-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.28
602350,Flemish Close St Florence,2024-03-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,0.72
602350,Flemish Close St Florence,2024-03-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.85
602350,Flemish Close St Florence,2024-03-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,90.6
602350,Flemish Close St Florence,2024-03-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
602350,Flemish Close St Florence,2024-03-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
602350,Flemish Close St Florence,2024-03-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
602350,Flemish Close St Florence,2024-03-26T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-26T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-26T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-26T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
602350,Flemish Close St Florence,2024-03-26T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
602350,Flemish Close St Florence,2024-03-26T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-26T10:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-26T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
602350,Flemish Close St Florence,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
602350,Flemish Close St Florence,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
602350,Flemish Close St Florence,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.2
602350,Flemish Close St Florence,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
602350,Flemish Close St Florence,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.41
602350,Flemish Close St Florence,2024-03-26T10:10:00.000+00:00,feeder,4,N Current (RMS),A,17.3
602350,Flemish Close St Florence,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
602350,Flemish Close St Florence,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
602350,Flemish Close St Florence,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
602350,Flemish Close St Florence,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.39
602350,Flemish Close St Florence,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
602350,Flemish Close St Florence,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
602350,Flemish Close St Florence,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.31
602350,Flemish Close St Florence,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
602350,Flemish Close St Florence,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,-1.35
602350,Flemish Close St Florence,2024-03-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,17.3
602350,Flemish Close St Florence,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
602350,Flemish Close St Florence,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
602350,Flemish Close St Florence,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
602350,Flemish Close St Florence,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
602350,Flemish Close St Florence,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
602350,Flemish Close St Florence,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
602350,Flemish Close St Florence,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.83
602350,Flemish Close St Florence,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.78
602350,Flemish Close St Florence,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
602350,Flemish Close St Florence,2024-03-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,16.8
602350,Flemish Close St Florence,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
602350,Flemish Close St Florence,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
602350,Flemish Close St Florence,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
602350,Flemish Close St Florence,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
602350,Flemish Close St Florence,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
602350,Flemish Close St Florence,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.05
602350,Flemish Close St Florence,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.09
602350,Flemish Close St Florence,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
602350,Flemish Close St Florence,2024-03-26T10:10:00.000+00:00,feeder,1,N Current (RMS),A,28.7
602350,Flemish Close St Florence,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
602350,Flemish Close St Florence,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
602350,Flemish Close St Florence,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
602350,Flemish Close St Florence,2024-03-26T10:10:00.000+00:00,transformer,,Temperature,C,17.9
602350,Flemish Close St Florence,2024-03-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
602350,Flemish Close St Florence,2024-03-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
602350,Flemish Close St Florence,2024-03-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
602350,Flemish Close St Florence,2024-03-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
602350,Flemish Close St Florence,2024-03-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
602350,Flemish Close St Florence,2024-03-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
602350,Flemish Close St Florence,2024-03-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
602350,Flemish Close St Florence,2024-03-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
602350,Flemish Close St Florence,2024-03-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
602350,Flemish Close St Florence,2024-03-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.95
602350,Flemish Close St Florence,2024-03-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.07
602350,Flemish Close St Florence,2024-03-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,0.82
602350,Flemish Close St Florence,2024-03-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
602350,Flemish Close St Florence,2024-03-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
602350,Flemish Close St Florence,2024-03-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
602350,Flemish Close St Florence,2024-03-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
602350,Flemish Close St Florence,2024-03-26T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-26T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-26T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-26T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
602350,Flemish Close St Florence,2024-03-26T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.11
602350,Flemish Close St Florence,2024-03-26T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-26T10:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-26T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
602350,Flemish Close St Florence,2024-03-26T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
602350,Flemish Close St Florence,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
602350,Flemish Close St Florence,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
602350,Flemish Close St Florence,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.09
602350,Flemish Close St Florence,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.3
602350,Flemish Close St Florence,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.74
602350,Flemish Close St Florence,2024-03-26T10:00:00.000+00:00,feeder,4,N Current (RMS),A,21.2
602350,Flemish Close St Florence,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
602350,Flemish Close St Florence,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
602350,Flemish Close St Florence,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.9
602350,Flemish Close St Florence,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.16
602350,Flemish Close St Florence,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
602350,Flemish Close St Florence,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
602350,Flemish Close St Florence,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.13
602350,Flemish Close St Florence,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
602350,Flemish Close St Florence,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.53
602350,Flemish Close St Florence,2024-03-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,14.3
602350,Flemish Close St Florence,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
602350,Flemish Close St Florence,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
602350,Flemish Close St Florence,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
602350,Flemish Close St Florence,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
602350,Flemish Close St Florence,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
602350,Flemish Close St Florence,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
602350,Flemish Close St Florence,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.85
602350,Flemish Close St Florence,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.79
602350,Flemish Close St Florence,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.13
602350,Flemish Close St Florence,2024-03-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,16.5
602350,Flemish Close St Florence,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
602350,Flemish Close St Florence,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
602350,Flemish Close St Florence,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
602350,Flemish Close St Florence,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
602350,Flemish Close St Florence,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
602350,Flemish Close St Florence,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
602350,Flemish Close St Florence,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.86
602350,Flemish Close St Florence,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.75
602350,Flemish Close St Florence,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
602350,Flemish Close St Florence,2024-03-26T10:00:00.000+00:00,feeder,1,N Current (RMS),A,12.1
602350,Flemish Close St Florence,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
602350,Flemish Close St Florence,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
602350,Flemish Close St Florence,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
602350,Flemish Close St Florence,2024-03-26T10:00:00.000+00:00,transformer,,Temperature,C,17.8
602350,Flemish Close St Florence,2024-03-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
602350,Flemish Close St Florence,2024-03-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
602350,Flemish Close St Florence,2024-03-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
602350,Flemish Close St Florence,2024-03-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
602350,Flemish Close St Florence,2024-03-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
602350,Flemish Close St Florence,2024-03-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
602350,Flemish Close St Florence,2024-03-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
602350,Flemish Close St Florence,2024-03-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
602350,Flemish Close St Florence,2024-03-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
602350,Flemish Close St Florence,2024-03-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.92
602350,Flemish Close St Florence,2024-03-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.32
602350,Flemish Close St Florence,2024-03-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.21
602350,Flemish Close St Florence,2024-03-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
602350,Flemish Close St Florence,2024-03-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
602350,Flemish Close St Florence,2024-03-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
602350,Flemish Close St Florence,2024-03-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
602350,Flemish Close St Florence,2024-03-26T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-26T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-26T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-26T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-26T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.18
602350,Flemish Close St Florence,2024-03-26T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
602350,Flemish Close St Florence,2024-03-26T09:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-26T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
602350,Flemish Close St Florence,2024-03-26T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
602350,Flemish Close St Florence,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
602350,Flemish Close St Florence,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
602350,Flemish Close St Florence,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.13
602350,Flemish Close St Florence,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.72
602350,Flemish Close St Florence,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.27
602350,Flemish Close St Florence,2024-03-26T09:50:00.000+00:00,feeder,4,N Current (RMS),A,33.2
602350,Flemish Close St Florence,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
602350,Flemish Close St Florence,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
602350,Flemish Close St Florence,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.7
602350,Flemish Close St Florence,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.71
602350,Flemish Close St Florence,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
602350,Flemish Close St Florence,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
602350,Flemish Close St Florence,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.26
602350,Flemish Close St Florence,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
602350,Flemish Close St Florence,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,-1.35
602350,Flemish Close St Florence,2024-03-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,11.5
602350,Flemish Close St Florence,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
602350,Flemish Close St Florence,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
602350,Flemish Close St Florence,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
602350,Flemish Close St Florence,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
602350,Flemish Close St Florence,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
602350,Flemish Close St Florence,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
602350,Flemish Close St Florence,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.02
602350,Flemish Close St Florence,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.77
602350,Flemish Close St Florence,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.09
602350,Flemish Close St Florence,2024-03-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,20.2
602350,Flemish Close St Florence,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
602350,Flemish Close St Florence,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
602350,Flemish Close St Florence,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
602350,Flemish Close St Florence,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
602350,Flemish Close St Florence,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
602350,Flemish Close St Florence,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.69
602350,Flemish Close St Florence,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.15
602350,Flemish Close St Florence,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.83
602350,Flemish Close St Florence,2024-03-26T09:50:00.000+00:00,feeder,1,N Current (RMS),A,13.0
602350,Flemish Close St Florence,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
602350,Flemish Close St Florence,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
602350,Flemish Close St Florence,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
602350,Flemish Close St Florence,2024-03-26T09:50:00.000+00:00,transformer,,Temperature,C,17.6
602350,Flemish Close St Florence,2024-03-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
602350,Flemish Close St Florence,2024-03-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
602350,Flemish Close St Florence,2024-03-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
602350,Flemish Close St Florence,2024-03-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
602350,Flemish Close St Florence,2024-03-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
602350,Flemish Close St Florence,2024-03-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
602350,Flemish Close St Florence,2024-03-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
602350,Flemish Close St Florence,2024-03-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
602350,Flemish Close St Florence,2024-03-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.11
602350,Flemish Close St Florence,2024-03-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,4.69
602350,Flemish Close St Florence,2024-03-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.87
602350,Flemish Close St Florence,2024-03-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
602350,Flemish Close St Florence,2024-03-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
602350,Flemish Close St Florence,2024-03-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
602350,Flemish Close St Florence,2024-03-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
602350,Flemish Close St Florence,2024-03-26T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-26T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-26T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-26T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-26T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.18
602350,Flemish Close St Florence,2024-03-26T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
602350,Flemish Close St Florence,2024-03-26T09:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-26T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
602350,Flemish Close St Florence,2024-03-26T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
602350,Flemish Close St Florence,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
602350,Flemish Close St Florence,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
602350,Flemish Close St Florence,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.28
602350,Flemish Close St Florence,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.49
602350,Flemish Close St Florence,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.66
602350,Flemish Close St Florence,2024-03-26T09:40:00.000+00:00,feeder,4,N Current (RMS),A,45.9
602350,Flemish Close St Florence,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
602350,Flemish Close St Florence,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
602350,Flemish Close St Florence,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.2
602350,Flemish Close St Florence,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
602350,Flemish Close St Florence,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
602350,Flemish Close St Florence,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
602350,Flemish Close St Florence,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.96
602350,Flemish Close St Florence,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
602350,Flemish Close St Florence,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,-2.36
602350,Flemish Close St Florence,2024-03-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,17.1
602350,Flemish Close St Florence,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
602350,Flemish Close St Florence,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
602350,Flemish Close St Florence,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
602350,Flemish Close St Florence,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
602350,Flemish Close St Florence,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
602350,Flemish Close St Florence,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.75
602350,Flemish Close St Florence,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.42
602350,Flemish Close St Florence,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.94
602350,Flemish Close St Florence,2024-03-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,19.8
602350,Flemish Close St Florence,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
602350,Flemish Close St Florence,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
602350,Flemish Close St Florence,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
602350,Flemish Close St Florence,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
602350,Flemish Close St Florence,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
602350,Flemish Close St Florence,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.39
602350,Flemish Close St Florence,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.83
602350,Flemish Close St Florence,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.12
602350,Flemish Close St Florence,2024-03-26T09:40:00.000+00:00,feeder,1,N Current (RMS),A,16.2
602350,Flemish Close St Florence,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
602350,Flemish Close St Florence,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
602350,Flemish Close St Florence,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
602350,Flemish Close St Florence,2024-03-26T09:40:00.000+00:00,transformer,,Temperature,C,17.5
602350,Flemish Close St Florence,2024-03-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
602350,Flemish Close St Florence,2024-03-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
602350,Flemish Close St Florence,2024-03-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
602350,Flemish Close St Florence,2024-03-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
602350,Flemish Close St Florence,2024-03-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
602350,Flemish Close St Florence,2024-03-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
602350,Flemish Close St Florence,2024-03-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
602350,Flemish Close St Florence,2024-03-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
602350,Flemish Close St Florence,2024-03-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
602350,Flemish Close St Florence,2024-03-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.82
602350,Flemish Close St Florence,2024-03-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.63
602350,Flemish Close St Florence,2024-03-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.53
602350,Flemish Close St Florence,2024-03-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
602350,Flemish Close St Florence,2024-03-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
602350,Flemish Close St Florence,2024-03-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
602350,Flemish Close St Florence,2024-03-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
602350,Flemish Close St Florence,2024-03-26T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-26T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
602350,Flemish Close St Florence,2024-03-26T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-26T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
602350,Flemish Close St Florence,2024-03-26T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.25
602350,Flemish Close St Florence,2024-03-26T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
602350,Flemish Close St Florence,2024-03-26T09:30:00.000+00:00,feeder,5,N Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-26T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
602350,Flemish Close St Florence,2024-03-26T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.7
602350,Flemish Close St Florence,2024-03-26T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
602350,Flemish Close St Florence,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
602350,Flemish Close St Florence,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
602350,Flemish Close St Florence,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.99
602350,Flemish Close St Florence,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.39
602350,Flemish Close St Florence,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.13
602350,Flemish Close St Florence,2024-03-26T09:30:00.000+00:00,feeder,4,N Current (RMS),A,55.0
602350,Flemish Close St Florence,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
602350,Flemish Close St Florence,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
602350,Flemish Close St Florence,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,77.4
602350,Flemish Close St Florence,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.43
602350,Flemish Close St Florence,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
602350,Flemish Close St Florence,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
602350,Flemish Close St Florence,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.23
602350,Flemish Close St Florence,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
602350,Flemish Close St Florence,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,-1.63
602350,Flemish Close St Florence,2024-03-26T09:30:00.000+00:00,feeder,3,N Current (RMS),A,9.6
602350,Flemish Close St Florence,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
602350,Flemish Close St Florence,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
602350,Flemish Close St Florence,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
602350,Flemish Close St Florence,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
602350,Flemish Close St Florence,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
602350,Flemish Close St Florence,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.26
602350,Flemish Close St Florence,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.86
602350,Flemish Close St Florence,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.82
602350,Flemish Close St Florence,2024-03-26T09:30:00.000+00:00,feeder,2,N Current (RMS),A,15.5
602350,Flemish Close St Florence,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
602350,Flemish Close St Florence,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
602350,Flemish Close St Florence,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
602350,Flemish Close St Florence,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
602350,Flemish Close St Florence,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
602350,Flemish Close St Florence,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
602350,Flemish Close St Florence,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.83
602350,Flemish Close St Florence,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.23
602350,Flemish Close St Florence,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.24
602350,Flemish Close St Florence,2024-03-26T09:30:00.000+00:00,feeder,1,N Current (RMS),A,15.8
602350,Flemish Close St Florence,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
602350,Flemish Close St Florence,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
602350,Flemish Close St Florence,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
602350,Flemish Close St Florence,2024-03-26T09:30:00.000+00:00,transformer,,Temperature,C,17.3
602350,Flemish Close St Florence,2024-03-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
602350,Flemish Close St Florence,2024-03-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
602350,Flemish Close St Florence,2024-03-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
