Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602350,Flemish Close St Florence,2024-03-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
602350,Flemish Close St Florence,2024-03-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
602350,Flemish Close St Florence,2024-03-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
602350,Flemish Close St Florence,2024-03-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
602350,Flemish Close St Florence,2024-03-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
602350,Flemish Close St Florence,2024-03-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
602350,Flemish Close St Florence,2024-03-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.36
602350,Flemish Close St Florence,2024-03-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,3.4
602350,Flemish Close St Florence,2024-03-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.99
602350,Flemish Close St Florence,2024-03-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
602350,Flemish Close St Florence,2024-03-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
602350,Flemish Close St Florence,2024-03-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
602350,Flemish Close St Florence,2024-03-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
602350,Flemish Close St Florence,2024-03-26T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-26T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
602350,Flemish Close St Florence,2024-03-26T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-26T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-26T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.28
602350,Flemish Close St Florence,2024-03-26T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
602350,Flemish Close St Florence,2024-03-26T09:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
602350,Flemish Close St Florence,2024-03-26T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.8
602350,Flemish Close St Florence,2024-03-26T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
602350,Flemish Close St Florence,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
602350,Flemish Close St Florence,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
602350,Flemish Close St Florence,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.92
602350,Flemish Close St Florence,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
602350,Flemish Close St Florence,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.08
602350,Flemish Close St Florence,2024-03-26T09:20:00.000+00:00,feeder,4,N Current (RMS),A,51.4
602350,Flemish Close St Florence,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.4
602350,Flemish Close St Florence,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
602350,Flemish Close St Florence,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,81.8
602350,Flemish Close St Florence,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.54
602350,Flemish Close St Florence,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
602350,Flemish Close St Florence,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
602350,Flemish Close St Florence,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
602350,Flemish Close St Florence,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
602350,Flemish Close St Florence,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.04
602350,Flemish Close St Florence,2024-03-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,10.9
602350,Flemish Close St Florence,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
602350,Flemish Close St Florence,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
602350,Flemish Close St Florence,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
602350,Flemish Close St Florence,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
602350,Flemish Close St Florence,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
602350,Flemish Close St Florence,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.45
602350,Flemish Close St Florence,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
602350,Flemish Close St Florence,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.42
602350,Flemish Close St Florence,2024-03-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,7.9
602350,Flemish Close St Florence,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
602350,Flemish Close St Florence,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
602350,Flemish Close St Florence,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
602350,Flemish Close St Florence,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
602350,Flemish Close St Florence,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
602350,Flemish Close St Florence,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.17
602350,Flemish Close St Florence,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.52
602350,Flemish Close St Florence,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.04
602350,Flemish Close St Florence,2024-03-26T09:20:00.000+00:00,feeder,1,N Current (RMS),A,19.2
602350,Flemish Close St Florence,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
602350,Flemish Close St Florence,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
602350,Flemish Close St Florence,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
602350,Flemish Close St Florence,2024-03-26T09:20:00.000+00:00,transformer,,Temperature,C,17.2
602350,Flemish Close St Florence,2024-03-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
602350,Flemish Close St Florence,2024-03-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
602350,Flemish Close St Florence,2024-03-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
602350,Flemish Close St Florence,2024-03-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
602350,Flemish Close St Florence,2024-03-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
602350,Flemish Close St Florence,2024-03-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
602350,Flemish Close St Florence,2024-03-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
602350,Flemish Close St Florence,2024-03-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
602350,Flemish Close St Florence,2024-03-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
602350,Flemish Close St Florence,2024-03-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.75
602350,Flemish Close St Florence,2024-03-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,4.43
602350,Flemish Close St Florence,2024-03-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.65
602350,Flemish Close St Florence,2024-03-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
602350,Flemish Close St Florence,2024-03-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
602350,Flemish Close St Florence,2024-03-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
602350,Flemish Close St Florence,2024-03-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
602350,Flemish Close St Florence,2024-03-26T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-26T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-26T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-26T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
602350,Flemish Close St Florence,2024-03-26T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.22
602350,Flemish Close St Florence,2024-03-26T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
602350,Flemish Close St Florence,2024-03-26T09:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-26T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
602350,Flemish Close St Florence,2024-03-26T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
602350,Flemish Close St Florence,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
602350,Flemish Close St Florence,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.83
602350,Flemish Close St Florence,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.97
602350,Flemish Close St Florence,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.95
602350,Flemish Close St Florence,2024-03-26T09:10:00.000+00:00,feeder,4,N Current (RMS),A,35.7
602350,Flemish Close St Florence,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.5
602350,Flemish Close St Florence,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
602350,Flemish Close St Florence,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.2
602350,Flemish Close St Florence,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.73
602350,Flemish Close St Florence,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
602350,Flemish Close St Florence,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
602350,Flemish Close St Florence,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.29
602350,Flemish Close St Florence,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
602350,Flemish Close St Florence,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
602350,Flemish Close St Florence,2024-03-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,7.9
602350,Flemish Close St Florence,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
602350,Flemish Close St Florence,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
602350,Flemish Close St Florence,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
602350,Flemish Close St Florence,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.98
602350,Flemish Close St Florence,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
602350,Flemish Close St Florence,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.95
602350,Flemish Close St Florence,2024-03-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,11.2
602350,Flemish Close St Florence,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
602350,Flemish Close St Florence,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
602350,Flemish Close St Florence,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
602350,Flemish Close St Florence,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
602350,Flemish Close St Florence,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
602350,Flemish Close St Florence,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
602350,Flemish Close St Florence,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.44
602350,Flemish Close St Florence,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.16
602350,Flemish Close St Florence,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.22
602350,Flemish Close St Florence,2024-03-26T09:10:00.000+00:00,feeder,1,N Current (RMS),A,17.6
602350,Flemish Close St Florence,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
602350,Flemish Close St Florence,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
602350,Flemish Close St Florence,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
602350,Flemish Close St Florence,2024-03-26T09:10:00.000+00:00,transformer,,Temperature,C,17.1
602350,Flemish Close St Florence,2024-03-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
602350,Flemish Close St Florence,2024-03-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
602350,Flemish Close St Florence,2024-03-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
602350,Flemish Close St Florence,2024-03-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
602350,Flemish Close St Florence,2024-03-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
602350,Flemish Close St Florence,2024-03-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
602350,Flemish Close St Florence,2024-03-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
602350,Flemish Close St Florence,2024-03-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
602350,Flemish Close St Florence,2024-03-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
602350,Flemish Close St Florence,2024-03-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.53
602350,Flemish Close St Florence,2024-03-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.54
602350,Flemish Close St Florence,2024-03-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.62
602350,Flemish Close St Florence,2024-03-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
602350,Flemish Close St Florence,2024-03-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
602350,Flemish Close St Florence,2024-03-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
602350,Flemish Close St Florence,2024-03-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
602350,Flemish Close St Florence,2024-03-26T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-26T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-26T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-26T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.07
602350,Flemish Close St Florence,2024-03-26T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.22
602350,Flemish Close St Florence,2024-03-26T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-26T09:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-26T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
602350,Flemish Close St Florence,2024-03-26T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
602350,Flemish Close St Florence,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
602350,Flemish Close St Florence,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.02
602350,Flemish Close St Florence,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.99
602350,Flemish Close St Florence,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.43
602350,Flemish Close St Florence,2024-03-26T09:00:00.000+00:00,feeder,4,N Current (RMS),A,45.8
602350,Flemish Close St Florence,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.4
602350,Flemish Close St Florence,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
602350,Flemish Close St Florence,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.1
602350,Flemish Close St Florence,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.11
602350,Flemish Close St Florence,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
602350,Flemish Close St Florence,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
602350,Flemish Close St Florence,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.45
602350,Flemish Close St Florence,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
602350,Flemish Close St Florence,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.84
602350,Flemish Close St Florence,2024-03-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,12.8
602350,Flemish Close St Florence,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
602350,Flemish Close St Florence,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
602350,Flemish Close St Florence,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
602350,Flemish Close St Florence,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
602350,Flemish Close St Florence,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.13
602350,Flemish Close St Florence,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.31
602350,Flemish Close St Florence,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.37
602350,Flemish Close St Florence,2024-03-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,12.2
602350,Flemish Close St Florence,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
602350,Flemish Close St Florence,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
602350,Flemish Close St Florence,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
602350,Flemish Close St Florence,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
602350,Flemish Close St Florence,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
602350,Flemish Close St Florence,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.16
602350,Flemish Close St Florence,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.91
602350,Flemish Close St Florence,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.92
602350,Flemish Close St Florence,2024-03-26T09:00:00.000+00:00,feeder,1,N Current (RMS),A,8.6
602350,Flemish Close St Florence,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
602350,Flemish Close St Florence,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
602350,Flemish Close St Florence,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
602350,Flemish Close St Florence,2024-03-26T09:00:00.000+00:00,transformer,,Temperature,C,17.1
602350,Flemish Close St Florence,2024-03-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
602350,Flemish Close St Florence,2024-03-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
602350,Flemish Close St Florence,2024-03-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
602350,Flemish Close St Florence,2024-03-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
602350,Flemish Close St Florence,2024-03-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
602350,Flemish Close St Florence,2024-03-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
602350,Flemish Close St Florence,2024-03-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
602350,Flemish Close St Florence,2024-03-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
602350,Flemish Close St Florence,2024-03-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
602350,Flemish Close St Florence,2024-03-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.68
602350,Flemish Close St Florence,2024-03-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.49
602350,Flemish Close St Florence,2024-03-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.57
602350,Flemish Close St Florence,2024-03-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
602350,Flemish Close St Florence,2024-03-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
602350,Flemish Close St Florence,2024-03-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
602350,Flemish Close St Florence,2024-03-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
602350,Flemish Close St Florence,2024-03-26T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-26T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
602350,Flemish Close St Florence,2024-03-26T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-26T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-26T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.24
602350,Flemish Close St Florence,2024-03-26T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
602350,Flemish Close St Florence,2024-03-26T08:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-26T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
602350,Flemish Close St Florence,2024-03-26T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
602350,Flemish Close St Florence,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
602350,Flemish Close St Florence,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
602350,Flemish Close St Florence,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.81
602350,Flemish Close St Florence,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.39
602350,Flemish Close St Florence,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.98
602350,Flemish Close St Florence,2024-03-26T08:50:00.000+00:00,feeder,4,N Current (RMS),A,42.9
602350,Flemish Close St Florence,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
602350,Flemish Close St Florence,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
602350,Flemish Close St Florence,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,68.0
602350,Flemish Close St Florence,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.74
602350,Flemish Close St Florence,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
602350,Flemish Close St Florence,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
602350,Flemish Close St Florence,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.38
602350,Flemish Close St Florence,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.87
602350,Flemish Close St Florence,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.04
602350,Flemish Close St Florence,2024-03-26T08:50:00.000+00:00,feeder,3,N Current (RMS),A,8.8
602350,Flemish Close St Florence,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
602350,Flemish Close St Florence,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
602350,Flemish Close St Florence,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
602350,Flemish Close St Florence,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
602350,Flemish Close St Florence,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.41
602350,Flemish Close St Florence,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.26
602350,Flemish Close St Florence,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.5
602350,Flemish Close St Florence,2024-03-26T08:50:00.000+00:00,feeder,2,N Current (RMS),A,8.4
602350,Flemish Close St Florence,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
602350,Flemish Close St Florence,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
602350,Flemish Close St Florence,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
602350,Flemish Close St Florence,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
602350,Flemish Close St Florence,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
602350,Flemish Close St Florence,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.71
602350,Flemish Close St Florence,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.94
602350,Flemish Close St Florence,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.9
602350,Flemish Close St Florence,2024-03-26T08:50:00.000+00:00,feeder,1,N Current (RMS),A,14.2
602350,Flemish Close St Florence,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
602350,Flemish Close St Florence,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
602350,Flemish Close St Florence,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
602350,Flemish Close St Florence,2024-03-26T08:50:00.000+00:00,transformer,,Temperature,C,17.0
602350,Flemish Close St Florence,2024-03-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
602350,Flemish Close St Florence,2024-03-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
602350,Flemish Close St Florence,2024-03-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
602350,Flemish Close St Florence,2024-03-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
602350,Flemish Close St Florence,2024-03-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
602350,Flemish Close St Florence,2024-03-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
602350,Flemish Close St Florence,2024-03-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
602350,Flemish Close St Florence,2024-03-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
602350,Flemish Close St Florence,2024-03-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
602350,Flemish Close St Florence,2024-03-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.35
602350,Flemish Close St Florence,2024-03-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.23
602350,Flemish Close St Florence,2024-03-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.48
602350,Flemish Close St Florence,2024-03-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
602350,Flemish Close St Florence,2024-03-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
602350,Flemish Close St Florence,2024-03-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
602350,Flemish Close St Florence,2024-03-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
602350,Flemish Close St Florence,2024-03-26T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-26T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-26T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-26T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-26T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
602350,Flemish Close St Florence,2024-03-26T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-26T08:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
602350,Flemish Close St Florence,2024-03-26T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
602350,Flemish Close St Florence,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
602350,Flemish Close St Florence,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
602350,Flemish Close St Florence,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.97
602350,Flemish Close St Florence,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.81
602350,Flemish Close St Florence,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.49
602350,Flemish Close St Florence,2024-03-26T08:40:00.000+00:00,feeder,4,N Current (RMS),A,19.8
602350,Flemish Close St Florence,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
602350,Flemish Close St Florence,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
602350,Flemish Close St Florence,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.6
602350,Flemish Close St Florence,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.68
602350,Flemish Close St Florence,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
602350,Flemish Close St Florence,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
602350,Flemish Close St Florence,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.2
602350,Flemish Close St Florence,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.96
602350,Flemish Close St Florence,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.56
602350,Flemish Close St Florence,2024-03-26T08:40:00.000+00:00,feeder,3,N Current (RMS),A,9.3
602350,Flemish Close St Florence,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
602350,Flemish Close St Florence,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
602350,Flemish Close St Florence,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
602350,Flemish Close St Florence,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
602350,Flemish Close St Florence,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
602350,Flemish Close St Florence,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.05
602350,Flemish Close St Florence,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
602350,Flemish Close St Florence,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
602350,Flemish Close St Florence,2024-03-26T08:40:00.000+00:00,feeder,2,N Current (RMS),A,10.8
602350,Flemish Close St Florence,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
602350,Flemish Close St Florence,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
602350,Flemish Close St Florence,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
602350,Flemish Close St Florence,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
602350,Flemish Close St Florence,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
602350,Flemish Close St Florence,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.84
602350,Flemish Close St Florence,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.23
602350,Flemish Close St Florence,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.73
602350,Flemish Close St Florence,2024-03-26T08:40:00.000+00:00,feeder,1,N Current (RMS),A,16.3
602350,Flemish Close St Florence,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
602350,Flemish Close St Florence,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
602350,Flemish Close St Florence,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
602350,Flemish Close St Florence,2024-03-26T08:40:00.000+00:00,transformer,,Temperature,C,17.0
602350,Flemish Close St Florence,2024-03-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
602350,Flemish Close St Florence,2024-03-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
602350,Flemish Close St Florence,2024-03-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
602350,Flemish Close St Florence,2024-03-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
602350,Flemish Close St Florence,2024-03-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
602350,Flemish Close St Florence,2024-03-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
602350,Flemish Close St Florence,2024-03-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
602350,Flemish Close St Florence,2024-03-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
602350,Flemish Close St Florence,2024-03-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
602350,Flemish Close St Florence,2024-03-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.09
602350,Flemish Close St Florence,2024-03-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.94
602350,Flemish Close St Florence,2024-03-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.78
602350,Flemish Close St Florence,2024-03-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
602350,Flemish Close St Florence,2024-03-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
602350,Flemish Close St Florence,2024-03-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
602350,Flemish Close St Florence,2024-03-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
602350,Flemish Close St Florence,2024-03-26T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-26T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-26T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-26T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-26T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
602350,Flemish Close St Florence,2024-03-26T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-26T08:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
602350,Flemish Close St Florence,2024-03-26T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
602350,Flemish Close St Florence,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
602350,Flemish Close St Florence,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
602350,Flemish Close St Florence,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.05
602350,Flemish Close St Florence,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.04
602350,Flemish Close St Florence,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.72
602350,Flemish Close St Florence,2024-03-26T08:30:00.000+00:00,feeder,4,N Current (RMS),A,16.3
602350,Flemish Close St Florence,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
602350,Flemish Close St Florence,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
602350,Flemish Close St Florence,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.4
602350,Flemish Close St Florence,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.97
602350,Flemish Close St Florence,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
602350,Flemish Close St Florence,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
602350,Flemish Close St Florence,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.26
602350,Flemish Close St Florence,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.44
602350,Flemish Close St Florence,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.66
602350,Flemish Close St Florence,2024-03-26T08:30:00.000+00:00,feeder,3,N Current (RMS),A,12.9
602350,Flemish Close St Florence,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
602350,Flemish Close St Florence,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
602350,Flemish Close St Florence,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
602350,Flemish Close St Florence,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.26
602350,Flemish Close St Florence,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.13
602350,Flemish Close St Florence,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
602350,Flemish Close St Florence,2024-03-26T08:30:00.000+00:00,feeder,2,N Current (RMS),A,15.1
602350,Flemish Close St Florence,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
602350,Flemish Close St Florence,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
602350,Flemish Close St Florence,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
602350,Flemish Close St Florence,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
602350,Flemish Close St Florence,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.54
602350,Flemish Close St Florence,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.47
602350,Flemish Close St Florence,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.1
602350,Flemish Close St Florence,2024-03-26T08:30:00.000+00:00,feeder,1,N Current (RMS),A,15.1
602350,Flemish Close St Florence,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
602350,Flemish Close St Florence,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
602350,Flemish Close St Florence,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
602350,Flemish Close St Florence,2024-03-26T08:30:00.000+00:00,transformer,,Temperature,C,16.9
602350,Flemish Close St Florence,2024-03-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
602350,Flemish Close St Florence,2024-03-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
602350,Flemish Close St Florence,2024-03-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
602350,Flemish Close St Florence,2024-03-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
602350,Flemish Close St Florence,2024-03-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
602350,Flemish Close St Florence,2024-03-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
602350,Flemish Close St Florence,2024-03-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
602350,Flemish Close St Florence,2024-03-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
602350,Flemish Close St Florence,2024-03-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
602350,Flemish Close St Florence,2024-03-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.09
602350,Flemish Close St Florence,2024-03-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.94
602350,Flemish Close St Florence,2024-03-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.63
602350,Flemish Close St Florence,2024-03-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
602350,Flemish Close St Florence,2024-03-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
602350,Flemish Close St Florence,2024-03-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
602350,Flemish Close St Florence,2024-03-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
602350,Flemish Close St Florence,2024-03-26T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-26T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-26T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-26T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-26T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.17
602350,Flemish Close St Florence,2024-03-26T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-26T08:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
602350,Flemish Close St Florence,2024-03-26T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
602350,Flemish Close St Florence,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
602350,Flemish Close St Florence,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
602350,Flemish Close St Florence,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.58
602350,Flemish Close St Florence,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.65
602350,Flemish Close St Florence,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.28
602350,Flemish Close St Florence,2024-03-26T08:20:00.000+00:00,feeder,4,N Current (RMS),A,22.5
602350,Flemish Close St Florence,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
602350,Flemish Close St Florence,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
602350,Flemish Close St Florence,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.6
602350,Flemish Close St Florence,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.04
602350,Flemish Close St Florence,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
602350,Flemish Close St Florence,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
602350,Flemish Close St Florence,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.46
602350,Flemish Close St Florence,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
602350,Flemish Close St Florence,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.84
602350,Flemish Close St Florence,2024-03-26T08:20:00.000+00:00,feeder,3,N Current (RMS),A,8.9
602350,Flemish Close St Florence,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
602350,Flemish Close St Florence,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
602350,Flemish Close St Florence,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
602350,Flemish Close St Florence,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
602350,Flemish Close St Florence,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.22
602350,Flemish Close St Florence,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.18
602350,Flemish Close St Florence,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
602350,Flemish Close St Florence,2024-03-26T08:20:00.000+00:00,feeder,2,N Current (RMS),A,14.1
602350,Flemish Close St Florence,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
602350,Flemish Close St Florence,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
602350,Flemish Close St Florence,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
602350,Flemish Close St Florence,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
602350,Flemish Close St Florence,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
602350,Flemish Close St Florence,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.97
602350,Flemish Close St Florence,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.44
602350,Flemish Close St Florence,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.75
602350,Flemish Close St Florence,2024-03-26T08:20:00.000+00:00,feeder,1,N Current (RMS),A,15.0
602350,Flemish Close St Florence,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
602350,Flemish Close St Florence,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
602350,Flemish Close St Florence,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
602350,Flemish Close St Florence,2024-03-26T08:20:00.000+00:00,transformer,,Temperature,C,16.9
602350,Flemish Close St Florence,2024-03-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
602350,Flemish Close St Florence,2024-03-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
602350,Flemish Close St Florence,2024-03-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
602350,Flemish Close St Florence,2024-03-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
602350,Flemish Close St Florence,2024-03-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
602350,Flemish Close St Florence,2024-03-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
602350,Flemish Close St Florence,2024-03-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
602350,Flemish Close St Florence,2024-03-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
602350,Flemish Close St Florence,2024-03-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
602350,Flemish Close St Florence,2024-03-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.26
602350,Flemish Close St Florence,2024-03-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.19
602350,Flemish Close St Florence,2024-03-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.14
602350,Flemish Close St Florence,2024-03-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
602350,Flemish Close St Florence,2024-03-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
602350,Flemish Close St Florence,2024-03-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
602350,Flemish Close St Florence,2024-03-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
602350,Flemish Close St Florence,2024-03-26T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-26T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
602350,Flemish Close St Florence,2024-03-26T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-26T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.09
602350,Flemish Close St Florence,2024-03-26T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.24
602350,Flemish Close St Florence,2024-03-26T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
602350,Flemish Close St Florence,2024-03-26T08:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-26T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.6
602350,Flemish Close St Florence,2024-03-26T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
602350,Flemish Close St Florence,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
602350,Flemish Close St Florence,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
