Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602350,Flemish Close St Florence,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.07
602350,Flemish Close St Florence,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.21
602350,Flemish Close St Florence,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.83
602350,Flemish Close St Florence,2024-03-26T08:10:00.000+00:00,feeder,4,N Current (RMS),A,36.0
602350,Flemish Close St Florence,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
602350,Flemish Close St Florence,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.2
602350,Flemish Close St Florence,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,76.1
602350,Flemish Close St Florence,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.93
602350,Flemish Close St Florence,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
602350,Flemish Close St Florence,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
602350,Flemish Close St Florence,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.38
602350,Flemish Close St Florence,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.4
602350,Flemish Close St Florence,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.59
602350,Flemish Close St Florence,2024-03-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,9.0
602350,Flemish Close St Florence,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
602350,Flemish Close St Florence,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
602350,Flemish Close St Florence,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
602350,Flemish Close St Florence,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
602350,Flemish Close St Florence,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
602350,Flemish Close St Florence,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.65
602350,Flemish Close St Florence,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
602350,Flemish Close St Florence,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.92
602350,Flemish Close St Florence,2024-03-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,6.3
602350,Flemish Close St Florence,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
602350,Flemish Close St Florence,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
602350,Flemish Close St Florence,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
602350,Flemish Close St Florence,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
602350,Flemish Close St Florence,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
602350,Flemish Close St Florence,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
602350,Flemish Close St Florence,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.93
602350,Flemish Close St Florence,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.93
602350,Flemish Close St Florence,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.9
602350,Flemish Close St Florence,2024-03-26T08:10:00.000+00:00,feeder,1,N Current (RMS),A,14.1
602350,Flemish Close St Florence,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
602350,Flemish Close St Florence,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
602350,Flemish Close St Florence,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
602350,Flemish Close St Florence,2024-03-26T08:10:00.000+00:00,transformer,,Temperature,C,16.9
602350,Flemish Close St Florence,2024-03-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
602350,Flemish Close St Florence,2024-03-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
602350,Flemish Close St Florence,2024-03-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
602350,Flemish Close St Florence,2024-03-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
602350,Flemish Close St Florence,2024-03-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
602350,Flemish Close St Florence,2024-03-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
602350,Flemish Close St Florence,2024-03-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
602350,Flemish Close St Florence,2024-03-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
602350,Flemish Close St Florence,2024-03-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
602350,Flemish Close St Florence,2024-03-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.13
602350,Flemish Close St Florence,2024-03-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.52
602350,Flemish Close St Florence,2024-03-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.3
602350,Flemish Close St Florence,2024-03-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
602350,Flemish Close St Florence,2024-03-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
602350,Flemish Close St Florence,2024-03-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
602350,Flemish Close St Florence,2024-03-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
602350,Flemish Close St Florence,2024-03-26T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-26T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
602350,Flemish Close St Florence,2024-03-26T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-26T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.09
602350,Flemish Close St Florence,2024-03-26T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.18
602350,Flemish Close St Florence,2024-03-26T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
602350,Flemish Close St Florence,2024-03-26T08:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-26T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
602350,Flemish Close St Florence,2024-03-26T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
602350,Flemish Close St Florence,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
602350,Flemish Close St Florence,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
602350,Flemish Close St Florence,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.62
602350,Flemish Close St Florence,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.88
602350,Flemish Close St Florence,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.02
602350,Flemish Close St Florence,2024-03-26T08:00:00.000+00:00,feeder,4,N Current (RMS),A,31.5
602350,Flemish Close St Florence,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
602350,Flemish Close St Florence,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.1
602350,Flemish Close St Florence,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.8
602350,Flemish Close St Florence,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.9
602350,Flemish Close St Florence,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
602350,Flemish Close St Florence,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
602350,Flemish Close St Florence,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.29
602350,Flemish Close St Florence,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.17
602350,Flemish Close St Florence,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.72
602350,Flemish Close St Florence,2024-03-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,13.0
602350,Flemish Close St Florence,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
602350,Flemish Close St Florence,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
602350,Flemish Close St Florence,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
602350,Flemish Close St Florence,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
602350,Flemish Close St Florence,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
602350,Flemish Close St Florence,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.14
602350,Flemish Close St Florence,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
602350,Flemish Close St Florence,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.34
602350,Flemish Close St Florence,2024-03-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,10.2
602350,Flemish Close St Florence,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
602350,Flemish Close St Florence,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
602350,Flemish Close St Florence,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
602350,Flemish Close St Florence,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
602350,Flemish Close St Florence,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.24
602350,Flemish Close St Florence,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
602350,Flemish Close St Florence,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
602350,Flemish Close St Florence,2024-03-26T08:00:00.000+00:00,feeder,1,N Current (RMS),A,15.4
602350,Flemish Close St Florence,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
602350,Flemish Close St Florence,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
602350,Flemish Close St Florence,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
602350,Flemish Close St Florence,2024-03-26T08:00:00.000+00:00,transformer,,Temperature,C,16.8
602350,Flemish Close St Florence,2024-03-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
602350,Flemish Close St Florence,2024-03-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
602350,Flemish Close St Florence,2024-03-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
602350,Flemish Close St Florence,2024-03-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
602350,Flemish Close St Florence,2024-03-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
602350,Flemish Close St Florence,2024-03-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
602350,Flemish Close St Florence,2024-03-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
602350,Flemish Close St Florence,2024-03-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
602350,Flemish Close St Florence,2024-03-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
602350,Flemish Close St Florence,2024-03-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.38
602350,Flemish Close St Florence,2024-03-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.83
602350,Flemish Close St Florence,2024-03-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.13
602350,Flemish Close St Florence,2024-03-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
602350,Flemish Close St Florence,2024-03-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
602350,Flemish Close St Florence,2024-03-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
602350,Flemish Close St Florence,2024-03-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
602350,Flemish Close St Florence,2024-03-26T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-26T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-26T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-26T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
602350,Flemish Close St Florence,2024-03-26T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.16
602350,Flemish Close St Florence,2024-03-26T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-26T07:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-26T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
602350,Flemish Close St Florence,2024-03-26T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
602350,Flemish Close St Florence,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
602350,Flemish Close St Florence,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
602350,Flemish Close St Florence,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.83
602350,Flemish Close St Florence,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.82
602350,Flemish Close St Florence,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.78
602350,Flemish Close St Florence,2024-03-26T07:50:00.000+00:00,feeder,4,N Current (RMS),A,29.2
602350,Flemish Close St Florence,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
602350,Flemish Close St Florence,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
602350,Flemish Close St Florence,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.2
602350,Flemish Close St Florence,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.89
602350,Flemish Close St Florence,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
602350,Flemish Close St Florence,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
602350,Flemish Close St Florence,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.49
602350,Flemish Close St Florence,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.85
602350,Flemish Close St Florence,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.73
602350,Flemish Close St Florence,2024-03-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,6.8
602350,Flemish Close St Florence,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
602350,Flemish Close St Florence,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
602350,Flemish Close St Florence,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
602350,Flemish Close St Florence,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
602350,Flemish Close St Florence,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
602350,Flemish Close St Florence,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.23
602350,Flemish Close St Florence,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.19
602350,Flemish Close St Florence,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.94
602350,Flemish Close St Florence,2024-03-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,12.5
602350,Flemish Close St Florence,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
602350,Flemish Close St Florence,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
602350,Flemish Close St Florence,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
602350,Flemish Close St Florence,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
602350,Flemish Close St Florence,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
602350,Flemish Close St Florence,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.27
602350,Flemish Close St Florence,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.13
602350,Flemish Close St Florence,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.95
602350,Flemish Close St Florence,2024-03-26T07:50:00.000+00:00,feeder,1,N Current (RMS),A,15.6
602350,Flemish Close St Florence,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
602350,Flemish Close St Florence,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
602350,Flemish Close St Florence,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
602350,Flemish Close St Florence,2024-03-26T07:50:00.000+00:00,transformer,,Temperature,C,16.8
602350,Flemish Close St Florence,2024-03-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
602350,Flemish Close St Florence,2024-03-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
602350,Flemish Close St Florence,2024-03-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
602350,Flemish Close St Florence,2024-03-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
602350,Flemish Close St Florence,2024-03-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
602350,Flemish Close St Florence,2024-03-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
602350,Flemish Close St Florence,2024-03-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
602350,Flemish Close St Florence,2024-03-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
602350,Flemish Close St Florence,2024-03-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
602350,Flemish Close St Florence,2024-03-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.88
602350,Flemish Close St Florence,2024-03-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.83
602350,Flemish Close St Florence,2024-03-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.42
602350,Flemish Close St Florence,2024-03-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
602350,Flemish Close St Florence,2024-03-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
602350,Flemish Close St Florence,2024-03-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
602350,Flemish Close St Florence,2024-03-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
602350,Flemish Close St Florence,2024-03-26T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-26T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-26T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-26T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
602350,Flemish Close St Florence,2024-03-26T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.13
602350,Flemish Close St Florence,2024-03-26T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-26T07:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-26T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
602350,Flemish Close St Florence,2024-03-26T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.18
602350,Flemish Close St Florence,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
602350,Flemish Close St Florence,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
602350,Flemish Close St Florence,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.81
602350,Flemish Close St Florence,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.4
602350,Flemish Close St Florence,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.15
602350,Flemish Close St Florence,2024-03-26T07:40:00.000+00:00,feeder,4,N Current (RMS),A,22.6
602350,Flemish Close St Florence,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
602350,Flemish Close St Florence,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
602350,Flemish Close St Florence,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
602350,Flemish Close St Florence,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.78
602350,Flemish Close St Florence,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
602350,Flemish Close St Florence,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
602350,Flemish Close St Florence,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.31
602350,Flemish Close St Florence,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.86
602350,Flemish Close St Florence,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.13
602350,Flemish Close St Florence,2024-03-26T07:40:00.000+00:00,feeder,3,N Current (RMS),A,9.7
602350,Flemish Close St Florence,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
602350,Flemish Close St Florence,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
602350,Flemish Close St Florence,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
602350,Flemish Close St Florence,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
602350,Flemish Close St Florence,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
602350,Flemish Close St Florence,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
602350,Flemish Close St Florence,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.54
602350,Flemish Close St Florence,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.22
602350,Flemish Close St Florence,2024-03-26T07:40:00.000+00:00,feeder,2,N Current (RMS),A,21.8
602350,Flemish Close St Florence,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
602350,Flemish Close St Florence,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
602350,Flemish Close St Florence,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
602350,Flemish Close St Florence,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
602350,Flemish Close St Florence,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
602350,Flemish Close St Florence,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
602350,Flemish Close St Florence,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.26
602350,Flemish Close St Florence,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.66
602350,Flemish Close St Florence,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.06
602350,Flemish Close St Florence,2024-03-26T07:40:00.000+00:00,feeder,1,N Current (RMS),A,14.7
602350,Flemish Close St Florence,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
602350,Flemish Close St Florence,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
602350,Flemish Close St Florence,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
602350,Flemish Close St Florence,2024-03-26T07:40:00.000+00:00,transformer,,Temperature,C,16.8
602350,Flemish Close St Florence,2024-03-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
602350,Flemish Close St Florence,2024-03-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
602350,Flemish Close St Florence,2024-03-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
602350,Flemish Close St Florence,2024-03-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
602350,Flemish Close St Florence,2024-03-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
602350,Flemish Close St Florence,2024-03-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
602350,Flemish Close St Florence,2024-03-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
602350,Flemish Close St Florence,2024-03-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
602350,Flemish Close St Florence,2024-03-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
602350,Flemish Close St Florence,2024-03-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.87
602350,Flemish Close St Florence,2024-03-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.33
602350,Flemish Close St Florence,2024-03-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.58
602350,Flemish Close St Florence,2024-03-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
602350,Flemish Close St Florence,2024-03-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
602350,Flemish Close St Florence,2024-03-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
602350,Flemish Close St Florence,2024-03-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
602350,Flemish Close St Florence,2024-03-26T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-26T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-26T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-26T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
602350,Flemish Close St Florence,2024-03-26T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
602350,Flemish Close St Florence,2024-03-26T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-26T07:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
602350,Flemish Close St Florence,2024-03-26T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
602350,Flemish Close St Florence,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
602350,Flemish Close St Florence,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
602350,Flemish Close St Florence,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.89
602350,Flemish Close St Florence,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.38
602350,Flemish Close St Florence,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.99
602350,Flemish Close St Florence,2024-03-26T07:30:00.000+00:00,feeder,4,N Current (RMS),A,21.8
602350,Flemish Close St Florence,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
602350,Flemish Close St Florence,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
602350,Flemish Close St Florence,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
602350,Flemish Close St Florence,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.11
602350,Flemish Close St Florence,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
602350,Flemish Close St Florence,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
602350,Flemish Close St Florence,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.61
602350,Flemish Close St Florence,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.86
602350,Flemish Close St Florence,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.48
602350,Flemish Close St Florence,2024-03-26T07:30:00.000+00:00,feeder,3,N Current (RMS),A,9.2
602350,Flemish Close St Florence,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
602350,Flemish Close St Florence,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
602350,Flemish Close St Florence,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
602350,Flemish Close St Florence,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
602350,Flemish Close St Florence,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
602350,Flemish Close St Florence,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
602350,Flemish Close St Florence,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
602350,Flemish Close St Florence,2024-03-26T07:30:00.000+00:00,feeder,2,N Current (RMS),A,10.4
602350,Flemish Close St Florence,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
602350,Flemish Close St Florence,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
602350,Flemish Close St Florence,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
602350,Flemish Close St Florence,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
602350,Flemish Close St Florence,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.31
602350,Flemish Close St Florence,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.62
602350,Flemish Close St Florence,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
602350,Flemish Close St Florence,2024-03-26T07:30:00.000+00:00,feeder,1,N Current (RMS),A,16.3
602350,Flemish Close St Florence,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
602350,Flemish Close St Florence,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
602350,Flemish Close St Florence,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
602350,Flemish Close St Florence,2024-03-26T07:30:00.000+00:00,transformer,,Temperature,C,16.8
602350,Flemish Close St Florence,2024-03-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
602350,Flemish Close St Florence,2024-03-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
602350,Flemish Close St Florence,2024-03-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
602350,Flemish Close St Florence,2024-03-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
602350,Flemish Close St Florence,2024-03-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
602350,Flemish Close St Florence,2024-03-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
602350,Flemish Close St Florence,2024-03-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
602350,Flemish Close St Florence,2024-03-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
602350,Flemish Close St Florence,2024-03-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
602350,Flemish Close St Florence,2024-03-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.95
602350,Flemish Close St Florence,2024-03-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.69
602350,Flemish Close St Florence,2024-03-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.61
602350,Flemish Close St Florence,2024-03-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
602350,Flemish Close St Florence,2024-03-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
602350,Flemish Close St Florence,2024-03-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
602350,Flemish Close St Florence,2024-03-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
602350,Flemish Close St Florence,2024-03-26T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-26T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-26T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-26T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-26T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.18
602350,Flemish Close St Florence,2024-03-26T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-26T07:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-26T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
602350,Flemish Close St Florence,2024-03-26T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
602350,Flemish Close St Florence,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
602350,Flemish Close St Florence,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
602350,Flemish Close St Florence,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.06
602350,Flemish Close St Florence,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.16
602350,Flemish Close St Florence,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.53
602350,Flemish Close St Florence,2024-03-26T07:20:00.000+00:00,feeder,4,N Current (RMS),A,23.7
602350,Flemish Close St Florence,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
602350,Flemish Close St Florence,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
602350,Flemish Close St Florence,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.2
602350,Flemish Close St Florence,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.05
602350,Flemish Close St Florence,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
602350,Flemish Close St Florence,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
602350,Flemish Close St Florence,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.13
602350,Flemish Close St Florence,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.08
602350,Flemish Close St Florence,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.41
602350,Flemish Close St Florence,2024-03-26T07:20:00.000+00:00,feeder,3,N Current (RMS),A,18.6
602350,Flemish Close St Florence,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
602350,Flemish Close St Florence,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
602350,Flemish Close St Florence,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
602350,Flemish Close St Florence,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
602350,Flemish Close St Florence,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
602350,Flemish Close St Florence,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
602350,Flemish Close St Florence,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.93
602350,Flemish Close St Florence,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.84
602350,Flemish Close St Florence,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.77
602350,Flemish Close St Florence,2024-03-26T07:20:00.000+00:00,feeder,2,N Current (RMS),A,10.9
602350,Flemish Close St Florence,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
602350,Flemish Close St Florence,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
602350,Flemish Close St Florence,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
602350,Flemish Close St Florence,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
602350,Flemish Close St Florence,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.4
602350,Flemish Close St Florence,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.05
602350,Flemish Close St Florence,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.1
602350,Flemish Close St Florence,2024-03-26T07:20:00.000+00:00,feeder,1,N Current (RMS),A,15.3
602350,Flemish Close St Florence,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
602350,Flemish Close St Florence,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
602350,Flemish Close St Florence,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
602350,Flemish Close St Florence,2024-03-26T07:20:00.000+00:00,transformer,,Temperature,C,16.8
602350,Flemish Close St Florence,2024-03-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
602350,Flemish Close St Florence,2024-03-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
602350,Flemish Close St Florence,2024-03-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
602350,Flemish Close St Florence,2024-03-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
602350,Flemish Close St Florence,2024-03-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
602350,Flemish Close St Florence,2024-03-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
602350,Flemish Close St Florence,2024-03-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
602350,Flemish Close St Florence,2024-03-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
602350,Flemish Close St Florence,2024-03-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
602350,Flemish Close St Florence,2024-03-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.54
602350,Flemish Close St Florence,2024-03-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.95
602350,Flemish Close St Florence,2024-03-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.84
602350,Flemish Close St Florence,2024-03-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
602350,Flemish Close St Florence,2024-03-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
602350,Flemish Close St Florence,2024-03-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
602350,Flemish Close St Florence,2024-03-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
602350,Flemish Close St Florence,2024-03-26T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-26T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-26T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-26T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-26T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.16
602350,Flemish Close St Florence,2024-03-26T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-26T07:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
602350,Flemish Close St Florence,2024-03-26T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
602350,Flemish Close St Florence,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
602350,Flemish Close St Florence,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
602350,Flemish Close St Florence,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.39
602350,Flemish Close St Florence,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.46
602350,Flemish Close St Florence,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.89
602350,Flemish Close St Florence,2024-03-26T07:10:00.000+00:00,feeder,4,N Current (RMS),A,17.6
602350,Flemish Close St Florence,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
602350,Flemish Close St Florence,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
602350,Flemish Close St Florence,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.2
602350,Flemish Close St Florence,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.99
602350,Flemish Close St Florence,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
602350,Flemish Close St Florence,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
602350,Flemish Close St Florence,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.26
602350,Flemish Close St Florence,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.42
602350,Flemish Close St Florence,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.05
602350,Flemish Close St Florence,2024-03-26T07:10:00.000+00:00,feeder,3,N Current (RMS),A,19.7
602350,Flemish Close St Florence,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
602350,Flemish Close St Florence,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
602350,Flemish Close St Florence,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
602350,Flemish Close St Florence,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
602350,Flemish Close St Florence,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
602350,Flemish Close St Florence,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
602350,Flemish Close St Florence,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
602350,Flemish Close St Florence,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
602350,Flemish Close St Florence,2024-03-26T07:10:00.000+00:00,feeder,2,N Current (RMS),A,14.9
602350,Flemish Close St Florence,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
602350,Flemish Close St Florence,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
602350,Flemish Close St Florence,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
602350,Flemish Close St Florence,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
602350,Flemish Close St Florence,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
602350,Flemish Close St Florence,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.24
602350,Flemish Close St Florence,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.41
602350,Flemish Close St Florence,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
602350,Flemish Close St Florence,2024-03-26T07:10:00.000+00:00,feeder,1,N Current (RMS),A,20.1
602350,Flemish Close St Florence,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
602350,Flemish Close St Florence,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
602350,Flemish Close St Florence,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
602350,Flemish Close St Florence,2024-03-26T07:10:00.000+00:00,transformer,,Temperature,C,16.8
602350,Flemish Close St Florence,2024-03-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
602350,Flemish Close St Florence,2024-03-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
602350,Flemish Close St Florence,2024-03-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
602350,Flemish Close St Florence,2024-03-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
602350,Flemish Close St Florence,2024-03-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
602350,Flemish Close St Florence,2024-03-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
602350,Flemish Close St Florence,2024-03-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
602350,Flemish Close St Florence,2024-03-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
602350,Flemish Close St Florence,2024-03-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.6
602350,Flemish Close St Florence,2024-03-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.64
602350,Flemish Close St Florence,2024-03-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.19
602350,Flemish Close St Florence,2024-03-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
602350,Flemish Close St Florence,2024-03-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
602350,Flemish Close St Florence,2024-03-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
602350,Flemish Close St Florence,2024-03-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
602350,Flemish Close St Florence,2024-03-26T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-26T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-26T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-26T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
602350,Flemish Close St Florence,2024-03-26T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.2
602350,Flemish Close St Florence,2024-03-26T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-26T07:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-26T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
602350,Flemish Close St Florence,2024-03-26T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
602350,Flemish Close St Florence,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
602350,Flemish Close St Florence,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
602350,Flemish Close St Florence,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.13
602350,Flemish Close St Florence,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.72
602350,Flemish Close St Florence,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.03
602350,Flemish Close St Florence,2024-03-26T07:00:00.000+00:00,feeder,4,N Current (RMS),A,27.1
602350,Flemish Close St Florence,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
602350,Flemish Close St Florence,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.3
602350,Flemish Close St Florence,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.7
602350,Flemish Close St Florence,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.2
602350,Flemish Close St Florence,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
602350,Flemish Close St Florence,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
602350,Flemish Close St Florence,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.41
602350,Flemish Close St Florence,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
602350,Flemish Close St Florence,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.72
602350,Flemish Close St Florence,2024-03-26T07:00:00.000+00:00,feeder,3,N Current (RMS),A,23.2
602350,Flemish Close St Florence,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
602350,Flemish Close St Florence,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
602350,Flemish Close St Florence,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
602350,Flemish Close St Florence,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
602350,Flemish Close St Florence,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.02
602350,Flemish Close St Florence,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.33
602350,Flemish Close St Florence,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.32
602350,Flemish Close St Florence,2024-03-26T07:00:00.000+00:00,feeder,2,N Current (RMS),A,13.0
602350,Flemish Close St Florence,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
602350,Flemish Close St Florence,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
