Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602350,Flemish Close St Florence,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
602350,Flemish Close St Florence,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
602350,Flemish Close St Florence,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
602350,Flemish Close St Florence,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.14
602350,Flemish Close St Florence,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.52
602350,Flemish Close St Florence,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.93
602350,Flemish Close St Florence,2024-03-26T07:00:00.000+00:00,feeder,1,N Current (RMS),A,20.9
602350,Flemish Close St Florence,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
602350,Flemish Close St Florence,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
602350,Flemish Close St Florence,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
602350,Flemish Close St Florence,2024-03-26T07:00:00.000+00:00,transformer,,Temperature,C,16.8
602350,Flemish Close St Florence,2024-03-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
602350,Flemish Close St Florence,2024-03-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
602350,Flemish Close St Florence,2024-03-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
602350,Flemish Close St Florence,2024-03-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
602350,Flemish Close St Florence,2024-03-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
602350,Flemish Close St Florence,2024-03-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
602350,Flemish Close St Florence,2024-03-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
602350,Flemish Close St Florence,2024-03-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
602350,Flemish Close St Florence,2024-03-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
602350,Flemish Close St Florence,2024-03-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.67
602350,Flemish Close St Florence,2024-03-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.26
602350,Flemish Close St Florence,2024-03-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.03
602350,Flemish Close St Florence,2024-03-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
602350,Flemish Close St Florence,2024-03-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
602350,Flemish Close St Florence,2024-03-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
602350,Flemish Close St Florence,2024-03-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
602350,Flemish Close St Florence,2024-03-26T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-26T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-26T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-26T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.05
602350,Flemish Close St Florence,2024-03-26T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.16
602350,Flemish Close St Florence,2024-03-26T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-26T06:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-26T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
602350,Flemish Close St Florence,2024-03-26T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
602350,Flemish Close St Florence,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
602350,Flemish Close St Florence,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
602350,Flemish Close St Florence,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.65
602350,Flemish Close St Florence,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.76
602350,Flemish Close St Florence,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.14
602350,Flemish Close St Florence,2024-03-26T06:50:00.000+00:00,feeder,4,N Current (RMS),A,19.8
602350,Flemish Close St Florence,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.9
602350,Flemish Close St Florence,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
602350,Flemish Close St Florence,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.4
602350,Flemish Close St Florence,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.62
602350,Flemish Close St Florence,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
602350,Flemish Close St Florence,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
602350,Flemish Close St Florence,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.04
602350,Flemish Close St Florence,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.36
602350,Flemish Close St Florence,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.16
602350,Flemish Close St Florence,2024-03-26T06:50:00.000+00:00,feeder,3,N Current (RMS),A,27.0
602350,Flemish Close St Florence,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.3
602350,Flemish Close St Florence,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
602350,Flemish Close St Florence,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
602350,Flemish Close St Florence,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
602350,Flemish Close St Florence,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
602350,Flemish Close St Florence,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.04
602350,Flemish Close St Florence,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
602350,Flemish Close St Florence,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.54
602350,Flemish Close St Florence,2024-03-26T06:50:00.000+00:00,feeder,2,N Current (RMS),A,15.7
602350,Flemish Close St Florence,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
602350,Flemish Close St Florence,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
602350,Flemish Close St Florence,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
602350,Flemish Close St Florence,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
602350,Flemish Close St Florence,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
602350,Flemish Close St Florence,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.19
602350,Flemish Close St Florence,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.52
602350,Flemish Close St Florence,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.64
602350,Flemish Close St Florence,2024-03-26T06:50:00.000+00:00,feeder,1,N Current (RMS),A,21.9
602350,Flemish Close St Florence,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
602350,Flemish Close St Florence,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
602350,Flemish Close St Florence,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
602350,Flemish Close St Florence,2024-03-26T06:50:00.000+00:00,transformer,,Temperature,C,16.8
602350,Flemish Close St Florence,2024-03-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
602350,Flemish Close St Florence,2024-03-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
602350,Flemish Close St Florence,2024-03-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
602350,Flemish Close St Florence,2024-03-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
602350,Flemish Close St Florence,2024-03-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
602350,Flemish Close St Florence,2024-03-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
602350,Flemish Close St Florence,2024-03-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
602350,Flemish Close St Florence,2024-03-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
602350,Flemish Close St Florence,2024-03-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
602350,Flemish Close St Florence,2024-03-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.87
602350,Flemish Close St Florence,2024-03-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.72
602350,Flemish Close St Florence,2024-03-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.48
602350,Flemish Close St Florence,2024-03-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
602350,Flemish Close St Florence,2024-03-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
602350,Flemish Close St Florence,2024-03-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
602350,Flemish Close St Florence,2024-03-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
602350,Flemish Close St Florence,2024-03-26T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-26T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-26T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-26T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.08
602350,Flemish Close St Florence,2024-03-26T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.19
602350,Flemish Close St Florence,2024-03-26T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-26T06:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-26T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
602350,Flemish Close St Florence,2024-03-26T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
602350,Flemish Close St Florence,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
602350,Flemish Close St Florence,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
602350,Flemish Close St Florence,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.1
602350,Flemish Close St Florence,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.22
602350,Flemish Close St Florence,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.04
602350,Flemish Close St Florence,2024-03-26T06:40:00.000+00:00,feeder,4,N Current (RMS),A,29.5
602350,Flemish Close St Florence,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.5
602350,Flemish Close St Florence,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
602350,Flemish Close St Florence,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.2
602350,Flemish Close St Florence,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.64
602350,Flemish Close St Florence,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
602350,Flemish Close St Florence,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
602350,Flemish Close St Florence,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.23
602350,Flemish Close St Florence,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
602350,Flemish Close St Florence,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.68
602350,Flemish Close St Florence,2024-03-26T06:40:00.000+00:00,feeder,3,N Current (RMS),A,28.3
602350,Flemish Close St Florence,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
602350,Flemish Close St Florence,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
602350,Flemish Close St Florence,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
602350,Flemish Close St Florence,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
602350,Flemish Close St Florence,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.89
602350,Flemish Close St Florence,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
602350,Flemish Close St Florence,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.57
602350,Flemish Close St Florence,2024-03-26T06:40:00.000+00:00,feeder,2,N Current (RMS),A,13.2
602350,Flemish Close St Florence,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
602350,Flemish Close St Florence,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
602350,Flemish Close St Florence,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
602350,Flemish Close St Florence,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
602350,Flemish Close St Florence,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
602350,Flemish Close St Florence,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.46
602350,Flemish Close St Florence,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.41
602350,Flemish Close St Florence,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
602350,Flemish Close St Florence,2024-03-26T06:40:00.000+00:00,feeder,1,N Current (RMS),A,30.1
602350,Flemish Close St Florence,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
602350,Flemish Close St Florence,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
602350,Flemish Close St Florence,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
602350,Flemish Close St Florence,2024-03-26T06:40:00.000+00:00,transformer,,Temperature,C,16.8
602350,Flemish Close St Florence,2024-03-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
602350,Flemish Close St Florence,2024-03-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
602350,Flemish Close St Florence,2024-03-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
602350,Flemish Close St Florence,2024-03-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
602350,Flemish Close St Florence,2024-03-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
602350,Flemish Close St Florence,2024-03-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
602350,Flemish Close St Florence,2024-03-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
602350,Flemish Close St Florence,2024-03-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
602350,Flemish Close St Florence,2024-03-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
602350,Flemish Close St Florence,2024-03-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.61
602350,Flemish Close St Florence,2024-03-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.2
602350,Flemish Close St Florence,2024-03-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.97
602350,Flemish Close St Florence,2024-03-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,83.7
602350,Flemish Close St Florence,2024-03-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
602350,Flemish Close St Florence,2024-03-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
602350,Flemish Close St Florence,2024-03-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
602350,Flemish Close St Florence,2024-03-26T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-26T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-26T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-26T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.08
602350,Flemish Close St Florence,2024-03-26T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.24
602350,Flemish Close St Florence,2024-03-26T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-26T06:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-26T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
602350,Flemish Close St Florence,2024-03-26T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
602350,Flemish Close St Florence,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
602350,Flemish Close St Florence,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
602350,Flemish Close St Florence,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.2
602350,Flemish Close St Florence,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.87
602350,Flemish Close St Florence,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.26
602350,Flemish Close St Florence,2024-03-26T06:30:00.000+00:00,feeder,4,N Current (RMS),A,37.3
602350,Flemish Close St Florence,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.8
602350,Flemish Close St Florence,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
602350,Flemish Close St Florence,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.6
602350,Flemish Close St Florence,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.81
602350,Flemish Close St Florence,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
602350,Flemish Close St Florence,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.52
602350,Flemish Close St Florence,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.35
602350,Flemish Close St Florence,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.1
602350,Flemish Close St Florence,2024-03-26T06:30:00.000+00:00,feeder,3,N Current (RMS),A,32.0
602350,Flemish Close St Florence,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.4
602350,Flemish Close St Florence,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
602350,Flemish Close St Florence,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
602350,Flemish Close St Florence,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
602350,Flemish Close St Florence,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
602350,Flemish Close St Florence,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
602350,Flemish Close St Florence,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.27
602350,Flemish Close St Florence,2024-03-26T06:30:00.000+00:00,feeder,2,N Current (RMS),A,16.3
602350,Flemish Close St Florence,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
602350,Flemish Close St Florence,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
602350,Flemish Close St Florence,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
602350,Flemish Close St Florence,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
602350,Flemish Close St Florence,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
602350,Flemish Close St Florence,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
602350,Flemish Close St Florence,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.69
602350,Flemish Close St Florence,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.17
602350,Flemish Close St Florence,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.5
602350,Flemish Close St Florence,2024-03-26T06:30:00.000+00:00,feeder,1,N Current (RMS),A,30.3
602350,Flemish Close St Florence,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.9
602350,Flemish Close St Florence,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
602350,Flemish Close St Florence,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
602350,Flemish Close St Florence,2024-03-26T06:30:00.000+00:00,transformer,,Temperature,C,16.8
602350,Flemish Close St Florence,2024-03-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
602350,Flemish Close St Florence,2024-03-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
602350,Flemish Close St Florence,2024-03-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
602350,Flemish Close St Florence,2024-03-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
602350,Flemish Close St Florence,2024-03-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
602350,Flemish Close St Florence,2024-03-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
602350,Flemish Close St Florence,2024-03-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
602350,Flemish Close St Florence,2024-03-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
602350,Flemish Close St Florence,2024-03-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
602350,Flemish Close St Florence,2024-03-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.28
602350,Flemish Close St Florence,2024-03-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.34
602350,Flemish Close St Florence,2024-03-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.16
602350,Flemish Close St Florence,2024-03-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,95.6
602350,Flemish Close St Florence,2024-03-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
602350,Flemish Close St Florence,2024-03-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
602350,Flemish Close St Florence,2024-03-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
602350,Flemish Close St Florence,2024-03-26T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-26T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-26T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-26T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.09
602350,Flemish Close St Florence,2024-03-26T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.21
602350,Flemish Close St Florence,2024-03-26T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-26T06:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-26T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
602350,Flemish Close St Florence,2024-03-26T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
602350,Flemish Close St Florence,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
602350,Flemish Close St Florence,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
602350,Flemish Close St Florence,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.96
602350,Flemish Close St Florence,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.65
602350,Flemish Close St Florence,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.29
602350,Flemish Close St Florence,2024-03-26T06:20:00.000+00:00,feeder,4,N Current (RMS),A,39.5
602350,Flemish Close St Florence,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.2
602350,Flemish Close St Florence,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
602350,Flemish Close St Florence,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.8
602350,Flemish Close St Florence,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.49
602350,Flemish Close St Florence,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
602350,Flemish Close St Florence,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
602350,Flemish Close St Florence,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.48
602350,Flemish Close St Florence,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
602350,Flemish Close St Florence,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.32
602350,Flemish Close St Florence,2024-03-26T06:20:00.000+00:00,feeder,3,N Current (RMS),A,25.9
602350,Flemish Close St Florence,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
602350,Flemish Close St Florence,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
602350,Flemish Close St Florence,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
602350,Flemish Close St Florence,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
602350,Flemish Close St Florence,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
602350,Flemish Close St Florence,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
602350,Flemish Close St Florence,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.26
602350,Flemish Close St Florence,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.53
602350,Flemish Close St Florence,2024-03-26T06:20:00.000+00:00,feeder,2,N Current (RMS),A,14.5
602350,Flemish Close St Florence,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
602350,Flemish Close St Florence,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
602350,Flemish Close St Florence,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
602350,Flemish Close St Florence,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
602350,Flemish Close St Florence,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
602350,Flemish Close St Florence,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.56
602350,Flemish Close St Florence,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.17
602350,Flemish Close St Florence,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
602350,Flemish Close St Florence,2024-03-26T06:20:00.000+00:00,feeder,1,N Current (RMS),A,18.4
602350,Flemish Close St Florence,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
602350,Flemish Close St Florence,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
602350,Flemish Close St Florence,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
602350,Flemish Close St Florence,2024-03-26T06:20:00.000+00:00,transformer,,Temperature,C,16.8
602350,Flemish Close St Florence,2024-03-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
602350,Flemish Close St Florence,2024-03-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
602350,Flemish Close St Florence,2024-03-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
602350,Flemish Close St Florence,2024-03-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
602350,Flemish Close St Florence,2024-03-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
602350,Flemish Close St Florence,2024-03-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
602350,Flemish Close St Florence,2024-03-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
602350,Flemish Close St Florence,2024-03-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
602350,Flemish Close St Florence,2024-03-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
602350,Flemish Close St Florence,2024-03-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.24
602350,Flemish Close St Florence,2024-03-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.19
602350,Flemish Close St Florence,2024-03-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.78
602350,Flemish Close St Florence,2024-03-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
602350,Flemish Close St Florence,2024-03-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
602350,Flemish Close St Florence,2024-03-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
602350,Flemish Close St Florence,2024-03-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
602350,Flemish Close St Florence,2024-03-26T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-26T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-26T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-26T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.07
602350,Flemish Close St Florence,2024-03-26T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.21
602350,Flemish Close St Florence,2024-03-26T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-26T06:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-26T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
602350,Flemish Close St Florence,2024-03-26T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
602350,Flemish Close St Florence,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
602350,Flemish Close St Florence,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.27
602350,Flemish Close St Florence,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.49
602350,Flemish Close St Florence,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.57
602350,Flemish Close St Florence,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.51
602350,Flemish Close St Florence,2024-03-26T06:10:00.000+00:00,feeder,4,N Current (RMS),A,36.4
602350,Flemish Close St Florence,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.3
602350,Flemish Close St Florence,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
602350,Flemish Close St Florence,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.9
602350,Flemish Close St Florence,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.16
602350,Flemish Close St Florence,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
602350,Flemish Close St Florence,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
602350,Flemish Close St Florence,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.94
602350,Flemish Close St Florence,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
602350,Flemish Close St Florence,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.17
602350,Flemish Close St Florence,2024-03-26T06:10:00.000+00:00,feeder,3,N Current (RMS),A,22.1
602350,Flemish Close St Florence,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
602350,Flemish Close St Florence,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
602350,Flemish Close St Florence,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
602350,Flemish Close St Florence,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
602350,Flemish Close St Florence,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
602350,Flemish Close St Florence,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
602350,Flemish Close St Florence,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
602350,Flemish Close St Florence,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
602350,Flemish Close St Florence,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.29
602350,Flemish Close St Florence,2024-03-26T06:10:00.000+00:00,feeder,2,N Current (RMS),A,9.5
602350,Flemish Close St Florence,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
602350,Flemish Close St Florence,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
602350,Flemish Close St Florence,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
602350,Flemish Close St Florence,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
602350,Flemish Close St Florence,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
602350,Flemish Close St Florence,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.43
602350,Flemish Close St Florence,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.98
602350,Flemish Close St Florence,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
602350,Flemish Close St Florence,2024-03-26T06:10:00.000+00:00,feeder,1,N Current (RMS),A,17.2
602350,Flemish Close St Florence,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
602350,Flemish Close St Florence,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
602350,Flemish Close St Florence,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
602350,Flemish Close St Florence,2024-03-26T06:10:00.000+00:00,transformer,,Temperature,C,16.8
602350,Flemish Close St Florence,2024-03-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
602350,Flemish Close St Florence,2024-03-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
602350,Flemish Close St Florence,2024-03-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
602350,Flemish Close St Florence,2024-03-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
602350,Flemish Close St Florence,2024-03-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
602350,Flemish Close St Florence,2024-03-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
602350,Flemish Close St Florence,2024-03-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
602350,Flemish Close St Florence,2024-03-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
602350,Flemish Close St Florence,2024-03-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
602350,Flemish Close St Florence,2024-03-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.74
602350,Flemish Close St Florence,2024-03-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,2.67
602350,Flemish Close St Florence,2024-03-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.67
602350,Flemish Close St Florence,2024-03-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
602350,Flemish Close St Florence,2024-03-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
602350,Flemish Close St Florence,2024-03-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
602350,Flemish Close St Florence,2024-03-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
602350,Flemish Close St Florence,2024-03-26T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-26T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-26T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-26T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.05
602350,Flemish Close St Florence,2024-03-26T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.25
602350,Flemish Close St Florence,2024-03-26T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-26T06:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
602350,Flemish Close St Florence,2024-03-26T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
602350,Flemish Close St Florence,2024-03-26T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.3
602350,Flemish Close St Florence,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
602350,Flemish Close St Florence,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
602350,Flemish Close St Florence,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.06
602350,Flemish Close St Florence,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.56
602350,Flemish Close St Florence,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.4
602350,Flemish Close St Florence,2024-03-26T06:00:00.000+00:00,feeder,4,N Current (RMS),A,38.2
602350,Flemish Close St Florence,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.9
602350,Flemish Close St Florence,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
602350,Flemish Close St Florence,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.2
602350,Flemish Close St Florence,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.74
602350,Flemish Close St Florence,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
602350,Flemish Close St Florence,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
602350,Flemish Close St Florence,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.65
602350,Flemish Close St Florence,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
602350,Flemish Close St Florence,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.85
602350,Flemish Close St Florence,2024-03-26T06:00:00.000+00:00,feeder,3,N Current (RMS),A,38.9
602350,Flemish Close St Florence,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.6
602350,Flemish Close St Florence,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
602350,Flemish Close St Florence,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
602350,Flemish Close St Florence,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
602350,Flemish Close St Florence,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
602350,Flemish Close St Florence,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
602350,Flemish Close St Florence,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.65
602350,Flemish Close St Florence,2024-03-26T06:00:00.000+00:00,feeder,2,N Current (RMS),A,17.9
602350,Flemish Close St Florence,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
602350,Flemish Close St Florence,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
602350,Flemish Close St Florence,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
602350,Flemish Close St Florence,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
602350,Flemish Close St Florence,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
602350,Flemish Close St Florence,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.96
602350,Flemish Close St Florence,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.3
602350,Flemish Close St Florence,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.77
602350,Flemish Close St Florence,2024-03-26T06:00:00.000+00:00,feeder,1,N Current (RMS),A,16.9
602350,Flemish Close St Florence,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
602350,Flemish Close St Florence,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
602350,Flemish Close St Florence,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
602350,Flemish Close St Florence,2024-03-26T06:00:00.000+00:00,transformer,,Temperature,C,16.8
602350,Flemish Close St Florence,2024-03-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
602350,Flemish Close St Florence,2024-03-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
602350,Flemish Close St Florence,2024-03-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
602350,Flemish Close St Florence,2024-03-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
602350,Flemish Close St Florence,2024-03-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
602350,Flemish Close St Florence,2024-03-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
602350,Flemish Close St Florence,2024-03-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
602350,Flemish Close St Florence,2024-03-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
602350,Flemish Close St Florence,2024-03-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
602350,Flemish Close St Florence,2024-03-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.21
602350,Flemish Close St Florence,2024-03-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,2.69
602350,Flemish Close St Florence,2024-03-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.71
602350,Flemish Close St Florence,2024-03-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,94.9
602350,Flemish Close St Florence,2024-03-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
602350,Flemish Close St Florence,2024-03-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
602350,Flemish Close St Florence,2024-03-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
602350,Flemish Close St Florence,2024-03-26T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-26T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-26T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-26T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
602350,Flemish Close St Florence,2024-03-26T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.17
602350,Flemish Close St Florence,2024-03-26T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-26T05:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-26T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
602350,Flemish Close St Florence,2024-03-26T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.33
602350,Flemish Close St Florence,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
602350,Flemish Close St Florence,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.14
602350,Flemish Close St Florence,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.47
602350,Flemish Close St Florence,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.74
602350,Flemish Close St Florence,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.12
602350,Flemish Close St Florence,2024-03-26T05:50:00.000+00:00,feeder,4,N Current (RMS),A,26.1
602350,Flemish Close St Florence,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
602350,Flemish Close St Florence,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
602350,Flemish Close St Florence,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
602350,Flemish Close St Florence,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.35
602350,Flemish Close St Florence,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
602350,Flemish Close St Florence,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
602350,Flemish Close St Florence,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.55
602350,Flemish Close St Florence,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
602350,Flemish Close St Florence,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.65
602350,Flemish Close St Florence,2024-03-26T05:50:00.000+00:00,feeder,3,N Current (RMS),A,17.9
602350,Flemish Close St Florence,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
602350,Flemish Close St Florence,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
602350,Flemish Close St Florence,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
602350,Flemish Close St Florence,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
602350,Flemish Close St Florence,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
602350,Flemish Close St Florence,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.29
602350,Flemish Close St Florence,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.39
602350,Flemish Close St Florence,2024-03-26T05:50:00.000+00:00,feeder,2,N Current (RMS),A,9.8
602350,Flemish Close St Florence,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
602350,Flemish Close St Florence,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
602350,Flemish Close St Florence,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
602350,Flemish Close St Florence,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
602350,Flemish Close St Florence,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.36
602350,Flemish Close St Florence,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.13
602350,Flemish Close St Florence,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.45
602350,Flemish Close St Florence,2024-03-26T05:50:00.000+00:00,feeder,1,N Current (RMS),A,19.0
602350,Flemish Close St Florence,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
602350,Flemish Close St Florence,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
602350,Flemish Close St Florence,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
602350,Flemish Close St Florence,2024-03-26T05:50:00.000+00:00,transformer,,Temperature,C,16.8
602350,Flemish Close St Florence,2024-03-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
602350,Flemish Close St Florence,2024-03-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
602350,Flemish Close St Florence,2024-03-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
602350,Flemish Close St Florence,2024-03-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
602350,Flemish Close St Florence,2024-03-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
602350,Flemish Close St Florence,2024-03-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
602350,Flemish Close St Florence,2024-03-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
602350,Flemish Close St Florence,2024-03-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
602350,Flemish Close St Florence,2024-03-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
602350,Flemish Close St Florence,2024-03-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.42
602350,Flemish Close St Florence,2024-03-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,3.3
602350,Flemish Close St Florence,2024-03-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.62
602350,Flemish Close St Florence,2024-03-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
602350,Flemish Close St Florence,2024-03-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
