Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602350,Flemish Close St Florence,2024-03-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
602350,Flemish Close St Florence,2024-03-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
602350,Flemish Close St Florence,2024-03-26T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-26T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-26T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-26T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
602350,Flemish Close St Florence,2024-03-26T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.19
602350,Flemish Close St Florence,2024-03-26T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-26T05:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-26T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
602350,Flemish Close St Florence,2024-03-26T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.27
602350,Flemish Close St Florence,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
602350,Flemish Close St Florence,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.48
602350,Flemish Close St Florence,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.91
602350,Flemish Close St Florence,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.62
602350,Flemish Close St Florence,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.23
602350,Flemish Close St Florence,2024-03-26T05:40:00.000+00:00,feeder,4,N Current (RMS),A,28.9
602350,Flemish Close St Florence,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
602350,Flemish Close St Florence,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
602350,Flemish Close St Florence,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.7
602350,Flemish Close St Florence,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.06
602350,Flemish Close St Florence,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
602350,Flemish Close St Florence,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
602350,Flemish Close St Florence,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.86
602350,Flemish Close St Florence,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
602350,Flemish Close St Florence,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.77
602350,Flemish Close St Florence,2024-03-26T05:40:00.000+00:00,feeder,3,N Current (RMS),A,14.6
602350,Flemish Close St Florence,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
602350,Flemish Close St Florence,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
602350,Flemish Close St Florence,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
602350,Flemish Close St Florence,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
602350,Flemish Close St Florence,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
602350,Flemish Close St Florence,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
602350,Flemish Close St Florence,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
602350,Flemish Close St Florence,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
602350,Flemish Close St Florence,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.86
602350,Flemish Close St Florence,2024-03-26T05:40:00.000+00:00,feeder,2,N Current (RMS),A,14.6
602350,Flemish Close St Florence,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
602350,Flemish Close St Florence,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
602350,Flemish Close St Florence,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
602350,Flemish Close St Florence,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
602350,Flemish Close St Florence,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
602350,Flemish Close St Florence,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.19
602350,Flemish Close St Florence,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.32
602350,Flemish Close St Florence,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.64
602350,Flemish Close St Florence,2024-03-26T05:40:00.000+00:00,feeder,1,N Current (RMS),A,19.9
602350,Flemish Close St Florence,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
602350,Flemish Close St Florence,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
602350,Flemish Close St Florence,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
602350,Flemish Close St Florence,2024-03-26T05:40:00.000+00:00,transformer,,Temperature,C,16.8
602350,Flemish Close St Florence,2024-03-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
602350,Flemish Close St Florence,2024-03-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
602350,Flemish Close St Florence,2024-03-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
602350,Flemish Close St Florence,2024-03-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
602350,Flemish Close St Florence,2024-03-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
602350,Flemish Close St Florence,2024-03-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
602350,Flemish Close St Florence,2024-03-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
602350,Flemish Close St Florence,2024-03-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
602350,Flemish Close St Florence,2024-03-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
602350,Flemish Close St Florence,2024-03-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.69
602350,Flemish Close St Florence,2024-03-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.28
602350,Flemish Close St Florence,2024-03-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.51
602350,Flemish Close St Florence,2024-03-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
602350,Flemish Close St Florence,2024-03-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
602350,Flemish Close St Florence,2024-03-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
602350,Flemish Close St Florence,2024-03-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
602350,Flemish Close St Florence,2024-03-26T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-26T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-26T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-26T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-26T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.17
602350,Flemish Close St Florence,2024-03-26T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-26T05:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-26T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
602350,Flemish Close St Florence,2024-03-26T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
602350,Flemish Close St Florence,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
602350,Flemish Close St Florence,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.4
602350,Flemish Close St Florence,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.48
602350,Flemish Close St Florence,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.22
602350,Flemish Close St Florence,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.43
602350,Flemish Close St Florence,2024-03-26T05:30:00.000+00:00,feeder,4,N Current (RMS),A,21.4
602350,Flemish Close St Florence,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
602350,Flemish Close St Florence,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
602350,Flemish Close St Florence,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.3
602350,Flemish Close St Florence,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.27
602350,Flemish Close St Florence,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
602350,Flemish Close St Florence,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
602350,Flemish Close St Florence,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
602350,Flemish Close St Florence,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.36
602350,Flemish Close St Florence,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.61
602350,Flemish Close St Florence,2024-03-26T05:30:00.000+00:00,feeder,3,N Current (RMS),A,19.6
602350,Flemish Close St Florence,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
602350,Flemish Close St Florence,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
602350,Flemish Close St Florence,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
602350,Flemish Close St Florence,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
602350,Flemish Close St Florence,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
602350,Flemish Close St Florence,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
602350,Flemish Close St Florence,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
602350,Flemish Close St Florence,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
602350,Flemish Close St Florence,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.83
602350,Flemish Close St Florence,2024-03-26T05:30:00.000+00:00,feeder,2,N Current (RMS),A,11.1
602350,Flemish Close St Florence,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
602350,Flemish Close St Florence,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
602350,Flemish Close St Florence,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
602350,Flemish Close St Florence,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
602350,Flemish Close St Florence,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.36
602350,Flemish Close St Florence,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.57
602350,Flemish Close St Florence,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.64
602350,Flemish Close St Florence,2024-03-26T05:30:00.000+00:00,feeder,1,N Current (RMS),A,17.3
602350,Flemish Close St Florence,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
602350,Flemish Close St Florence,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
602350,Flemish Close St Florence,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
602350,Flemish Close St Florence,2024-03-26T05:30:00.000+00:00,transformer,,Temperature,C,16.8
602350,Flemish Close St Florence,2024-03-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
602350,Flemish Close St Florence,2024-03-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
602350,Flemish Close St Florence,2024-03-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
602350,Flemish Close St Florence,2024-03-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
602350,Flemish Close St Florence,2024-03-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
602350,Flemish Close St Florence,2024-03-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
602350,Flemish Close St Florence,2024-03-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
602350,Flemish Close St Florence,2024-03-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
602350,Flemish Close St Florence,2024-03-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
602350,Flemish Close St Florence,2024-03-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.87
602350,Flemish Close St Florence,2024-03-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.16
602350,Flemish Close St Florence,2024-03-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.54
602350,Flemish Close St Florence,2024-03-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
602350,Flemish Close St Florence,2024-03-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
602350,Flemish Close St Florence,2024-03-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
602350,Flemish Close St Florence,2024-03-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
602350,Flemish Close St Florence,2024-03-26T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-26T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-26T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-26T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-26T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
602350,Flemish Close St Florence,2024-03-26T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-26T05:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
602350,Flemish Close St Florence,2024-03-26T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.48
602350,Flemish Close St Florence,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
602350,Flemish Close St Florence,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
602350,Flemish Close St Florence,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.38
602350,Flemish Close St Florence,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.46
602350,Flemish Close St Florence,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.2
602350,Flemish Close St Florence,2024-03-26T05:20:00.000+00:00,feeder,4,N Current (RMS),A,12.5
602350,Flemish Close St Florence,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
602350,Flemish Close St Florence,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
602350,Flemish Close St Florence,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
602350,Flemish Close St Florence,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.19
602350,Flemish Close St Florence,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
602350,Flemish Close St Florence,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
602350,Flemish Close St Florence,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.14
602350,Flemish Close St Florence,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.3
602350,Flemish Close St Florence,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.29
602350,Flemish Close St Florence,2024-03-26T05:20:00.000+00:00,feeder,3,N Current (RMS),A,7.1
602350,Flemish Close St Florence,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
602350,Flemish Close St Florence,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
602350,Flemish Close St Florence,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
602350,Flemish Close St Florence,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
602350,Flemish Close St Florence,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
602350,Flemish Close St Florence,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.76
602350,Flemish Close St Florence,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.26
602350,Flemish Close St Florence,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.15
602350,Flemish Close St Florence,2024-03-26T05:20:00.000+00:00,feeder,2,N Current (RMS),A,8.8
602350,Flemish Close St Florence,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
602350,Flemish Close St Florence,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
602350,Flemish Close St Florence,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
602350,Flemish Close St Florence,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
602350,Flemish Close St Florence,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
602350,Flemish Close St Florence,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.3
602350,Flemish Close St Florence,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
602350,Flemish Close St Florence,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.54
602350,Flemish Close St Florence,2024-03-26T05:20:00.000+00:00,feeder,1,N Current (RMS),A,16.7
602350,Flemish Close St Florence,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
602350,Flemish Close St Florence,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
602350,Flemish Close St Florence,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
602350,Flemish Close St Florence,2024-03-26T05:20:00.000+00:00,transformer,,Temperature,C,16.8
602350,Flemish Close St Florence,2024-03-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
602350,Flemish Close St Florence,2024-03-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
602350,Flemish Close St Florence,2024-03-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
602350,Flemish Close St Florence,2024-03-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
602350,Flemish Close St Florence,2024-03-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
602350,Flemish Close St Florence,2024-03-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
602350,Flemish Close St Florence,2024-03-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
602350,Flemish Close St Florence,2024-03-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
602350,Flemish Close St Florence,2024-03-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
602350,Flemish Close St Florence,2024-03-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.6
602350,Flemish Close St Florence,2024-03-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.87
602350,Flemish Close St Florence,2024-03-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.2
602350,Flemish Close St Florence,2024-03-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
602350,Flemish Close St Florence,2024-03-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
602350,Flemish Close St Florence,2024-03-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
602350,Flemish Close St Florence,2024-03-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
602350,Flemish Close St Florence,2024-03-26T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-26T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-26T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-26T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
602350,Flemish Close St Florence,2024-03-26T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.13
602350,Flemish Close St Florence,2024-03-26T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-26T05:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
602350,Flemish Close St Florence,2024-03-26T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.43
602350,Flemish Close St Florence,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
602350,Flemish Close St Florence,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
602350,Flemish Close St Florence,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.31
602350,Flemish Close St Florence,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.75
602350,Flemish Close St Florence,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.94
602350,Flemish Close St Florence,2024-03-26T05:10:00.000+00:00,feeder,4,N Current (RMS),A,17.0
602350,Flemish Close St Florence,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
602350,Flemish Close St Florence,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
602350,Flemish Close St Florence,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
602350,Flemish Close St Florence,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.31
602350,Flemish Close St Florence,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
602350,Flemish Close St Florence,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
602350,Flemish Close St Florence,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.92
602350,Flemish Close St Florence,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
602350,Flemish Close St Florence,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
602350,Flemish Close St Florence,2024-03-26T05:10:00.000+00:00,feeder,3,N Current (RMS),A,8.9
602350,Flemish Close St Florence,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
602350,Flemish Close St Florence,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
602350,Flemish Close St Florence,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
602350,Flemish Close St Florence,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
602350,Flemish Close St Florence,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
602350,Flemish Close St Florence,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.33
602350,Flemish Close St Florence,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.34
602350,Flemish Close St Florence,2024-03-26T05:10:00.000+00:00,feeder,2,N Current (RMS),A,9.2
602350,Flemish Close St Florence,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
602350,Flemish Close St Florence,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
602350,Flemish Close St Florence,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
602350,Flemish Close St Florence,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
602350,Flemish Close St Florence,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
602350,Flemish Close St Florence,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.28
602350,Flemish Close St Florence,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.33
602350,Flemish Close St Florence,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.5
602350,Flemish Close St Florence,2024-03-26T05:10:00.000+00:00,feeder,1,N Current (RMS),A,18.1
602350,Flemish Close St Florence,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
602350,Flemish Close St Florence,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
602350,Flemish Close St Florence,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
602350,Flemish Close St Florence,2024-03-26T05:10:00.000+00:00,transformer,,Temperature,C,16.8
602350,Flemish Close St Florence,2024-03-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
602350,Flemish Close St Florence,2024-03-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
602350,Flemish Close St Florence,2024-03-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
602350,Flemish Close St Florence,2024-03-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
602350,Flemish Close St Florence,2024-03-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
602350,Flemish Close St Florence,2024-03-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
602350,Flemish Close St Florence,2024-03-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
602350,Flemish Close St Florence,2024-03-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
602350,Flemish Close St Florence,2024-03-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
602350,Flemish Close St Florence,2024-03-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.66
602350,Flemish Close St Florence,2024-03-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.68
602350,Flemish Close St Florence,2024-03-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.4
602350,Flemish Close St Florence,2024-03-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
602350,Flemish Close St Florence,2024-03-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
602350,Flemish Close St Florence,2024-03-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
602350,Flemish Close St Florence,2024-03-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
602350,Flemish Close St Florence,2024-03-26T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-26T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-26T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-26T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-26T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.15
602350,Flemish Close St Florence,2024-03-26T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-26T05:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
602350,Flemish Close St Florence,2024-03-26T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.4
602350,Flemish Close St Florence,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
602350,Flemish Close St Florence,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
602350,Flemish Close St Florence,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.42
602350,Flemish Close St Florence,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.63
602350,Flemish Close St Florence,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.83
602350,Flemish Close St Florence,2024-03-26T05:00:00.000+00:00,feeder,4,N Current (RMS),A,16.5
602350,Flemish Close St Florence,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
602350,Flemish Close St Florence,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
602350,Flemish Close St Florence,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.1
602350,Flemish Close St Florence,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.24
602350,Flemish Close St Florence,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
602350,Flemish Close St Florence,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
602350,Flemish Close St Florence,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.77
602350,Flemish Close St Florence,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
602350,Flemish Close St Florence,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.15
602350,Flemish Close St Florence,2024-03-26T05:00:00.000+00:00,feeder,3,N Current (RMS),A,13.3
602350,Flemish Close St Florence,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
602350,Flemish Close St Florence,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
602350,Flemish Close St Florence,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
602350,Flemish Close St Florence,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.61
602350,Flemish Close St Florence,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
602350,Flemish Close St Florence,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.78
602350,Flemish Close St Florence,2024-03-26T05:00:00.000+00:00,feeder,2,N Current (RMS),A,11.7
602350,Flemish Close St Florence,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
602350,Flemish Close St Florence,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
602350,Flemish Close St Florence,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
602350,Flemish Close St Florence,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
602350,Flemish Close St Florence,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
602350,Flemish Close St Florence,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.42
602350,Flemish Close St Florence,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.4
602350,Flemish Close St Florence,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.5
602350,Flemish Close St Florence,2024-03-26T05:00:00.000+00:00,feeder,1,N Current (RMS),A,16.8
602350,Flemish Close St Florence,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
602350,Flemish Close St Florence,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
602350,Flemish Close St Florence,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
602350,Flemish Close St Florence,2024-03-26T05:00:00.000+00:00,transformer,,Temperature,C,16.8
602350,Flemish Close St Florence,2024-03-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
602350,Flemish Close St Florence,2024-03-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
602350,Flemish Close St Florence,2024-03-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
602350,Flemish Close St Florence,2024-03-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
602350,Flemish Close St Florence,2024-03-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
602350,Flemish Close St Florence,2024-03-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
602350,Flemish Close St Florence,2024-03-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
602350,Flemish Close St Florence,2024-03-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
602350,Flemish Close St Florence,2024-03-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
602350,Flemish Close St Florence,2024-03-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.22
602350,Flemish Close St Florence,2024-03-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.62
602350,Flemish Close St Florence,2024-03-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.28
602350,Flemish Close St Florence,2024-03-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
602350,Flemish Close St Florence,2024-03-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
602350,Flemish Close St Florence,2024-03-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
602350,Flemish Close St Florence,2024-03-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
602350,Flemish Close St Florence,2024-03-26T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-26T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-26T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-26T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
602350,Flemish Close St Florence,2024-03-26T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.15
602350,Flemish Close St Florence,2024-03-26T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-26T04:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
602350,Flemish Close St Florence,2024-03-26T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.43
602350,Flemish Close St Florence,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
602350,Flemish Close St Florence,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.51
602350,Flemish Close St Florence,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.29
602350,Flemish Close St Florence,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.44
602350,Flemish Close St Florence,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.77
602350,Flemish Close St Florence,2024-03-26T04:50:00.000+00:00,feeder,4,N Current (RMS),A,17.2
602350,Flemish Close St Florence,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
602350,Flemish Close St Florence,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
602350,Flemish Close St Florence,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.1
602350,Flemish Close St Florence,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.23
602350,Flemish Close St Florence,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
602350,Flemish Close St Florence,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
602350,Flemish Close St Florence,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
602350,Flemish Close St Florence,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
602350,Flemish Close St Florence,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.09
602350,Flemish Close St Florence,2024-03-26T04:50:00.000+00:00,feeder,3,N Current (RMS),A,10.0
602350,Flemish Close St Florence,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
602350,Flemish Close St Florence,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
602350,Flemish Close St Florence,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
602350,Flemish Close St Florence,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
602350,Flemish Close St Florence,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
602350,Flemish Close St Florence,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.37
602350,Flemish Close St Florence,2024-03-26T04:50:00.000+00:00,feeder,2,N Current (RMS),A,7.8
602350,Flemish Close St Florence,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
602350,Flemish Close St Florence,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
602350,Flemish Close St Florence,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
602350,Flemish Close St Florence,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
602350,Flemish Close St Florence,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
602350,Flemish Close St Florence,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
602350,Flemish Close St Florence,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.26
602350,Flemish Close St Florence,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.09
602350,Flemish Close St Florence,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
602350,Flemish Close St Florence,2024-03-26T04:50:00.000+00:00,feeder,1,N Current (RMS),A,16.4
602350,Flemish Close St Florence,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
602350,Flemish Close St Florence,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
602350,Flemish Close St Florence,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
602350,Flemish Close St Florence,2024-03-26T04:50:00.000+00:00,transformer,,Temperature,C,16.8
602350,Flemish Close St Florence,2024-03-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
602350,Flemish Close St Florence,2024-03-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
602350,Flemish Close St Florence,2024-03-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
602350,Flemish Close St Florence,2024-03-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
602350,Flemish Close St Florence,2024-03-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
602350,Flemish Close St Florence,2024-03-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
602350,Flemish Close St Florence,2024-03-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
602350,Flemish Close St Florence,2024-03-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
602350,Flemish Close St Florence,2024-03-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
602350,Flemish Close St Florence,2024-03-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.63
602350,Flemish Close St Florence,2024-03-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.19
602350,Flemish Close St Florence,2024-03-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.13
602350,Flemish Close St Florence,2024-03-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
602350,Flemish Close St Florence,2024-03-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
602350,Flemish Close St Florence,2024-03-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
602350,Flemish Close St Florence,2024-03-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
602350,Flemish Close St Florence,2024-03-26T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-26T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-26T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-26T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-26T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
602350,Flemish Close St Florence,2024-03-26T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-26T04:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
602350,Flemish Close St Florence,2024-03-26T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.34
602350,Flemish Close St Florence,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
602350,Flemish Close St Florence,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
602350,Flemish Close St Florence,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.33
602350,Flemish Close St Florence,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.71
602350,Flemish Close St Florence,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.38
602350,Flemish Close St Florence,2024-03-26T04:40:00.000+00:00,feeder,4,N Current (RMS),A,17.9
602350,Flemish Close St Florence,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
602350,Flemish Close St Florence,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
602350,Flemish Close St Florence,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.3
602350,Flemish Close St Florence,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.41
602350,Flemish Close St Florence,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
602350,Flemish Close St Florence,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
602350,Flemish Close St Florence,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.99
602350,Flemish Close St Florence,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
602350,Flemish Close St Florence,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
602350,Flemish Close St Florence,2024-03-26T04:40:00.000+00:00,feeder,3,N Current (RMS),A,9.5
602350,Flemish Close St Florence,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
602350,Flemish Close St Florence,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
602350,Flemish Close St Florence,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
602350,Flemish Close St Florence,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
602350,Flemish Close St Florence,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
602350,Flemish Close St Florence,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
602350,Flemish Close St Florence,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.3
602350,Flemish Close St Florence,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.72
602350,Flemish Close St Florence,2024-03-26T04:40:00.000+00:00,feeder,2,N Current (RMS),A,18.8
602350,Flemish Close St Florence,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
602350,Flemish Close St Florence,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
602350,Flemish Close St Florence,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
602350,Flemish Close St Florence,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
602350,Flemish Close St Florence,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.46
602350,Flemish Close St Florence,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.88
602350,Flemish Close St Florence,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.77
602350,Flemish Close St Florence,2024-03-26T04:40:00.000+00:00,feeder,1,N Current (RMS),A,15.6
602350,Flemish Close St Florence,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
602350,Flemish Close St Florence,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
602350,Flemish Close St Florence,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
602350,Flemish Close St Florence,2024-03-26T04:40:00.000+00:00,transformer,,Temperature,C,16.8
602350,Flemish Close St Florence,2024-03-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
602350,Flemish Close St Florence,2024-03-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
602350,Flemish Close St Florence,2024-03-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
602350,Flemish Close St Florence,2024-03-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
602350,Flemish Close St Florence,2024-03-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
602350,Flemish Close St Florence,2024-03-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
602350,Flemish Close St Florence,2024-03-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
602350,Flemish Close St Florence,2024-03-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
602350,Flemish Close St Florence,2024-03-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
602350,Flemish Close St Florence,2024-03-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.39
602350,Flemish Close St Florence,2024-03-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.21
602350,Flemish Close St Florence,2024-03-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.88
602350,Flemish Close St Florence,2024-03-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
602350,Flemish Close St Florence,2024-03-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
602350,Flemish Close St Florence,2024-03-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
602350,Flemish Close St Florence,2024-03-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
602350,Flemish Close St Florence,2024-03-26T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-26T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-26T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-26T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
602350,Flemish Close St Florence,2024-03-26T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.13
602350,Flemish Close St Florence,2024-03-26T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-26T04:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
602350,Flemish Close St Florence,2024-03-26T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.59
602350,Flemish Close St Florence,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
602350,Flemish Close St Florence,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
602350,Flemish Close St Florence,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.79
602350,Flemish Close St Florence,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.19
602350,Flemish Close St Florence,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.07
602350,Flemish Close St Florence,2024-03-26T04:30:00.000+00:00,feeder,4,N Current (RMS),A,15.3
602350,Flemish Close St Florence,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.9
602350,Flemish Close St Florence,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
602350,Flemish Close St Florence,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
602350,Flemish Close St Florence,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.08
602350,Flemish Close St Florence,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
602350,Flemish Close St Florence,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
602350,Flemish Close St Florence,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.51
