Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602350,Flemish Close St Florence,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.72
602350,Flemish Close St Florence,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.73
602350,Flemish Close St Florence,2024-03-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,7.0
602350,Flemish Close St Florence,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
602350,Flemish Close St Florence,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
602350,Flemish Close St Florence,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
602350,Flemish Close St Florence,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
602350,Flemish Close St Florence,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.35
602350,Flemish Close St Florence,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.35
602350,Flemish Close St Florence,2024-03-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,11.8
602350,Flemish Close St Florence,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
602350,Flemish Close St Florence,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
602350,Flemish Close St Florence,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
602350,Flemish Close St Florence,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
602350,Flemish Close St Florence,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
602350,Flemish Close St Florence,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
602350,Flemish Close St Florence,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.72
602350,Flemish Close St Florence,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.57
602350,Flemish Close St Florence,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
602350,Flemish Close St Florence,2024-03-26T04:30:00.000+00:00,feeder,1,N Current (RMS),A,16.5
602350,Flemish Close St Florence,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
602350,Flemish Close St Florence,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
602350,Flemish Close St Florence,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
602350,Flemish Close St Florence,2024-03-26T04:30:00.000+00:00,transformer,,Temperature,C,16.8
602350,Flemish Close St Florence,2024-03-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
602350,Flemish Close St Florence,2024-03-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
602350,Flemish Close St Florence,2024-03-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
602350,Flemish Close St Florence,2024-03-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
602350,Flemish Close St Florence,2024-03-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
602350,Flemish Close St Florence,2024-03-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
602350,Flemish Close St Florence,2024-03-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
602350,Flemish Close St Florence,2024-03-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
602350,Flemish Close St Florence,2024-03-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
602350,Flemish Close St Florence,2024-03-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.79
602350,Flemish Close St Florence,2024-03-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.7
602350,Flemish Close St Florence,2024-03-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.85
602350,Flemish Close St Florence,2024-03-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
602350,Flemish Close St Florence,2024-03-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
602350,Flemish Close St Florence,2024-03-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
602350,Flemish Close St Florence,2024-03-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
602350,Flemish Close St Florence,2024-03-26T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-26T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-26T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-26T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
602350,Flemish Close St Florence,2024-03-26T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.15
602350,Flemish Close St Florence,2024-03-26T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-26T04:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-26T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
602350,Flemish Close St Florence,2024-03-26T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.46
602350,Flemish Close St Florence,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
602350,Flemish Close St Florence,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
602350,Flemish Close St Florence,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.49
602350,Flemish Close St Florence,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.04
602350,Flemish Close St Florence,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.77
602350,Flemish Close St Florence,2024-03-26T04:20:00.000+00:00,feeder,4,N Current (RMS),A,22.0
602350,Flemish Close St Florence,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.3
602350,Flemish Close St Florence,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
602350,Flemish Close St Florence,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
602350,Flemish Close St Florence,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.43
602350,Flemish Close St Florence,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
602350,Flemish Close St Florence,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
602350,Flemish Close St Florence,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.96
602350,Flemish Close St Florence,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
602350,Flemish Close St Florence,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
602350,Flemish Close St Florence,2024-03-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,5.1
602350,Flemish Close St Florence,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
602350,Flemish Close St Florence,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
602350,Flemish Close St Florence,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
602350,Flemish Close St Florence,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
602350,Flemish Close St Florence,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
602350,Flemish Close St Florence,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.3
602350,Flemish Close St Florence,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.87
602350,Flemish Close St Florence,2024-03-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,12.4
602350,Flemish Close St Florence,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
602350,Flemish Close St Florence,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
602350,Flemish Close St Florence,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
602350,Flemish Close St Florence,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
602350,Flemish Close St Florence,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
602350,Flemish Close St Florence,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.57
602350,Flemish Close St Florence,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.2
602350,Flemish Close St Florence,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.61
602350,Flemish Close St Florence,2024-03-26T04:20:00.000+00:00,feeder,1,N Current (RMS),A,16.4
602350,Flemish Close St Florence,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
602350,Flemish Close St Florence,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
602350,Flemish Close St Florence,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
602350,Flemish Close St Florence,2024-03-26T04:20:00.000+00:00,transformer,,Temperature,C,16.8
602350,Flemish Close St Florence,2024-03-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
602350,Flemish Close St Florence,2024-03-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
602350,Flemish Close St Florence,2024-03-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
602350,Flemish Close St Florence,2024-03-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
602350,Flemish Close St Florence,2024-03-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
602350,Flemish Close St Florence,2024-03-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
602350,Flemish Close St Florence,2024-03-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
602350,Flemish Close St Florence,2024-03-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
602350,Flemish Close St Florence,2024-03-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
602350,Flemish Close St Florence,2024-03-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.9
602350,Flemish Close St Florence,2024-03-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.07
602350,Flemish Close St Florence,2024-03-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.95
602350,Flemish Close St Florence,2024-03-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
602350,Flemish Close St Florence,2024-03-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
602350,Flemish Close St Florence,2024-03-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
602350,Flemish Close St Florence,2024-03-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
602350,Flemish Close St Florence,2024-03-26T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-26T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-26T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-26T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.05
602350,Flemish Close St Florence,2024-03-26T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.18
602350,Flemish Close St Florence,2024-03-26T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-26T04:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-26T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
602350,Flemish Close St Florence,2024-03-26T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.34
602350,Flemish Close St Florence,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
602350,Flemish Close St Florence,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.27
602350,Flemish Close St Florence,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.3
602350,Flemish Close St Florence,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.64
602350,Flemish Close St Florence,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.66
602350,Flemish Close St Florence,2024-03-26T04:10:00.000+00:00,feeder,4,N Current (RMS),A,25.9
602350,Flemish Close St Florence,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.9
602350,Flemish Close St Florence,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
602350,Flemish Close St Florence,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
602350,Flemish Close St Florence,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.85
602350,Flemish Close St Florence,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
602350,Flemish Close St Florence,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
602350,Flemish Close St Florence,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.29
602350,Flemish Close St Florence,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
602350,Flemish Close St Florence,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.34
602350,Flemish Close St Florence,2024-03-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,7.0
602350,Flemish Close St Florence,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
602350,Flemish Close St Florence,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
602350,Flemish Close St Florence,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
602350,Flemish Close St Florence,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
602350,Flemish Close St Florence,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
602350,Flemish Close St Florence,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.29
602350,Flemish Close St Florence,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.68
602350,Flemish Close St Florence,2024-03-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,11.1
602350,Flemish Close St Florence,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
602350,Flemish Close St Florence,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
602350,Flemish Close St Florence,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
602350,Flemish Close St Florence,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
602350,Flemish Close St Florence,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
602350,Flemish Close St Florence,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.72
602350,Flemish Close St Florence,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.04
602350,Flemish Close St Florence,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
602350,Flemish Close St Florence,2024-03-26T04:10:00.000+00:00,feeder,1,N Current (RMS),A,16.9
602350,Flemish Close St Florence,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
602350,Flemish Close St Florence,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
602350,Flemish Close St Florence,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
602350,Flemish Close St Florence,2024-03-26T04:10:00.000+00:00,transformer,,Temperature,C,16.8
602350,Flemish Close St Florence,2024-03-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
602350,Flemish Close St Florence,2024-03-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
602350,Flemish Close St Florence,2024-03-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
602350,Flemish Close St Florence,2024-03-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
602350,Flemish Close St Florence,2024-03-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
602350,Flemish Close St Florence,2024-03-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
602350,Flemish Close St Florence,2024-03-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
602350,Flemish Close St Florence,2024-03-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
602350,Flemish Close St Florence,2024-03-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
602350,Flemish Close St Florence,2024-03-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.76
602350,Flemish Close St Florence,2024-03-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.46
602350,Flemish Close St Florence,2024-03-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.37
602350,Flemish Close St Florence,2024-03-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
602350,Flemish Close St Florence,2024-03-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
602350,Flemish Close St Florence,2024-03-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
602350,Flemish Close St Florence,2024-03-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
602350,Flemish Close St Florence,2024-03-26T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-26T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-26T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-26T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
602350,Flemish Close St Florence,2024-03-26T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.15
602350,Flemish Close St Florence,2024-03-26T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-26T04:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-26T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
602350,Flemish Close St Florence,2024-03-26T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.68
602350,Flemish Close St Florence,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
602350,Flemish Close St Florence,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.24
602350,Flemish Close St Florence,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.58
602350,Flemish Close St Florence,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.82
602350,Flemish Close St Florence,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.65
602350,Flemish Close St Florence,2024-03-26T04:00:00.000+00:00,feeder,4,N Current (RMS),A,20.2
602350,Flemish Close St Florence,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
602350,Flemish Close St Florence,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
602350,Flemish Close St Florence,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
602350,Flemish Close St Florence,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.78
602350,Flemish Close St Florence,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
602350,Flemish Close St Florence,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
602350,Flemish Close St Florence,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.26
602350,Flemish Close St Florence,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
602350,Flemish Close St Florence,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.29
602350,Flemish Close St Florence,2024-03-26T04:00:00.000+00:00,feeder,3,N Current (RMS),A,6.4
602350,Flemish Close St Florence,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
602350,Flemish Close St Florence,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
602350,Flemish Close St Florence,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
602350,Flemish Close St Florence,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.79
602350,Flemish Close St Florence,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
602350,Flemish Close St Florence,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
602350,Flemish Close St Florence,2024-03-26T04:00:00.000+00:00,feeder,2,N Current (RMS),A,8.3
602350,Flemish Close St Florence,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
602350,Flemish Close St Florence,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
602350,Flemish Close St Florence,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
602350,Flemish Close St Florence,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
602350,Flemish Close St Florence,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
602350,Flemish Close St Florence,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
602350,Flemish Close St Florence,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.86
602350,Flemish Close St Florence,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
602350,Flemish Close St Florence,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
602350,Flemish Close St Florence,2024-03-26T04:00:00.000+00:00,feeder,1,N Current (RMS),A,17.1
602350,Flemish Close St Florence,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
602350,Flemish Close St Florence,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
602350,Flemish Close St Florence,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
602350,Flemish Close St Florence,2024-03-26T04:00:00.000+00:00,transformer,,Temperature,C,16.9
602350,Flemish Close St Florence,2024-03-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
602350,Flemish Close St Florence,2024-03-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
602350,Flemish Close St Florence,2024-03-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
602350,Flemish Close St Florence,2024-03-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
602350,Flemish Close St Florence,2024-03-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
602350,Flemish Close St Florence,2024-03-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
602350,Flemish Close St Florence,2024-03-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
602350,Flemish Close St Florence,2024-03-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
602350,Flemish Close St Florence,2024-03-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
602350,Flemish Close St Florence,2024-03-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.46
602350,Flemish Close St Florence,2024-03-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.37
602350,Flemish Close St Florence,2024-03-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.79
602350,Flemish Close St Florence,2024-03-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
602350,Flemish Close St Florence,2024-03-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
602350,Flemish Close St Florence,2024-03-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
602350,Flemish Close St Florence,2024-03-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
602350,Flemish Close St Florence,2024-03-26T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-26T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-26T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-26T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
602350,Flemish Close St Florence,2024-03-26T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.13
602350,Flemish Close St Florence,2024-03-26T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-26T03:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-26T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.34
602350,Flemish Close St Florence,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
602350,Flemish Close St Florence,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
602350,Flemish Close St Florence,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.71
602350,Flemish Close St Florence,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.27
602350,Flemish Close St Florence,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.37
602350,Flemish Close St Florence,2024-03-26T03:50:00.000+00:00,feeder,4,N Current (RMS),A,20.0
602350,Flemish Close St Florence,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.1
602350,Flemish Close St Florence,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
602350,Flemish Close St Florence,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.1
602350,Flemish Close St Florence,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.59
602350,Flemish Close St Florence,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
602350,Flemish Close St Florence,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
602350,Flemish Close St Florence,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.24
602350,Flemish Close St Florence,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
602350,Flemish Close St Florence,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
602350,Flemish Close St Florence,2024-03-26T03:50:00.000+00:00,feeder,3,N Current (RMS),A,5.4
602350,Flemish Close St Florence,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
602350,Flemish Close St Florence,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
602350,Flemish Close St Florence,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
602350,Flemish Close St Florence,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
602350,Flemish Close St Florence,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
602350,Flemish Close St Florence,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
602350,Flemish Close St Florence,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.72
602350,Flemish Close St Florence,2024-03-26T03:50:00.000+00:00,feeder,2,N Current (RMS),A,10.7
602350,Flemish Close St Florence,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
602350,Flemish Close St Florence,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
602350,Flemish Close St Florence,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
602350,Flemish Close St Florence,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
602350,Flemish Close St Florence,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
602350,Flemish Close St Florence,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.56
602350,Flemish Close St Florence,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.16
602350,Flemish Close St Florence,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.61
602350,Flemish Close St Florence,2024-03-26T03:50:00.000+00:00,feeder,1,N Current (RMS),A,17.0
602350,Flemish Close St Florence,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
602350,Flemish Close St Florence,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
602350,Flemish Close St Florence,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
602350,Flemish Close St Florence,2024-03-26T03:50:00.000+00:00,transformer,,Temperature,C,16.9
602350,Flemish Close St Florence,2024-03-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
602350,Flemish Close St Florence,2024-03-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
602350,Flemish Close St Florence,2024-03-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
602350,Flemish Close St Florence,2024-03-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
602350,Flemish Close St Florence,2024-03-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
602350,Flemish Close St Florence,2024-03-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
602350,Flemish Close St Florence,2024-03-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
602350,Flemish Close St Florence,2024-03-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
602350,Flemish Close St Florence,2024-03-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
602350,Flemish Close St Florence,2024-03-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.38
602350,Flemish Close St Florence,2024-03-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.25
602350,Flemish Close St Florence,2024-03-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.11
602350,Flemish Close St Florence,2024-03-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
602350,Flemish Close St Florence,2024-03-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
602350,Flemish Close St Florence,2024-03-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
602350,Flemish Close St Florence,2024-03-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
602350,Flemish Close St Florence,2024-03-26T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-26T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-26T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-26T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
602350,Flemish Close St Florence,2024-03-26T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.11
602350,Flemish Close St Florence,2024-03-26T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-26T03:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-26T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.55
602350,Flemish Close St Florence,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
602350,Flemish Close St Florence,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
602350,Flemish Close St Florence,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.5
602350,Flemish Close St Florence,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.13
602350,Flemish Close St Florence,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.14
602350,Flemish Close St Florence,2024-03-26T03:40:00.000+00:00,feeder,4,N Current (RMS),A,13.2
602350,Flemish Close St Florence,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
602350,Flemish Close St Florence,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
602350,Flemish Close St Florence,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
602350,Flemish Close St Florence,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
602350,Flemish Close St Florence,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
602350,Flemish Close St Florence,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
602350,Flemish Close St Florence,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.35
602350,Flemish Close St Florence,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
602350,Flemish Close St Florence,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.42
602350,Flemish Close St Florence,2024-03-26T03:40:00.000+00:00,feeder,3,N Current (RMS),A,4.5
602350,Flemish Close St Florence,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
602350,Flemish Close St Florence,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
602350,Flemish Close St Florence,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
602350,Flemish Close St Florence,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
602350,Flemish Close St Florence,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
602350,Flemish Close St Florence,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
602350,Flemish Close St Florence,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.35
602350,Flemish Close St Florence,2024-03-26T03:40:00.000+00:00,feeder,2,N Current (RMS),A,12.9
602350,Flemish Close St Florence,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
602350,Flemish Close St Florence,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
602350,Flemish Close St Florence,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
602350,Flemish Close St Florence,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
602350,Flemish Close St Florence,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.29
602350,Flemish Close St Florence,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.06
602350,Flemish Close St Florence,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
602350,Flemish Close St Florence,2024-03-26T03:40:00.000+00:00,feeder,1,N Current (RMS),A,16.1
602350,Flemish Close St Florence,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
602350,Flemish Close St Florence,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
602350,Flemish Close St Florence,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
602350,Flemish Close St Florence,2024-03-26T03:40:00.000+00:00,transformer,,Temperature,C,16.9
602350,Flemish Close St Florence,2024-03-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
602350,Flemish Close St Florence,2024-03-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
602350,Flemish Close St Florence,2024-03-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
602350,Flemish Close St Florence,2024-03-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
602350,Flemish Close St Florence,2024-03-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
602350,Flemish Close St Florence,2024-03-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
602350,Flemish Close St Florence,2024-03-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
602350,Flemish Close St Florence,2024-03-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
602350,Flemish Close St Florence,2024-03-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
602350,Flemish Close St Florence,2024-03-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.41
602350,Flemish Close St Florence,2024-03-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.11
602350,Flemish Close St Florence,2024-03-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.64
602350,Flemish Close St Florence,2024-03-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
602350,Flemish Close St Florence,2024-03-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
602350,Flemish Close St Florence,2024-03-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
602350,Flemish Close St Florence,2024-03-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
602350,Flemish Close St Florence,2024-03-26T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-26T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-26T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-26T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-26T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.13
602350,Flemish Close St Florence,2024-03-26T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-26T03:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
602350,Flemish Close St Florence,2024-03-26T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.55
602350,Flemish Close St Florence,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
602350,Flemish Close St Florence,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
602350,Flemish Close St Florence,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.28
602350,Flemish Close St Florence,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.1
602350,Flemish Close St Florence,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.72
602350,Flemish Close St Florence,2024-03-26T03:30:00.000+00:00,feeder,4,N Current (RMS),A,15.0
602350,Flemish Close St Florence,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
602350,Flemish Close St Florence,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
602350,Flemish Close St Florence,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
602350,Flemish Close St Florence,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.72
602350,Flemish Close St Florence,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
602350,Flemish Close St Florence,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
602350,Flemish Close St Florence,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.25
602350,Flemish Close St Florence,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
602350,Flemish Close St Florence,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.6
602350,Flemish Close St Florence,2024-03-26T03:30:00.000+00:00,feeder,3,N Current (RMS),A,4.7
602350,Flemish Close St Florence,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
602350,Flemish Close St Florence,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
602350,Flemish Close St Florence,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
602350,Flemish Close St Florence,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
602350,Flemish Close St Florence,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
602350,Flemish Close St Florence,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
602350,Flemish Close St Florence,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.45
602350,Flemish Close St Florence,2024-03-26T03:30:00.000+00:00,feeder,2,N Current (RMS),A,21.7
602350,Flemish Close St Florence,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
602350,Flemish Close St Florence,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
602350,Flemish Close St Florence,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
602350,Flemish Close St Florence,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
602350,Flemish Close St Florence,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.62
602350,Flemish Close St Florence,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.57
602350,Flemish Close St Florence,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.02
602350,Flemish Close St Florence,2024-03-26T03:30:00.000+00:00,feeder,1,N Current (RMS),A,16.1
602350,Flemish Close St Florence,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
602350,Flemish Close St Florence,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
602350,Flemish Close St Florence,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
602350,Flemish Close St Florence,2024-03-26T03:30:00.000+00:00,transformer,,Temperature,C,16.9
602350,Flemish Close St Florence,2024-03-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
602350,Flemish Close St Florence,2024-03-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
602350,Flemish Close St Florence,2024-03-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
602350,Flemish Close St Florence,2024-03-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
602350,Flemish Close St Florence,2024-03-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
602350,Flemish Close St Florence,2024-03-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
602350,Flemish Close St Florence,2024-03-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
602350,Flemish Close St Florence,2024-03-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
602350,Flemish Close St Florence,2024-03-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
602350,Flemish Close St Florence,2024-03-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.85
602350,Flemish Close St Florence,2024-03-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.54
602350,Flemish Close St Florence,2024-03-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.8
602350,Flemish Close St Florence,2024-03-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
602350,Flemish Close St Florence,2024-03-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
602350,Flemish Close St Florence,2024-03-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
602350,Flemish Close St Florence,2024-03-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
602350,Flemish Close St Florence,2024-03-26T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-26T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-26T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-26T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-26T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.16
602350,Flemish Close St Florence,2024-03-26T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-26T03:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-26T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
602350,Flemish Close St Florence,2024-03-26T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.24
602350,Flemish Close St Florence,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
602350,Flemish Close St Florence,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
602350,Flemish Close St Florence,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.39
602350,Flemish Close St Florence,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.34
602350,Flemish Close St Florence,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.42
602350,Flemish Close St Florence,2024-03-26T03:20:00.000+00:00,feeder,4,N Current (RMS),A,21.3
602350,Flemish Close St Florence,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
602350,Flemish Close St Florence,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
602350,Flemish Close St Florence,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
602350,Flemish Close St Florence,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.49
602350,Flemish Close St Florence,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
602350,Flemish Close St Florence,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
602350,Flemish Close St Florence,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.05
602350,Flemish Close St Florence,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
602350,Flemish Close St Florence,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.57
602350,Flemish Close St Florence,2024-03-26T03:20:00.000+00:00,feeder,3,N Current (RMS),A,4.7
602350,Flemish Close St Florence,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
602350,Flemish Close St Florence,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
602350,Flemish Close St Florence,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
602350,Flemish Close St Florence,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
602350,Flemish Close St Florence,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
602350,Flemish Close St Florence,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
602350,Flemish Close St Florence,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.24
602350,Flemish Close St Florence,2024-03-26T03:20:00.000+00:00,feeder,2,N Current (RMS),A,24.7
602350,Flemish Close St Florence,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
602350,Flemish Close St Florence,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
602350,Flemish Close St Florence,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
602350,Flemish Close St Florence,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
602350,Flemish Close St Florence,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
602350,Flemish Close St Florence,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.19
602350,Flemish Close St Florence,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.32
602350,Flemish Close St Florence,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
602350,Flemish Close St Florence,2024-03-26T03:20:00.000+00:00,feeder,1,N Current (RMS),A,16.5
602350,Flemish Close St Florence,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
602350,Flemish Close St Florence,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
602350,Flemish Close St Florence,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
