Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602350,Flemish Close St Florence,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
602350,Flemish Close St Florence,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
602350,Flemish Close St Florence,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
602350,Flemish Close St Florence,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.07
602350,Flemish Close St Florence,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.18
602350,Flemish Close St Florence,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.51
602350,Flemish Close St Florence,2024-03-26T02:00:00.000+00:00,feeder,4,N Current (RMS),A,20.8
602350,Flemish Close St Florence,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.9
602350,Flemish Close St Florence,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
602350,Flemish Close St Florence,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
602350,Flemish Close St Florence,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.1
602350,Flemish Close St Florence,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
602350,Flemish Close St Florence,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
602350,Flemish Close St Florence,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.42
602350,Flemish Close St Florence,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
602350,Flemish Close St Florence,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.66
602350,Flemish Close St Florence,2024-03-26T02:00:00.000+00:00,feeder,3,N Current (RMS),A,7.3
602350,Flemish Close St Florence,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
602350,Flemish Close St Florence,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
602350,Flemish Close St Florence,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
602350,Flemish Close St Florence,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
602350,Flemish Close St Florence,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
602350,Flemish Close St Florence,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.64
602350,Flemish Close St Florence,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.76
602350,Flemish Close St Florence,2024-03-26T02:00:00.000+00:00,feeder,2,N Current (RMS),A,54.6
602350,Flemish Close St Florence,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
602350,Flemish Close St Florence,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
602350,Flemish Close St Florence,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.6
602350,Flemish Close St Florence,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
602350,Flemish Close St Florence,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.29
602350,Flemish Close St Florence,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.48
602350,Flemish Close St Florence,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.02
602350,Flemish Close St Florence,2024-03-26T02:00:00.000+00:00,feeder,1,N Current (RMS),A,15.3
602350,Flemish Close St Florence,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
602350,Flemish Close St Florence,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
602350,Flemish Close St Florence,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
602350,Flemish Close St Florence,2024-03-26T02:00:00.000+00:00,transformer,,Temperature,C,17.0
602350,Flemish Close St Florence,2024-03-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
602350,Flemish Close St Florence,2024-03-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
602350,Flemish Close St Florence,2024-03-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
602350,Flemish Close St Florence,2024-03-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
602350,Flemish Close St Florence,2024-03-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
602350,Flemish Close St Florence,2024-03-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
602350,Flemish Close St Florence,2024-03-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
602350,Flemish Close St Florence,2024-03-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
602350,Flemish Close St Florence,2024-03-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
602350,Flemish Close St Florence,2024-03-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.43
602350,Flemish Close St Florence,2024-03-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.12
602350,Flemish Close St Florence,2024-03-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.98
602350,Flemish Close St Florence,2024-03-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
602350,Flemish Close St Florence,2024-03-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
602350,Flemish Close St Florence,2024-03-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
602350,Flemish Close St Florence,2024-03-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
602350,Flemish Close St Florence,2024-03-26T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-26T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-26T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-26T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-26T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.15
602350,Flemish Close St Florence,2024-03-26T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-26T01:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-26T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
602350,Flemish Close St Florence,2024-03-26T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
602350,Flemish Close St Florence,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
602350,Flemish Close St Florence,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
602350,Flemish Close St Florence,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.28
602350,Flemish Close St Florence,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.09
602350,Flemish Close St Florence,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.44
602350,Flemish Close St Florence,2024-03-26T01:50:00.000+00:00,feeder,4,N Current (RMS),A,18.9
602350,Flemish Close St Florence,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.8
602350,Flemish Close St Florence,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
602350,Flemish Close St Florence,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
602350,Flemish Close St Florence,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.74
602350,Flemish Close St Florence,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
602350,Flemish Close St Florence,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
602350,Flemish Close St Florence,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.6
602350,Flemish Close St Florence,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
602350,Flemish Close St Florence,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
602350,Flemish Close St Florence,2024-03-26T01:50:00.000+00:00,feeder,3,N Current (RMS),A,8.9
602350,Flemish Close St Florence,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
602350,Flemish Close St Florence,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
602350,Flemish Close St Florence,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
602350,Flemish Close St Florence,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
602350,Flemish Close St Florence,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
602350,Flemish Close St Florence,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
602350,Flemish Close St Florence,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
602350,Flemish Close St Florence,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
602350,Flemish Close St Florence,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.87
602350,Flemish Close St Florence,2024-03-26T01:50:00.000+00:00,feeder,2,N Current (RMS),A,61.0
602350,Flemish Close St Florence,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
602350,Flemish Close St Florence,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
602350,Flemish Close St Florence,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.4
602350,Flemish Close St Florence,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
602350,Flemish Close St Florence,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
602350,Flemish Close St Florence,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.67
602350,Flemish Close St Florence,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.48
602350,Flemish Close St Florence,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.95
602350,Flemish Close St Florence,2024-03-26T01:50:00.000+00:00,feeder,1,N Current (RMS),A,15.8
602350,Flemish Close St Florence,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
602350,Flemish Close St Florence,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
602350,Flemish Close St Florence,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
602350,Flemish Close St Florence,2024-03-26T01:50:00.000+00:00,transformer,,Temperature,C,17.0
602350,Flemish Close St Florence,2024-03-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
602350,Flemish Close St Florence,2024-03-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
602350,Flemish Close St Florence,2024-03-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
602350,Flemish Close St Florence,2024-03-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
602350,Flemish Close St Florence,2024-03-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
602350,Flemish Close St Florence,2024-03-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
602350,Flemish Close St Florence,2024-03-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
602350,Flemish Close St Florence,2024-03-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
602350,Flemish Close St Florence,2024-03-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
602350,Flemish Close St Florence,2024-03-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.33
602350,Flemish Close St Florence,2024-03-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.75
602350,Flemish Close St Florence,2024-03-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.9
602350,Flemish Close St Florence,2024-03-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
602350,Flemish Close St Florence,2024-03-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
602350,Flemish Close St Florence,2024-03-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
602350,Flemish Close St Florence,2024-03-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
602350,Flemish Close St Florence,2024-03-26T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-26T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-26T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-26T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-26T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.18
602350,Flemish Close St Florence,2024-03-26T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-26T01:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-26T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
602350,Flemish Close St Florence,2024-03-26T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
602350,Flemish Close St Florence,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
602350,Flemish Close St Florence,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
602350,Flemish Close St Florence,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.58
602350,Flemish Close St Florence,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.96
602350,Flemish Close St Florence,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.53
602350,Flemish Close St Florence,2024-03-26T01:40:00.000+00:00,feeder,4,N Current (RMS),A,24.4
602350,Flemish Close St Florence,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
602350,Flemish Close St Florence,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
602350,Flemish Close St Florence,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.2
602350,Flemish Close St Florence,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.6
602350,Flemish Close St Florence,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
602350,Flemish Close St Florence,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
602350,Flemish Close St Florence,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.9
602350,Flemish Close St Florence,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.48
602350,Flemish Close St Florence,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.71
602350,Flemish Close St Florence,2024-03-26T01:40:00.000+00:00,feeder,3,N Current (RMS),A,19.8
602350,Flemish Close St Florence,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
602350,Flemish Close St Florence,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
602350,Flemish Close St Florence,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
602350,Flemish Close St Florence,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
602350,Flemish Close St Florence,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
602350,Flemish Close St Florence,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
602350,Flemish Close St Florence,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
602350,Flemish Close St Florence,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.12
602350,Flemish Close St Florence,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.5
602350,Flemish Close St Florence,2024-03-26T01:40:00.000+00:00,feeder,2,N Current (RMS),A,63.5
602350,Flemish Close St Florence,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
602350,Flemish Close St Florence,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
602350,Flemish Close St Florence,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,78.1
602350,Flemish Close St Florence,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
602350,Flemish Close St Florence,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
602350,Flemish Close St Florence,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.49
602350,Flemish Close St Florence,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
602350,Flemish Close St Florence,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.93
602350,Flemish Close St Florence,2024-03-26T01:40:00.000+00:00,feeder,1,N Current (RMS),A,15.2
602350,Flemish Close St Florence,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
602350,Flemish Close St Florence,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
602350,Flemish Close St Florence,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
602350,Flemish Close St Florence,2024-03-26T01:40:00.000+00:00,transformer,,Temperature,C,17.0
602350,Flemish Close St Florence,2024-03-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
602350,Flemish Close St Florence,2024-03-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
602350,Flemish Close St Florence,2024-03-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
602350,Flemish Close St Florence,2024-03-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
602350,Flemish Close St Florence,2024-03-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
602350,Flemish Close St Florence,2024-03-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
602350,Flemish Close St Florence,2024-03-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
602350,Flemish Close St Florence,2024-03-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
602350,Flemish Close St Florence,2024-03-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
602350,Flemish Close St Florence,2024-03-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.83
602350,Flemish Close St Florence,2024-03-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.66
602350,Flemish Close St Florence,2024-03-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,29.69
602350,Flemish Close St Florence,2024-03-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
602350,Flemish Close St Florence,2024-03-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
602350,Flemish Close St Florence,2024-03-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
602350,Flemish Close St Florence,2024-03-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
602350,Flemish Close St Florence,2024-03-26T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-26T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-26T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-26T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-26T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.18
602350,Flemish Close St Florence,2024-03-26T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-26T01:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-26T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
602350,Flemish Close St Florence,2024-03-26T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
602350,Flemish Close St Florence,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
602350,Flemish Close St Florence,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
602350,Flemish Close St Florence,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.19
602350,Flemish Close St Florence,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.85
602350,Flemish Close St Florence,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.52
602350,Flemish Close St Florence,2024-03-26T01:30:00.000+00:00,feeder,4,N Current (RMS),A,26.0
602350,Flemish Close St Florence,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
602350,Flemish Close St Florence,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
602350,Flemish Close St Florence,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
602350,Flemish Close St Florence,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.63
602350,Flemish Close St Florence,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
602350,Flemish Close St Florence,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
602350,Flemish Close St Florence,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.28
602350,Flemish Close St Florence,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
602350,Flemish Close St Florence,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.6
602350,Flemish Close St Florence,2024-03-26T01:30:00.000+00:00,feeder,3,N Current (RMS),A,20.7
602350,Flemish Close St Florence,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
602350,Flemish Close St Florence,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
602350,Flemish Close St Florence,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
602350,Flemish Close St Florence,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
602350,Flemish Close St Florence,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
602350,Flemish Close St Florence,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
602350,Flemish Close St Florence,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
602350,Flemish Close St Florence,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.16
602350,Flemish Close St Florence,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.48
602350,Flemish Close St Florence,2024-03-26T01:30:00.000+00:00,feeder,2,N Current (RMS),A,64.0
602350,Flemish Close St Florence,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
602350,Flemish Close St Florence,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
602350,Flemish Close St Florence,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,78.1
602350,Flemish Close St Florence,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
602350,Flemish Close St Florence,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
602350,Flemish Close St Florence,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
602350,Flemish Close St Florence,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.09
602350,Flemish Close St Florence,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.31
602350,Flemish Close St Florence,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.97
602350,Flemish Close St Florence,2024-03-26T01:30:00.000+00:00,feeder,1,N Current (RMS),A,17.2
602350,Flemish Close St Florence,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
602350,Flemish Close St Florence,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
602350,Flemish Close St Florence,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
602350,Flemish Close St Florence,2024-03-26T01:30:00.000+00:00,transformer,,Temperature,C,17.1
602350,Flemish Close St Florence,2024-03-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
602350,Flemish Close St Florence,2024-03-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
602350,Flemish Close St Florence,2024-03-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
602350,Flemish Close St Florence,2024-03-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
602350,Flemish Close St Florence,2024-03-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
602350,Flemish Close St Florence,2024-03-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
602350,Flemish Close St Florence,2024-03-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
602350,Flemish Close St Florence,2024-03-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
602350,Flemish Close St Florence,2024-03-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
602350,Flemish Close St Florence,2024-03-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.16
602350,Flemish Close St Florence,2024-03-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.26
602350,Flemish Close St Florence,2024-03-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,29.6
602350,Flemish Close St Florence,2024-03-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,82.9
602350,Flemish Close St Florence,2024-03-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
602350,Flemish Close St Florence,2024-03-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
602350,Flemish Close St Florence,2024-03-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
602350,Flemish Close St Florence,2024-03-26T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-26T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-26T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-26T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
602350,Flemish Close St Florence,2024-03-26T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.16
602350,Flemish Close St Florence,2024-03-26T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-26T01:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-26T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
602350,Flemish Close St Florence,2024-03-26T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
602350,Flemish Close St Florence,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
602350,Flemish Close St Florence,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
602350,Flemish Close St Florence,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.58
602350,Flemish Close St Florence,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.97
602350,Flemish Close St Florence,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.98
602350,Flemish Close St Florence,2024-03-26T01:20:00.000+00:00,feeder,4,N Current (RMS),A,18.7
602350,Flemish Close St Florence,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
602350,Flemish Close St Florence,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
602350,Flemish Close St Florence,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
602350,Flemish Close St Florence,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.75
602350,Flemish Close St Florence,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
602350,Flemish Close St Florence,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
602350,Flemish Close St Florence,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.84
602350,Flemish Close St Florence,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
602350,Flemish Close St Florence,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.7
602350,Flemish Close St Florence,2024-03-26T01:20:00.000+00:00,feeder,3,N Current (RMS),A,21.9
602350,Flemish Close St Florence,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
602350,Flemish Close St Florence,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
602350,Flemish Close St Florence,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
602350,Flemish Close St Florence,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
602350,Flemish Close St Florence,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
602350,Flemish Close St Florence,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
602350,Flemish Close St Florence,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.49
602350,Flemish Close St Florence,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.15
602350,Flemish Close St Florence,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.36
602350,Flemish Close St Florence,2024-03-26T01:20:00.000+00:00,feeder,2,N Current (RMS),A,63.1
602350,Flemish Close St Florence,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
602350,Flemish Close St Florence,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
602350,Flemish Close St Florence,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.5
602350,Flemish Close St Florence,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
602350,Flemish Close St Florence,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
602350,Flemish Close St Florence,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.14
602350,Flemish Close St Florence,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.23
602350,Flemish Close St Florence,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.97
602350,Flemish Close St Florence,2024-03-26T01:20:00.000+00:00,feeder,1,N Current (RMS),A,15.3
602350,Flemish Close St Florence,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
602350,Flemish Close St Florence,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
602350,Flemish Close St Florence,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
602350,Flemish Close St Florence,2024-03-26T01:20:00.000+00:00,transformer,,Temperature,C,17.1
602350,Flemish Close St Florence,2024-03-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
602350,Flemish Close St Florence,2024-03-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
602350,Flemish Close St Florence,2024-03-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
602350,Flemish Close St Florence,2024-03-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
602350,Flemish Close St Florence,2024-03-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
602350,Flemish Close St Florence,2024-03-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
602350,Flemish Close St Florence,2024-03-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
602350,Flemish Close St Florence,2024-03-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
602350,Flemish Close St Florence,2024-03-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
602350,Flemish Close St Florence,2024-03-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.03
602350,Flemish Close St Florence,2024-03-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.31
602350,Flemish Close St Florence,2024-03-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.02
602350,Flemish Close St Florence,2024-03-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
602350,Flemish Close St Florence,2024-03-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
602350,Flemish Close St Florence,2024-03-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
602350,Flemish Close St Florence,2024-03-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
602350,Flemish Close St Florence,2024-03-26T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-26T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-26T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-26T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
602350,Flemish Close St Florence,2024-03-26T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.15
602350,Flemish Close St Florence,2024-03-26T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-26T01:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-26T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
602350,Flemish Close St Florence,2024-03-26T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.04
602350,Flemish Close St Florence,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
602350,Flemish Close St Florence,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
602350,Flemish Close St Florence,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.5
602350,Flemish Close St Florence,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.46
602350,Flemish Close St Florence,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.17
602350,Flemish Close St Florence,2024-03-26T01:10:00.000+00:00,feeder,4,N Current (RMS),A,18.8
602350,Flemish Close St Florence,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.9
602350,Flemish Close St Florence,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
602350,Flemish Close St Florence,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
602350,Flemish Close St Florence,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.89
602350,Flemish Close St Florence,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
602350,Flemish Close St Florence,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
602350,Flemish Close St Florence,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.95
602350,Flemish Close St Florence,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.36
602350,Flemish Close St Florence,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.68
602350,Flemish Close St Florence,2024-03-26T01:10:00.000+00:00,feeder,3,N Current (RMS),A,22.9
602350,Flemish Close St Florence,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
602350,Flemish Close St Florence,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
602350,Flemish Close St Florence,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
602350,Flemish Close St Florence,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
602350,Flemish Close St Florence,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
602350,Flemish Close St Florence,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
602350,Flemish Close St Florence,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
602350,Flemish Close St Florence,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.24
602350,Flemish Close St Florence,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.73
602350,Flemish Close St Florence,2024-03-26T01:10:00.000+00:00,feeder,2,N Current (RMS),A,60.1
602350,Flemish Close St Florence,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
602350,Flemish Close St Florence,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
602350,Flemish Close St Florence,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.1
602350,Flemish Close St Florence,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
602350,Flemish Close St Florence,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.28
602350,Flemish Close St Florence,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.24
602350,Flemish Close St Florence,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.95
602350,Flemish Close St Florence,2024-03-26T01:10:00.000+00:00,feeder,1,N Current (RMS),A,15.2
602350,Flemish Close St Florence,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
602350,Flemish Close St Florence,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
602350,Flemish Close St Florence,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
602350,Flemish Close St Florence,2024-03-26T01:10:00.000+00:00,transformer,,Temperature,C,17.1
602350,Flemish Close St Florence,2024-03-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
602350,Flemish Close St Florence,2024-03-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
602350,Flemish Close St Florence,2024-03-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
602350,Flemish Close St Florence,2024-03-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
602350,Flemish Close St Florence,2024-03-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
602350,Flemish Close St Florence,2024-03-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
602350,Flemish Close St Florence,2024-03-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
602350,Flemish Close St Florence,2024-03-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
602350,Flemish Close St Florence,2024-03-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
602350,Flemish Close St Florence,2024-03-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.2
602350,Flemish Close St Florence,2024-03-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.66
602350,Flemish Close St Florence,2024-03-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.53
602350,Flemish Close St Florence,2024-03-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
602350,Flemish Close St Florence,2024-03-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
602350,Flemish Close St Florence,2024-03-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
602350,Flemish Close St Florence,2024-03-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
602350,Flemish Close St Florence,2024-03-26T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-26T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-26T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-26T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-26T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.15
602350,Flemish Close St Florence,2024-03-26T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-26T01:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-26T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
602350,Flemish Close St Florence,2024-03-26T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.3
602350,Flemish Close St Florence,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
602350,Flemish Close St Florence,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
602350,Flemish Close St Florence,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.47
602350,Flemish Close St Florence,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.37
602350,Flemish Close St Florence,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.33
602350,Flemish Close St Florence,2024-03-26T01:00:00.000+00:00,feeder,4,N Current (RMS),A,17.7
602350,Flemish Close St Florence,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
602350,Flemish Close St Florence,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
602350,Flemish Close St Florence,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.3
602350,Flemish Close St Florence,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.78
602350,Flemish Close St Florence,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
602350,Flemish Close St Florence,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
602350,Flemish Close St Florence,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.91
602350,Flemish Close St Florence,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
602350,Flemish Close St Florence,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.73
602350,Flemish Close St Florence,2024-03-26T01:00:00.000+00:00,feeder,3,N Current (RMS),A,21.1
602350,Flemish Close St Florence,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
602350,Flemish Close St Florence,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
602350,Flemish Close St Florence,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
602350,Flemish Close St Florence,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
602350,Flemish Close St Florence,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
602350,Flemish Close St Florence,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
602350,Flemish Close St Florence,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
602350,Flemish Close St Florence,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.28
602350,Flemish Close St Florence,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.51
602350,Flemish Close St Florence,2024-03-26T01:00:00.000+00:00,feeder,2,N Current (RMS),A,67.3
602350,Flemish Close St Florence,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
602350,Flemish Close St Florence,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
602350,Flemish Close St Florence,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,82.5
602350,Flemish Close St Florence,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
602350,Flemish Close St Florence,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
602350,Flemish Close St Florence,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
602350,Flemish Close St Florence,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.19
602350,Flemish Close St Florence,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.31
602350,Flemish Close St Florence,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.89
602350,Flemish Close St Florence,2024-03-26T01:00:00.000+00:00,feeder,1,N Current (RMS),A,16.0
602350,Flemish Close St Florence,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
602350,Flemish Close St Florence,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
602350,Flemish Close St Florence,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
602350,Flemish Close St Florence,2024-03-26T01:00:00.000+00:00,transformer,,Temperature,C,17.1
602350,Flemish Close St Florence,2024-03-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
602350,Flemish Close St Florence,2024-03-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
602350,Flemish Close St Florence,2024-03-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
602350,Flemish Close St Florence,2024-03-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
602350,Flemish Close St Florence,2024-03-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
602350,Flemish Close St Florence,2024-03-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
602350,Flemish Close St Florence,2024-03-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
602350,Flemish Close St Florence,2024-03-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
602350,Flemish Close St Florence,2024-03-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
602350,Flemish Close St Florence,2024-03-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.74
602350,Flemish Close St Florence,2024-03-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.66
602350,Flemish Close St Florence,2024-03-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,28.48
602350,Flemish Close St Florence,2024-03-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
602350,Flemish Close St Florence,2024-03-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
602350,Flemish Close St Florence,2024-03-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
602350,Flemish Close St Florence,2024-03-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
602350,Flemish Close St Florence,2024-03-26T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-26T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-26T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-26T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-26T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.17
602350,Flemish Close St Florence,2024-03-26T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-26T00:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-26T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
602350,Flemish Close St Florence,2024-03-26T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.23
602350,Flemish Close St Florence,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
602350,Flemish Close St Florence,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
602350,Flemish Close St Florence,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.13
602350,Flemish Close St Florence,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.22
602350,Flemish Close St Florence,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.46
602350,Flemish Close St Florence,2024-03-26T00:50:00.000+00:00,feeder,4,N Current (RMS),A,20.7
602350,Flemish Close St Florence,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
602350,Flemish Close St Florence,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
602350,Flemish Close St Florence,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.7
602350,Flemish Close St Florence,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.5
602350,Flemish Close St Florence,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
602350,Flemish Close St Florence,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
602350,Flemish Close St Florence,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.86
602350,Flemish Close St Florence,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
602350,Flemish Close St Florence,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.96
602350,Flemish Close St Florence,2024-03-26T00:50:00.000+00:00,feeder,3,N Current (RMS),A,17.3
602350,Flemish Close St Florence,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
602350,Flemish Close St Florence,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
602350,Flemish Close St Florence,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
602350,Flemish Close St Florence,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
602350,Flemish Close St Florence,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
602350,Flemish Close St Florence,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
602350,Flemish Close St Florence,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.45
602350,Flemish Close St Florence,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
602350,Flemish Close St Florence,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.74
