Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602350,Flemish Close St Florence,2024-03-26T00:50:00.000+00:00,feeder,2,N Current (RMS),A,68.4
602350,Flemish Close St Florence,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
602350,Flemish Close St Florence,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
602350,Flemish Close St Florence,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.5
602350,Flemish Close St Florence,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
602350,Flemish Close St Florence,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
602350,Flemish Close St Florence,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
602350,Flemish Close St Florence,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.26
602350,Flemish Close St Florence,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.25
602350,Flemish Close St Florence,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.01
602350,Flemish Close St Florence,2024-03-26T00:50:00.000+00:00,feeder,1,N Current (RMS),A,15.7
602350,Flemish Close St Florence,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
602350,Flemish Close St Florence,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
602350,Flemish Close St Florence,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
602350,Flemish Close St Florence,2024-03-26T00:50:00.000+00:00,transformer,,Temperature,C,17.1
602350,Flemish Close St Florence,2024-03-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
602350,Flemish Close St Florence,2024-03-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
602350,Flemish Close St Florence,2024-03-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
602350,Flemish Close St Florence,2024-03-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
602350,Flemish Close St Florence,2024-03-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
602350,Flemish Close St Florence,2024-03-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
602350,Flemish Close St Florence,2024-03-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
602350,Flemish Close St Florence,2024-03-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
602350,Flemish Close St Florence,2024-03-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
602350,Flemish Close St Florence,2024-03-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.71
602350,Flemish Close St Florence,2024-03-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.78
602350,Flemish Close St Florence,2024-03-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,30.19
602350,Flemish Close St Florence,2024-03-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
602350,Flemish Close St Florence,2024-03-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
602350,Flemish Close St Florence,2024-03-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
602350,Flemish Close St Florence,2024-03-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
602350,Flemish Close St Florence,2024-03-26T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-26T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-26T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-26T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-26T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.18
602350,Flemish Close St Florence,2024-03-26T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-26T00:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-26T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
602350,Flemish Close St Florence,2024-03-26T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.02
602350,Flemish Close St Florence,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
602350,Flemish Close St Florence,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.2
602350,Flemish Close St Florence,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.81
602350,Flemish Close St Florence,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.93
602350,Flemish Close St Florence,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.92
602350,Flemish Close St Florence,2024-03-26T00:40:00.000+00:00,feeder,4,N Current (RMS),A,24.4
602350,Flemish Close St Florence,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
602350,Flemish Close St Florence,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
602350,Flemish Close St Florence,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.6
602350,Flemish Close St Florence,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.79
602350,Flemish Close St Florence,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
602350,Flemish Close St Florence,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
602350,Flemish Close St Florence,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
602350,Flemish Close St Florence,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.73
602350,Flemish Close St Florence,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.88
602350,Flemish Close St Florence,2024-03-26T00:40:00.000+00:00,feeder,3,N Current (RMS),A,6.4
602350,Flemish Close St Florence,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
602350,Flemish Close St Florence,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
602350,Flemish Close St Florence,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
602350,Flemish Close St Florence,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
602350,Flemish Close St Florence,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
602350,Flemish Close St Florence,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
602350,Flemish Close St Florence,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.64
602350,Flemish Close St Florence,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
602350,Flemish Close St Florence,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.21
602350,Flemish Close St Florence,2024-03-26T00:40:00.000+00:00,feeder,2,N Current (RMS),A,69.7
602350,Flemish Close St Florence,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
602350,Flemish Close St Florence,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
602350,Flemish Close St Florence,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,85.5
602350,Flemish Close St Florence,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
602350,Flemish Close St Florence,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
602350,Flemish Close St Florence,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.66
602350,Flemish Close St Florence,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.36
602350,Flemish Close St Florence,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.03
602350,Flemish Close St Florence,2024-03-26T00:40:00.000+00:00,feeder,1,N Current (RMS),A,15.2
602350,Flemish Close St Florence,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
602350,Flemish Close St Florence,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
602350,Flemish Close St Florence,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
602350,Flemish Close St Florence,2024-03-26T00:40:00.000+00:00,transformer,,Temperature,C,17.1
602350,Flemish Close St Florence,2024-03-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
602350,Flemish Close St Florence,2024-03-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
602350,Flemish Close St Florence,2024-03-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
602350,Flemish Close St Florence,2024-03-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
602350,Flemish Close St Florence,2024-03-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
602350,Flemish Close St Florence,2024-03-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
602350,Flemish Close St Florence,2024-03-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
602350,Flemish Close St Florence,2024-03-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
602350,Flemish Close St Florence,2024-03-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
602350,Flemish Close St Florence,2024-03-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.25
602350,Flemish Close St Florence,2024-03-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.99
602350,Flemish Close St Florence,2024-03-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,31.08
602350,Flemish Close St Florence,2024-03-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,91.1
602350,Flemish Close St Florence,2024-03-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
602350,Flemish Close St Florence,2024-03-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
602350,Flemish Close St Florence,2024-03-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
602350,Flemish Close St Florence,2024-03-26T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-26T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-26T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-26T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-26T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.15
602350,Flemish Close St Florence,2024-03-26T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-26T00:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-26T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
602350,Flemish Close St Florence,2024-03-26T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.26
602350,Flemish Close St Florence,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
602350,Flemish Close St Florence,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
602350,Flemish Close St Florence,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.17
602350,Flemish Close St Florence,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.25
602350,Flemish Close St Florence,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.84
602350,Flemish Close St Florence,2024-03-26T00:30:00.000+00:00,feeder,4,N Current (RMS),A,18.7
602350,Flemish Close St Florence,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
602350,Flemish Close St Florence,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
602350,Flemish Close St Florence,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
602350,Flemish Close St Florence,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.77
602350,Flemish Close St Florence,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
602350,Flemish Close St Florence,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
602350,Flemish Close St Florence,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
602350,Flemish Close St Florence,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.74
602350,Flemish Close St Florence,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.9
602350,Flemish Close St Florence,2024-03-26T00:30:00.000+00:00,feeder,3,N Current (RMS),A,6.3
602350,Flemish Close St Florence,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
602350,Flemish Close St Florence,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
602350,Flemish Close St Florence,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
602350,Flemish Close St Florence,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
602350,Flemish Close St Florence,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
602350,Flemish Close St Florence,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
602350,Flemish Close St Florence,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
602350,Flemish Close St Florence,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.35
602350,Flemish Close St Florence,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.87
602350,Flemish Close St Florence,2024-03-26T00:30:00.000+00:00,feeder,2,N Current (RMS),A,46.1
602350,Flemish Close St Florence,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
602350,Flemish Close St Florence,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
602350,Flemish Close St Florence,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
602350,Flemish Close St Florence,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
602350,Flemish Close St Florence,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
602350,Flemish Close St Florence,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.97
602350,Flemish Close St Florence,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.37
602350,Flemish Close St Florence,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.11
602350,Flemish Close St Florence,2024-03-26T00:30:00.000+00:00,feeder,1,N Current (RMS),A,19.2
602350,Flemish Close St Florence,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
602350,Flemish Close St Florence,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
602350,Flemish Close St Florence,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
602350,Flemish Close St Florence,2024-03-26T00:30:00.000+00:00,transformer,,Temperature,C,17.2
602350,Flemish Close St Florence,2024-03-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
602350,Flemish Close St Florence,2024-03-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
602350,Flemish Close St Florence,2024-03-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
602350,Flemish Close St Florence,2024-03-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
602350,Flemish Close St Florence,2024-03-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
602350,Flemish Close St Florence,2024-03-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
602350,Flemish Close St Florence,2024-03-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
602350,Flemish Close St Florence,2024-03-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
602350,Flemish Close St Florence,2024-03-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
602350,Flemish Close St Florence,2024-03-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.24
602350,Flemish Close St Florence,2024-03-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.55
602350,Flemish Close St Florence,2024-03-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.74
602350,Flemish Close St Florence,2024-03-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
602350,Flemish Close St Florence,2024-03-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
602350,Flemish Close St Florence,2024-03-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
602350,Flemish Close St Florence,2024-03-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
602350,Flemish Close St Florence,2024-03-26T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-26T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-26T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-26T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
602350,Flemish Close St Florence,2024-03-26T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.15
602350,Flemish Close St Florence,2024-03-26T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-26T00:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
602350,Flemish Close St Florence,2024-03-26T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.21
602350,Flemish Close St Florence,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
602350,Flemish Close St Florence,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.17
602350,Flemish Close St Florence,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.63
602350,Flemish Close St Florence,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.41
602350,Flemish Close St Florence,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.78
602350,Flemish Close St Florence,2024-03-26T00:20:00.000+00:00,feeder,4,N Current (RMS),A,18.6
602350,Flemish Close St Florence,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
602350,Flemish Close St Florence,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
602350,Flemish Close St Florence,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.7
602350,Flemish Close St Florence,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.44
602350,Flemish Close St Florence,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
602350,Flemish Close St Florence,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
602350,Flemish Close St Florence,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
602350,Flemish Close St Florence,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
602350,Flemish Close St Florence,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.84
602350,Flemish Close St Florence,2024-03-26T00:20:00.000+00:00,feeder,3,N Current (RMS),A,6.2
602350,Flemish Close St Florence,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
602350,Flemish Close St Florence,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
602350,Flemish Close St Florence,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
602350,Flemish Close St Florence,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
602350,Flemish Close St Florence,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.74
602350,Flemish Close St Florence,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
602350,Flemish Close St Florence,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.94
602350,Flemish Close St Florence,2024-03-26T00:20:00.000+00:00,feeder,2,N Current (RMS),A,21.4
602350,Flemish Close St Florence,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
602350,Flemish Close St Florence,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
602350,Flemish Close St Florence,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
602350,Flemish Close St Florence,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
602350,Flemish Close St Florence,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.15
602350,Flemish Close St Florence,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.23
602350,Flemish Close St Florence,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
602350,Flemish Close St Florence,2024-03-26T00:20:00.000+00:00,feeder,1,N Current (RMS),A,15.9
602350,Flemish Close St Florence,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
602350,Flemish Close St Florence,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
602350,Flemish Close St Florence,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
602350,Flemish Close St Florence,2024-03-26T00:20:00.000+00:00,transformer,,Temperature,C,17.2
602350,Flemish Close St Florence,2024-03-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
602350,Flemish Close St Florence,2024-03-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
602350,Flemish Close St Florence,2024-03-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
602350,Flemish Close St Florence,2024-03-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
602350,Flemish Close St Florence,2024-03-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
602350,Flemish Close St Florence,2024-03-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
602350,Flemish Close St Florence,2024-03-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
602350,Flemish Close St Florence,2024-03-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
602350,Flemish Close St Florence,2024-03-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
602350,Flemish Close St Florence,2024-03-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.71
602350,Flemish Close St Florence,2024-03-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.65
602350,Flemish Close St Florence,2024-03-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.41
602350,Flemish Close St Florence,2024-03-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
602350,Flemish Close St Florence,2024-03-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
602350,Flemish Close St Florence,2024-03-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
602350,Flemish Close St Florence,2024-03-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
602350,Flemish Close St Florence,2024-03-26T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-26T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-26T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-26T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
602350,Flemish Close St Florence,2024-03-26T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
602350,Flemish Close St Florence,2024-03-26T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-26T00:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-26T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
602350,Flemish Close St Florence,2024-03-26T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
602350,Flemish Close St Florence,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
602350,Flemish Close St Florence,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
602350,Flemish Close St Florence,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.64
602350,Flemish Close St Florence,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.52
602350,Flemish Close St Florence,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.78
602350,Flemish Close St Florence,2024-03-26T00:10:00.000+00:00,feeder,4,N Current (RMS),A,19.6
602350,Flemish Close St Florence,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
602350,Flemish Close St Florence,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
602350,Flemish Close St Florence,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
602350,Flemish Close St Florence,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
602350,Flemish Close St Florence,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
602350,Flemish Close St Florence,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
602350,Flemish Close St Florence,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.37
602350,Flemish Close St Florence,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
602350,Flemish Close St Florence,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.88
602350,Flemish Close St Florence,2024-03-26T00:10:00.000+00:00,feeder,3,N Current (RMS),A,7.0
602350,Flemish Close St Florence,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
602350,Flemish Close St Florence,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
602350,Flemish Close St Florence,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
602350,Flemish Close St Florence,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
602350,Flemish Close St Florence,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
602350,Flemish Close St Florence,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.97
602350,Flemish Close St Florence,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.49
602350,Flemish Close St Florence,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.5
602350,Flemish Close St Florence,2024-03-26T00:10:00.000+00:00,feeder,2,N Current (RMS),A,13.9
602350,Flemish Close St Florence,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
602350,Flemish Close St Florence,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
602350,Flemish Close St Florence,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
602350,Flemish Close St Florence,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
602350,Flemish Close St Florence,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
602350,Flemish Close St Florence,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.18
602350,Flemish Close St Florence,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.65
602350,Flemish Close St Florence,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.76
602350,Flemish Close St Florence,2024-03-26T00:10:00.000+00:00,feeder,1,N Current (RMS),A,15.1
602350,Flemish Close St Florence,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
602350,Flemish Close St Florence,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
602350,Flemish Close St Florence,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
602350,Flemish Close St Florence,2024-03-26T00:10:00.000+00:00,transformer,,Temperature,C,17.2
602350,Flemish Close St Florence,2024-03-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
602350,Flemish Close St Florence,2024-03-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
602350,Flemish Close St Florence,2024-03-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
602350,Flemish Close St Florence,2024-03-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
602350,Flemish Close St Florence,2024-03-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
602350,Flemish Close St Florence,2024-03-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
602350,Flemish Close St Florence,2024-03-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
602350,Flemish Close St Florence,2024-03-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
602350,Flemish Close St Florence,2024-03-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
602350,Flemish Close St Florence,2024-03-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.12
602350,Flemish Close St Florence,2024-03-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.16
602350,Flemish Close St Florence,2024-03-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.92
602350,Flemish Close St Florence,2024-03-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
602350,Flemish Close St Florence,2024-03-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
602350,Flemish Close St Florence,2024-03-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
602350,Flemish Close St Florence,2024-03-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
602350,Flemish Close St Florence,2024-03-26T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-26T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-26T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-26T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
602350,Flemish Close St Florence,2024-03-26T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.17
602350,Flemish Close St Florence,2024-03-26T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-26T00:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-26T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
602350,Flemish Close St Florence,2024-03-26T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.24
602350,Flemish Close St Florence,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
602350,Flemish Close St Florence,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.48
602350,Flemish Close St Florence,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.23
602350,Flemish Close St Florence,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.75
602350,Flemish Close St Florence,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.99
602350,Flemish Close St Florence,2024-03-26T00:00:00.000+00:00,feeder,4,N Current (RMS),A,22.4
602350,Flemish Close St Florence,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
602350,Flemish Close St Florence,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
602350,Flemish Close St Florence,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.9
602350,Flemish Close St Florence,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.76
602350,Flemish Close St Florence,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
602350,Flemish Close St Florence,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
602350,Flemish Close St Florence,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.67
602350,Flemish Close St Florence,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
602350,Flemish Close St Florence,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.62
602350,Flemish Close St Florence,2024-03-26T00:00:00.000+00:00,feeder,3,N Current (RMS),A,10.6
602350,Flemish Close St Florence,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
602350,Flemish Close St Florence,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
602350,Flemish Close St Florence,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
602350,Flemish Close St Florence,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
602350,Flemish Close St Florence,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
602350,Flemish Close St Florence,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.99
602350,Flemish Close St Florence,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.63
602350,Flemish Close St Florence,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
602350,Flemish Close St Florence,2024-03-26T00:00:00.000+00:00,feeder,2,N Current (RMS),A,9.1
602350,Flemish Close St Florence,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
602350,Flemish Close St Florence,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
602350,Flemish Close St Florence,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
602350,Flemish Close St Florence,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
602350,Flemish Close St Florence,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
602350,Flemish Close St Florence,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.15
602350,Flemish Close St Florence,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.22
602350,Flemish Close St Florence,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.83
602350,Flemish Close St Florence,2024-03-26T00:00:00.000+00:00,feeder,1,N Current (RMS),A,16.1
602350,Flemish Close St Florence,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
602350,Flemish Close St Florence,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
602350,Flemish Close St Florence,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
602350,Flemish Close St Florence,2024-03-26T00:00:00.000+00:00,transformer,,Temperature,C,17.3
602350,Flemish Close St Florence,2024-03-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
602350,Flemish Close St Florence,2024-03-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
602350,Flemish Close St Florence,2024-03-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
602350,Flemish Close St Florence,2024-03-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
602350,Flemish Close St Florence,2024-03-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
602350,Flemish Close St Florence,2024-03-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
602350,Flemish Close St Florence,2024-03-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
602350,Flemish Close St Florence,2024-03-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
602350,Flemish Close St Florence,2024-03-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
602350,Flemish Close St Florence,2024-03-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.03
602350,Flemish Close St Florence,2024-03-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,4.99
602350,Flemish Close St Florence,2024-03-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.74
602350,Flemish Close St Florence,2024-03-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
602350,Flemish Close St Florence,2024-03-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
602350,Flemish Close St Florence,2024-03-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
602350,Flemish Close St Florence,2024-03-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
602350,Flemish Close St Florence,2024-03-27T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-27T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-27T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-27T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-27T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.2
602350,Flemish Close St Florence,2024-03-27T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
602350,Flemish Close St Florence,2024-03-27T23:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-27T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-27T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
602350,Flemish Close St Florence,2024-03-27T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
602350,Flemish Close St Florence,2024-03-27T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
602350,Flemish Close St Florence,2024-03-27T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.2
602350,Flemish Close St Florence,2024-03-27T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.89
602350,Flemish Close St Florence,2024-03-27T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.46
602350,Flemish Close St Florence,2024-03-27T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.62
602350,Flemish Close St Florence,2024-03-27T23:50:00.000+00:00,feeder,4,N Current (RMS),A,24.3
602350,Flemish Close St Florence,2024-03-27T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
602350,Flemish Close St Florence,2024-03-27T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
602350,Flemish Close St Florence,2024-03-27T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.1
602350,Flemish Close St Florence,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.08
602350,Flemish Close St Florence,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
602350,Flemish Close St Florence,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
602350,Flemish Close St Florence,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.92
602350,Flemish Close St Florence,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.14
602350,Flemish Close St Florence,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.26
602350,Flemish Close St Florence,2024-03-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,5.1
602350,Flemish Close St Florence,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
602350,Flemish Close St Florence,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
602350,Flemish Close St Florence,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
602350,Flemish Close St Florence,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
602350,Flemish Close St Florence,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.24
602350,Flemish Close St Florence,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
602350,Flemish Close St Florence,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.6
602350,Flemish Close St Florence,2024-03-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,6.2
602350,Flemish Close St Florence,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
602350,Flemish Close St Florence,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
602350,Flemish Close St Florence,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
602350,Flemish Close St Florence,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
602350,Flemish Close St Florence,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
602350,Flemish Close St Florence,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.1
602350,Flemish Close St Florence,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.81
602350,Flemish Close St Florence,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.98
602350,Flemish Close St Florence,2024-03-27T23:50:00.000+00:00,feeder,1,N Current (RMS),A,12.9
602350,Flemish Close St Florence,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
602350,Flemish Close St Florence,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
602350,Flemish Close St Florence,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
602350,Flemish Close St Florence,2024-03-27T23:50:00.000+00:00,transformer,,Temperature,C,16.0
602350,Flemish Close St Florence,2024-03-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
602350,Flemish Close St Florence,2024-03-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
602350,Flemish Close St Florence,2024-03-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
602350,Flemish Close St Florence,2024-03-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
602350,Flemish Close St Florence,2024-03-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
602350,Flemish Close St Florence,2024-03-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
602350,Flemish Close St Florence,2024-03-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
602350,Flemish Close St Florence,2024-03-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
602350,Flemish Close St Florence,2024-03-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
602350,Flemish Close St Florence,2024-03-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.18
602350,Flemish Close St Florence,2024-03-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.8
602350,Flemish Close St Florence,2024-03-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.5
602350,Flemish Close St Florence,2024-03-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
602350,Flemish Close St Florence,2024-03-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
602350,Flemish Close St Florence,2024-03-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
602350,Flemish Close St Florence,2024-03-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
602350,Flemish Close St Florence,2024-03-27T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-27T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-27T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-27T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
602350,Flemish Close St Florence,2024-03-27T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.18
602350,Flemish Close St Florence,2024-03-27T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-27T23:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-27T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-27T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
602350,Flemish Close St Florence,2024-03-27T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-27T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
602350,Flemish Close St Florence,2024-03-27T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
602350,Flemish Close St Florence,2024-03-27T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.14
602350,Flemish Close St Florence,2024-03-27T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.93
602350,Flemish Close St Florence,2024-03-27T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.26
602350,Flemish Close St Florence,2024-03-27T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.99
602350,Flemish Close St Florence,2024-03-27T23:40:00.000+00:00,feeder,4,N Current (RMS),A,23.0
602350,Flemish Close St Florence,2024-03-27T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
602350,Flemish Close St Florence,2024-03-27T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.1
602350,Flemish Close St Florence,2024-03-27T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.2
602350,Flemish Close St Florence,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.92
602350,Flemish Close St Florence,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
602350,Flemish Close St Florence,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
602350,Flemish Close St Florence,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.7
602350,Flemish Close St Florence,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.13
602350,Flemish Close St Florence,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.93
602350,Flemish Close St Florence,2024-03-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,7.1
602350,Flemish Close St Florence,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
602350,Flemish Close St Florence,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
602350,Flemish Close St Florence,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
602350,Flemish Close St Florence,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
602350,Flemish Close St Florence,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.29
602350,Flemish Close St Florence,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.55
602350,Flemish Close St Florence,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
602350,Flemish Close St Florence,2024-03-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,8.8
602350,Flemish Close St Florence,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
602350,Flemish Close St Florence,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
602350,Flemish Close St Florence,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
602350,Flemish Close St Florence,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
602350,Flemish Close St Florence,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
602350,Flemish Close St Florence,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.79
602350,Flemish Close St Florence,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.79
602350,Flemish Close St Florence,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.05
602350,Flemish Close St Florence,2024-03-27T23:40:00.000+00:00,feeder,1,N Current (RMS),A,11.3
602350,Flemish Close St Florence,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
602350,Flemish Close St Florence,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
602350,Flemish Close St Florence,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
602350,Flemish Close St Florence,2024-03-27T23:40:00.000+00:00,transformer,,Temperature,C,16.1
602350,Flemish Close St Florence,2024-03-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
602350,Flemish Close St Florence,2024-03-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
602350,Flemish Close St Florence,2024-03-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
602350,Flemish Close St Florence,2024-03-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
602350,Flemish Close St Florence,2024-03-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
602350,Flemish Close St Florence,2024-03-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
602350,Flemish Close St Florence,2024-03-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
602350,Flemish Close St Florence,2024-03-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
602350,Flemish Close St Florence,2024-03-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
602350,Flemish Close St Florence,2024-03-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.75
602350,Flemish Close St Florence,2024-03-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.54
