Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602350,Flemish Close St Florence,2024-03-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.78
602350,Flemish Close St Florence,2024-03-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
602350,Flemish Close St Florence,2024-03-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
602350,Flemish Close St Florence,2024-03-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
602350,Flemish Close St Florence,2024-03-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
602350,Flemish Close St Florence,2024-03-27T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
602350,Flemish Close St Florence,2024-03-27T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-27T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-27T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.08
602350,Flemish Close St Florence,2024-03-27T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
602350,Flemish Close St Florence,2024-03-27T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-27T23:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-27T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-27T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
602350,Flemish Close St Florence,2024-03-27T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-27T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
602350,Flemish Close St Florence,2024-03-27T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
602350,Flemish Close St Florence,2024-03-27T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
602350,Flemish Close St Florence,2024-03-27T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.09
602350,Flemish Close St Florence,2024-03-27T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.02
602350,Flemish Close St Florence,2024-03-27T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.01
602350,Flemish Close St Florence,2024-03-27T23:30:00.000+00:00,feeder,4,N Current (RMS),A,37.7
602350,Flemish Close St Florence,2024-03-27T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
602350,Flemish Close St Florence,2024-03-27T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.6
602350,Flemish Close St Florence,2024-03-27T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.5
602350,Flemish Close St Florence,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.19
602350,Flemish Close St Florence,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
602350,Flemish Close St Florence,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
602350,Flemish Close St Florence,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
602350,Flemish Close St Florence,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.46
602350,Flemish Close St Florence,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.06
602350,Flemish Close St Florence,2024-03-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,8.4
602350,Flemish Close St Florence,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
602350,Flemish Close St Florence,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
602350,Flemish Close St Florence,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
602350,Flemish Close St Florence,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
602350,Flemish Close St Florence,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
602350,Flemish Close St Florence,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
602350,Flemish Close St Florence,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.74
602350,Flemish Close St Florence,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
602350,Flemish Close St Florence,2024-03-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,4.4
602350,Flemish Close St Florence,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
602350,Flemish Close St Florence,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
602350,Flemish Close St Florence,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
602350,Flemish Close St Florence,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
602350,Flemish Close St Florence,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
602350,Flemish Close St Florence,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.62
602350,Flemish Close St Florence,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.68
602350,Flemish Close St Florence,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.03
602350,Flemish Close St Florence,2024-03-27T23:30:00.000+00:00,feeder,1,N Current (RMS),A,10.8
602350,Flemish Close St Florence,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
602350,Flemish Close St Florence,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
602350,Flemish Close St Florence,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
602350,Flemish Close St Florence,2024-03-27T23:30:00.000+00:00,transformer,,Temperature,C,16.1
602350,Flemish Close St Florence,2024-03-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
602350,Flemish Close St Florence,2024-03-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
602350,Flemish Close St Florence,2024-03-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
602350,Flemish Close St Florence,2024-03-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
602350,Flemish Close St Florence,2024-03-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
602350,Flemish Close St Florence,2024-03-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
602350,Flemish Close St Florence,2024-03-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
602350,Flemish Close St Florence,2024-03-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
602350,Flemish Close St Florence,2024-03-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
602350,Flemish Close St Florence,2024-03-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.08
602350,Flemish Close St Florence,2024-03-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.76
602350,Flemish Close St Florence,2024-03-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.12
602350,Flemish Close St Florence,2024-03-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
602350,Flemish Close St Florence,2024-03-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
602350,Flemish Close St Florence,2024-03-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
602350,Flemish Close St Florence,2024-03-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
602350,Flemish Close St Florence,2024-03-27T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
602350,Flemish Close St Florence,2024-03-27T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-27T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-27T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.09
602350,Flemish Close St Florence,2024-03-27T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.16
602350,Flemish Close St Florence,2024-03-27T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-27T23:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-27T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-27T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
602350,Flemish Close St Florence,2024-03-27T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-27T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
602350,Flemish Close St Florence,2024-03-27T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
602350,Flemish Close St Florence,2024-03-27T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.17
602350,Flemish Close St Florence,2024-03-27T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.59
602350,Flemish Close St Florence,2024-03-27T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.62
602350,Flemish Close St Florence,2024-03-27T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.77
602350,Flemish Close St Florence,2024-03-27T23:20:00.000+00:00,feeder,4,N Current (RMS),A,34.2
602350,Flemish Close St Florence,2024-03-27T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
602350,Flemish Close St Florence,2024-03-27T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.6
602350,Flemish Close St Florence,2024-03-27T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
602350,Flemish Close St Florence,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.28
602350,Flemish Close St Florence,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
602350,Flemish Close St Florence,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
602350,Flemish Close St Florence,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.86
602350,Flemish Close St Florence,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.65
602350,Flemish Close St Florence,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.47
602350,Flemish Close St Florence,2024-03-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,7.5
602350,Flemish Close St Florence,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
602350,Flemish Close St Florence,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
602350,Flemish Close St Florence,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
602350,Flemish Close St Florence,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
602350,Flemish Close St Florence,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.96
602350,Flemish Close St Florence,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.15
602350,Flemish Close St Florence,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.08
602350,Flemish Close St Florence,2024-03-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,5.1
602350,Flemish Close St Florence,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
602350,Flemish Close St Florence,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
602350,Flemish Close St Florence,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
602350,Flemish Close St Florence,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
602350,Flemish Close St Florence,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
602350,Flemish Close St Florence,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
602350,Flemish Close St Florence,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.22
602350,Flemish Close St Florence,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.39
602350,Flemish Close St Florence,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.04
602350,Flemish Close St Florence,2024-03-27T23:20:00.000+00:00,feeder,1,N Current (RMS),A,11.4
602350,Flemish Close St Florence,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
602350,Flemish Close St Florence,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
602350,Flemish Close St Florence,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
602350,Flemish Close St Florence,2024-03-27T23:20:00.000+00:00,transformer,,Temperature,C,16.2
602350,Flemish Close St Florence,2024-03-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
602350,Flemish Close St Florence,2024-03-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
602350,Flemish Close St Florence,2024-03-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
602350,Flemish Close St Florence,2024-03-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
602350,Flemish Close St Florence,2024-03-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
602350,Flemish Close St Florence,2024-03-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
602350,Flemish Close St Florence,2024-03-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
602350,Flemish Close St Florence,2024-03-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
602350,Flemish Close St Florence,2024-03-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
602350,Flemish Close St Florence,2024-03-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.71
602350,Flemish Close St Florence,2024-03-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.65
602350,Flemish Close St Florence,2024-03-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.4
602350,Flemish Close St Florence,2024-03-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
602350,Flemish Close St Florence,2024-03-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
602350,Flemish Close St Florence,2024-03-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
602350,Flemish Close St Florence,2024-03-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
602350,Flemish Close St Florence,2024-03-27T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-27T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
602350,Flemish Close St Florence,2024-03-27T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-27T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
602350,Flemish Close St Florence,2024-03-27T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.22
602350,Flemish Close St Florence,2024-03-27T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
602350,Flemish Close St Florence,2024-03-27T23:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-27T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-27T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
602350,Flemish Close St Florence,2024-03-27T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.13
602350,Flemish Close St Florence,2024-03-27T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
602350,Flemish Close St Florence,2024-03-27T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.51
602350,Flemish Close St Florence,2024-03-27T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.31
602350,Flemish Close St Florence,2024-03-27T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.85
602350,Flemish Close St Florence,2024-03-27T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.41
602350,Flemish Close St Florence,2024-03-27T23:10:00.000+00:00,feeder,4,N Current (RMS),A,27.2
602350,Flemish Close St Florence,2024-03-27T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
602350,Flemish Close St Florence,2024-03-27T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.7
602350,Flemish Close St Florence,2024-03-27T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.3
602350,Flemish Close St Florence,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.16
602350,Flemish Close St Florence,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
602350,Flemish Close St Florence,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
602350,Flemish Close St Florence,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
602350,Flemish Close St Florence,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.76
602350,Flemish Close St Florence,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.79
602350,Flemish Close St Florence,2024-03-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,3.9
602350,Flemish Close St Florence,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
602350,Flemish Close St Florence,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
602350,Flemish Close St Florence,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
602350,Flemish Close St Florence,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
602350,Flemish Close St Florence,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
602350,Flemish Close St Florence,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.01
602350,Flemish Close St Florence,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.6
602350,Flemish Close St Florence,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.95
602350,Flemish Close St Florence,2024-03-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,5.4
602350,Flemish Close St Florence,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
602350,Flemish Close St Florence,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
602350,Flemish Close St Florence,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
602350,Flemish Close St Florence,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
602350,Flemish Close St Florence,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.2
602350,Flemish Close St Florence,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.37
602350,Flemish Close St Florence,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.18
602350,Flemish Close St Florence,2024-03-27T23:10:00.000+00:00,feeder,1,N Current (RMS),A,9.7
602350,Flemish Close St Florence,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
602350,Flemish Close St Florence,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
602350,Flemish Close St Florence,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
602350,Flemish Close St Florence,2024-03-27T23:10:00.000+00:00,transformer,,Temperature,C,16.2
602350,Flemish Close St Florence,2024-03-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
602350,Flemish Close St Florence,2024-03-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
602350,Flemish Close St Florence,2024-03-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
602350,Flemish Close St Florence,2024-03-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
602350,Flemish Close St Florence,2024-03-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
602350,Flemish Close St Florence,2024-03-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
602350,Flemish Close St Florence,2024-03-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
602350,Flemish Close St Florence,2024-03-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
602350,Flemish Close St Florence,2024-03-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
602350,Flemish Close St Florence,2024-03-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.54
602350,Flemish Close St Florence,2024-03-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.37
602350,Flemish Close St Florence,2024-03-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.37
602350,Flemish Close St Florence,2024-03-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
602350,Flemish Close St Florence,2024-03-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
602350,Flemish Close St Florence,2024-03-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
602350,Flemish Close St Florence,2024-03-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
602350,Flemish Close St Florence,2024-03-27T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-27T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-27T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-27T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-27T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.23
602350,Flemish Close St Florence,2024-03-27T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
602350,Flemish Close St Florence,2024-03-27T23:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-27T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
602350,Flemish Close St Florence,2024-03-27T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.42
602350,Flemish Close St Florence,2024-03-27T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
602350,Flemish Close St Florence,2024-03-27T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.34
602350,Flemish Close St Florence,2024-03-27T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.4
602350,Flemish Close St Florence,2024-03-27T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.62
602350,Flemish Close St Florence,2024-03-27T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.2
602350,Flemish Close St Florence,2024-03-27T23:00:00.000+00:00,feeder,4,N Current (RMS),A,27.7
602350,Flemish Close St Florence,2024-03-27T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.1
602350,Flemish Close St Florence,2024-03-27T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
602350,Flemish Close St Florence,2024-03-27T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.6
602350,Flemish Close St Florence,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.16
602350,Flemish Close St Florence,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
602350,Flemish Close St Florence,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
602350,Flemish Close St Florence,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.22
602350,Flemish Close St Florence,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.6
602350,Flemish Close St Florence,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.89
602350,Flemish Close St Florence,2024-03-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,5.8
602350,Flemish Close St Florence,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
602350,Flemish Close St Florence,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
602350,Flemish Close St Florence,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
602350,Flemish Close St Florence,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
602350,Flemish Close St Florence,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
602350,Flemish Close St Florence,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
602350,Flemish Close St Florence,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.67
602350,Flemish Close St Florence,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.36
602350,Flemish Close St Florence,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.9
602350,Flemish Close St Florence,2024-03-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,8.9
602350,Flemish Close St Florence,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
602350,Flemish Close St Florence,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
602350,Flemish Close St Florence,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
602350,Flemish Close St Florence,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
602350,Flemish Close St Florence,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
602350,Flemish Close St Florence,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.3
602350,Flemish Close St Florence,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.47
602350,Flemish Close St Florence,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.27
602350,Flemish Close St Florence,2024-03-27T23:00:00.000+00:00,feeder,1,N Current (RMS),A,9.9
602350,Flemish Close St Florence,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
602350,Flemish Close St Florence,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
602350,Flemish Close St Florence,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
602350,Flemish Close St Florence,2024-03-27T23:00:00.000+00:00,transformer,,Temperature,C,16.3
602350,Flemish Close St Florence,2024-03-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
602350,Flemish Close St Florence,2024-03-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
602350,Flemish Close St Florence,2024-03-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
602350,Flemish Close St Florence,2024-03-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
602350,Flemish Close St Florence,2024-03-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
602350,Flemish Close St Florence,2024-03-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
602350,Flemish Close St Florence,2024-03-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
602350,Flemish Close St Florence,2024-03-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
602350,Flemish Close St Florence,2024-03-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
602350,Flemish Close St Florence,2024-03-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.62
602350,Flemish Close St Florence,2024-03-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.83
602350,Flemish Close St Florence,2024-03-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.3
602350,Flemish Close St Florence,2024-03-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
602350,Flemish Close St Florence,2024-03-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
602350,Flemish Close St Florence,2024-03-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
602350,Flemish Close St Florence,2024-03-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
602350,Flemish Close St Florence,2024-03-27T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-27T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
602350,Flemish Close St Florence,2024-03-27T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-27T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-27T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.26
602350,Flemish Close St Florence,2024-03-27T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
602350,Flemish Close St Florence,2024-03-27T22:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-27T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
602350,Flemish Close St Florence,2024-03-27T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.37
602350,Flemish Close St Florence,2024-03-27T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
602350,Flemish Close St Florence,2024-03-27T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.04
602350,Flemish Close St Florence,2024-03-27T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.56
602350,Flemish Close St Florence,2024-03-27T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.22
602350,Flemish Close St Florence,2024-03-27T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.25
602350,Flemish Close St Florence,2024-03-27T22:50:00.000+00:00,feeder,4,N Current (RMS),A,37.3
602350,Flemish Close St Florence,2024-03-27T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.6
602350,Flemish Close St Florence,2024-03-27T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
602350,Flemish Close St Florence,2024-03-27T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,68.5
602350,Flemish Close St Florence,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.69
602350,Flemish Close St Florence,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
602350,Flemish Close St Florence,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
602350,Flemish Close St Florence,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.01
602350,Flemish Close St Florence,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.41
602350,Flemish Close St Florence,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.72
602350,Flemish Close St Florence,2024-03-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,11.2
602350,Flemish Close St Florence,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
602350,Flemish Close St Florence,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
602350,Flemish Close St Florence,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
602350,Flemish Close St Florence,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
602350,Flemish Close St Florence,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
602350,Flemish Close St Florence,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.99
602350,Flemish Close St Florence,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.36
602350,Flemish Close St Florence,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.43
602350,Flemish Close St Florence,2024-03-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,12.2
602350,Flemish Close St Florence,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
602350,Flemish Close St Florence,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
602350,Flemish Close St Florence,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
602350,Flemish Close St Florence,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
602350,Flemish Close St Florence,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
602350,Flemish Close St Florence,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.43
602350,Flemish Close St Florence,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.5
602350,Flemish Close St Florence,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.31
602350,Flemish Close St Florence,2024-03-27T22:50:00.000+00:00,feeder,1,N Current (RMS),A,11.2
602350,Flemish Close St Florence,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
602350,Flemish Close St Florence,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
602350,Flemish Close St Florence,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
602350,Flemish Close St Florence,2024-03-27T22:50:00.000+00:00,transformer,,Temperature,C,16.3
602350,Flemish Close St Florence,2024-03-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
602350,Flemish Close St Florence,2024-03-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
602350,Flemish Close St Florence,2024-03-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
602350,Flemish Close St Florence,2024-03-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
602350,Flemish Close St Florence,2024-03-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
602350,Flemish Close St Florence,2024-03-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
602350,Flemish Close St Florence,2024-03-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
602350,Flemish Close St Florence,2024-03-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
602350,Flemish Close St Florence,2024-03-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
602350,Flemish Close St Florence,2024-03-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
602350,Flemish Close St Florence,2024-03-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.24
602350,Flemish Close St Florence,2024-03-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.76
602350,Flemish Close St Florence,2024-03-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
602350,Flemish Close St Florence,2024-03-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
602350,Flemish Close St Florence,2024-03-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
602350,Flemish Close St Florence,2024-03-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
602350,Flemish Close St Florence,2024-03-27T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-27T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-27T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-27T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-27T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.22
602350,Flemish Close St Florence,2024-03-27T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
602350,Flemish Close St Florence,2024-03-27T22:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-27T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-27T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
602350,Flemish Close St Florence,2024-03-27T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
602350,Flemish Close St Florence,2024-03-27T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
602350,Flemish Close St Florence,2024-03-27T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
602350,Flemish Close St Florence,2024-03-27T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.99
602350,Flemish Close St Florence,2024-03-27T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.32
602350,Flemish Close St Florence,2024-03-27T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.27
602350,Flemish Close St Florence,2024-03-27T22:40:00.000+00:00,feeder,4,N Current (RMS),A,23.1
602350,Flemish Close St Florence,2024-03-27T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.9
602350,Flemish Close St Florence,2024-03-27T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
602350,Flemish Close St Florence,2024-03-27T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.4
602350,Flemish Close St Florence,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.39
602350,Flemish Close St Florence,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
602350,Flemish Close St Florence,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
602350,Flemish Close St Florence,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.43
602350,Flemish Close St Florence,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.38
602350,Flemish Close St Florence,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.16
602350,Flemish Close St Florence,2024-03-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,8.9
602350,Flemish Close St Florence,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
602350,Flemish Close St Florence,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
602350,Flemish Close St Florence,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
602350,Flemish Close St Florence,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
602350,Flemish Close St Florence,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.66
602350,Flemish Close St Florence,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
602350,Flemish Close St Florence,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.53
602350,Flemish Close St Florence,2024-03-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,8.6
602350,Flemish Close St Florence,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
602350,Flemish Close St Florence,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
602350,Flemish Close St Florence,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
602350,Flemish Close St Florence,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
602350,Flemish Close St Florence,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
602350,Flemish Close St Florence,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
602350,Flemish Close St Florence,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.15
602350,Flemish Close St Florence,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.18
602350,Flemish Close St Florence,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.35
602350,Flemish Close St Florence,2024-03-27T22:40:00.000+00:00,feeder,1,N Current (RMS),A,10.8
602350,Flemish Close St Florence,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
602350,Flemish Close St Florence,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
602350,Flemish Close St Florence,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
602350,Flemish Close St Florence,2024-03-27T22:40:00.000+00:00,transformer,,Temperature,C,16.3
602350,Flemish Close St Florence,2024-03-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
602350,Flemish Close St Florence,2024-03-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
602350,Flemish Close St Florence,2024-03-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
602350,Flemish Close St Florence,2024-03-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
602350,Flemish Close St Florence,2024-03-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
602350,Flemish Close St Florence,2024-03-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
602350,Flemish Close St Florence,2024-03-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
602350,Flemish Close St Florence,2024-03-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
602350,Flemish Close St Florence,2024-03-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
602350,Flemish Close St Florence,2024-03-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.26
602350,Flemish Close St Florence,2024-03-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.19
602350,Flemish Close St Florence,2024-03-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.35
602350,Flemish Close St Florence,2024-03-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
602350,Flemish Close St Florence,2024-03-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
602350,Flemish Close St Florence,2024-03-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
602350,Flemish Close St Florence,2024-03-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
602350,Flemish Close St Florence,2024-03-27T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-27T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-27T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-27T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-27T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.22
602350,Flemish Close St Florence,2024-03-27T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-27T22:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-27T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
602350,Flemish Close St Florence,2024-03-27T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-27T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
602350,Flemish Close St Florence,2024-03-27T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
602350,Flemish Close St Florence,2024-03-27T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
602350,Flemish Close St Florence,2024-03-27T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.72
602350,Flemish Close St Florence,2024-03-27T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.63
602350,Flemish Close St Florence,2024-03-27T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.48
602350,Flemish Close St Florence,2024-03-27T22:30:00.000+00:00,feeder,4,N Current (RMS),A,18.2
602350,Flemish Close St Florence,2024-03-27T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.2
602350,Flemish Close St Florence,2024-03-27T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.8
602350,Flemish Close St Florence,2024-03-27T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.5
602350,Flemish Close St Florence,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.78
602350,Flemish Close St Florence,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
602350,Flemish Close St Florence,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
602350,Flemish Close St Florence,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.85
602350,Flemish Close St Florence,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.41
602350,Flemish Close St Florence,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.27
602350,Flemish Close St Florence,2024-03-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,9.7
602350,Flemish Close St Florence,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
602350,Flemish Close St Florence,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
602350,Flemish Close St Florence,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
602350,Flemish Close St Florence,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
602350,Flemish Close St Florence,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.97
602350,Flemish Close St Florence,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.64
602350,Flemish Close St Florence,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
602350,Flemish Close St Florence,2024-03-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,6.6
602350,Flemish Close St Florence,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
602350,Flemish Close St Florence,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
602350,Flemish Close St Florence,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
602350,Flemish Close St Florence,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
602350,Flemish Close St Florence,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.29
602350,Flemish Close St Florence,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.16
602350,Flemish Close St Florence,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.53
602350,Flemish Close St Florence,2024-03-27T22:30:00.000+00:00,feeder,1,N Current (RMS),A,10.3
602350,Flemish Close St Florence,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
602350,Flemish Close St Florence,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
602350,Flemish Close St Florence,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
602350,Flemish Close St Florence,2024-03-27T22:30:00.000+00:00,transformer,,Temperature,C,16.3
602350,Flemish Close St Florence,2024-03-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
602350,Flemish Close St Florence,2024-03-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
602350,Flemish Close St Florence,2024-03-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
602350,Flemish Close St Florence,2024-03-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
602350,Flemish Close St Florence,2024-03-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
602350,Flemish Close St Florence,2024-03-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
602350,Flemish Close St Florence,2024-03-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
602350,Flemish Close St Florence,2024-03-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
602350,Flemish Close St Florence,2024-03-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
602350,Flemish Close St Florence,2024-03-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.86
602350,Flemish Close St Florence,2024-03-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.62
602350,Flemish Close St Florence,2024-03-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.59
602350,Flemish Close St Florence,2024-03-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
602350,Flemish Close St Florence,2024-03-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
602350,Flemish Close St Florence,2024-03-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
602350,Flemish Close St Florence,2024-03-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
602350,Flemish Close St Florence,2024-03-27T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-27T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
602350,Flemish Close St Florence,2024-03-27T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-27T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-27T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.25
602350,Flemish Close St Florence,2024-03-27T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
602350,Flemish Close St Florence,2024-03-27T22:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-27T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-27T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.4
602350,Flemish Close St Florence,2024-03-27T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
602350,Flemish Close St Florence,2024-03-27T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
602350,Flemish Close St Florence,2024-03-27T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
602350,Flemish Close St Florence,2024-03-27T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.63
602350,Flemish Close St Florence,2024-03-27T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.89
602350,Flemish Close St Florence,2024-03-27T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.28
602350,Flemish Close St Florence,2024-03-27T22:20:00.000+00:00,feeder,4,N Current (RMS),A,20.3
602350,Flemish Close St Florence,2024-03-27T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.8
602350,Flemish Close St Florence,2024-03-27T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.6
602350,Flemish Close St Florence,2024-03-27T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.7
602350,Flemish Close St Florence,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.84
