Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602350,Flemish Close St Florence,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
602350,Flemish Close St Florence,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
602350,Flemish Close St Florence,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.76
602350,Flemish Close St Florence,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.43
602350,Flemish Close St Florence,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.22
602350,Flemish Close St Florence,2024-03-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,17.2
602350,Flemish Close St Florence,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
602350,Flemish Close St Florence,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
602350,Flemish Close St Florence,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
602350,Flemish Close St Florence,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
602350,Flemish Close St Florence,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.33
602350,Flemish Close St Florence,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.6
602350,Flemish Close St Florence,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
602350,Flemish Close St Florence,2024-03-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,7.1
602350,Flemish Close St Florence,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
602350,Flemish Close St Florence,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
602350,Flemish Close St Florence,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
602350,Flemish Close St Florence,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
602350,Flemish Close St Florence,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
602350,Flemish Close St Florence,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.12
602350,Flemish Close St Florence,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.33
602350,Flemish Close St Florence,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.52
602350,Flemish Close St Florence,2024-03-27T22:20:00.000+00:00,feeder,1,N Current (RMS),A,10.8
602350,Flemish Close St Florence,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
602350,Flemish Close St Florence,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
602350,Flemish Close St Florence,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
602350,Flemish Close St Florence,2024-03-27T22:20:00.000+00:00,transformer,,Temperature,C,16.3
602350,Flemish Close St Florence,2024-03-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
602350,Flemish Close St Florence,2024-03-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
602350,Flemish Close St Florence,2024-03-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
602350,Flemish Close St Florence,2024-03-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
602350,Flemish Close St Florence,2024-03-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
602350,Flemish Close St Florence,2024-03-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
602350,Flemish Close St Florence,2024-03-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
602350,Flemish Close St Florence,2024-03-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
602350,Flemish Close St Florence,2024-03-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
602350,Flemish Close St Florence,2024-03-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.84
602350,Flemish Close St Florence,2024-03-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.99
602350,Flemish Close St Florence,2024-03-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.06
602350,Flemish Close St Florence,2024-03-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
602350,Flemish Close St Florence,2024-03-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
602350,Flemish Close St Florence,2024-03-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
602350,Flemish Close St Florence,2024-03-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
602350,Flemish Close St Florence,2024-03-27T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-27T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
602350,Flemish Close St Florence,2024-03-27T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-27T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-27T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.25
602350,Flemish Close St Florence,2024-03-27T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
602350,Flemish Close St Florence,2024-03-27T22:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-27T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-27T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.4
602350,Flemish Close St Florence,2024-03-27T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.22
602350,Flemish Close St Florence,2024-03-27T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
602350,Flemish Close St Florence,2024-03-27T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
602350,Flemish Close St Florence,2024-03-27T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.98
602350,Flemish Close St Florence,2024-03-27T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.28
602350,Flemish Close St Florence,2024-03-27T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.51
602350,Flemish Close St Florence,2024-03-27T22:10:00.000+00:00,feeder,4,N Current (RMS),A,25.1
602350,Flemish Close St Florence,2024-03-27T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
602350,Flemish Close St Florence,2024-03-27T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
602350,Flemish Close St Florence,2024-03-27T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,69.7
602350,Flemish Close St Florence,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.49
602350,Flemish Close St Florence,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
602350,Flemish Close St Florence,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.78
602350,Flemish Close St Florence,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.4
602350,Flemish Close St Florence,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.51
602350,Flemish Close St Florence,2024-03-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,25.6
602350,Flemish Close St Florence,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
602350,Flemish Close St Florence,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
602350,Flemish Close St Florence,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
602350,Flemish Close St Florence,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.89
602350,Flemish Close St Florence,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.84
602350,Flemish Close St Florence,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.6
602350,Flemish Close St Florence,2024-03-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,6.3
602350,Flemish Close St Florence,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
602350,Flemish Close St Florence,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
602350,Flemish Close St Florence,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
602350,Flemish Close St Florence,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
602350,Flemish Close St Florence,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.73
602350,Flemish Close St Florence,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.72
602350,Flemish Close St Florence,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.61
602350,Flemish Close St Florence,2024-03-27T22:10:00.000+00:00,feeder,1,N Current (RMS),A,13.1
602350,Flemish Close St Florence,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
602350,Flemish Close St Florence,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
602350,Flemish Close St Florence,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
602350,Flemish Close St Florence,2024-03-27T22:10:00.000+00:00,transformer,,Temperature,C,16.4
602350,Flemish Close St Florence,2024-03-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
602350,Flemish Close St Florence,2024-03-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
602350,Flemish Close St Florence,2024-03-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
602350,Flemish Close St Florence,2024-03-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
602350,Flemish Close St Florence,2024-03-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
602350,Flemish Close St Florence,2024-03-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
602350,Flemish Close St Florence,2024-03-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
602350,Flemish Close St Florence,2024-03-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
602350,Flemish Close St Florence,2024-03-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.38
602350,Flemish Close St Florence,2024-03-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.99
602350,Flemish Close St Florence,2024-03-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.28
602350,Flemish Close St Florence,2024-03-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
602350,Flemish Close St Florence,2024-03-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
602350,Flemish Close St Florence,2024-03-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
602350,Flemish Close St Florence,2024-03-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
602350,Flemish Close St Florence,2024-03-27T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-27T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
602350,Flemish Close St Florence,2024-03-27T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-27T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-27T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.28
602350,Flemish Close St Florence,2024-03-27T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
602350,Flemish Close St Florence,2024-03-27T22:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-27T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.6
602350,Flemish Close St Florence,2024-03-27T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
602350,Flemish Close St Florence,2024-03-27T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
602350,Flemish Close St Florence,2024-03-27T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
602350,Flemish Close St Florence,2024-03-27T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.26
602350,Flemish Close St Florence,2024-03-27T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.19
602350,Flemish Close St Florence,2024-03-27T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.38
602350,Flemish Close St Florence,2024-03-27T22:00:00.000+00:00,feeder,4,N Current (RMS),A,30.4
602350,Flemish Close St Florence,2024-03-27T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
602350,Flemish Close St Florence,2024-03-27T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.1
602350,Flemish Close St Florence,2024-03-27T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,78.3
602350,Flemish Close St Florence,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.11
602350,Flemish Close St Florence,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
602350,Flemish Close St Florence,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
602350,Flemish Close St Florence,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.54
602350,Flemish Close St Florence,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.67
602350,Flemish Close St Florence,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.64
602350,Flemish Close St Florence,2024-03-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,26.3
602350,Flemish Close St Florence,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.2
602350,Flemish Close St Florence,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
602350,Flemish Close St Florence,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
602350,Flemish Close St Florence,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
602350,Flemish Close St Florence,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.65
602350,Flemish Close St Florence,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.24
602350,Flemish Close St Florence,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
602350,Flemish Close St Florence,2024-03-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,5.9
602350,Flemish Close St Florence,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
602350,Flemish Close St Florence,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
602350,Flemish Close St Florence,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
602350,Flemish Close St Florence,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
602350,Flemish Close St Florence,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.15
602350,Flemish Close St Florence,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.13
602350,Flemish Close St Florence,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.6
602350,Flemish Close St Florence,2024-03-27T22:00:00.000+00:00,feeder,1,N Current (RMS),A,11.4
602350,Flemish Close St Florence,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
602350,Flemish Close St Florence,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
602350,Flemish Close St Florence,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
602350,Flemish Close St Florence,2024-03-27T22:00:00.000+00:00,transformer,,Temperature,C,16.4
602350,Flemish Close St Florence,2024-03-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
602350,Flemish Close St Florence,2024-03-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
602350,Flemish Close St Florence,2024-03-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
602350,Flemish Close St Florence,2024-03-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
602350,Flemish Close St Florence,2024-03-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
602350,Flemish Close St Florence,2024-03-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
602350,Flemish Close St Florence,2024-03-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
602350,Flemish Close St Florence,2024-03-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
602350,Flemish Close St Florence,2024-03-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
602350,Flemish Close St Florence,2024-03-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.62
602350,Flemish Close St Florence,2024-03-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.95
602350,Flemish Close St Florence,2024-03-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.45
602350,Flemish Close St Florence,2024-03-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
602350,Flemish Close St Florence,2024-03-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
602350,Flemish Close St Florence,2024-03-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
602350,Flemish Close St Florence,2024-03-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
602350,Flemish Close St Florence,2024-03-27T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-27T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
602350,Flemish Close St Florence,2024-03-27T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-27T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-27T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.26
602350,Flemish Close St Florence,2024-03-27T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
602350,Flemish Close St Florence,2024-03-27T21:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-27T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-27T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
602350,Flemish Close St Florence,2024-03-27T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.11
602350,Flemish Close St Florence,2024-03-27T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
602350,Flemish Close St Florence,2024-03-27T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
602350,Flemish Close St Florence,2024-03-27T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.73
602350,Flemish Close St Florence,2024-03-27T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.19
602350,Flemish Close St Florence,2024-03-27T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.15
602350,Flemish Close St Florence,2024-03-27T21:50:00.000+00:00,feeder,4,N Current (RMS),A,25.0
602350,Flemish Close St Florence,2024-03-27T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.9
602350,Flemish Close St Florence,2024-03-27T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.3
602350,Flemish Close St Florence,2024-03-27T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,73.2
602350,Flemish Close St Florence,2024-03-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.01
602350,Flemish Close St Florence,2024-03-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
602350,Flemish Close St Florence,2024-03-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
602350,Flemish Close St Florence,2024-03-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.46
602350,Flemish Close St Florence,2024-03-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.95
602350,Flemish Close St Florence,2024-03-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.16
602350,Flemish Close St Florence,2024-03-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,23.3
602350,Flemish Close St Florence,2024-03-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.1
602350,Flemish Close St Florence,2024-03-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
602350,Flemish Close St Florence,2024-03-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
602350,Flemish Close St Florence,2024-03-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
602350,Flemish Close St Florence,2024-03-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
602350,Flemish Close St Florence,2024-03-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.64
602350,Flemish Close St Florence,2024-03-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.04
602350,Flemish Close St Florence,2024-03-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.2
602350,Flemish Close St Florence,2024-03-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,5.4
602350,Flemish Close St Florence,2024-03-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
602350,Flemish Close St Florence,2024-03-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
602350,Flemish Close St Florence,2024-03-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
602350,Flemish Close St Florence,2024-03-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
602350,Flemish Close St Florence,2024-03-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
602350,Flemish Close St Florence,2024-03-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
602350,Flemish Close St Florence,2024-03-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.29
602350,Flemish Close St Florence,2024-03-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.5
602350,Flemish Close St Florence,2024-03-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.25
602350,Flemish Close St Florence,2024-03-27T21:50:00.000+00:00,feeder,1,N Current (RMS),A,11.8
602350,Flemish Close St Florence,2024-03-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
602350,Flemish Close St Florence,2024-03-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
602350,Flemish Close St Florence,2024-03-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
602350,Flemish Close St Florence,2024-03-27T21:50:00.000+00:00,transformer,,Temperature,C,16.4
602350,Flemish Close St Florence,2024-03-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
602350,Flemish Close St Florence,2024-03-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
602350,Flemish Close St Florence,2024-03-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
602350,Flemish Close St Florence,2024-03-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
602350,Flemish Close St Florence,2024-03-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
602350,Flemish Close St Florence,2024-03-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
602350,Flemish Close St Florence,2024-03-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
602350,Flemish Close St Florence,2024-03-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
602350,Flemish Close St Florence,2024-03-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.14
602350,Flemish Close St Florence,2024-03-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.43
602350,Flemish Close St Florence,2024-03-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.81
602350,Flemish Close St Florence,2024-03-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
602350,Flemish Close St Florence,2024-03-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
602350,Flemish Close St Florence,2024-03-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
602350,Flemish Close St Florence,2024-03-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
602350,Flemish Close St Florence,2024-03-27T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-27T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
602350,Flemish Close St Florence,2024-03-27T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-27T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-27T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.25
602350,Flemish Close St Florence,2024-03-27T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
602350,Flemish Close St Florence,2024-03-27T21:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-27T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.4
602350,Flemish Close St Florence,2024-03-27T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.15
602350,Flemish Close St Florence,2024-03-27T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
602350,Flemish Close St Florence,2024-03-27T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.57
602350,Flemish Close St Florence,2024-03-27T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.9
602350,Flemish Close St Florence,2024-03-27T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.89
602350,Flemish Close St Florence,2024-03-27T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
602350,Flemish Close St Florence,2024-03-27T21:40:00.000+00:00,feeder,4,N Current (RMS),A,25.8
602350,Flemish Close St Florence,2024-03-27T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.6
602350,Flemish Close St Florence,2024-03-27T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.1
602350,Flemish Close St Florence,2024-03-27T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.7
602350,Flemish Close St Florence,2024-03-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.76
602350,Flemish Close St Florence,2024-03-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
602350,Flemish Close St Florence,2024-03-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
602350,Flemish Close St Florence,2024-03-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.53
602350,Flemish Close St Florence,2024-03-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.94
602350,Flemish Close St Florence,2024-03-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.79
602350,Flemish Close St Florence,2024-03-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,19.4
602350,Flemish Close St Florence,2024-03-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
602350,Flemish Close St Florence,2024-03-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
602350,Flemish Close St Florence,2024-03-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
602350,Flemish Close St Florence,2024-03-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
602350,Flemish Close St Florence,2024-03-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
602350,Flemish Close St Florence,2024-03-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
602350,Flemish Close St Florence,2024-03-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.81
602350,Flemish Close St Florence,2024-03-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.9
602350,Flemish Close St Florence,2024-03-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.54
602350,Flemish Close St Florence,2024-03-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,8.3
602350,Flemish Close St Florence,2024-03-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
602350,Flemish Close St Florence,2024-03-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
602350,Flemish Close St Florence,2024-03-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
602350,Flemish Close St Florence,2024-03-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
602350,Flemish Close St Florence,2024-03-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
602350,Flemish Close St Florence,2024-03-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
602350,Flemish Close St Florence,2024-03-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.1
602350,Flemish Close St Florence,2024-03-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.66
602350,Flemish Close St Florence,2024-03-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.85
602350,Flemish Close St Florence,2024-03-27T21:40:00.000+00:00,feeder,1,N Current (RMS),A,13.2
602350,Flemish Close St Florence,2024-03-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
602350,Flemish Close St Florence,2024-03-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
602350,Flemish Close St Florence,2024-03-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
602350,Flemish Close St Florence,2024-03-27T21:40:00.000+00:00,transformer,,Temperature,C,16.4
602350,Flemish Close St Florence,2024-03-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
602350,Flemish Close St Florence,2024-03-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
602350,Flemish Close St Florence,2024-03-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
602350,Flemish Close St Florence,2024-03-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
602350,Flemish Close St Florence,2024-03-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
602350,Flemish Close St Florence,2024-03-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
602350,Flemish Close St Florence,2024-03-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
602350,Flemish Close St Florence,2024-03-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
602350,Flemish Close St Florence,2024-03-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
602350,Flemish Close St Florence,2024-03-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.35
602350,Flemish Close St Florence,2024-03-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.15
602350,Flemish Close St Florence,2024-03-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.24
602350,Flemish Close St Florence,2024-03-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
602350,Flemish Close St Florence,2024-03-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
602350,Flemish Close St Florence,2024-03-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
602350,Flemish Close St Florence,2024-03-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
602350,Flemish Close St Florence,2024-03-27T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-27T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-27T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-27T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-27T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.24
602350,Flemish Close St Florence,2024-03-27T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-27T21:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-27T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-27T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
602350,Flemish Close St Florence,2024-03-27T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.27
602350,Flemish Close St Florence,2024-03-27T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
602350,Flemish Close St Florence,2024-03-27T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.59
602350,Flemish Close St Florence,2024-03-27T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.55
602350,Flemish Close St Florence,2024-03-27T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.57
602350,Flemish Close St Florence,2024-03-27T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.04
602350,Flemish Close St Florence,2024-03-27T21:30:00.000+00:00,feeder,4,N Current (RMS),A,25.0
602350,Flemish Close St Florence,2024-03-27T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.9
602350,Flemish Close St Florence,2024-03-27T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
602350,Flemish Close St Florence,2024-03-27T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.9
602350,Flemish Close St Florence,2024-03-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.06
602350,Flemish Close St Florence,2024-03-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
602350,Flemish Close St Florence,2024-03-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
602350,Flemish Close St Florence,2024-03-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.88
602350,Flemish Close St Florence,2024-03-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
602350,Flemish Close St Florence,2024-03-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.69
602350,Flemish Close St Florence,2024-03-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,32.6
602350,Flemish Close St Florence,2024-03-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.6
602350,Flemish Close St Florence,2024-03-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
602350,Flemish Close St Florence,2024-03-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
602350,Flemish Close St Florence,2024-03-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
602350,Flemish Close St Florence,2024-03-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
602350,Flemish Close St Florence,2024-03-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.68
602350,Flemish Close St Florence,2024-03-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.86
602350,Flemish Close St Florence,2024-03-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.7
602350,Flemish Close St Florence,2024-03-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,9.3
602350,Flemish Close St Florence,2024-03-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
602350,Flemish Close St Florence,2024-03-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
602350,Flemish Close St Florence,2024-03-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
602350,Flemish Close St Florence,2024-03-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
602350,Flemish Close St Florence,2024-03-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
602350,Flemish Close St Florence,2024-03-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.38
602350,Flemish Close St Florence,2024-03-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.65
602350,Flemish Close St Florence,2024-03-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.91
602350,Flemish Close St Florence,2024-03-27T21:30:00.000+00:00,feeder,1,N Current (RMS),A,11.7
602350,Flemish Close St Florence,2024-03-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
602350,Flemish Close St Florence,2024-03-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
602350,Flemish Close St Florence,2024-03-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
602350,Flemish Close St Florence,2024-03-27T21:30:00.000+00:00,transformer,,Temperature,C,16.4
602350,Flemish Close St Florence,2024-03-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
602350,Flemish Close St Florence,2024-03-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
602350,Flemish Close St Florence,2024-03-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
602350,Flemish Close St Florence,2024-03-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
602350,Flemish Close St Florence,2024-03-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
602350,Flemish Close St Florence,2024-03-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
602350,Flemish Close St Florence,2024-03-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
602350,Flemish Close St Florence,2024-03-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
602350,Flemish Close St Florence,2024-03-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
602350,Flemish Close St Florence,2024-03-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.51
602350,Flemish Close St Florence,2024-03-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.42
602350,Flemish Close St Florence,2024-03-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.38
602350,Flemish Close St Florence,2024-03-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
602350,Flemish Close St Florence,2024-03-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
602350,Flemish Close St Florence,2024-03-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
602350,Flemish Close St Florence,2024-03-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
602350,Flemish Close St Florence,2024-03-27T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-27T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-27T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-27T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-27T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.18
602350,Flemish Close St Florence,2024-03-27T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-27T21:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-27T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
602350,Flemish Close St Florence,2024-03-27T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-27T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
602350,Flemish Close St Florence,2024-03-27T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
602350,Flemish Close St Florence,2024-03-27T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
602350,Flemish Close St Florence,2024-03-27T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.82
602350,Flemish Close St Florence,2024-03-27T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.09
602350,Flemish Close St Florence,2024-03-27T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.26
602350,Flemish Close St Florence,2024-03-27T21:20:00.000+00:00,feeder,4,N Current (RMS),A,21.5
602350,Flemish Close St Florence,2024-03-27T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.8
602350,Flemish Close St Florence,2024-03-27T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.4
602350,Flemish Close St Florence,2024-03-27T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.3
602350,Flemish Close St Florence,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.09
602350,Flemish Close St Florence,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
602350,Flemish Close St Florence,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
602350,Flemish Close St Florence,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.21
602350,Flemish Close St Florence,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.41
602350,Flemish Close St Florence,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.67
602350,Flemish Close St Florence,2024-03-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,14.9
602350,Flemish Close St Florence,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
602350,Flemish Close St Florence,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
602350,Flemish Close St Florence,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
602350,Flemish Close St Florence,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
602350,Flemish Close St Florence,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
602350,Flemish Close St Florence,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
602350,Flemish Close St Florence,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.24
602350,Flemish Close St Florence,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.9
602350,Flemish Close St Florence,2024-03-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,10.8
602350,Flemish Close St Florence,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
602350,Flemish Close St Florence,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
602350,Flemish Close St Florence,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
602350,Flemish Close St Florence,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
602350,Flemish Close St Florence,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
602350,Flemish Close St Florence,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.19
602350,Flemish Close St Florence,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.06
602350,Flemish Close St Florence,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.59
602350,Flemish Close St Florence,2024-03-27T21:20:00.000+00:00,feeder,1,N Current (RMS),A,11.5
602350,Flemish Close St Florence,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
602350,Flemish Close St Florence,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
602350,Flemish Close St Florence,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
602350,Flemish Close St Florence,2024-03-27T21:20:00.000+00:00,transformer,,Temperature,C,16.4
602350,Flemish Close St Florence,2024-03-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
602350,Flemish Close St Florence,2024-03-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
602350,Flemish Close St Florence,2024-03-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
602350,Flemish Close St Florence,2024-03-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
602350,Flemish Close St Florence,2024-03-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
602350,Flemish Close St Florence,2024-03-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
602350,Flemish Close St Florence,2024-03-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
602350,Flemish Close St Florence,2024-03-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
602350,Flemish Close St Florence,2024-03-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
602350,Flemish Close St Florence,2024-03-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.8
602350,Flemish Close St Florence,2024-03-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.62
602350,Flemish Close St Florence,2024-03-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.44
602350,Flemish Close St Florence,2024-03-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
602350,Flemish Close St Florence,2024-03-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
602350,Flemish Close St Florence,2024-03-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
602350,Flemish Close St Florence,2024-03-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
602350,Flemish Close St Florence,2024-03-27T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
602350,Flemish Close St Florence,2024-03-27T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-27T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-27T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-27T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.19
602350,Flemish Close St Florence,2024-03-27T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-27T21:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-27T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-27T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
602350,Flemish Close St Florence,2024-03-27T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-27T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
602350,Flemish Close St Florence,2024-03-27T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
602350,Flemish Close St Florence,2024-03-27T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.33
602350,Flemish Close St Florence,2024-03-27T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.82
602350,Flemish Close St Florence,2024-03-27T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.25
602350,Flemish Close St Florence,2024-03-27T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.77
602350,Flemish Close St Florence,2024-03-27T21:10:00.000+00:00,feeder,4,N Current (RMS),A,25.0
602350,Flemish Close St Florence,2024-03-27T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.1
602350,Flemish Close St Florence,2024-03-27T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.3
602350,Flemish Close St Florence,2024-03-27T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.7
602350,Flemish Close St Florence,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.93
602350,Flemish Close St Florence,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
602350,Flemish Close St Florence,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
602350,Flemish Close St Florence,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.74
602350,Flemish Close St Florence,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.08
602350,Flemish Close St Florence,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.36
602350,Flemish Close St Florence,2024-03-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,13.8
602350,Flemish Close St Florence,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
602350,Flemish Close St Florence,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
602350,Flemish Close St Florence,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
602350,Flemish Close St Florence,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
602350,Flemish Close St Florence,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
602350,Flemish Close St Florence,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.22
602350,Flemish Close St Florence,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.76
602350,Flemish Close St Florence,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.92
602350,Flemish Close St Florence,2024-03-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,14.5
602350,Flemish Close St Florence,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
602350,Flemish Close St Florence,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
602350,Flemish Close St Florence,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
602350,Flemish Close St Florence,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
602350,Flemish Close St Florence,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.31
602350,Flemish Close St Florence,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.88
602350,Flemish Close St Florence,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.89
602350,Flemish Close St Florence,2024-03-27T21:10:00.000+00:00,feeder,1,N Current (RMS),A,15.5
