Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602350,Flemish Close St Florence,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
602350,Flemish Close St Florence,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
602350,Flemish Close St Florence,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
602350,Flemish Close St Florence,2024-03-27T21:10:00.000+00:00,transformer,,Temperature,C,16.4
602350,Flemish Close St Florence,2024-03-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
602350,Flemish Close St Florence,2024-03-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
602350,Flemish Close St Florence,2024-03-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
602350,Flemish Close St Florence,2024-03-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
602350,Flemish Close St Florence,2024-03-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
602350,Flemish Close St Florence,2024-03-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
602350,Flemish Close St Florence,2024-03-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
602350,Flemish Close St Florence,2024-03-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
602350,Flemish Close St Florence,2024-03-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
602350,Flemish Close St Florence,2024-03-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.11
602350,Flemish Close St Florence,2024-03-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.77
602350,Flemish Close St Florence,2024-03-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.96
602350,Flemish Close St Florence,2024-03-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
602350,Flemish Close St Florence,2024-03-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
602350,Flemish Close St Florence,2024-03-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
602350,Flemish Close St Florence,2024-03-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
602350,Flemish Close St Florence,2024-03-27T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-27T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-27T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-27T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
602350,Flemish Close St Florence,2024-03-27T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.21
602350,Flemish Close St Florence,2024-03-27T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-27T21:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
602350,Flemish Close St Florence,2024-03-27T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
602350,Flemish Close St Florence,2024-03-27T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
602350,Flemish Close St Florence,2024-03-27T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.29
602350,Flemish Close St Florence,2024-03-27T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.96
602350,Flemish Close St Florence,2024-03-27T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.21
602350,Flemish Close St Florence,2024-03-27T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.43
602350,Flemish Close St Florence,2024-03-27T21:00:00.000+00:00,feeder,4,N Current (RMS),A,23.2
602350,Flemish Close St Florence,2024-03-27T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.1
602350,Flemish Close St Florence,2024-03-27T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
602350,Flemish Close St Florence,2024-03-27T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.1
602350,Flemish Close St Florence,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.13
602350,Flemish Close St Florence,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
602350,Flemish Close St Florence,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
602350,Flemish Close St Florence,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.72
602350,Flemish Close St Florence,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
602350,Flemish Close St Florence,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.71
602350,Flemish Close St Florence,2024-03-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,9.6
602350,Flemish Close St Florence,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
602350,Flemish Close St Florence,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
602350,Flemish Close St Florence,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
602350,Flemish Close St Florence,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
602350,Flemish Close St Florence,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
602350,Flemish Close St Florence,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.53
602350,Flemish Close St Florence,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.81
602350,Flemish Close St Florence,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.82
602350,Flemish Close St Florence,2024-03-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,17.6
602350,Flemish Close St Florence,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
602350,Flemish Close St Florence,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
602350,Flemish Close St Florence,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
602350,Flemish Close St Florence,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
602350,Flemish Close St Florence,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.26
602350,Flemish Close St Florence,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.5
602350,Flemish Close St Florence,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.49
602350,Flemish Close St Florence,2024-03-27T21:00:00.000+00:00,feeder,1,N Current (RMS),A,18.7
602350,Flemish Close St Florence,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
602350,Flemish Close St Florence,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
602350,Flemish Close St Florence,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
602350,Flemish Close St Florence,2024-03-27T21:00:00.000+00:00,transformer,,Temperature,C,16.4
602350,Flemish Close St Florence,2024-03-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
602350,Flemish Close St Florence,2024-03-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
602350,Flemish Close St Florence,2024-03-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
602350,Flemish Close St Florence,2024-03-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
602350,Flemish Close St Florence,2024-03-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
602350,Flemish Close St Florence,2024-03-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
602350,Flemish Close St Florence,2024-03-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
602350,Flemish Close St Florence,2024-03-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
602350,Flemish Close St Florence,2024-03-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
602350,Flemish Close St Florence,2024-03-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.45
602350,Flemish Close St Florence,2024-03-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.31
602350,Flemish Close St Florence,2024-03-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.47
602350,Flemish Close St Florence,2024-03-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
602350,Flemish Close St Florence,2024-03-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
602350,Flemish Close St Florence,2024-03-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
602350,Flemish Close St Florence,2024-03-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
602350,Flemish Close St Florence,2024-03-27T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-27T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-27T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-27T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-27T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.22
602350,Flemish Close St Florence,2024-03-27T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-27T20:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-27T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-27T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
602350,Flemish Close St Florence,2024-03-27T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
602350,Flemish Close St Florence,2024-03-27T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
602350,Flemish Close St Florence,2024-03-27T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
602350,Flemish Close St Florence,2024-03-27T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.05
602350,Flemish Close St Florence,2024-03-27T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.84
602350,Flemish Close St Florence,2024-03-27T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.16
602350,Flemish Close St Florence,2024-03-27T20:50:00.000+00:00,feeder,4,N Current (RMS),A,22.9
602350,Flemish Close St Florence,2024-03-27T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
602350,Flemish Close St Florence,2024-03-27T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.9
602350,Flemish Close St Florence,2024-03-27T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.0
602350,Flemish Close St Florence,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.02
602350,Flemish Close St Florence,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
602350,Flemish Close St Florence,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
602350,Flemish Close St Florence,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.63
602350,Flemish Close St Florence,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.5
602350,Flemish Close St Florence,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.86
602350,Flemish Close St Florence,2024-03-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,11.2
602350,Flemish Close St Florence,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
602350,Flemish Close St Florence,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
602350,Flemish Close St Florence,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
602350,Flemish Close St Florence,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
602350,Flemish Close St Florence,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
602350,Flemish Close St Florence,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
602350,Flemish Close St Florence,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.12
602350,Flemish Close St Florence,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.9
602350,Flemish Close St Florence,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.82
602350,Flemish Close St Florence,2024-03-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,13.6
602350,Flemish Close St Florence,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
602350,Flemish Close St Florence,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
602350,Flemish Close St Florence,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
602350,Flemish Close St Florence,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
602350,Flemish Close St Florence,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
602350,Flemish Close St Florence,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
602350,Flemish Close St Florence,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.06
602350,Flemish Close St Florence,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.05
602350,Flemish Close St Florence,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.04
602350,Flemish Close St Florence,2024-03-27T20:50:00.000+00:00,feeder,1,N Current (RMS),A,10.6
602350,Flemish Close St Florence,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
602350,Flemish Close St Florence,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
602350,Flemish Close St Florence,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
602350,Flemish Close St Florence,2024-03-27T20:50:00.000+00:00,transformer,,Temperature,C,16.4
602350,Flemish Close St Florence,2024-03-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
602350,Flemish Close St Florence,2024-03-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
602350,Flemish Close St Florence,2024-03-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
602350,Flemish Close St Florence,2024-03-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
602350,Flemish Close St Florence,2024-03-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
602350,Flemish Close St Florence,2024-03-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
602350,Flemish Close St Florence,2024-03-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
602350,Flemish Close St Florence,2024-03-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
602350,Flemish Close St Florence,2024-03-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
602350,Flemish Close St Florence,2024-03-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.91
602350,Flemish Close St Florence,2024-03-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.08
602350,Flemish Close St Florence,2024-03-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.91
602350,Flemish Close St Florence,2024-03-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
602350,Flemish Close St Florence,2024-03-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
602350,Flemish Close St Florence,2024-03-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
602350,Flemish Close St Florence,2024-03-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
602350,Flemish Close St Florence,2024-03-27T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-27T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-27T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-27T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-27T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.22
602350,Flemish Close St Florence,2024-03-27T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-27T20:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-27T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-27T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
602350,Flemish Close St Florence,2024-03-27T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
602350,Flemish Close St Florence,2024-03-27T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
602350,Flemish Close St Florence,2024-03-27T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.11
602350,Flemish Close St Florence,2024-03-27T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.31
602350,Flemish Close St Florence,2024-03-27T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.52
602350,Flemish Close St Florence,2024-03-27T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.47
602350,Flemish Close St Florence,2024-03-27T20:40:00.000+00:00,feeder,4,N Current (RMS),A,21.8
602350,Flemish Close St Florence,2024-03-27T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.4
602350,Flemish Close St Florence,2024-03-27T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.4
602350,Flemish Close St Florence,2024-03-27T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.6
602350,Flemish Close St Florence,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.81
602350,Flemish Close St Florence,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
602350,Flemish Close St Florence,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
602350,Flemish Close St Florence,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.01
602350,Flemish Close St Florence,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.85
602350,Flemish Close St Florence,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.72
602350,Flemish Close St Florence,2024-03-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,16.2
602350,Flemish Close St Florence,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
602350,Flemish Close St Florence,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
602350,Flemish Close St Florence,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
602350,Flemish Close St Florence,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
602350,Flemish Close St Florence,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.7
602350,Flemish Close St Florence,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
602350,Flemish Close St Florence,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.66
602350,Flemish Close St Florence,2024-03-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,6.5
602350,Flemish Close St Florence,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
602350,Flemish Close St Florence,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
602350,Flemish Close St Florence,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
602350,Flemish Close St Florence,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
602350,Flemish Close St Florence,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
602350,Flemish Close St Florence,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.86
602350,Flemish Close St Florence,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.11
602350,Flemish Close St Florence,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.98
602350,Flemish Close St Florence,2024-03-27T20:40:00.000+00:00,feeder,1,N Current (RMS),A,9.8
602350,Flemish Close St Florence,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
602350,Flemish Close St Florence,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
602350,Flemish Close St Florence,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
602350,Flemish Close St Florence,2024-03-27T20:40:00.000+00:00,transformer,,Temperature,C,16.4
602350,Flemish Close St Florence,2024-03-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
602350,Flemish Close St Florence,2024-03-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
602350,Flemish Close St Florence,2024-03-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
602350,Flemish Close St Florence,2024-03-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
602350,Flemish Close St Florence,2024-03-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
602350,Flemish Close St Florence,2024-03-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
602350,Flemish Close St Florence,2024-03-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
602350,Flemish Close St Florence,2024-03-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
602350,Flemish Close St Florence,2024-03-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
602350,Flemish Close St Florence,2024-03-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.9
602350,Flemish Close St Florence,2024-03-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.26
602350,Flemish Close St Florence,2024-03-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.87
602350,Flemish Close St Florence,2024-03-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
602350,Flemish Close St Florence,2024-03-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
602350,Flemish Close St Florence,2024-03-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
602350,Flemish Close St Florence,2024-03-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
602350,Flemish Close St Florence,2024-03-27T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
602350,Flemish Close St Florence,2024-03-27T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-27T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-27T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
602350,Flemish Close St Florence,2024-03-27T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.2
602350,Flemish Close St Florence,2024-03-27T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-27T20:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-27T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-27T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
602350,Flemish Close St Florence,2024-03-27T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-27T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
602350,Flemish Close St Florence,2024-03-27T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
602350,Flemish Close St Florence,2024-03-27T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.44
602350,Flemish Close St Florence,2024-03-27T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.99
602350,Flemish Close St Florence,2024-03-27T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.76
602350,Flemish Close St Florence,2024-03-27T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.12
602350,Flemish Close St Florence,2024-03-27T20:30:00.000+00:00,feeder,4,N Current (RMS),A,37.2
602350,Flemish Close St Florence,2024-03-27T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.4
602350,Flemish Close St Florence,2024-03-27T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,78.0
602350,Flemish Close St Florence,2024-03-27T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.8
602350,Flemish Close St Florence,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.81
602350,Flemish Close St Florence,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
602350,Flemish Close St Florence,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
602350,Flemish Close St Florence,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.32
602350,Flemish Close St Florence,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
602350,Flemish Close St Florence,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.38
602350,Flemish Close St Florence,2024-03-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,11.8
602350,Flemish Close St Florence,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
602350,Flemish Close St Florence,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
602350,Flemish Close St Florence,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
602350,Flemish Close St Florence,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
602350,Flemish Close St Florence,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
602350,Flemish Close St Florence,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.15
602350,Flemish Close St Florence,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
602350,Flemish Close St Florence,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.73
602350,Flemish Close St Florence,2024-03-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,5.9
602350,Flemish Close St Florence,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
602350,Flemish Close St Florence,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
602350,Flemish Close St Florence,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
602350,Flemish Close St Florence,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
602350,Flemish Close St Florence,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
602350,Flemish Close St Florence,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.13
602350,Flemish Close St Florence,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.97
602350,Flemish Close St Florence,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.24
602350,Flemish Close St Florence,2024-03-27T20:30:00.000+00:00,feeder,1,N Current (RMS),A,11.5
602350,Flemish Close St Florence,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
602350,Flemish Close St Florence,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
602350,Flemish Close St Florence,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
602350,Flemish Close St Florence,2024-03-27T20:30:00.000+00:00,transformer,,Temperature,C,16.4
602350,Flemish Close St Florence,2024-03-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
602350,Flemish Close St Florence,2024-03-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
602350,Flemish Close St Florence,2024-03-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
602350,Flemish Close St Florence,2024-03-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
602350,Flemish Close St Florence,2024-03-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
602350,Flemish Close St Florence,2024-03-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
602350,Flemish Close St Florence,2024-03-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
602350,Flemish Close St Florence,2024-03-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
602350,Flemish Close St Florence,2024-03-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
602350,Flemish Close St Florence,2024-03-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.65
602350,Flemish Close St Florence,2024-03-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.59
602350,Flemish Close St Florence,2024-03-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.5
602350,Flemish Close St Florence,2024-03-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
602350,Flemish Close St Florence,2024-03-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
602350,Flemish Close St Florence,2024-03-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
602350,Flemish Close St Florence,2024-03-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
602350,Flemish Close St Florence,2024-03-27T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-27T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-27T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-27T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
602350,Flemish Close St Florence,2024-03-27T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.19
602350,Flemish Close St Florence,2024-03-27T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-27T20:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-27T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-27T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
602350,Flemish Close St Florence,2024-03-27T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-27T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
602350,Flemish Close St Florence,2024-03-27T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
602350,Flemish Close St Florence,2024-03-27T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.23
602350,Flemish Close St Florence,2024-03-27T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.04
602350,Flemish Close St Florence,2024-03-27T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.02
602350,Flemish Close St Florence,2024-03-27T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.56
602350,Flemish Close St Florence,2024-03-27T20:20:00.000+00:00,feeder,4,N Current (RMS),A,25.2
602350,Flemish Close St Florence,2024-03-27T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.5
602350,Flemish Close St Florence,2024-03-27T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.0
602350,Flemish Close St Florence,2024-03-27T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.9
602350,Flemish Close St Florence,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.31
602350,Flemish Close St Florence,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
602350,Flemish Close St Florence,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
602350,Flemish Close St Florence,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.31
602350,Flemish Close St Florence,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.79
602350,Flemish Close St Florence,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.53
602350,Flemish Close St Florence,2024-03-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,22.4
602350,Flemish Close St Florence,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
602350,Flemish Close St Florence,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
602350,Flemish Close St Florence,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
602350,Flemish Close St Florence,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
602350,Flemish Close St Florence,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
602350,Flemish Close St Florence,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.12
602350,Flemish Close St Florence,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.19
602350,Flemish Close St Florence,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.85
602350,Flemish Close St Florence,2024-03-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,7.0
602350,Flemish Close St Florence,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
602350,Flemish Close St Florence,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
602350,Flemish Close St Florence,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
602350,Flemish Close St Florence,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
602350,Flemish Close St Florence,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
602350,Flemish Close St Florence,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.74
602350,Flemish Close St Florence,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.78
602350,Flemish Close St Florence,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.19
602350,Flemish Close St Florence,2024-03-27T20:20:00.000+00:00,feeder,1,N Current (RMS),A,24.3
602350,Flemish Close St Florence,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
602350,Flemish Close St Florence,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
602350,Flemish Close St Florence,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
602350,Flemish Close St Florence,2024-03-27T20:20:00.000+00:00,transformer,,Temperature,C,16.4
602350,Flemish Close St Florence,2024-03-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
602350,Flemish Close St Florence,2024-03-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
602350,Flemish Close St Florence,2024-03-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
602350,Flemish Close St Florence,2024-03-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
602350,Flemish Close St Florence,2024-03-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
602350,Flemish Close St Florence,2024-03-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
602350,Flemish Close St Florence,2024-03-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
602350,Flemish Close St Florence,2024-03-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
602350,Flemish Close St Florence,2024-03-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
602350,Flemish Close St Florence,2024-03-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.21
602350,Flemish Close St Florence,2024-03-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.6
602350,Flemish Close St Florence,2024-03-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.15
602350,Flemish Close St Florence,2024-03-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
602350,Flemish Close St Florence,2024-03-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
602350,Flemish Close St Florence,2024-03-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
602350,Flemish Close St Florence,2024-03-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
602350,Flemish Close St Florence,2024-03-27T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
602350,Flemish Close St Florence,2024-03-27T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-27T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-27T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-27T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.16
602350,Flemish Close St Florence,2024-03-27T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-27T20:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-27T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-27T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
602350,Flemish Close St Florence,2024-03-27T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-27T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
602350,Flemish Close St Florence,2024-03-27T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
602350,Flemish Close St Florence,2024-03-27T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.63
602350,Flemish Close St Florence,2024-03-27T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.12
602350,Flemish Close St Florence,2024-03-27T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.59
602350,Flemish Close St Florence,2024-03-27T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.62
602350,Flemish Close St Florence,2024-03-27T20:10:00.000+00:00,feeder,4,N Current (RMS),A,40.1
602350,Flemish Close St Florence,2024-03-27T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
602350,Flemish Close St Florence,2024-03-27T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,83.1
602350,Flemish Close St Florence,2024-03-27T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
602350,Flemish Close St Florence,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
602350,Flemish Close St Florence,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
602350,Flemish Close St Florence,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
602350,Flemish Close St Florence,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.32
602350,Flemish Close St Florence,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.1
602350,Flemish Close St Florence,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.15
602350,Flemish Close St Florence,2024-03-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,16.5
602350,Flemish Close St Florence,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
602350,Flemish Close St Florence,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
602350,Flemish Close St Florence,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
602350,Flemish Close St Florence,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
602350,Flemish Close St Florence,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
602350,Flemish Close St Florence,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
602350,Flemish Close St Florence,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.92
602350,Flemish Close St Florence,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.2
602350,Flemish Close St Florence,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
602350,Flemish Close St Florence,2024-03-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,5.9
602350,Flemish Close St Florence,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
602350,Flemish Close St Florence,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
602350,Flemish Close St Florence,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
602350,Flemish Close St Florence,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
602350,Flemish Close St Florence,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.56
602350,Flemish Close St Florence,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.72
602350,Flemish Close St Florence,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.33
602350,Flemish Close St Florence,2024-03-27T20:10:00.000+00:00,feeder,1,N Current (RMS),A,18.9
602350,Flemish Close St Florence,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
602350,Flemish Close St Florence,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
602350,Flemish Close St Florence,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
602350,Flemish Close St Florence,2024-03-27T20:10:00.000+00:00,transformer,,Temperature,C,16.4
602350,Flemish Close St Florence,2024-03-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
602350,Flemish Close St Florence,2024-03-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
602350,Flemish Close St Florence,2024-03-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
602350,Flemish Close St Florence,2024-03-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
602350,Flemish Close St Florence,2024-03-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
602350,Flemish Close St Florence,2024-03-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
602350,Flemish Close St Florence,2024-03-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
602350,Flemish Close St Florence,2024-03-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
602350,Flemish Close St Florence,2024-03-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
602350,Flemish Close St Florence,2024-03-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.95
602350,Flemish Close St Florence,2024-03-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.44
602350,Flemish Close St Florence,2024-03-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.3
602350,Flemish Close St Florence,2024-03-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
602350,Flemish Close St Florence,2024-03-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
602350,Flemish Close St Florence,2024-03-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
602350,Flemish Close St Florence,2024-03-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
602350,Flemish Close St Florence,2024-03-27T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
602350,Flemish Close St Florence,2024-03-27T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-27T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-27T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-27T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.22
602350,Flemish Close St Florence,2024-03-27T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-27T20:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-27T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
602350,Flemish Close St Florence,2024-03-27T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-27T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
602350,Flemish Close St Florence,2024-03-27T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
602350,Flemish Close St Florence,2024-03-27T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.6
602350,Flemish Close St Florence,2024-03-27T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.85
602350,Flemish Close St Florence,2024-03-27T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.01
602350,Flemish Close St Florence,2024-03-27T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.88
602350,Flemish Close St Florence,2024-03-27T20:00:00.000+00:00,feeder,4,N Current (RMS),A,30.2
602350,Flemish Close St Florence,2024-03-27T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.0
602350,Flemish Close St Florence,2024-03-27T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,80.7
602350,Flemish Close St Florence,2024-03-27T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.7
602350,Flemish Close St Florence,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.66
602350,Flemish Close St Florence,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
602350,Flemish Close St Florence,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.46
602350,Flemish Close St Florence,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.26
602350,Flemish Close St Florence,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.99
602350,Flemish Close St Florence,2024-03-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,17.7
602350,Flemish Close St Florence,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
602350,Flemish Close St Florence,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
602350,Flemish Close St Florence,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
602350,Flemish Close St Florence,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
602350,Flemish Close St Florence,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
602350,Flemish Close St Florence,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.7
602350,Flemish Close St Florence,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
602350,Flemish Close St Florence,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.33
602350,Flemish Close St Florence,2024-03-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,10.0
602350,Flemish Close St Florence,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
602350,Flemish Close St Florence,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
602350,Flemish Close St Florence,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
602350,Flemish Close St Florence,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
602350,Flemish Close St Florence,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
602350,Flemish Close St Florence,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
602350,Flemish Close St Florence,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.62
602350,Flemish Close St Florence,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.61
602350,Flemish Close St Florence,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.91
602350,Flemish Close St Florence,2024-03-27T20:00:00.000+00:00,feeder,1,N Current (RMS),A,17.2
602350,Flemish Close St Florence,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
602350,Flemish Close St Florence,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
602350,Flemish Close St Florence,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
602350,Flemish Close St Florence,2024-03-27T20:00:00.000+00:00,transformer,,Temperature,C,16.4
602350,Flemish Close St Florence,2024-03-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
602350,Flemish Close St Florence,2024-03-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
602350,Flemish Close St Florence,2024-03-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
602350,Flemish Close St Florence,2024-03-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
602350,Flemish Close St Florence,2024-03-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
602350,Flemish Close St Florence,2024-03-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
602350,Flemish Close St Florence,2024-03-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
602350,Flemish Close St Florence,2024-03-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
602350,Flemish Close St Florence,2024-03-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
602350,Flemish Close St Florence,2024-03-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.65
602350,Flemish Close St Florence,2024-03-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.2
602350,Flemish Close St Florence,2024-03-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.12
602350,Flemish Close St Florence,2024-03-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
602350,Flemish Close St Florence,2024-03-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
602350,Flemish Close St Florence,2024-03-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
602350,Flemish Close St Florence,2024-03-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
602350,Flemish Close St Florence,2024-03-27T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-27T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-27T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-27T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-27T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.22
602350,Flemish Close St Florence,2024-03-27T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
