Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602350,Flemish Close St Florence,2024-03-27T19:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-27T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-27T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
602350,Flemish Close St Florence,2024-03-27T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
602350,Flemish Close St Florence,2024-03-27T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
602350,Flemish Close St Florence,2024-03-27T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
602350,Flemish Close St Florence,2024-03-27T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.2
602350,Flemish Close St Florence,2024-03-27T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.54
602350,Flemish Close St Florence,2024-03-27T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.46
602350,Flemish Close St Florence,2024-03-27T19:50:00.000+00:00,feeder,4,N Current (RMS),A,19.2
602350,Flemish Close St Florence,2024-03-27T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.6
602350,Flemish Close St Florence,2024-03-27T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.1
602350,Flemish Close St Florence,2024-03-27T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.8
602350,Flemish Close St Florence,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.28
602350,Flemish Close St Florence,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
602350,Flemish Close St Florence,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.13
602350,Flemish Close St Florence,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.37
602350,Flemish Close St Florence,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.09
602350,Flemish Close St Florence,2024-03-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,15.7
602350,Flemish Close St Florence,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
602350,Flemish Close St Florence,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
602350,Flemish Close St Florence,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
602350,Flemish Close St Florence,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
602350,Flemish Close St Florence,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
602350,Flemish Close St Florence,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
602350,Flemish Close St Florence,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.15
602350,Flemish Close St Florence,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.88
602350,Flemish Close St Florence,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.25
602350,Flemish Close St Florence,2024-03-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,14.2
602350,Flemish Close St Florence,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
602350,Flemish Close St Florence,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
602350,Flemish Close St Florence,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
602350,Flemish Close St Florence,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
602350,Flemish Close St Florence,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.84
602350,Flemish Close St Florence,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.91
602350,Flemish Close St Florence,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.59
602350,Flemish Close St Florence,2024-03-27T19:50:00.000+00:00,feeder,1,N Current (RMS),A,21.3
602350,Flemish Close St Florence,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
602350,Flemish Close St Florence,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
602350,Flemish Close St Florence,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
602350,Flemish Close St Florence,2024-03-27T19:50:00.000+00:00,transformer,,Temperature,C,16.4
602350,Flemish Close St Florence,2024-03-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
602350,Flemish Close St Florence,2024-03-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
602350,Flemish Close St Florence,2024-03-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
602350,Flemish Close St Florence,2024-03-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
602350,Flemish Close St Florence,2024-03-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
602350,Flemish Close St Florence,2024-03-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
602350,Flemish Close St Florence,2024-03-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
602350,Flemish Close St Florence,2024-03-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
602350,Flemish Close St Florence,2024-03-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
602350,Flemish Close St Florence,2024-03-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.32
602350,Flemish Close St Florence,2024-03-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.47
602350,Flemish Close St Florence,2024-03-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.42
602350,Flemish Close St Florence,2024-03-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
602350,Flemish Close St Florence,2024-03-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
602350,Flemish Close St Florence,2024-03-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
602350,Flemish Close St Florence,2024-03-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
602350,Flemish Close St Florence,2024-03-27T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-27T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-27T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-27T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
602350,Flemish Close St Florence,2024-03-27T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.25
602350,Flemish Close St Florence,2024-03-27T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-27T19:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-27T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
602350,Flemish Close St Florence,2024-03-27T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
602350,Flemish Close St Florence,2024-03-27T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
602350,Flemish Close St Florence,2024-03-27T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
602350,Flemish Close St Florence,2024-03-27T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.78
602350,Flemish Close St Florence,2024-03-27T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.4
602350,Flemish Close St Florence,2024-03-27T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.88
602350,Flemish Close St Florence,2024-03-27T19:40:00.000+00:00,feeder,4,N Current (RMS),A,22.6
602350,Flemish Close St Florence,2024-03-27T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.6
602350,Flemish Close St Florence,2024-03-27T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.8
602350,Flemish Close St Florence,2024-03-27T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.4
602350,Flemish Close St Florence,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.07
602350,Flemish Close St Florence,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
602350,Flemish Close St Florence,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
602350,Flemish Close St Florence,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.54
602350,Flemish Close St Florence,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.34
602350,Flemish Close St Florence,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.11
602350,Flemish Close St Florence,2024-03-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,18.6
602350,Flemish Close St Florence,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
602350,Flemish Close St Florence,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
602350,Flemish Close St Florence,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
602350,Flemish Close St Florence,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
602350,Flemish Close St Florence,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
602350,Flemish Close St Florence,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.06
602350,Flemish Close St Florence,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.06
602350,Flemish Close St Florence,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.24
602350,Flemish Close St Florence,2024-03-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,9.1
602350,Flemish Close St Florence,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
602350,Flemish Close St Florence,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
602350,Flemish Close St Florence,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
602350,Flemish Close St Florence,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
602350,Flemish Close St Florence,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
602350,Flemish Close St Florence,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.32
602350,Flemish Close St Florence,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.05
602350,Flemish Close St Florence,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.01
602350,Flemish Close St Florence,2024-03-27T19:40:00.000+00:00,feeder,1,N Current (RMS),A,21.6
602350,Flemish Close St Florence,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
602350,Flemish Close St Florence,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
602350,Flemish Close St Florence,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
602350,Flemish Close St Florence,2024-03-27T19:40:00.000+00:00,transformer,,Temperature,C,16.4
602350,Flemish Close St Florence,2024-03-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
602350,Flemish Close St Florence,2024-03-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
602350,Flemish Close St Florence,2024-03-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
602350,Flemish Close St Florence,2024-03-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
602350,Flemish Close St Florence,2024-03-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
602350,Flemish Close St Florence,2024-03-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
602350,Flemish Close St Florence,2024-03-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
602350,Flemish Close St Florence,2024-03-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
602350,Flemish Close St Florence,2024-03-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
602350,Flemish Close St Florence,2024-03-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.7
602350,Flemish Close St Florence,2024-03-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.6
602350,Flemish Close St Florence,2024-03-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.29
602350,Flemish Close St Florence,2024-03-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
602350,Flemish Close St Florence,2024-03-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
602350,Flemish Close St Florence,2024-03-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
602350,Flemish Close St Florence,2024-03-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
602350,Flemish Close St Florence,2024-03-27T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-27T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-27T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-27T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
602350,Flemish Close St Florence,2024-03-27T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.25
602350,Flemish Close St Florence,2024-03-27T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-27T19:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-27T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
602350,Flemish Close St Florence,2024-03-27T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
602350,Flemish Close St Florence,2024-03-27T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
602350,Flemish Close St Florence,2024-03-27T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.38
602350,Flemish Close St Florence,2024-03-27T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.05
602350,Flemish Close St Florence,2024-03-27T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.03
602350,Flemish Close St Florence,2024-03-27T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.45
602350,Flemish Close St Florence,2024-03-27T19:30:00.000+00:00,feeder,4,N Current (RMS),A,22.8
602350,Flemish Close St Florence,2024-03-27T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.1
602350,Flemish Close St Florence,2024-03-27T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.2
602350,Flemish Close St Florence,2024-03-27T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.5
602350,Flemish Close St Florence,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.44
602350,Flemish Close St Florence,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
602350,Flemish Close St Florence,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
602350,Flemish Close St Florence,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.84
602350,Flemish Close St Florence,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.46
602350,Flemish Close St Florence,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.91
602350,Flemish Close St Florence,2024-03-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,24.3
602350,Flemish Close St Florence,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
602350,Flemish Close St Florence,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
602350,Flemish Close St Florence,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
602350,Flemish Close St Florence,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
602350,Flemish Close St Florence,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
602350,Flemish Close St Florence,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.56
602350,Flemish Close St Florence,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.69
602350,Flemish Close St Florence,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.93
602350,Flemish Close St Florence,2024-03-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,19.3
602350,Flemish Close St Florence,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
602350,Flemish Close St Florence,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
602350,Flemish Close St Florence,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
602350,Flemish Close St Florence,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
602350,Flemish Close St Florence,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
602350,Flemish Close St Florence,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.79
602350,Flemish Close St Florence,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.98
602350,Flemish Close St Florence,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.2
602350,Flemish Close St Florence,2024-03-27T19:30:00.000+00:00,feeder,1,N Current (RMS),A,20.4
602350,Flemish Close St Florence,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
602350,Flemish Close St Florence,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
602350,Flemish Close St Florence,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
602350,Flemish Close St Florence,2024-03-27T19:30:00.000+00:00,transformer,,Temperature,C,16.4
602350,Flemish Close St Florence,2024-03-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
602350,Flemish Close St Florence,2024-03-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
602350,Flemish Close St Florence,2024-03-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
602350,Flemish Close St Florence,2024-03-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
602350,Flemish Close St Florence,2024-03-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
602350,Flemish Close St Florence,2024-03-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
602350,Flemish Close St Florence,2024-03-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
602350,Flemish Close St Florence,2024-03-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
602350,Flemish Close St Florence,2024-03-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
602350,Flemish Close St Florence,2024-03-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.23
602350,Flemish Close St Florence,2024-03-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.92
602350,Flemish Close St Florence,2024-03-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.52
602350,Flemish Close St Florence,2024-03-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
602350,Flemish Close St Florence,2024-03-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
602350,Flemish Close St Florence,2024-03-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
602350,Flemish Close St Florence,2024-03-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
602350,Flemish Close St Florence,2024-03-27T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-27T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-27T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-27T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
602350,Flemish Close St Florence,2024-03-27T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.24
602350,Flemish Close St Florence,2024-03-27T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-27T19:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-27T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
602350,Flemish Close St Florence,2024-03-27T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
602350,Flemish Close St Florence,2024-03-27T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-27T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.18
602350,Flemish Close St Florence,2024-03-27T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.02
602350,Flemish Close St Florence,2024-03-27T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.18
602350,Flemish Close St Florence,2024-03-27T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.62
602350,Flemish Close St Florence,2024-03-27T19:20:00.000+00:00,feeder,4,N Current (RMS),A,24.8
602350,Flemish Close St Florence,2024-03-27T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.6
602350,Flemish Close St Florence,2024-03-27T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.2
602350,Flemish Close St Florence,2024-03-27T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.5
602350,Flemish Close St Florence,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.21
602350,Flemish Close St Florence,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
602350,Flemish Close St Florence,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
602350,Flemish Close St Florence,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.21
602350,Flemish Close St Florence,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.64
602350,Flemish Close St Florence,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.86
602350,Flemish Close St Florence,2024-03-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,24.3
602350,Flemish Close St Florence,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.3
602350,Flemish Close St Florence,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
602350,Flemish Close St Florence,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
602350,Flemish Close St Florence,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
602350,Flemish Close St Florence,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
602350,Flemish Close St Florence,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
602350,Flemish Close St Florence,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.31
602350,Flemish Close St Florence,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.79
602350,Flemish Close St Florence,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.48
602350,Flemish Close St Florence,2024-03-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,11.5
602350,Flemish Close St Florence,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
602350,Flemish Close St Florence,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
602350,Flemish Close St Florence,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
602350,Flemish Close St Florence,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
602350,Flemish Close St Florence,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.61
602350,Flemish Close St Florence,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.51
602350,Flemish Close St Florence,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.46
602350,Flemish Close St Florence,2024-03-27T19:20:00.000+00:00,feeder,1,N Current (RMS),A,20.9
602350,Flemish Close St Florence,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
602350,Flemish Close St Florence,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
602350,Flemish Close St Florence,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
602350,Flemish Close St Florence,2024-03-27T19:20:00.000+00:00,transformer,,Temperature,C,16.4
602350,Flemish Close St Florence,2024-03-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
602350,Flemish Close St Florence,2024-03-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
602350,Flemish Close St Florence,2024-03-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
602350,Flemish Close St Florence,2024-03-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
602350,Flemish Close St Florence,2024-03-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
602350,Flemish Close St Florence,2024-03-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
602350,Flemish Close St Florence,2024-03-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
602350,Flemish Close St Florence,2024-03-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
602350,Flemish Close St Florence,2024-03-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
602350,Flemish Close St Florence,2024-03-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.12
602350,Flemish Close St Florence,2024-03-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.88
602350,Flemish Close St Florence,2024-03-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.44
602350,Flemish Close St Florence,2024-03-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
602350,Flemish Close St Florence,2024-03-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
602350,Flemish Close St Florence,2024-03-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
602350,Flemish Close St Florence,2024-03-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
602350,Flemish Close St Florence,2024-03-27T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-27T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-27T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-27T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
602350,Flemish Close St Florence,2024-03-27T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.21
602350,Flemish Close St Florence,2024-03-27T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-27T19:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-27T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
602350,Flemish Close St Florence,2024-03-27T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
602350,Flemish Close St Florence,2024-03-27T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-27T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
602350,Flemish Close St Florence,2024-03-27T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.19
602350,Flemish Close St Florence,2024-03-27T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.19
602350,Flemish Close St Florence,2024-03-27T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.49
602350,Flemish Close St Florence,2024-03-27T19:10:00.000+00:00,feeder,4,N Current (RMS),A,23.1
602350,Flemish Close St Florence,2024-03-27T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.9
602350,Flemish Close St Florence,2024-03-27T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
602350,Flemish Close St Florence,2024-03-27T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.8
602350,Flemish Close St Florence,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.71
602350,Flemish Close St Florence,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
602350,Flemish Close St Florence,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
602350,Flemish Close St Florence,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.77
602350,Flemish Close St Florence,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.54
602350,Flemish Close St Florence,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.34
602350,Flemish Close St Florence,2024-03-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,23.7
602350,Flemish Close St Florence,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
602350,Flemish Close St Florence,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
602350,Flemish Close St Florence,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
602350,Flemish Close St Florence,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
602350,Flemish Close St Florence,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
602350,Flemish Close St Florence,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.43
602350,Flemish Close St Florence,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.92
602350,Flemish Close St Florence,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.64
602350,Flemish Close St Florence,2024-03-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,9.8
602350,Flemish Close St Florence,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
602350,Flemish Close St Florence,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
602350,Flemish Close St Florence,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
602350,Flemish Close St Florence,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
602350,Flemish Close St Florence,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
602350,Flemish Close St Florence,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.85
602350,Flemish Close St Florence,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.5
602350,Flemish Close St Florence,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.16
602350,Flemish Close St Florence,2024-03-27T19:10:00.000+00:00,feeder,1,N Current (RMS),A,25.3
602350,Flemish Close St Florence,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
602350,Flemish Close St Florence,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
602350,Flemish Close St Florence,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
602350,Flemish Close St Florence,2024-03-27T19:10:00.000+00:00,transformer,,Temperature,C,16.3
602350,Flemish Close St Florence,2024-03-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
602350,Flemish Close St Florence,2024-03-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
602350,Flemish Close St Florence,2024-03-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
602350,Flemish Close St Florence,2024-03-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
602350,Flemish Close St Florence,2024-03-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
602350,Flemish Close St Florence,2024-03-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
602350,Flemish Close St Florence,2024-03-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
602350,Flemish Close St Florence,2024-03-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
602350,Flemish Close St Florence,2024-03-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.23
602350,Flemish Close St Florence,2024-03-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.94
602350,Flemish Close St Florence,2024-03-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.66
602350,Flemish Close St Florence,2024-03-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
602350,Flemish Close St Florence,2024-03-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
602350,Flemish Close St Florence,2024-03-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
602350,Flemish Close St Florence,2024-03-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
602350,Flemish Close St Florence,2024-03-27T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
602350,Flemish Close St Florence,2024-03-27T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-27T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-27T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
602350,Flemish Close St Florence,2024-03-27T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.24
602350,Flemish Close St Florence,2024-03-27T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-27T19:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-27T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
602350,Flemish Close St Florence,2024-03-27T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
602350,Flemish Close St Florence,2024-03-27T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
602350,Flemish Close St Florence,2024-03-27T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
602350,Flemish Close St Florence,2024-03-27T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.45
602350,Flemish Close St Florence,2024-03-27T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.02
602350,Flemish Close St Florence,2024-03-27T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.39
602350,Flemish Close St Florence,2024-03-27T19:00:00.000+00:00,feeder,4,N Current (RMS),A,25.5
602350,Flemish Close St Florence,2024-03-27T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,77.5
602350,Flemish Close St Florence,2024-03-27T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,72.1
602350,Flemish Close St Florence,2024-03-27T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.3
602350,Flemish Close St Florence,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.92
602350,Flemish Close St Florence,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
602350,Flemish Close St Florence,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.33
602350,Flemish Close St Florence,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.69
602350,Flemish Close St Florence,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.78
602350,Flemish Close St Florence,2024-03-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,29.1
602350,Flemish Close St Florence,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
602350,Flemish Close St Florence,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
602350,Flemish Close St Florence,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
602350,Flemish Close St Florence,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
602350,Flemish Close St Florence,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.78
602350,Flemish Close St Florence,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.94
602350,Flemish Close St Florence,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.25
602350,Flemish Close St Florence,2024-03-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,13.5
602350,Flemish Close St Florence,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
602350,Flemish Close St Florence,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
602350,Flemish Close St Florence,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
602350,Flemish Close St Florence,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
602350,Flemish Close St Florence,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
602350,Flemish Close St Florence,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.22
602350,Flemish Close St Florence,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.76
602350,Flemish Close St Florence,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.55
602350,Flemish Close St Florence,2024-03-27T19:00:00.000+00:00,feeder,1,N Current (RMS),A,26.1
602350,Flemish Close St Florence,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
602350,Flemish Close St Florence,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
602350,Flemish Close St Florence,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
602350,Flemish Close St Florence,2024-03-27T19:00:00.000+00:00,transformer,,Temperature,C,16.3
602350,Flemish Close St Florence,2024-03-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
602350,Flemish Close St Florence,2024-03-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
602350,Flemish Close St Florence,2024-03-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
602350,Flemish Close St Florence,2024-03-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
602350,Flemish Close St Florence,2024-03-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
602350,Flemish Close St Florence,2024-03-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
602350,Flemish Close St Florence,2024-03-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
602350,Flemish Close St Florence,2024-03-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
602350,Flemish Close St Florence,2024-03-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
602350,Flemish Close St Florence,2024-03-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.75
602350,Flemish Close St Florence,2024-03-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.18
602350,Flemish Close St Florence,2024-03-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.98
602350,Flemish Close St Florence,2024-03-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
602350,Flemish Close St Florence,2024-03-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
602350,Flemish Close St Florence,2024-03-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
602350,Flemish Close St Florence,2024-03-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
602350,Flemish Close St Florence,2024-03-27T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
602350,Flemish Close St Florence,2024-03-27T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-27T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-27T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-27T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.18
602350,Flemish Close St Florence,2024-03-27T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-27T18:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-27T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-27T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
602350,Flemish Close St Florence,2024-03-27T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-27T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
602350,Flemish Close St Florence,2024-03-27T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-27T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
602350,Flemish Close St Florence,2024-03-27T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.41
602350,Flemish Close St Florence,2024-03-27T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.85
602350,Flemish Close St Florence,2024-03-27T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.29
602350,Flemish Close St Florence,2024-03-27T18:50:00.000+00:00,feeder,4,N Current (RMS),A,33.8
602350,Flemish Close St Florence,2024-03-27T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
602350,Flemish Close St Florence,2024-03-27T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,78.8
602350,Flemish Close St Florence,2024-03-27T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.2
602350,Flemish Close St Florence,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.75
602350,Flemish Close St Florence,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
602350,Flemish Close St Florence,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.16
602350,Flemish Close St Florence,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.51
602350,Flemish Close St Florence,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.64
602350,Flemish Close St Florence,2024-03-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,20.2
602350,Flemish Close St Florence,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.7
602350,Flemish Close St Florence,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
602350,Flemish Close St Florence,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
602350,Flemish Close St Florence,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
602350,Flemish Close St Florence,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
602350,Flemish Close St Florence,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.93
602350,Flemish Close St Florence,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.87
602350,Flemish Close St Florence,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
602350,Flemish Close St Florence,2024-03-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,16.5
602350,Flemish Close St Florence,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
602350,Flemish Close St Florence,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
602350,Flemish Close St Florence,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
602350,Flemish Close St Florence,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
602350,Flemish Close St Florence,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.15
602350,Flemish Close St Florence,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.28
602350,Flemish Close St Florence,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.49
602350,Flemish Close St Florence,2024-03-27T18:50:00.000+00:00,feeder,1,N Current (RMS),A,26.8
602350,Flemish Close St Florence,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
602350,Flemish Close St Florence,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
602350,Flemish Close St Florence,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
602350,Flemish Close St Florence,2024-03-27T18:50:00.000+00:00,transformer,,Temperature,C,16.3
602350,Flemish Close St Florence,2024-03-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
602350,Flemish Close St Florence,2024-03-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
602350,Flemish Close St Florence,2024-03-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
602350,Flemish Close St Florence,2024-03-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
602350,Flemish Close St Florence,2024-03-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
602350,Flemish Close St Florence,2024-03-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
602350,Flemish Close St Florence,2024-03-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
602350,Flemish Close St Florence,2024-03-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
602350,Flemish Close St Florence,2024-03-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
602350,Flemish Close St Florence,2024-03-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.66
602350,Flemish Close St Florence,2024-03-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.32
602350,Flemish Close St Florence,2024-03-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.2
602350,Flemish Close St Florence,2024-03-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
602350,Flemish Close St Florence,2024-03-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
602350,Flemish Close St Florence,2024-03-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
602350,Flemish Close St Florence,2024-03-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
602350,Flemish Close St Florence,2024-03-27T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
602350,Flemish Close St Florence,2024-03-27T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-27T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-27T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-27T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.25
602350,Flemish Close St Florence,2024-03-27T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-27T18:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-27T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-27T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
602350,Flemish Close St Florence,2024-03-27T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
602350,Flemish Close St Florence,2024-03-27T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
602350,Flemish Close St Florence,2024-03-27T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.51
602350,Flemish Close St Florence,2024-03-27T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.44
602350,Flemish Close St Florence,2024-03-27T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.59
602350,Flemish Close St Florence,2024-03-27T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.5
602350,Flemish Close St Florence,2024-03-27T18:40:00.000+00:00,feeder,4,N Current (RMS),A,35.5
602350,Flemish Close St Florence,2024-03-27T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.5
602350,Flemish Close St Florence,2024-03-27T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,88.2
602350,Flemish Close St Florence,2024-03-27T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,70.4
602350,Flemish Close St Florence,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.59
602350,Flemish Close St Florence,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
602350,Flemish Close St Florence,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
602350,Flemish Close St Florence,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.33
602350,Flemish Close St Florence,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.69
602350,Flemish Close St Florence,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.63
602350,Flemish Close St Florence,2024-03-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,27.8
602350,Flemish Close St Florence,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.4
602350,Flemish Close St Florence,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
602350,Flemish Close St Florence,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
602350,Flemish Close St Florence,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
602350,Flemish Close St Florence,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
