Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602350,Flemish Close St Florence,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
602350,Flemish Close St Florence,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.68
602350,Flemish Close St Florence,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.83
602350,Flemish Close St Florence,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.11
602350,Flemish Close St Florence,2024-03-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,17.4
602350,Flemish Close St Florence,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
602350,Flemish Close St Florence,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
602350,Flemish Close St Florence,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
602350,Flemish Close St Florence,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
602350,Flemish Close St Florence,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.41
602350,Flemish Close St Florence,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.91
602350,Flemish Close St Florence,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.97
602350,Flemish Close St Florence,2024-03-27T18:40:00.000+00:00,feeder,1,N Current (RMS),A,22.6
602350,Flemish Close St Florence,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
602350,Flemish Close St Florence,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
602350,Flemish Close St Florence,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
602350,Flemish Close St Florence,2024-03-27T18:40:00.000+00:00,transformer,,Temperature,C,16.3
602350,Flemish Close St Florence,2024-03-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
602350,Flemish Close St Florence,2024-03-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
602350,Flemish Close St Florence,2024-03-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
602350,Flemish Close St Florence,2024-03-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
602350,Flemish Close St Florence,2024-03-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
602350,Flemish Close St Florence,2024-03-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
602350,Flemish Close St Florence,2024-03-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
602350,Flemish Close St Florence,2024-03-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
602350,Flemish Close St Florence,2024-03-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
602350,Flemish Close St Florence,2024-03-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.87
602350,Flemish Close St Florence,2024-03-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.78
602350,Flemish Close St Florence,2024-03-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.24
602350,Flemish Close St Florence,2024-03-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
602350,Flemish Close St Florence,2024-03-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
602350,Flemish Close St Florence,2024-03-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
602350,Flemish Close St Florence,2024-03-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
602350,Flemish Close St Florence,2024-03-27T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-27T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
602350,Flemish Close St Florence,2024-03-27T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-27T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
602350,Flemish Close St Florence,2024-03-27T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.29
602350,Flemish Close St Florence,2024-03-27T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
602350,Flemish Close St Florence,2024-03-27T18:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-27T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
602350,Flemish Close St Florence,2024-03-27T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
602350,Flemish Close St Florence,2024-03-27T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
602350,Flemish Close St Florence,2024-03-27T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.14
602350,Flemish Close St Florence,2024-03-27T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.25
602350,Flemish Close St Florence,2024-03-27T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.86
602350,Flemish Close St Florence,2024-03-27T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.3
602350,Flemish Close St Florence,2024-03-27T18:30:00.000+00:00,feeder,4,N Current (RMS),A,29.0
602350,Flemish Close St Florence,2024-03-27T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.4
602350,Flemish Close St Florence,2024-03-27T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.1
602350,Flemish Close St Florence,2024-03-27T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,77.6
602350,Flemish Close St Florence,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.74
602350,Flemish Close St Florence,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
602350,Flemish Close St Florence,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.67
602350,Flemish Close St Florence,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.06
602350,Flemish Close St Florence,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.96
602350,Flemish Close St Florence,2024-03-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,33.7
602350,Flemish Close St Florence,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.6
602350,Flemish Close St Florence,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
602350,Flemish Close St Florence,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
602350,Flemish Close St Florence,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
602350,Flemish Close St Florence,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
602350,Flemish Close St Florence,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
602350,Flemish Close St Florence,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.25
602350,Flemish Close St Florence,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.14
602350,Flemish Close St Florence,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.98
602350,Flemish Close St Florence,2024-03-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,18.6
602350,Flemish Close St Florence,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
602350,Flemish Close St Florence,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
602350,Flemish Close St Florence,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
602350,Flemish Close St Florence,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
602350,Flemish Close St Florence,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
602350,Flemish Close St Florence,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.79
602350,Flemish Close St Florence,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.44
602350,Flemish Close St Florence,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.86
602350,Flemish Close St Florence,2024-03-27T18:30:00.000+00:00,feeder,1,N Current (RMS),A,22.3
602350,Flemish Close St Florence,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
602350,Flemish Close St Florence,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
602350,Flemish Close St Florence,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
602350,Flemish Close St Florence,2024-03-27T18:30:00.000+00:00,transformer,,Temperature,C,16.4
602350,Flemish Close St Florence,2024-03-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
602350,Flemish Close St Florence,2024-03-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
602350,Flemish Close St Florence,2024-03-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
602350,Flemish Close St Florence,2024-03-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
602350,Flemish Close St Florence,2024-03-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
602350,Flemish Close St Florence,2024-03-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
602350,Flemish Close St Florence,2024-03-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
602350,Flemish Close St Florence,2024-03-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
602350,Flemish Close St Florence,2024-03-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
602350,Flemish Close St Florence,2024-03-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.94
602350,Flemish Close St Florence,2024-03-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.21
602350,Flemish Close St Florence,2024-03-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.13
602350,Flemish Close St Florence,2024-03-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
602350,Flemish Close St Florence,2024-03-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
602350,Flemish Close St Florence,2024-03-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
602350,Flemish Close St Florence,2024-03-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
602350,Flemish Close St Florence,2024-03-27T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-27T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-27T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-27T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-27T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.24
602350,Flemish Close St Florence,2024-03-27T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-27T18:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-27T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-27T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
602350,Flemish Close St Florence,2024-03-27T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
602350,Flemish Close St Florence,2024-03-27T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
602350,Flemish Close St Florence,2024-03-27T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.58
602350,Flemish Close St Florence,2024-03-27T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.05
602350,Flemish Close St Florence,2024-03-27T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.27
602350,Flemish Close St Florence,2024-03-27T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.04
602350,Flemish Close St Florence,2024-03-27T18:20:00.000+00:00,feeder,4,N Current (RMS),A,25.7
602350,Flemish Close St Florence,2024-03-27T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.2
602350,Flemish Close St Florence,2024-03-27T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.8
602350,Flemish Close St Florence,2024-03-27T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.1
602350,Flemish Close St Florence,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.05
602350,Flemish Close St Florence,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
602350,Flemish Close St Florence,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.52
602350,Flemish Close St Florence,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.92
602350,Flemish Close St Florence,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.84
602350,Flemish Close St Florence,2024-03-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,28.0
602350,Flemish Close St Florence,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
602350,Flemish Close St Florence,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
602350,Flemish Close St Florence,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
602350,Flemish Close St Florence,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
602350,Flemish Close St Florence,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.66
602350,Flemish Close St Florence,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.75
602350,Flemish Close St Florence,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.09
602350,Flemish Close St Florence,2024-03-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,11.0
602350,Flemish Close St Florence,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
602350,Flemish Close St Florence,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
602350,Flemish Close St Florence,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
602350,Flemish Close St Florence,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
602350,Flemish Close St Florence,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.96
602350,Flemish Close St Florence,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.07
602350,Flemish Close St Florence,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.13
602350,Flemish Close St Florence,2024-03-27T18:20:00.000+00:00,feeder,1,N Current (RMS),A,24.4
602350,Flemish Close St Florence,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
602350,Flemish Close St Florence,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
602350,Flemish Close St Florence,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
602350,Flemish Close St Florence,2024-03-27T18:20:00.000+00:00,transformer,,Temperature,C,16.4
602350,Flemish Close St Florence,2024-03-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
602350,Flemish Close St Florence,2024-03-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
602350,Flemish Close St Florence,2024-03-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
602350,Flemish Close St Florence,2024-03-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
602350,Flemish Close St Florence,2024-03-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
602350,Flemish Close St Florence,2024-03-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
602350,Flemish Close St Florence,2024-03-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
602350,Flemish Close St Florence,2024-03-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
602350,Flemish Close St Florence,2024-03-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.18
602350,Flemish Close St Florence,2024-03-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.77
602350,Flemish Close St Florence,2024-03-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.13
602350,Flemish Close St Florence,2024-03-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
602350,Flemish Close St Florence,2024-03-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
602350,Flemish Close St Florence,2024-03-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
602350,Flemish Close St Florence,2024-03-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
602350,Flemish Close St Florence,2024-03-27T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-27T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
602350,Flemish Close St Florence,2024-03-27T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-27T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-27T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.26
602350,Flemish Close St Florence,2024-03-27T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-27T18:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-27T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-27T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.4
602350,Flemish Close St Florence,2024-03-27T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
602350,Flemish Close St Florence,2024-03-27T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
602350,Flemish Close St Florence,2024-03-27T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.75
602350,Flemish Close St Florence,2024-03-27T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.18
602350,Flemish Close St Florence,2024-03-27T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.51
602350,Flemish Close St Florence,2024-03-27T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.61
602350,Flemish Close St Florence,2024-03-27T18:10:00.000+00:00,feeder,4,N Current (RMS),A,26.0
602350,Flemish Close St Florence,2024-03-27T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
602350,Flemish Close St Florence,2024-03-27T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.0
602350,Flemish Close St Florence,2024-03-27T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,70.5
602350,Flemish Close St Florence,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.58
602350,Flemish Close St Florence,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
602350,Flemish Close St Florence,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.52
602350,Flemish Close St Florence,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.37
602350,Flemish Close St Florence,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.97
602350,Flemish Close St Florence,2024-03-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,28.0
602350,Flemish Close St Florence,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
602350,Flemish Close St Florence,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
602350,Flemish Close St Florence,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
602350,Flemish Close St Florence,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
602350,Flemish Close St Florence,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
602350,Flemish Close St Florence,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.68
602350,Flemish Close St Florence,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.96
602350,Flemish Close St Florence,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.84
602350,Flemish Close St Florence,2024-03-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,14.6
602350,Flemish Close St Florence,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
602350,Flemish Close St Florence,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
602350,Flemish Close St Florence,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
602350,Flemish Close St Florence,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
602350,Flemish Close St Florence,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
602350,Flemish Close St Florence,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.88
602350,Flemish Close St Florence,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.25
602350,Flemish Close St Florence,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.01
602350,Flemish Close St Florence,2024-03-27T18:10:00.000+00:00,feeder,1,N Current (RMS),A,24.0
602350,Flemish Close St Florence,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
602350,Flemish Close St Florence,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
602350,Flemish Close St Florence,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
602350,Flemish Close St Florence,2024-03-27T18:10:00.000+00:00,transformer,,Temperature,C,16.5
602350,Flemish Close St Florence,2024-03-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
602350,Flemish Close St Florence,2024-03-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
602350,Flemish Close St Florence,2024-03-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
602350,Flemish Close St Florence,2024-03-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
602350,Flemish Close St Florence,2024-03-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
602350,Flemish Close St Florence,2024-03-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
602350,Flemish Close St Florence,2024-03-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
602350,Flemish Close St Florence,2024-03-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
602350,Flemish Close St Florence,2024-03-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
602350,Flemish Close St Florence,2024-03-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.29
602350,Flemish Close St Florence,2024-03-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.83
602350,Flemish Close St Florence,2024-03-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.47
602350,Flemish Close St Florence,2024-03-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
602350,Flemish Close St Florence,2024-03-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
602350,Flemish Close St Florence,2024-03-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
602350,Flemish Close St Florence,2024-03-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
602350,Flemish Close St Florence,2024-03-27T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-27T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-27T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-27T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
602350,Flemish Close St Florence,2024-03-27T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.25
602350,Flemish Close St Florence,2024-03-27T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-27T18:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-27T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-27T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
602350,Flemish Close St Florence,2024-03-27T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
602350,Flemish Close St Florence,2024-03-27T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
602350,Flemish Close St Florence,2024-03-27T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.5
602350,Flemish Close St Florence,2024-03-27T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.44
602350,Flemish Close St Florence,2024-03-27T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.57
602350,Flemish Close St Florence,2024-03-27T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.63
602350,Flemish Close St Florence,2024-03-27T18:00:00.000+00:00,feeder,4,N Current (RMS),A,21.1
602350,Flemish Close St Florence,2024-03-27T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.4
602350,Flemish Close St Florence,2024-03-27T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.1
602350,Flemish Close St Florence,2024-03-27T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.8
602350,Flemish Close St Florence,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.37
602350,Flemish Close St Florence,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
602350,Flemish Close St Florence,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.64
602350,Flemish Close St Florence,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.59
602350,Flemish Close St Florence,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.57
602350,Flemish Close St Florence,2024-03-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,31.3
602350,Flemish Close St Florence,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
602350,Flemish Close St Florence,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
602350,Flemish Close St Florence,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
602350,Flemish Close St Florence,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
602350,Flemish Close St Florence,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.71
602350,Flemish Close St Florence,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.63
602350,Flemish Close St Florence,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.06
602350,Flemish Close St Florence,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.11
602350,Flemish Close St Florence,2024-03-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,22.4
602350,Flemish Close St Florence,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
602350,Flemish Close St Florence,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
602350,Flemish Close St Florence,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
602350,Flemish Close St Florence,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
602350,Flemish Close St Florence,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
602350,Flemish Close St Florence,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
602350,Flemish Close St Florence,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.68
602350,Flemish Close St Florence,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.34
602350,Flemish Close St Florence,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.35
602350,Flemish Close St Florence,2024-03-27T18:00:00.000+00:00,feeder,1,N Current (RMS),A,27.0
602350,Flemish Close St Florence,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
602350,Flemish Close St Florence,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
602350,Flemish Close St Florence,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
602350,Flemish Close St Florence,2024-03-27T18:00:00.000+00:00,transformer,,Temperature,C,16.5
602350,Flemish Close St Florence,2024-03-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
602350,Flemish Close St Florence,2024-03-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
602350,Flemish Close St Florence,2024-03-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
602350,Flemish Close St Florence,2024-03-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
602350,Flemish Close St Florence,2024-03-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
602350,Flemish Close St Florence,2024-03-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
602350,Flemish Close St Florence,2024-03-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
602350,Flemish Close St Florence,2024-03-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
602350,Flemish Close St Florence,2024-03-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
602350,Flemish Close St Florence,2024-03-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.36
602350,Flemish Close St Florence,2024-03-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.32
602350,Flemish Close St Florence,2024-03-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.67
602350,Flemish Close St Florence,2024-03-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
602350,Flemish Close St Florence,2024-03-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
602350,Flemish Close St Florence,2024-03-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
602350,Flemish Close St Florence,2024-03-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
602350,Flemish Close St Florence,2024-03-27T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-27T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-27T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-27T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
602350,Flemish Close St Florence,2024-03-27T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.26
602350,Flemish Close St Florence,2024-03-27T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-27T17:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-27T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.4
602350,Flemish Close St Florence,2024-03-27T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
602350,Flemish Close St Florence,2024-03-27T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
602350,Flemish Close St Florence,2024-03-27T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
602350,Flemish Close St Florence,2024-03-27T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.93
602350,Flemish Close St Florence,2024-03-27T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.3
602350,Flemish Close St Florence,2024-03-27T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.79
602350,Flemish Close St Florence,2024-03-27T17:50:00.000+00:00,feeder,4,N Current (RMS),A,24.9
602350,Flemish Close St Florence,2024-03-27T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.8
602350,Flemish Close St Florence,2024-03-27T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
602350,Flemish Close St Florence,2024-03-27T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.9
602350,Flemish Close St Florence,2024-03-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.87
602350,Flemish Close St Florence,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
602350,Flemish Close St Florence,2024-03-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.69
602350,Flemish Close St Florence,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.74
602350,Flemish Close St Florence,2024-03-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.18
602350,Flemish Close St Florence,2024-03-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,40.8
602350,Flemish Close St Florence,2024-03-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.8
602350,Flemish Close St Florence,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
602350,Flemish Close St Florence,2024-03-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
602350,Flemish Close St Florence,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
602350,Flemish Close St Florence,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
602350,Flemish Close St Florence,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.85
602350,Flemish Close St Florence,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.19
602350,Flemish Close St Florence,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.99
602350,Flemish Close St Florence,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.94
602350,Flemish Close St Florence,2024-03-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,22.2
602350,Flemish Close St Florence,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
602350,Flemish Close St Florence,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
602350,Flemish Close St Florence,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
602350,Flemish Close St Florence,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
602350,Flemish Close St Florence,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
602350,Flemish Close St Florence,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
602350,Flemish Close St Florence,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.4
602350,Flemish Close St Florence,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.87
602350,Flemish Close St Florence,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.44
602350,Flemish Close St Florence,2024-03-27T17:50:00.000+00:00,feeder,1,N Current (RMS),A,26.2
602350,Flemish Close St Florence,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
602350,Flemish Close St Florence,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
602350,Flemish Close St Florence,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
602350,Flemish Close St Florence,2024-03-27T17:50:00.000+00:00,transformer,,Temperature,C,16.5
602350,Flemish Close St Florence,2024-03-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
602350,Flemish Close St Florence,2024-03-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
602350,Flemish Close St Florence,2024-03-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
602350,Flemish Close St Florence,2024-03-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
602350,Flemish Close St Florence,2024-03-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
602350,Flemish Close St Florence,2024-03-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
602350,Flemish Close St Florence,2024-03-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
602350,Flemish Close St Florence,2024-03-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
602350,Flemish Close St Florence,2024-03-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
602350,Flemish Close St Florence,2024-03-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.19
602350,Flemish Close St Florence,2024-03-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.64
602350,Flemish Close St Florence,2024-03-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.39
602350,Flemish Close St Florence,2024-03-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
602350,Flemish Close St Florence,2024-03-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
602350,Flemish Close St Florence,2024-03-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
602350,Flemish Close St Florence,2024-03-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
602350,Flemish Close St Florence,2024-03-27T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-27T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-27T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-27T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.09
602350,Flemish Close St Florence,2024-03-27T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.24
602350,Flemish Close St Florence,2024-03-27T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-27T17:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-27T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
602350,Flemish Close St Florence,2024-03-27T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
602350,Flemish Close St Florence,2024-03-27T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
602350,Flemish Close St Florence,2024-03-27T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
602350,Flemish Close St Florence,2024-03-27T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.67
602350,Flemish Close St Florence,2024-03-27T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.58
602350,Flemish Close St Florence,2024-03-27T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.64
602350,Flemish Close St Florence,2024-03-27T17:40:00.000+00:00,feeder,4,N Current (RMS),A,25.9
602350,Flemish Close St Florence,2024-03-27T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.2
602350,Flemish Close St Florence,2024-03-27T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
602350,Flemish Close St Florence,2024-03-27T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.6
602350,Flemish Close St Florence,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.73
602350,Flemish Close St Florence,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
602350,Flemish Close St Florence,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
602350,Flemish Close St Florence,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.14
602350,Flemish Close St Florence,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.51
602350,Flemish Close St Florence,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.26
602350,Flemish Close St Florence,2024-03-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,79.0
602350,Flemish Close St Florence,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,105.9
602350,Flemish Close St Florence,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
602350,Flemish Close St Florence,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
602350,Flemish Close St Florence,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
602350,Flemish Close St Florence,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.86
602350,Flemish Close St Florence,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.63
602350,Flemish Close St Florence,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.52
602350,Flemish Close St Florence,2024-03-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,17.7
602350,Flemish Close St Florence,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
602350,Flemish Close St Florence,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
602350,Flemish Close St Florence,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
602350,Flemish Close St Florence,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
602350,Flemish Close St Florence,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
602350,Flemish Close St Florence,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
602350,Flemish Close St Florence,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.99
602350,Flemish Close St Florence,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.36
602350,Flemish Close St Florence,2024-03-27T17:40:00.000+00:00,feeder,1,N Current (RMS),A,27.2
602350,Flemish Close St Florence,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
602350,Flemish Close St Florence,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
602350,Flemish Close St Florence,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
602350,Flemish Close St Florence,2024-03-27T17:40:00.000+00:00,transformer,,Temperature,C,16.6
602350,Flemish Close St Florence,2024-03-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
602350,Flemish Close St Florence,2024-03-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
602350,Flemish Close St Florence,2024-03-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
602350,Flemish Close St Florence,2024-03-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
602350,Flemish Close St Florence,2024-03-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
602350,Flemish Close St Florence,2024-03-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
602350,Flemish Close St Florence,2024-03-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
602350,Flemish Close St Florence,2024-03-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
602350,Flemish Close St Florence,2024-03-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
602350,Flemish Close St Florence,2024-03-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,46.57
602350,Flemish Close St Florence,2024-03-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.47
602350,Flemish Close St Florence,2024-03-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.79
602350,Flemish Close St Florence,2024-03-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,117.2
602350,Flemish Close St Florence,2024-03-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
602350,Flemish Close St Florence,2024-03-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
602350,Flemish Close St Florence,2024-03-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
602350,Flemish Close St Florence,2024-03-27T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
602350,Flemish Close St Florence,2024-03-27T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-27T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-27T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
602350,Flemish Close St Florence,2024-03-27T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.16
602350,Flemish Close St Florence,2024-03-27T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-27T17:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-27T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-27T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
602350,Flemish Close St Florence,2024-03-27T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-27T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
602350,Flemish Close St Florence,2024-03-27T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
602350,Flemish Close St Florence,2024-03-27T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
602350,Flemish Close St Florence,2024-03-27T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.56
602350,Flemish Close St Florence,2024-03-27T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.95
602350,Flemish Close St Florence,2024-03-27T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.8
602350,Flemish Close St Florence,2024-03-27T17:30:00.000+00:00,feeder,4,N Current (RMS),A,46.2
602350,Flemish Close St Florence,2024-03-27T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.7
602350,Flemish Close St Florence,2024-03-27T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,90.4
602350,Flemish Close St Florence,2024-03-27T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.6
602350,Flemish Close St Florence,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.55
602350,Flemish Close St Florence,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
602350,Flemish Close St Florence,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
602350,Flemish Close St Florence,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.51
602350,Flemish Close St Florence,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.51
602350,Flemish Close St Florence,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.06
602350,Flemish Close St Florence,2024-03-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,17.0
602350,Flemish Close St Florence,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
602350,Flemish Close St Florence,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
602350,Flemish Close St Florence,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
602350,Flemish Close St Florence,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
602350,Flemish Close St Florence,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
602350,Flemish Close St Florence,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.1
602350,Flemish Close St Florence,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.35
602350,Flemish Close St Florence,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.21
602350,Flemish Close St Florence,2024-03-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,10.8
602350,Flemish Close St Florence,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
602350,Flemish Close St Florence,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
602350,Flemish Close St Florence,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
602350,Flemish Close St Florence,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
602350,Flemish Close St Florence,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
602350,Flemish Close St Florence,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
602350,Flemish Close St Florence,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.6
602350,Flemish Close St Florence,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.24
602350,Flemish Close St Florence,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.37
602350,Flemish Close St Florence,2024-03-27T17:30:00.000+00:00,feeder,1,N Current (RMS),A,22.2
602350,Flemish Close St Florence,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
602350,Flemish Close St Florence,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
602350,Flemish Close St Florence,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
602350,Flemish Close St Florence,2024-03-27T17:30:00.000+00:00,transformer,,Temperature,C,16.6
602350,Flemish Close St Florence,2024-03-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
602350,Flemish Close St Florence,2024-03-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
602350,Flemish Close St Florence,2024-03-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
602350,Flemish Close St Florence,2024-03-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
602350,Flemish Close St Florence,2024-03-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
602350,Flemish Close St Florence,2024-03-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.99
602350,Flemish Close St Florence,2024-03-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
