Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602350,Flemish Close St Florence,2024-03-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
602350,Flemish Close St Florence,2024-03-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
602350,Flemish Close St Florence,2024-03-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.83
602350,Flemish Close St Florence,2024-03-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.89
602350,Flemish Close St Florence,2024-03-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.46
602350,Flemish Close St Florence,2024-03-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
602350,Flemish Close St Florence,2024-03-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
602350,Flemish Close St Florence,2024-03-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
602350,Flemish Close St Florence,2024-03-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
602350,Flemish Close St Florence,2024-03-27T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-27T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-27T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-27T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
602350,Flemish Close St Florence,2024-03-27T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.21
602350,Flemish Close St Florence,2024-03-27T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-27T17:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-27T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-27T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
602350,Flemish Close St Florence,2024-03-27T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.6
602350,Flemish Close St Florence,2024-03-27T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
602350,Flemish Close St Florence,2024-03-27T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
602350,Flemish Close St Florence,2024-03-27T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.48
602350,Flemish Close St Florence,2024-03-27T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.09
602350,Flemish Close St Florence,2024-03-27T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.94
602350,Flemish Close St Florence,2024-03-27T17:20:00.000+00:00,feeder,4,N Current (RMS),A,28.8
602350,Flemish Close St Florence,2024-03-27T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.8
602350,Flemish Close St Florence,2024-03-27T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.4
602350,Flemish Close St Florence,2024-03-27T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.8
602350,Flemish Close St Florence,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.73
602350,Flemish Close St Florence,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
602350,Flemish Close St Florence,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.53
602350,Flemish Close St Florence,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.24
602350,Flemish Close St Florence,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.84
602350,Flemish Close St Florence,2024-03-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,21.7
602350,Flemish Close St Florence,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
602350,Flemish Close St Florence,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
602350,Flemish Close St Florence,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
602350,Flemish Close St Florence,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
602350,Flemish Close St Florence,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.67
602350,Flemish Close St Florence,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.35
602350,Flemish Close St Florence,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.52
602350,Flemish Close St Florence,2024-03-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,8.1
602350,Flemish Close St Florence,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
602350,Flemish Close St Florence,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
602350,Flemish Close St Florence,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
602350,Flemish Close St Florence,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
602350,Flemish Close St Florence,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
602350,Flemish Close St Florence,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
602350,Flemish Close St Florence,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.69
602350,Flemish Close St Florence,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.69
602350,Flemish Close St Florence,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.01
602350,Flemish Close St Florence,2024-03-27T17:20:00.000+00:00,feeder,1,N Current (RMS),A,34.2
602350,Flemish Close St Florence,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
602350,Flemish Close St Florence,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
602350,Flemish Close St Florence,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
602350,Flemish Close St Florence,2024-03-27T17:20:00.000+00:00,transformer,,Temperature,C,16.6
602350,Flemish Close St Florence,2024-03-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
602350,Flemish Close St Florence,2024-03-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
602350,Flemish Close St Florence,2024-03-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
602350,Flemish Close St Florence,2024-03-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
602350,Flemish Close St Florence,2024-03-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
602350,Flemish Close St Florence,2024-03-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
602350,Flemish Close St Florence,2024-03-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
602350,Flemish Close St Florence,2024-03-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
602350,Flemish Close St Florence,2024-03-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
602350,Flemish Close St Florence,2024-03-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.41
602350,Flemish Close St Florence,2024-03-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.16
602350,Flemish Close St Florence,2024-03-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.34
602350,Flemish Close St Florence,2024-03-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
602350,Flemish Close St Florence,2024-03-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
602350,Flemish Close St Florence,2024-03-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
602350,Flemish Close St Florence,2024-03-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
602350,Flemish Close St Florence,2024-03-27T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-27T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-27T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-27T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-27T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.21
602350,Flemish Close St Florence,2024-03-27T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-27T17:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-27T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
602350,Flemish Close St Florence,2024-03-27T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
602350,Flemish Close St Florence,2024-03-27T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
602350,Flemish Close St Florence,2024-03-27T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
602350,Flemish Close St Florence,2024-03-27T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.29
602350,Flemish Close St Florence,2024-03-27T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.64
602350,Flemish Close St Florence,2024-03-27T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.48
602350,Flemish Close St Florence,2024-03-27T17:10:00.000+00:00,feeder,4,N Current (RMS),A,25.7
602350,Flemish Close St Florence,2024-03-27T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
602350,Flemish Close St Florence,2024-03-27T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
602350,Flemish Close St Florence,2024-03-27T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.8
602350,Flemish Close St Florence,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.56
602350,Flemish Close St Florence,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.38
602350,Flemish Close St Florence,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.59
602350,Flemish Close St Florence,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.53
602350,Flemish Close St Florence,2024-03-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,36.1
602350,Flemish Close St Florence,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
602350,Flemish Close St Florence,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
602350,Flemish Close St Florence,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
602350,Flemish Close St Florence,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
602350,Flemish Close St Florence,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
602350,Flemish Close St Florence,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
602350,Flemish Close St Florence,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.61
602350,Flemish Close St Florence,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.21
602350,Flemish Close St Florence,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.31
602350,Flemish Close St Florence,2024-03-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,10.1
602350,Flemish Close St Florence,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
602350,Flemish Close St Florence,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
602350,Flemish Close St Florence,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
602350,Flemish Close St Florence,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
602350,Flemish Close St Florence,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
602350,Flemish Close St Florence,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.38
602350,Flemish Close St Florence,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.4
602350,Flemish Close St Florence,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.58
602350,Flemish Close St Florence,2024-03-27T17:10:00.000+00:00,feeder,1,N Current (RMS),A,28.7
602350,Flemish Close St Florence,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
602350,Flemish Close St Florence,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
602350,Flemish Close St Florence,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
602350,Flemish Close St Florence,2024-03-27T17:10:00.000+00:00,transformer,,Temperature,C,16.6
602350,Flemish Close St Florence,2024-03-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
602350,Flemish Close St Florence,2024-03-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
602350,Flemish Close St Florence,2024-03-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
602350,Flemish Close St Florence,2024-03-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
602350,Flemish Close St Florence,2024-03-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
602350,Flemish Close St Florence,2024-03-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
602350,Flemish Close St Florence,2024-03-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
602350,Flemish Close St Florence,2024-03-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
602350,Flemish Close St Florence,2024-03-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
602350,Flemish Close St Florence,2024-03-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.67
602350,Flemish Close St Florence,2024-03-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,11.84
602350,Flemish Close St Florence,2024-03-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.31
602350,Flemish Close St Florence,2024-03-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
602350,Flemish Close St Florence,2024-03-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
602350,Flemish Close St Florence,2024-03-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
602350,Flemish Close St Florence,2024-03-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
602350,Flemish Close St Florence,2024-03-27T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-27T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-27T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-27T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.07
602350,Flemish Close St Florence,2024-03-27T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.23
602350,Flemish Close St Florence,2024-03-27T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-27T17:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-27T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
602350,Flemish Close St Florence,2024-03-27T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
602350,Flemish Close St Florence,2024-03-27T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
602350,Flemish Close St Florence,2024-03-27T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
602350,Flemish Close St Florence,2024-03-27T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.88
602350,Flemish Close St Florence,2024-03-27T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.9
602350,Flemish Close St Florence,2024-03-27T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.37
602350,Flemish Close St Florence,2024-03-27T17:00:00.000+00:00,feeder,4,N Current (RMS),A,25.4
602350,Flemish Close St Florence,2024-03-27T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
602350,Flemish Close St Florence,2024-03-27T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.3
602350,Flemish Close St Florence,2024-03-27T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.9
602350,Flemish Close St Florence,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.21
602350,Flemish Close St Florence,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
602350,Flemish Close St Florence,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
602350,Flemish Close St Florence,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.52
602350,Flemish Close St Florence,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.85
602350,Flemish Close St Florence,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.49
602350,Flemish Close St Florence,2024-03-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,49.0
602350,Flemish Close St Florence,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.4
602350,Flemish Close St Florence,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
602350,Flemish Close St Florence,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
602350,Flemish Close St Florence,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
602350,Flemish Close St Florence,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
602350,Flemish Close St Florence,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
602350,Flemish Close St Florence,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.12
602350,Flemish Close St Florence,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.08
602350,Flemish Close St Florence,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.92
602350,Flemish Close St Florence,2024-03-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,10.6
602350,Flemish Close St Florence,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
602350,Flemish Close St Florence,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
602350,Flemish Close St Florence,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
602350,Flemish Close St Florence,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
602350,Flemish Close St Florence,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
602350,Flemish Close St Florence,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
602350,Flemish Close St Florence,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.33
602350,Flemish Close St Florence,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.77
602350,Flemish Close St Florence,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
602350,Flemish Close St Florence,2024-03-27T17:00:00.000+00:00,feeder,1,N Current (RMS),A,31.7
602350,Flemish Close St Florence,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
602350,Flemish Close St Florence,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
602350,Flemish Close St Florence,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
602350,Flemish Close St Florence,2024-03-27T17:00:00.000+00:00,transformer,,Temperature,C,16.7
602350,Flemish Close St Florence,2024-03-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
602350,Flemish Close St Florence,2024-03-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
602350,Flemish Close St Florence,2024-03-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
602350,Flemish Close St Florence,2024-03-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
602350,Flemish Close St Florence,2024-03-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
602350,Flemish Close St Florence,2024-03-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
602350,Flemish Close St Florence,2024-03-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
602350,Flemish Close St Florence,2024-03-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
602350,Flemish Close St Florence,2024-03-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
602350,Flemish Close St Florence,2024-03-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.78
602350,Flemish Close St Florence,2024-03-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.37
602350,Flemish Close St Florence,2024-03-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.79
602350,Flemish Close St Florence,2024-03-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,99.5
602350,Flemish Close St Florence,2024-03-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
602350,Flemish Close St Florence,2024-03-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
602350,Flemish Close St Florence,2024-03-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
602350,Flemish Close St Florence,2024-03-27T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-27T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-27T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-27T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.1
602350,Flemish Close St Florence,2024-03-27T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.2
602350,Flemish Close St Florence,2024-03-27T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-27T16:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-27T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
602350,Flemish Close St Florence,2024-03-27T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
602350,Flemish Close St Florence,2024-03-27T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
602350,Flemish Close St Florence,2024-03-27T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
602350,Flemish Close St Florence,2024-03-27T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
602350,Flemish Close St Florence,2024-03-27T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.7
602350,Flemish Close St Florence,2024-03-27T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.75
602350,Flemish Close St Florence,2024-03-27T16:50:00.000+00:00,feeder,4,N Current (RMS),A,23.4
602350,Flemish Close St Florence,2024-03-27T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.5
602350,Flemish Close St Florence,2024-03-27T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
602350,Flemish Close St Florence,2024-03-27T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
602350,Flemish Close St Florence,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.05
602350,Flemish Close St Florence,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
602350,Flemish Close St Florence,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.43
602350,Flemish Close St Florence,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.78
602350,Flemish Close St Florence,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
602350,Flemish Close St Florence,2024-03-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,48.3
602350,Flemish Close St Florence,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.8
602350,Flemish Close St Florence,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
602350,Flemish Close St Florence,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
602350,Flemish Close St Florence,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
602350,Flemish Close St Florence,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
602350,Flemish Close St Florence,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.83
602350,Flemish Close St Florence,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.94
602350,Flemish Close St Florence,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.5
602350,Flemish Close St Florence,2024-03-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,21.7
602350,Flemish Close St Florence,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
602350,Flemish Close St Florence,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
602350,Flemish Close St Florence,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
602350,Flemish Close St Florence,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
602350,Flemish Close St Florence,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
602350,Flemish Close St Florence,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.18
602350,Flemish Close St Florence,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.66
602350,Flemish Close St Florence,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.53
602350,Flemish Close St Florence,2024-03-27T16:50:00.000+00:00,feeder,1,N Current (RMS),A,27.9
602350,Flemish Close St Florence,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
602350,Flemish Close St Florence,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
602350,Flemish Close St Florence,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
602350,Flemish Close St Florence,2024-03-27T16:50:00.000+00:00,transformer,,Temperature,C,16.7
602350,Flemish Close St Florence,2024-03-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
602350,Flemish Close St Florence,2024-03-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
602350,Flemish Close St Florence,2024-03-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
602350,Flemish Close St Florence,2024-03-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
602350,Flemish Close St Florence,2024-03-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
602350,Flemish Close St Florence,2024-03-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
602350,Flemish Close St Florence,2024-03-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
602350,Flemish Close St Florence,2024-03-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
602350,Flemish Close St Florence,2024-03-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
602350,Flemish Close St Florence,2024-03-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.33
602350,Flemish Close St Florence,2024-03-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.89
602350,Flemish Close St Florence,2024-03-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.78
602350,Flemish Close St Florence,2024-03-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,107.4
602350,Flemish Close St Florence,2024-03-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
602350,Flemish Close St Florence,2024-03-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
602350,Flemish Close St Florence,2024-03-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
602350,Flemish Close St Florence,2024-03-27T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-27T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-27T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-27T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.08
602350,Flemish Close St Florence,2024-03-27T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.17
602350,Flemish Close St Florence,2024-03-27T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-27T16:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-27T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
602350,Flemish Close St Florence,2024-03-27T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
602350,Flemish Close St Florence,2024-03-27T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
602350,Flemish Close St Florence,2024-03-27T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
602350,Flemish Close St Florence,2024-03-27T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.92
602350,Flemish Close St Florence,2024-03-27T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.11
602350,Flemish Close St Florence,2024-03-27T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.33
602350,Flemish Close St Florence,2024-03-27T16:40:00.000+00:00,feeder,4,N Current (RMS),A,27.2
602350,Flemish Close St Florence,2024-03-27T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
602350,Flemish Close St Florence,2024-03-27T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
602350,Flemish Close St Florence,2024-03-27T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
602350,Flemish Close St Florence,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.05
602350,Flemish Close St Florence,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.49
602350,Flemish Close St Florence,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.54
602350,Flemish Close St Florence,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.48
602350,Flemish Close St Florence,2024-03-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,36.5
602350,Flemish Close St Florence,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.2
602350,Flemish Close St Florence,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
602350,Flemish Close St Florence,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
602350,Flemish Close St Florence,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
602350,Flemish Close St Florence,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
602350,Flemish Close St Florence,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.09
602350,Flemish Close St Florence,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.26
602350,Flemish Close St Florence,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.29
602350,Flemish Close St Florence,2024-03-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,22.0
602350,Flemish Close St Florence,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
602350,Flemish Close St Florence,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
602350,Flemish Close St Florence,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
602350,Flemish Close St Florence,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
602350,Flemish Close St Florence,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.85
602350,Flemish Close St Florence,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.97
602350,Flemish Close St Florence,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.54
602350,Flemish Close St Florence,2024-03-27T16:40:00.000+00:00,feeder,1,N Current (RMS),A,9.4
602350,Flemish Close St Florence,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
602350,Flemish Close St Florence,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
602350,Flemish Close St Florence,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
602350,Flemish Close St Florence,2024-03-27T16:40:00.000+00:00,transformer,,Temperature,C,16.8
602350,Flemish Close St Florence,2024-03-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
602350,Flemish Close St Florence,2024-03-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
602350,Flemish Close St Florence,2024-03-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
602350,Flemish Close St Florence,2024-03-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
602350,Flemish Close St Florence,2024-03-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
602350,Flemish Close St Florence,2024-03-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
602350,Flemish Close St Florence,2024-03-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
602350,Flemish Close St Florence,2024-03-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
602350,Flemish Close St Florence,2024-03-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
602350,Flemish Close St Florence,2024-03-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.28
602350,Flemish Close St Florence,2024-03-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,10.72
602350,Flemish Close St Florence,2024-03-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.64
602350,Flemish Close St Florence,2024-03-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
602350,Flemish Close St Florence,2024-03-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
602350,Flemish Close St Florence,2024-03-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
602350,Flemish Close St Florence,2024-03-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
602350,Flemish Close St Florence,2024-03-27T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-27T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-27T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-27T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.12
602350,Flemish Close St Florence,2024-03-27T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.23
602350,Flemish Close St Florence,2024-03-27T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-27T16:30:00.000+00:00,feeder,5,N Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-27T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
602350,Flemish Close St Florence,2024-03-27T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
602350,Flemish Close St Florence,2024-03-27T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-27T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
602350,Flemish Close St Florence,2024-03-27T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
602350,Flemish Close St Florence,2024-03-27T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
602350,Flemish Close St Florence,2024-03-27T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.11
602350,Flemish Close St Florence,2024-03-27T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.9
602350,Flemish Close St Florence,2024-03-27T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.07
602350,Flemish Close St Florence,2024-03-27T16:30:00.000+00:00,feeder,4,N Current (RMS),A,43.6
602350,Flemish Close St Florence,2024-03-27T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.4
602350,Flemish Close St Florence,2024-03-27T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
602350,Flemish Close St Florence,2024-03-27T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.8
602350,Flemish Close St Florence,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
602350,Flemish Close St Florence,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.31
602350,Flemish Close St Florence,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.72
602350,Flemish Close St Florence,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.61
602350,Flemish Close St Florence,2024-03-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,33.9
602350,Flemish Close St Florence,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.8
602350,Flemish Close St Florence,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
602350,Flemish Close St Florence,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
602350,Flemish Close St Florence,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
602350,Flemish Close St Florence,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
602350,Flemish Close St Florence,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.83
602350,Flemish Close St Florence,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
602350,Flemish Close St Florence,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.36
602350,Flemish Close St Florence,2024-03-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,31.5
602350,Flemish Close St Florence,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
602350,Flemish Close St Florence,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
602350,Flemish Close St Florence,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
602350,Flemish Close St Florence,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
602350,Flemish Close St Florence,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.32
602350,Flemish Close St Florence,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.43
602350,Flemish Close St Florence,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.55
602350,Flemish Close St Florence,2024-03-27T16:30:00.000+00:00,feeder,1,N Current (RMS),A,13.4
602350,Flemish Close St Florence,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
602350,Flemish Close St Florence,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
602350,Flemish Close St Florence,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
602350,Flemish Close St Florence,2024-03-27T16:30:00.000+00:00,transformer,,Temperature,C,16.9
602350,Flemish Close St Florence,2024-03-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
602350,Flemish Close St Florence,2024-03-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
602350,Flemish Close St Florence,2024-03-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
602350,Flemish Close St Florence,2024-03-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
602350,Flemish Close St Florence,2024-03-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
602350,Flemish Close St Florence,2024-03-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
602350,Flemish Close St Florence,2024-03-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
602350,Flemish Close St Florence,2024-03-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
602350,Flemish Close St Florence,2024-03-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
602350,Flemish Close St Florence,2024-03-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.45
602350,Flemish Close St Florence,2024-03-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,8.78
602350,Flemish Close St Florence,2024-03-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.6
602350,Flemish Close St Florence,2024-03-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,97.9
602350,Flemish Close St Florence,2024-03-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
602350,Flemish Close St Florence,2024-03-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
602350,Flemish Close St Florence,2024-03-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
602350,Flemish Close St Florence,2024-03-27T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-27T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-27T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-27T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.05
602350,Flemish Close St Florence,2024-03-27T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.24
602350,Flemish Close St Florence,2024-03-27T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-27T16:20:00.000+00:00,feeder,5,N Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-27T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-27T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
602350,Flemish Close St Florence,2024-03-27T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
602350,Flemish Close St Florence,2024-03-27T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
602350,Flemish Close St Florence,2024-03-27T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
602350,Flemish Close St Florence,2024-03-27T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.29
602350,Flemish Close St Florence,2024-03-27T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.93
602350,Flemish Close St Florence,2024-03-27T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.6
602350,Flemish Close St Florence,2024-03-27T16:20:00.000+00:00,feeder,4,N Current (RMS),A,41.8
602350,Flemish Close St Florence,2024-03-27T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.9
602350,Flemish Close St Florence,2024-03-27T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
602350,Flemish Close St Florence,2024-03-27T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.7
602350,Flemish Close St Florence,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.08
602350,Flemish Close St Florence,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.7
602350,Flemish Close St Florence,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.39
602350,Flemish Close St Florence,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.54
602350,Flemish Close St Florence,2024-03-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,29.8
602350,Flemish Close St Florence,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
602350,Flemish Close St Florence,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
602350,Flemish Close St Florence,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
602350,Flemish Close St Florence,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
602350,Flemish Close St Florence,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.21
602350,Flemish Close St Florence,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
602350,Flemish Close St Florence,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.74
602350,Flemish Close St Florence,2024-03-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,22.4
602350,Flemish Close St Florence,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
602350,Flemish Close St Florence,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
602350,Flemish Close St Florence,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
602350,Flemish Close St Florence,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
602350,Flemish Close St Florence,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.92
602350,Flemish Close St Florence,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.41
602350,Flemish Close St Florence,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.75
602350,Flemish Close St Florence,2024-03-27T16:20:00.000+00:00,feeder,1,N Current (RMS),A,14.5
602350,Flemish Close St Florence,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
602350,Flemish Close St Florence,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
602350,Flemish Close St Florence,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
602350,Flemish Close St Florence,2024-03-27T16:20:00.000+00:00,transformer,,Temperature,C,16.9
602350,Flemish Close St Florence,2024-03-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
602350,Flemish Close St Florence,2024-03-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
602350,Flemish Close St Florence,2024-03-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
602350,Flemish Close St Florence,2024-03-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
602350,Flemish Close St Florence,2024-03-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
602350,Flemish Close St Florence,2024-03-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
602350,Flemish Close St Florence,2024-03-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
602350,Flemish Close St Florence,2024-03-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
602350,Flemish Close St Florence,2024-03-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
602350,Flemish Close St Florence,2024-03-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.07
602350,Flemish Close St Florence,2024-03-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,5.2
602350,Flemish Close St Florence,2024-03-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.2
602350,Flemish Close St Florence,2024-03-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
602350,Flemish Close St Florence,2024-03-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
602350,Flemish Close St Florence,2024-03-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
602350,Flemish Close St Florence,2024-03-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
602350,Flemish Close St Florence,2024-03-27T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-27T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-27T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-27T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
602350,Flemish Close St Florence,2024-03-27T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.18
602350,Flemish Close St Florence,2024-03-27T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-27T16:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-27T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
602350,Flemish Close St Florence,2024-03-27T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
602350,Flemish Close St Florence,2024-03-27T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
602350,Flemish Close St Florence,2024-03-27T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.27
602350,Flemish Close St Florence,2024-03-27T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.56
602350,Flemish Close St Florence,2024-03-27T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.28
602350,Flemish Close St Florence,2024-03-27T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.25
602350,Flemish Close St Florence,2024-03-27T16:10:00.000+00:00,feeder,4,N Current (RMS),A,32.6
