Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602350,Flemish Close St Florence,2024-03-27T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
602350,Flemish Close St Florence,2024-03-27T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
602350,Flemish Close St Florence,2024-03-27T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.3
602350,Flemish Close St Florence,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.75
602350,Flemish Close St Florence,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
602350,Flemish Close St Florence,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.41
602350,Flemish Close St Florence,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
602350,Flemish Close St Florence,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.79
602350,Flemish Close St Florence,2024-03-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,15.0
602350,Flemish Close St Florence,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
602350,Flemish Close St Florence,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
602350,Flemish Close St Florence,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
602350,Flemish Close St Florence,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
602350,Flemish Close St Florence,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.65
602350,Flemish Close St Florence,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.6
602350,Flemish Close St Florence,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.38
602350,Flemish Close St Florence,2024-03-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,16.1
602350,Flemish Close St Florence,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
602350,Flemish Close St Florence,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
602350,Flemish Close St Florence,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
602350,Flemish Close St Florence,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
602350,Flemish Close St Florence,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
602350,Flemish Close St Florence,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
602350,Flemish Close St Florence,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.36
602350,Flemish Close St Florence,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.28
602350,Flemish Close St Florence,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.24
602350,Flemish Close St Florence,2024-03-27T16:10:00.000+00:00,feeder,1,N Current (RMS),A,20.1
602350,Flemish Close St Florence,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
602350,Flemish Close St Florence,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
602350,Flemish Close St Florence,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
602350,Flemish Close St Florence,2024-03-27T16:10:00.000+00:00,transformer,,Temperature,C,17.0
602350,Flemish Close St Florence,2024-03-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
602350,Flemish Close St Florence,2024-03-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
602350,Flemish Close St Florence,2024-03-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
602350,Flemish Close St Florence,2024-03-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
602350,Flemish Close St Florence,2024-03-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
602350,Flemish Close St Florence,2024-03-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
602350,Flemish Close St Florence,2024-03-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
602350,Flemish Close St Florence,2024-03-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
602350,Flemish Close St Florence,2024-03-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
602350,Flemish Close St Florence,2024-03-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.94
602350,Flemish Close St Florence,2024-03-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,2.72
602350,Flemish Close St Florence,2024-03-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.92
602350,Flemish Close St Florence,2024-03-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
602350,Flemish Close St Florence,2024-03-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
602350,Flemish Close St Florence,2024-03-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
602350,Flemish Close St Florence,2024-03-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
602350,Flemish Close St Florence,2024-03-27T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-27T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-27T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-27T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
602350,Flemish Close St Florence,2024-03-27T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.21
602350,Flemish Close St Florence,2024-03-27T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
602350,Flemish Close St Florence,2024-03-27T16:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-27T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
602350,Flemish Close St Florence,2024-03-27T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
602350,Flemish Close St Florence,2024-03-27T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
602350,Flemish Close St Florence,2024-03-27T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
602350,Flemish Close St Florence,2024-03-27T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.19
602350,Flemish Close St Florence,2024-03-27T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.59
602350,Flemish Close St Florence,2024-03-27T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.29
602350,Flemish Close St Florence,2024-03-27T16:00:00.000+00:00,feeder,4,N Current (RMS),A,40.0
602350,Flemish Close St Florence,2024-03-27T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
602350,Flemish Close St Florence,2024-03-27T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
602350,Flemish Close St Florence,2024-03-27T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.8
602350,Flemish Close St Florence,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.18
602350,Flemish Close St Florence,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
602350,Flemish Close St Florence,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
602350,Flemish Close St Florence,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.1
602350,Flemish Close St Florence,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
602350,Flemish Close St Florence,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.93
602350,Flemish Close St Florence,2024-03-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,21.0
602350,Flemish Close St Florence,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
602350,Flemish Close St Florence,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
602350,Flemish Close St Florence,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
602350,Flemish Close St Florence,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
602350,Flemish Close St Florence,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
602350,Flemish Close St Florence,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.07
602350,Flemish Close St Florence,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
602350,Flemish Close St Florence,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.28
602350,Flemish Close St Florence,2024-03-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,14.2
602350,Flemish Close St Florence,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
602350,Flemish Close St Florence,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
602350,Flemish Close St Florence,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
602350,Flemish Close St Florence,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
602350,Flemish Close St Florence,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
602350,Flemish Close St Florence,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
602350,Flemish Close St Florence,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.67
602350,Flemish Close St Florence,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.75
602350,Flemish Close St Florence,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
602350,Flemish Close St Florence,2024-03-27T16:00:00.000+00:00,feeder,1,N Current (RMS),A,20.6
602350,Flemish Close St Florence,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
602350,Flemish Close St Florence,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
602350,Flemish Close St Florence,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
602350,Flemish Close St Florence,2024-03-27T16:00:00.000+00:00,transformer,,Temperature,C,17.0
602350,Flemish Close St Florence,2024-03-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
602350,Flemish Close St Florence,2024-03-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
602350,Flemish Close St Florence,2024-03-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
602350,Flemish Close St Florence,2024-03-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
602350,Flemish Close St Florence,2024-03-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
602350,Flemish Close St Florence,2024-03-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
602350,Flemish Close St Florence,2024-03-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
602350,Flemish Close St Florence,2024-03-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
602350,Flemish Close St Florence,2024-03-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
602350,Flemish Close St Florence,2024-03-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
602350,Flemish Close St Florence,2024-03-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,1.86
602350,Flemish Close St Florence,2024-03-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.76
602350,Flemish Close St Florence,2024-03-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
602350,Flemish Close St Florence,2024-03-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
602350,Flemish Close St Florence,2024-03-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
602350,Flemish Close St Florence,2024-03-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
602350,Flemish Close St Florence,2024-03-27T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-27T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-27T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-27T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-27T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.22
602350,Flemish Close St Florence,2024-03-27T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
602350,Flemish Close St Florence,2024-03-27T15:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-27T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
602350,Flemish Close St Florence,2024-03-27T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
602350,Flemish Close St Florence,2024-03-27T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
602350,Flemish Close St Florence,2024-03-27T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
602350,Flemish Close St Florence,2024-03-27T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.2
602350,Flemish Close St Florence,2024-03-27T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.81
602350,Flemish Close St Florence,2024-03-27T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.75
602350,Flemish Close St Florence,2024-03-27T15:50:00.000+00:00,feeder,4,N Current (RMS),A,32.1
602350,Flemish Close St Florence,2024-03-27T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
602350,Flemish Close St Florence,2024-03-27T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
602350,Flemish Close St Florence,2024-03-27T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.8
602350,Flemish Close St Florence,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.82
602350,Flemish Close St Florence,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
602350,Flemish Close St Florence,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
602350,Flemish Close St Florence,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.03
602350,Flemish Close St Florence,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.85
602350,Flemish Close St Florence,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.33
602350,Flemish Close St Florence,2024-03-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,12.3
602350,Flemish Close St Florence,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
602350,Flemish Close St Florence,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
602350,Flemish Close St Florence,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
602350,Flemish Close St Florence,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.11
602350,Flemish Close St Florence,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.95
602350,Flemish Close St Florence,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.07
602350,Flemish Close St Florence,2024-03-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,8.1
602350,Flemish Close St Florence,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
602350,Flemish Close St Florence,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
602350,Flemish Close St Florence,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
602350,Flemish Close St Florence,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
602350,Flemish Close St Florence,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
602350,Flemish Close St Florence,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
602350,Flemish Close St Florence,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.59
602350,Flemish Close St Florence,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.27
602350,Flemish Close St Florence,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.08
602350,Flemish Close St Florence,2024-03-27T15:50:00.000+00:00,feeder,1,N Current (RMS),A,11.4
602350,Flemish Close St Florence,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
602350,Flemish Close St Florence,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
602350,Flemish Close St Florence,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
602350,Flemish Close St Florence,2024-03-27T15:50:00.000+00:00,transformer,,Temperature,C,17.1
602350,Flemish Close St Florence,2024-03-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
602350,Flemish Close St Florence,2024-03-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
602350,Flemish Close St Florence,2024-03-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
602350,Flemish Close St Florence,2024-03-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
602350,Flemish Close St Florence,2024-03-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
602350,Flemish Close St Florence,2024-03-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
602350,Flemish Close St Florence,2024-03-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
602350,Flemish Close St Florence,2024-03-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
602350,Flemish Close St Florence,2024-03-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
602350,Flemish Close St Florence,2024-03-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.93
602350,Flemish Close St Florence,2024-03-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.66
602350,Flemish Close St Florence,2024-03-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.27
602350,Flemish Close St Florence,2024-03-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
602350,Flemish Close St Florence,2024-03-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
602350,Flemish Close St Florence,2024-03-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
602350,Flemish Close St Florence,2024-03-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
602350,Flemish Close St Florence,2024-03-27T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-27T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-27T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-27T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-27T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.2
602350,Flemish Close St Florence,2024-03-27T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-27T15:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-27T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-27T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
602350,Flemish Close St Florence,2024-03-27T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
602350,Flemish Close St Florence,2024-03-27T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
602350,Flemish Close St Florence,2024-03-27T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
602350,Flemish Close St Florence,2024-03-27T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.09
602350,Flemish Close St Florence,2024-03-27T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.76
602350,Flemish Close St Florence,2024-03-27T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.8
602350,Flemish Close St Florence,2024-03-27T15:40:00.000+00:00,feeder,4,N Current (RMS),A,22.5
602350,Flemish Close St Florence,2024-03-27T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.9
602350,Flemish Close St Florence,2024-03-27T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.9
602350,Flemish Close St Florence,2024-03-27T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.9
602350,Flemish Close St Florence,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.99
602350,Flemish Close St Florence,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
602350,Flemish Close St Florence,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
602350,Flemish Close St Florence,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.98
602350,Flemish Close St Florence,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
602350,Flemish Close St Florence,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.78
602350,Flemish Close St Florence,2024-03-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,11.9
602350,Flemish Close St Florence,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
602350,Flemish Close St Florence,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
602350,Flemish Close St Florence,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
602350,Flemish Close St Florence,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
602350,Flemish Close St Florence,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.42
602350,Flemish Close St Florence,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.18
602350,Flemish Close St Florence,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.31
602350,Flemish Close St Florence,2024-03-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,10.2
602350,Flemish Close St Florence,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
602350,Flemish Close St Florence,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
602350,Flemish Close St Florence,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
602350,Flemish Close St Florence,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
602350,Flemish Close St Florence,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
602350,Flemish Close St Florence,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.98
602350,Flemish Close St Florence,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.42
602350,Flemish Close St Florence,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.06
602350,Flemish Close St Florence,2024-03-27T15:40:00.000+00:00,feeder,1,N Current (RMS),A,5.3
602350,Flemish Close St Florence,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
602350,Flemish Close St Florence,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
602350,Flemish Close St Florence,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
602350,Flemish Close St Florence,2024-03-27T15:40:00.000+00:00,transformer,,Temperature,C,17.1
602350,Flemish Close St Florence,2024-03-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
602350,Flemish Close St Florence,2024-03-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
602350,Flemish Close St Florence,2024-03-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
602350,Flemish Close St Florence,2024-03-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
602350,Flemish Close St Florence,2024-03-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
602350,Flemish Close St Florence,2024-03-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
602350,Flemish Close St Florence,2024-03-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
602350,Flemish Close St Florence,2024-03-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
602350,Flemish Close St Florence,2024-03-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.49
602350,Flemish Close St Florence,2024-03-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.34
602350,Flemish Close St Florence,2024-03-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.98
602350,Flemish Close St Florence,2024-03-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
602350,Flemish Close St Florence,2024-03-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
602350,Flemish Close St Florence,2024-03-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
602350,Flemish Close St Florence,2024-03-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
602350,Flemish Close St Florence,2024-03-27T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-27T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-27T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-27T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
602350,Flemish Close St Florence,2024-03-27T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.15
602350,Flemish Close St Florence,2024-03-27T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-27T15:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-27T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
602350,Flemish Close St Florence,2024-03-27T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-27T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
602350,Flemish Close St Florence,2024-03-27T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
602350,Flemish Close St Florence,2024-03-27T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
602350,Flemish Close St Florence,2024-03-27T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.5
602350,Flemish Close St Florence,2024-03-27T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.87
602350,Flemish Close St Florence,2024-03-27T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.82
602350,Flemish Close St Florence,2024-03-27T15:30:00.000+00:00,feeder,4,N Current (RMS),A,22.0
602350,Flemish Close St Florence,2024-03-27T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.6
602350,Flemish Close St Florence,2024-03-27T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
602350,Flemish Close St Florence,2024-03-27T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.7
602350,Flemish Close St Florence,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.38
602350,Flemish Close St Florence,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
602350,Flemish Close St Florence,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
602350,Flemish Close St Florence,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.06
602350,Flemish Close St Florence,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.8
602350,Flemish Close St Florence,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.1
602350,Flemish Close St Florence,2024-03-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,14.0
602350,Flemish Close St Florence,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
602350,Flemish Close St Florence,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
602350,Flemish Close St Florence,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
602350,Flemish Close St Florence,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
602350,Flemish Close St Florence,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.85
602350,Flemish Close St Florence,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.05
602350,Flemish Close St Florence,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.1
602350,Flemish Close St Florence,2024-03-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,14.0
602350,Flemish Close St Florence,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
602350,Flemish Close St Florence,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
602350,Flemish Close St Florence,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
602350,Flemish Close St Florence,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
602350,Flemish Close St Florence,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
602350,Flemish Close St Florence,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.81
602350,Flemish Close St Florence,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.09
602350,Flemish Close St Florence,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.97
602350,Flemish Close St Florence,2024-03-27T15:30:00.000+00:00,feeder,1,N Current (RMS),A,12.7
602350,Flemish Close St Florence,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
602350,Flemish Close St Florence,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
602350,Flemish Close St Florence,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
602350,Flemish Close St Florence,2024-03-27T15:30:00.000+00:00,transformer,,Temperature,C,17.1
602350,Flemish Close St Florence,2024-03-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
602350,Flemish Close St Florence,2024-03-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
602350,Flemish Close St Florence,2024-03-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
602350,Flemish Close St Florence,2024-03-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
602350,Flemish Close St Florence,2024-03-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
602350,Flemish Close St Florence,2024-03-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
602350,Flemish Close St Florence,2024-03-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
602350,Flemish Close St Florence,2024-03-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
602350,Flemish Close St Florence,2024-03-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
602350,Flemish Close St Florence,2024-03-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.18
602350,Flemish Close St Florence,2024-03-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.66
602350,Flemish Close St Florence,2024-03-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
602350,Flemish Close St Florence,2024-03-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
602350,Flemish Close St Florence,2024-03-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
602350,Flemish Close St Florence,2024-03-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
602350,Flemish Close St Florence,2024-03-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
602350,Flemish Close St Florence,2024-03-27T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-27T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-27T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-27T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
602350,Flemish Close St Florence,2024-03-27T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.17
602350,Flemish Close St Florence,2024-03-27T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-27T15:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-27T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
602350,Flemish Close St Florence,2024-03-27T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-27T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
602350,Flemish Close St Florence,2024-03-27T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
602350,Flemish Close St Florence,2024-03-27T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
602350,Flemish Close St Florence,2024-03-27T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.72
602350,Flemish Close St Florence,2024-03-27T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.81
602350,Flemish Close St Florence,2024-03-27T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.9
602350,Flemish Close St Florence,2024-03-27T15:20:00.000+00:00,feeder,4,N Current (RMS),A,20.0
602350,Flemish Close St Florence,2024-03-27T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.9
602350,Flemish Close St Florence,2024-03-27T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.9
602350,Flemish Close St Florence,2024-03-27T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.8
602350,Flemish Close St Florence,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.75
602350,Flemish Close St Florence,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
602350,Flemish Close St Florence,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
602350,Flemish Close St Florence,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.17
602350,Flemish Close St Florence,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.69
602350,Flemish Close St Florence,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.98
602350,Flemish Close St Florence,2024-03-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,15.7
602350,Flemish Close St Florence,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
602350,Flemish Close St Florence,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
602350,Flemish Close St Florence,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
602350,Flemish Close St Florence,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
602350,Flemish Close St Florence,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.49
602350,Flemish Close St Florence,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
602350,Flemish Close St Florence,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
602350,Flemish Close St Florence,2024-03-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,11.4
602350,Flemish Close St Florence,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
602350,Flemish Close St Florence,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
602350,Flemish Close St Florence,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
602350,Flemish Close St Florence,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
602350,Flemish Close St Florence,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
602350,Flemish Close St Florence,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.45
602350,Flemish Close St Florence,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.54
602350,Flemish Close St Florence,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
602350,Flemish Close St Florence,2024-03-27T15:20:00.000+00:00,feeder,1,N Current (RMS),A,11.5
602350,Flemish Close St Florence,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
602350,Flemish Close St Florence,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
602350,Flemish Close St Florence,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
602350,Flemish Close St Florence,2024-03-27T15:20:00.000+00:00,transformer,,Temperature,C,17.2
602350,Flemish Close St Florence,2024-03-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
602350,Flemish Close St Florence,2024-03-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
602350,Flemish Close St Florence,2024-03-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
602350,Flemish Close St Florence,2024-03-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
602350,Flemish Close St Florence,2024-03-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
602350,Flemish Close St Florence,2024-03-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
602350,Flemish Close St Florence,2024-03-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
602350,Flemish Close St Florence,2024-03-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
602350,Flemish Close St Florence,2024-03-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.82
602350,Flemish Close St Florence,2024-03-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.7
602350,Flemish Close St Florence,2024-03-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.83
602350,Flemish Close St Florence,2024-03-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
602350,Flemish Close St Florence,2024-03-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
602350,Flemish Close St Florence,2024-03-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
602350,Flemish Close St Florence,2024-03-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
602350,Flemish Close St Florence,2024-03-27T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-27T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
602350,Flemish Close St Florence,2024-03-27T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-27T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
602350,Flemish Close St Florence,2024-03-27T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.19
602350,Flemish Close St Florence,2024-03-27T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-27T15:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-27T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
602350,Flemish Close St Florence,2024-03-27T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
602350,Flemish Close St Florence,2024-03-27T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
602350,Flemish Close St Florence,2024-03-27T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
602350,Flemish Close St Florence,2024-03-27T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.49
602350,Flemish Close St Florence,2024-03-27T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.23
602350,Flemish Close St Florence,2024-03-27T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.25
602350,Flemish Close St Florence,2024-03-27T15:10:00.000+00:00,feeder,4,N Current (RMS),A,24.1
602350,Flemish Close St Florence,2024-03-27T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
602350,Flemish Close St Florence,2024-03-27T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
602350,Flemish Close St Florence,2024-03-27T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.4
602350,Flemish Close St Florence,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.19
602350,Flemish Close St Florence,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
602350,Flemish Close St Florence,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
602350,Flemish Close St Florence,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.91
602350,Flemish Close St Florence,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.45
602350,Flemish Close St Florence,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.14
602350,Flemish Close St Florence,2024-03-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,9.0
602350,Flemish Close St Florence,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
602350,Flemish Close St Florence,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
602350,Flemish Close St Florence,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
602350,Flemish Close St Florence,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
602350,Flemish Close St Florence,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
602350,Flemish Close St Florence,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.16
602350,Flemish Close St Florence,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
602350,Flemish Close St Florence,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
602350,Flemish Close St Florence,2024-03-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,11.1
602350,Flemish Close St Florence,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
602350,Flemish Close St Florence,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
602350,Flemish Close St Florence,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
602350,Flemish Close St Florence,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
602350,Flemish Close St Florence,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
602350,Flemish Close St Florence,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.28
602350,Flemish Close St Florence,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.41
602350,Flemish Close St Florence,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.01
602350,Flemish Close St Florence,2024-03-27T15:10:00.000+00:00,feeder,1,N Current (RMS),A,11.2
602350,Flemish Close St Florence,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
602350,Flemish Close St Florence,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
602350,Flemish Close St Florence,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
602350,Flemish Close St Florence,2024-03-27T15:10:00.000+00:00,transformer,,Temperature,C,17.3
602350,Flemish Close St Florence,2024-03-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
602350,Flemish Close St Florence,2024-03-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
602350,Flemish Close St Florence,2024-03-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
602350,Flemish Close St Florence,2024-03-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
602350,Flemish Close St Florence,2024-03-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
602350,Flemish Close St Florence,2024-03-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
602350,Flemish Close St Florence,2024-03-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
602350,Flemish Close St Florence,2024-03-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
602350,Flemish Close St Florence,2024-03-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
602350,Flemish Close St Florence,2024-03-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.81
602350,Flemish Close St Florence,2024-03-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.3
602350,Flemish Close St Florence,2024-03-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.49
602350,Flemish Close St Florence,2024-03-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
602350,Flemish Close St Florence,2024-03-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
602350,Flemish Close St Florence,2024-03-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
602350,Flemish Close St Florence,2024-03-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
602350,Flemish Close St Florence,2024-03-27T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-27T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-27T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-27T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
602350,Flemish Close St Florence,2024-03-27T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.18
602350,Flemish Close St Florence,2024-03-27T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-27T15:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-27T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
602350,Flemish Close St Florence,2024-03-27T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-27T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
602350,Flemish Close St Florence,2024-03-27T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
602350,Flemish Close St Florence,2024-03-27T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
602350,Flemish Close St Florence,2024-03-27T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.74
602350,Flemish Close St Florence,2024-03-27T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.22
602350,Flemish Close St Florence,2024-03-27T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.86
602350,Flemish Close St Florence,2024-03-27T15:00:00.000+00:00,feeder,4,N Current (RMS),A,17.4
602350,Flemish Close St Florence,2024-03-27T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
602350,Flemish Close St Florence,2024-03-27T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
602350,Flemish Close St Florence,2024-03-27T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.1
602350,Flemish Close St Florence,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.66
602350,Flemish Close St Florence,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
602350,Flemish Close St Florence,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
602350,Flemish Close St Florence,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.34
602350,Flemish Close St Florence,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.93
602350,Flemish Close St Florence,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.82
602350,Flemish Close St Florence,2024-03-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,5.8
602350,Flemish Close St Florence,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
602350,Flemish Close St Florence,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
602350,Flemish Close St Florence,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
602350,Flemish Close St Florence,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
602350,Flemish Close St Florence,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
602350,Flemish Close St Florence,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.06
602350,Flemish Close St Florence,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.18
602350,Flemish Close St Florence,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.58
602350,Flemish Close St Florence,2024-03-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,15.6
602350,Flemish Close St Florence,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
602350,Flemish Close St Florence,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
602350,Flemish Close St Florence,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
602350,Flemish Close St Florence,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
602350,Flemish Close St Florence,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
602350,Flemish Close St Florence,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
