Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602350,Flemish Close St Florence,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.97
602350,Flemish Close St Florence,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.95
602350,Flemish Close St Florence,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
602350,Flemish Close St Florence,2024-03-27T15:00:00.000+00:00,feeder,1,N Current (RMS),A,11.5
602350,Flemish Close St Florence,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
602350,Flemish Close St Florence,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
602350,Flemish Close St Florence,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
602350,Flemish Close St Florence,2024-03-27T15:00:00.000+00:00,transformer,,Temperature,C,17.4
602350,Flemish Close St Florence,2024-03-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
602350,Flemish Close St Florence,2024-03-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
602350,Flemish Close St Florence,2024-03-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
602350,Flemish Close St Florence,2024-03-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
602350,Flemish Close St Florence,2024-03-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
602350,Flemish Close St Florence,2024-03-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
602350,Flemish Close St Florence,2024-03-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
602350,Flemish Close St Florence,2024-03-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
602350,Flemish Close St Florence,2024-03-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
602350,Flemish Close St Florence,2024-03-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.1
602350,Flemish Close St Florence,2024-03-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.11
602350,Flemish Close St Florence,2024-03-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.17
602350,Flemish Close St Florence,2024-03-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
602350,Flemish Close St Florence,2024-03-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
602350,Flemish Close St Florence,2024-03-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
602350,Flemish Close St Florence,2024-03-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
602350,Flemish Close St Florence,2024-03-27T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-27T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-27T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-27T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
602350,Flemish Close St Florence,2024-03-27T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.17
602350,Flemish Close St Florence,2024-03-27T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-27T14:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-27T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
602350,Flemish Close St Florence,2024-03-27T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-27T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
602350,Flemish Close St Florence,2024-03-27T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
602350,Flemish Close St Florence,2024-03-27T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
602350,Flemish Close St Florence,2024-03-27T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.47
602350,Flemish Close St Florence,2024-03-27T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.57
602350,Flemish Close St Florence,2024-03-27T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.22
602350,Flemish Close St Florence,2024-03-27T14:50:00.000+00:00,feeder,4,N Current (RMS),A,20.9
602350,Flemish Close St Florence,2024-03-27T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
602350,Flemish Close St Florence,2024-03-27T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
602350,Flemish Close St Florence,2024-03-27T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.2
602350,Flemish Close St Florence,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.99
602350,Flemish Close St Florence,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
602350,Flemish Close St Florence,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
602350,Flemish Close St Florence,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.65
602350,Flemish Close St Florence,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.87
602350,Flemish Close St Florence,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.06
602350,Flemish Close St Florence,2024-03-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,8.0
602350,Flemish Close St Florence,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
602350,Flemish Close St Florence,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
602350,Flemish Close St Florence,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
602350,Flemish Close St Florence,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
602350,Flemish Close St Florence,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
602350,Flemish Close St Florence,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.48
602350,Flemish Close St Florence,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.68
602350,Flemish Close St Florence,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.65
602350,Flemish Close St Florence,2024-03-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,12.8
602350,Flemish Close St Florence,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
602350,Flemish Close St Florence,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
602350,Flemish Close St Florence,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
602350,Flemish Close St Florence,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
602350,Flemish Close St Florence,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.39
602350,Flemish Close St Florence,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
602350,Flemish Close St Florence,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.41
602350,Flemish Close St Florence,2024-03-27T14:50:00.000+00:00,feeder,1,N Current (RMS),A,9.4
602350,Flemish Close St Florence,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
602350,Flemish Close St Florence,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
602350,Flemish Close St Florence,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
602350,Flemish Close St Florence,2024-03-27T14:50:00.000+00:00,transformer,,Temperature,C,17.5
602350,Flemish Close St Florence,2024-03-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
602350,Flemish Close St Florence,2024-03-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
602350,Flemish Close St Florence,2024-03-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
602350,Flemish Close St Florence,2024-03-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
602350,Flemish Close St Florence,2024-03-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
602350,Flemish Close St Florence,2024-03-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
602350,Flemish Close St Florence,2024-03-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
602350,Flemish Close St Florence,2024-03-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
602350,Flemish Close St Florence,2024-03-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
602350,Flemish Close St Florence,2024-03-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.97
602350,Flemish Close St Florence,2024-03-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.85
602350,Flemish Close St Florence,2024-03-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.35
602350,Flemish Close St Florence,2024-03-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
602350,Flemish Close St Florence,2024-03-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
602350,Flemish Close St Florence,2024-03-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
602350,Flemish Close St Florence,2024-03-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
602350,Flemish Close St Florence,2024-03-27T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-27T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-27T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-27T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.05
602350,Flemish Close St Florence,2024-03-27T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.15
602350,Flemish Close St Florence,2024-03-27T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-27T14:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-27T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
602350,Flemish Close St Florence,2024-03-27T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
602350,Flemish Close St Florence,2024-03-27T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
602350,Flemish Close St Florence,2024-03-27T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
602350,Flemish Close St Florence,2024-03-27T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.58
602350,Flemish Close St Florence,2024-03-27T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.43
602350,Flemish Close St Florence,2024-03-27T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.21
602350,Flemish Close St Florence,2024-03-27T14:40:00.000+00:00,feeder,4,N Current (RMS),A,25.1
602350,Flemish Close St Florence,2024-03-27T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.7
602350,Flemish Close St Florence,2024-03-27T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
602350,Flemish Close St Florence,2024-03-27T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
602350,Flemish Close St Florence,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.75
602350,Flemish Close St Florence,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
602350,Flemish Close St Florence,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
602350,Flemish Close St Florence,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.4
602350,Flemish Close St Florence,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.65
602350,Flemish Close St Florence,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.26
602350,Flemish Close St Florence,2024-03-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,6.8
602350,Flemish Close St Florence,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
602350,Flemish Close St Florence,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
602350,Flemish Close St Florence,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
602350,Flemish Close St Florence,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
602350,Flemish Close St Florence,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
602350,Flemish Close St Florence,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
602350,Flemish Close St Florence,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
602350,Flemish Close St Florence,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.55
602350,Flemish Close St Florence,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
602350,Flemish Close St Florence,2024-03-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,17.6
602350,Flemish Close St Florence,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
602350,Flemish Close St Florence,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
602350,Flemish Close St Florence,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
602350,Flemish Close St Florence,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
602350,Flemish Close St Florence,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
602350,Flemish Close St Florence,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.82
602350,Flemish Close St Florence,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.19
602350,Flemish Close St Florence,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.12
602350,Flemish Close St Florence,2024-03-27T14:40:00.000+00:00,feeder,1,N Current (RMS),A,11.4
602350,Flemish Close St Florence,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
602350,Flemish Close St Florence,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
602350,Flemish Close St Florence,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
602350,Flemish Close St Florence,2024-03-27T14:40:00.000+00:00,transformer,,Temperature,C,17.6
602350,Flemish Close St Florence,2024-03-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
602350,Flemish Close St Florence,2024-03-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
602350,Flemish Close St Florence,2024-03-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
602350,Flemish Close St Florence,2024-03-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
602350,Flemish Close St Florence,2024-03-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
602350,Flemish Close St Florence,2024-03-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
602350,Flemish Close St Florence,2024-03-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
602350,Flemish Close St Florence,2024-03-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
602350,Flemish Close St Florence,2024-03-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
602350,Flemish Close St Florence,2024-03-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.12
602350,Flemish Close St Florence,2024-03-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.67
602350,Flemish Close St Florence,2024-03-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.83
602350,Flemish Close St Florence,2024-03-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
602350,Flemish Close St Florence,2024-03-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
602350,Flemish Close St Florence,2024-03-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
602350,Flemish Close St Florence,2024-03-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
602350,Flemish Close St Florence,2024-03-27T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-27T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-27T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-27T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
602350,Flemish Close St Florence,2024-03-27T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.17
602350,Flemish Close St Florence,2024-03-27T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-27T14:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-27T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
602350,Flemish Close St Florence,2024-03-27T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-27T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
602350,Flemish Close St Florence,2024-03-27T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
602350,Flemish Close St Florence,2024-03-27T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
602350,Flemish Close St Florence,2024-03-27T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.44
602350,Flemish Close St Florence,2024-03-27T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.51
602350,Flemish Close St Florence,2024-03-27T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.18
602350,Flemish Close St Florence,2024-03-27T14:30:00.000+00:00,feeder,4,N Current (RMS),A,25.1
602350,Flemish Close St Florence,2024-03-27T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.8
602350,Flemish Close St Florence,2024-03-27T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
602350,Flemish Close St Florence,2024-03-27T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
602350,Flemish Close St Florence,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.31
602350,Flemish Close St Florence,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
602350,Flemish Close St Florence,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
602350,Flemish Close St Florence,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.97
602350,Flemish Close St Florence,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.27
602350,Flemish Close St Florence,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.03
602350,Flemish Close St Florence,2024-03-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,10.2
602350,Flemish Close St Florence,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
602350,Flemish Close St Florence,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
602350,Flemish Close St Florence,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
602350,Flemish Close St Florence,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
602350,Flemish Close St Florence,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
602350,Flemish Close St Florence,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
602350,Flemish Close St Florence,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.94
602350,Flemish Close St Florence,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.6
602350,Flemish Close St Florence,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.39
602350,Flemish Close St Florence,2024-03-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,12.7
602350,Flemish Close St Florence,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
602350,Flemish Close St Florence,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
602350,Flemish Close St Florence,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
602350,Flemish Close St Florence,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
602350,Flemish Close St Florence,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.26
602350,Flemish Close St Florence,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.15
602350,Flemish Close St Florence,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.04
602350,Flemish Close St Florence,2024-03-27T14:30:00.000+00:00,feeder,1,N Current (RMS),A,9.1
602350,Flemish Close St Florence,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
602350,Flemish Close St Florence,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
602350,Flemish Close St Florence,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
602350,Flemish Close St Florence,2024-03-27T14:30:00.000+00:00,transformer,,Temperature,C,17.6
602350,Flemish Close St Florence,2024-03-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
602350,Flemish Close St Florence,2024-03-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
602350,Flemish Close St Florence,2024-03-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
602350,Flemish Close St Florence,2024-03-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
602350,Flemish Close St Florence,2024-03-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
602350,Flemish Close St Florence,2024-03-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
602350,Flemish Close St Florence,2024-03-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
602350,Flemish Close St Florence,2024-03-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
602350,Flemish Close St Florence,2024-03-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
602350,Flemish Close St Florence,2024-03-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.59
602350,Flemish Close St Florence,2024-03-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.37
602350,Flemish Close St Florence,2024-03-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.88
602350,Flemish Close St Florence,2024-03-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
602350,Flemish Close St Florence,2024-03-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
602350,Flemish Close St Florence,2024-03-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
602350,Flemish Close St Florence,2024-03-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
602350,Flemish Close St Florence,2024-03-27T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-27T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-27T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-27T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
602350,Flemish Close St Florence,2024-03-27T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.16
602350,Flemish Close St Florence,2024-03-27T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-27T14:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-27T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
602350,Flemish Close St Florence,2024-03-27T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
602350,Flemish Close St Florence,2024-03-27T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
602350,Flemish Close St Florence,2024-03-27T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
602350,Flemish Close St Florence,2024-03-27T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.91
602350,Flemish Close St Florence,2024-03-27T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.82
602350,Flemish Close St Florence,2024-03-27T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.42
602350,Flemish Close St Florence,2024-03-27T14:20:00.000+00:00,feeder,4,N Current (RMS),A,32.7
602350,Flemish Close St Florence,2024-03-27T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
602350,Flemish Close St Florence,2024-03-27T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
602350,Flemish Close St Florence,2024-03-27T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.3
602350,Flemish Close St Florence,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.43
602350,Flemish Close St Florence,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
602350,Flemish Close St Florence,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
602350,Flemish Close St Florence,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.45
602350,Flemish Close St Florence,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.12
602350,Flemish Close St Florence,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.98
602350,Flemish Close St Florence,2024-03-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,10.0
602350,Flemish Close St Florence,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
602350,Flemish Close St Florence,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
602350,Flemish Close St Florence,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
602350,Flemish Close St Florence,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
602350,Flemish Close St Florence,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
602350,Flemish Close St Florence,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.09
602350,Flemish Close St Florence,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.67
602350,Flemish Close St Florence,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.13
602350,Flemish Close St Florence,2024-03-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,12.9
602350,Flemish Close St Florence,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
602350,Flemish Close St Florence,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
602350,Flemish Close St Florence,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
602350,Flemish Close St Florence,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
602350,Flemish Close St Florence,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
602350,Flemish Close St Florence,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
602350,Flemish Close St Florence,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.75
602350,Flemish Close St Florence,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.4
602350,Flemish Close St Florence,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
602350,Flemish Close St Florence,2024-03-27T14:20:00.000+00:00,feeder,1,N Current (RMS),A,13.4
602350,Flemish Close St Florence,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
602350,Flemish Close St Florence,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
602350,Flemish Close St Florence,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
602350,Flemish Close St Florence,2024-03-27T14:20:00.000+00:00,transformer,,Temperature,C,17.6
602350,Flemish Close St Florence,2024-03-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
602350,Flemish Close St Florence,2024-03-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
602350,Flemish Close St Florence,2024-03-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
602350,Flemish Close St Florence,2024-03-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
602350,Flemish Close St Florence,2024-03-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
602350,Flemish Close St Florence,2024-03-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
602350,Flemish Close St Florence,2024-03-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
602350,Flemish Close St Florence,2024-03-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
602350,Flemish Close St Florence,2024-03-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
602350,Flemish Close St Florence,2024-03-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.19
602350,Flemish Close St Florence,2024-03-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,0.41
602350,Flemish Close St Florence,2024-03-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.13
602350,Flemish Close St Florence,2024-03-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
602350,Flemish Close St Florence,2024-03-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
602350,Flemish Close St Florence,2024-03-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
602350,Flemish Close St Florence,2024-03-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
602350,Flemish Close St Florence,2024-03-27T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-27T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
602350,Flemish Close St Florence,2024-03-27T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-27T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
602350,Flemish Close St Florence,2024-03-27T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.17
602350,Flemish Close St Florence,2024-03-27T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-27T14:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-27T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
602350,Flemish Close St Florence,2024-03-27T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
602350,Flemish Close St Florence,2024-03-27T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
602350,Flemish Close St Florence,2024-03-27T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
602350,Flemish Close St Florence,2024-03-27T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.73
602350,Flemish Close St Florence,2024-03-27T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.03
602350,Flemish Close St Florence,2024-03-27T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.86
602350,Flemish Close St Florence,2024-03-27T14:10:00.000+00:00,feeder,4,N Current (RMS),A,41.6
602350,Flemish Close St Florence,2024-03-27T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
602350,Flemish Close St Florence,2024-03-27T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
602350,Flemish Close St Florence,2024-03-27T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
602350,Flemish Close St Florence,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.73
602350,Flemish Close St Florence,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
602350,Flemish Close St Florence,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
602350,Flemish Close St Florence,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.65
602350,Flemish Close St Florence,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
602350,Flemish Close St Florence,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.51
602350,Flemish Close St Florence,2024-03-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,12.9
602350,Flemish Close St Florence,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
602350,Flemish Close St Florence,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
602350,Flemish Close St Florence,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
602350,Flemish Close St Florence,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
602350,Flemish Close St Florence,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
602350,Flemish Close St Florence,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.2
602350,Flemish Close St Florence,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.42
602350,Flemish Close St Florence,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.5
602350,Flemish Close St Florence,2024-03-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,15.3
602350,Flemish Close St Florence,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
602350,Flemish Close St Florence,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
602350,Flemish Close St Florence,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
602350,Flemish Close St Florence,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
602350,Flemish Close St Florence,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
602350,Flemish Close St Florence,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.68
602350,Flemish Close St Florence,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,-5.17
602350,Flemish Close St Florence,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
602350,Flemish Close St Florence,2024-03-27T14:10:00.000+00:00,feeder,1,N Current (RMS),A,25.9
602350,Flemish Close St Florence,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
602350,Flemish Close St Florence,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
602350,Flemish Close St Florence,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
602350,Flemish Close St Florence,2024-03-27T14:10:00.000+00:00,transformer,,Temperature,C,17.6
602350,Flemish Close St Florence,2024-03-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
602350,Flemish Close St Florence,2024-03-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
602350,Flemish Close St Florence,2024-03-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
602350,Flemish Close St Florence,2024-03-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
602350,Flemish Close St Florence,2024-03-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
602350,Flemish Close St Florence,2024-03-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
602350,Flemish Close St Florence,2024-03-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
602350,Flemish Close St Florence,2024-03-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
602350,Flemish Close St Florence,2024-03-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
602350,Flemish Close St Florence,2024-03-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.21
602350,Flemish Close St Florence,2024-03-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.04
602350,Flemish Close St Florence,2024-03-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.72
602350,Flemish Close St Florence,2024-03-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
602350,Flemish Close St Florence,2024-03-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
602350,Flemish Close St Florence,2024-03-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
602350,Flemish Close St Florence,2024-03-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
602350,Flemish Close St Florence,2024-03-27T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-27T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-27T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-27T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.11
602350,Flemish Close St Florence,2024-03-27T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.2
602350,Flemish Close St Florence,2024-03-27T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-27T14:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-27T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
602350,Flemish Close St Florence,2024-03-27T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
602350,Flemish Close St Florence,2024-03-27T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-27T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
602350,Flemish Close St Florence,2024-03-27T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.44
602350,Flemish Close St Florence,2024-03-27T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.62
602350,Flemish Close St Florence,2024-03-27T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.35
602350,Flemish Close St Florence,2024-03-27T14:00:00.000+00:00,feeder,4,N Current (RMS),A,39.8
602350,Flemish Close St Florence,2024-03-27T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,69.9
602350,Flemish Close St Florence,2024-03-27T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
602350,Flemish Close St Florence,2024-03-27T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.9
602350,Flemish Close St Florence,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.15
602350,Flemish Close St Florence,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
602350,Flemish Close St Florence,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
602350,Flemish Close St Florence,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.95
602350,Flemish Close St Florence,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
602350,Flemish Close St Florence,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.56
602350,Flemish Close St Florence,2024-03-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,18.9
602350,Flemish Close St Florence,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
602350,Flemish Close St Florence,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
602350,Flemish Close St Florence,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
602350,Flemish Close St Florence,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
602350,Flemish Close St Florence,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
602350,Flemish Close St Florence,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
602350,Flemish Close St Florence,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.19
602350,Flemish Close St Florence,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.3
602350,Flemish Close St Florence,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.85
602350,Flemish Close St Florence,2024-03-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,8.0
602350,Flemish Close St Florence,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
602350,Flemish Close St Florence,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
602350,Flemish Close St Florence,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
602350,Flemish Close St Florence,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
602350,Flemish Close St Florence,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
602350,Flemish Close St Florence,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.3
602350,Flemish Close St Florence,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
602350,Flemish Close St Florence,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.97
602350,Flemish Close St Florence,2024-03-27T14:00:00.000+00:00,feeder,1,N Current (RMS),A,9.3
602350,Flemish Close St Florence,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
602350,Flemish Close St Florence,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
602350,Flemish Close St Florence,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
602350,Flemish Close St Florence,2024-03-27T14:00:00.000+00:00,transformer,,Temperature,C,17.7
602350,Flemish Close St Florence,2024-03-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
602350,Flemish Close St Florence,2024-03-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
602350,Flemish Close St Florence,2024-03-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
602350,Flemish Close St Florence,2024-03-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
602350,Flemish Close St Florence,2024-03-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
602350,Flemish Close St Florence,2024-03-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
602350,Flemish Close St Florence,2024-03-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
602350,Flemish Close St Florence,2024-03-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
602350,Flemish Close St Florence,2024-03-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
602350,Flemish Close St Florence,2024-03-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.78
602350,Flemish Close St Florence,2024-03-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.34
602350,Flemish Close St Florence,2024-03-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.74
602350,Flemish Close St Florence,2024-03-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
602350,Flemish Close St Florence,2024-03-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
602350,Flemish Close St Florence,2024-03-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
602350,Flemish Close St Florence,2024-03-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
602350,Flemish Close St Florence,2024-03-27T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-27T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
602350,Flemish Close St Florence,2024-03-27T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-27T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.08
602350,Flemish Close St Florence,2024-03-27T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.18
602350,Flemish Close St Florence,2024-03-27T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-27T13:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-27T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
602350,Flemish Close St Florence,2024-03-27T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
602350,Flemish Close St Florence,2024-03-27T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
602350,Flemish Close St Florence,2024-03-27T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
602350,Flemish Close St Florence,2024-03-27T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
602350,Flemish Close St Florence,2024-03-27T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.6
602350,Flemish Close St Florence,2024-03-27T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.18
602350,Flemish Close St Florence,2024-03-27T13:50:00.000+00:00,feeder,4,N Current (RMS),A,37.4
602350,Flemish Close St Florence,2024-03-27T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
602350,Flemish Close St Florence,2024-03-27T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
602350,Flemish Close St Florence,2024-03-27T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.3
602350,Flemish Close St Florence,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.05
602350,Flemish Close St Florence,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
602350,Flemish Close St Florence,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
602350,Flemish Close St Florence,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.71
602350,Flemish Close St Florence,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.19
602350,Flemish Close St Florence,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,-1.14
602350,Flemish Close St Florence,2024-03-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,18.2
602350,Flemish Close St Florence,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
602350,Flemish Close St Florence,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
602350,Flemish Close St Florence,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
602350,Flemish Close St Florence,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
602350,Flemish Close St Florence,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
602350,Flemish Close St Florence,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.74
602350,Flemish Close St Florence,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.62
602350,Flemish Close St Florence,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.29
602350,Flemish Close St Florence,2024-03-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,11.3
602350,Flemish Close St Florence,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
602350,Flemish Close St Florence,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
602350,Flemish Close St Florence,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
602350,Flemish Close St Florence,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
602350,Flemish Close St Florence,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
602350,Flemish Close St Florence,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.78
602350,Flemish Close St Florence,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.42
602350,Flemish Close St Florence,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.18
602350,Flemish Close St Florence,2024-03-27T13:50:00.000+00:00,feeder,1,N Current (RMS),A,20.0
602350,Flemish Close St Florence,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
602350,Flemish Close St Florence,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
602350,Flemish Close St Florence,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
602350,Flemish Close St Florence,2024-03-27T13:50:00.000+00:00,transformer,,Temperature,C,17.8
602350,Flemish Close St Florence,2024-03-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
602350,Flemish Close St Florence,2024-03-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
602350,Flemish Close St Florence,2024-03-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
602350,Flemish Close St Florence,2024-03-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
602350,Flemish Close St Florence,2024-03-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
602350,Flemish Close St Florence,2024-03-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
602350,Flemish Close St Florence,2024-03-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
602350,Flemish Close St Florence,2024-03-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
602350,Flemish Close St Florence,2024-03-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
602350,Flemish Close St Florence,2024-03-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.16
602350,Flemish Close St Florence,2024-03-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.76
602350,Flemish Close St Florence,2024-03-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.94
602350,Flemish Close St Florence,2024-03-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
602350,Flemish Close St Florence,2024-03-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
602350,Flemish Close St Florence,2024-03-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
602350,Flemish Close St Florence,2024-03-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
602350,Flemish Close St Florence,2024-03-27T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-27T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
