Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
602350,Flemish Close St Florence,2024-03-27T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-27T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
602350,Flemish Close St Florence,2024-03-27T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.24
602350,Flemish Close St Florence,2024-03-27T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
602350,Flemish Close St Florence,2024-03-27T13:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-27T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
602350,Flemish Close St Florence,2024-03-27T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
602350,Flemish Close St Florence,2024-03-27T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
602350,Flemish Close St Florence,2024-03-27T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
602350,Flemish Close St Florence,2024-03-27T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.49
602350,Flemish Close St Florence,2024-03-27T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.86
602350,Flemish Close St Florence,2024-03-27T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.05
602350,Flemish Close St Florence,2024-03-27T13:40:00.000+00:00,feeder,4,N Current (RMS),A,34.5
602350,Flemish Close St Florence,2024-03-27T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.9
602350,Flemish Close St Florence,2024-03-27T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
602350,Flemish Close St Florence,2024-03-27T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.6
602350,Flemish Close St Florence,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.68
602350,Flemish Close St Florence,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
602350,Flemish Close St Florence,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
602350,Flemish Close St Florence,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.12
602350,Flemish Close St Florence,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.76
602350,Flemish Close St Florence,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.09
602350,Flemish Close St Florence,2024-03-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,11.1
602350,Flemish Close St Florence,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
602350,Flemish Close St Florence,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
602350,Flemish Close St Florence,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
602350,Flemish Close St Florence,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
602350,Flemish Close St Florence,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
602350,Flemish Close St Florence,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.85
602350,Flemish Close St Florence,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
602350,Flemish Close St Florence,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.71
602350,Flemish Close St Florence,2024-03-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,6.6
602350,Flemish Close St Florence,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
602350,Flemish Close St Florence,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
602350,Flemish Close St Florence,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
602350,Flemish Close St Florence,2024-03-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
602350,Flemish Close St Florence,2024-03-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
602350,Flemish Close St Florence,2024-03-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
602350,Flemish Close St Florence,2024-03-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.34
602350,Flemish Close St Florence,2024-03-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.7
602350,Flemish Close St Florence,2024-03-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.2
602350,Flemish Close St Florence,2024-03-27T13:40:00.000+00:00,feeder,1,N Current (RMS),A,11.7
602350,Flemish Close St Florence,2024-03-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
602350,Flemish Close St Florence,2024-03-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
602350,Flemish Close St Florence,2024-03-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
602350,Flemish Close St Florence,2024-03-27T13:40:00.000+00:00,transformer,,Temperature,C,18.0
602350,Flemish Close St Florence,2024-03-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
602350,Flemish Close St Florence,2024-03-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
602350,Flemish Close St Florence,2024-03-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
602350,Flemish Close St Florence,2024-03-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
602350,Flemish Close St Florence,2024-03-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
602350,Flemish Close St Florence,2024-03-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
602350,Flemish Close St Florence,2024-03-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
602350,Flemish Close St Florence,2024-03-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
602350,Flemish Close St Florence,2024-03-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
602350,Flemish Close St Florence,2024-03-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.79
602350,Flemish Close St Florence,2024-03-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.75
602350,Flemish Close St Florence,2024-03-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.09
602350,Flemish Close St Florence,2024-03-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
602350,Flemish Close St Florence,2024-03-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
602350,Flemish Close St Florence,2024-03-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
602350,Flemish Close St Florence,2024-03-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
602350,Flemish Close St Florence,2024-03-27T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
602350,Flemish Close St Florence,2024-03-27T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
602350,Flemish Close St Florence,2024-03-27T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-27T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
602350,Flemish Close St Florence,2024-03-27T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.26
602350,Flemish Close St Florence,2024-03-27T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
602350,Flemish Close St Florence,2024-03-27T13:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-27T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
602350,Flemish Close St Florence,2024-03-27T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
602350,Flemish Close St Florence,2024-03-27T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
602350,Flemish Close St Florence,2024-03-27T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
602350,Flemish Close St Florence,2024-03-27T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.41
602350,Flemish Close St Florence,2024-03-27T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.48
602350,Flemish Close St Florence,2024-03-27T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.43
602350,Flemish Close St Florence,2024-03-27T13:30:00.000+00:00,feeder,4,N Current (RMS),A,30.5
602350,Flemish Close St Florence,2024-03-27T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.6
602350,Flemish Close St Florence,2024-03-27T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
602350,Flemish Close St Florence,2024-03-27T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,73.4
602350,Flemish Close St Florence,2024-03-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.74
602350,Flemish Close St Florence,2024-03-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
602350,Flemish Close St Florence,2024-03-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
602350,Flemish Close St Florence,2024-03-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.45
602350,Flemish Close St Florence,2024-03-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.78
602350,Flemish Close St Florence,2024-03-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.55
602350,Flemish Close St Florence,2024-03-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,10.8
602350,Flemish Close St Florence,2024-03-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
602350,Flemish Close St Florence,2024-03-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
602350,Flemish Close St Florence,2024-03-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
602350,Flemish Close St Florence,2024-03-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
602350,Flemish Close St Florence,2024-03-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.75
602350,Flemish Close St Florence,2024-03-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.71
602350,Flemish Close St Florence,2024-03-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.47
602350,Flemish Close St Florence,2024-03-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,7.3
602350,Flemish Close St Florence,2024-03-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
602350,Flemish Close St Florence,2024-03-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
602350,Flemish Close St Florence,2024-03-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
602350,Flemish Close St Florence,2024-03-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
602350,Flemish Close St Florence,2024-03-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
602350,Flemish Close St Florence,2024-03-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
602350,Flemish Close St Florence,2024-03-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.6
602350,Flemish Close St Florence,2024-03-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.22
602350,Flemish Close St Florence,2024-03-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.06
602350,Flemish Close St Florence,2024-03-27T13:30:00.000+00:00,feeder,1,N Current (RMS),A,9.6
602350,Flemish Close St Florence,2024-03-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
602350,Flemish Close St Florence,2024-03-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
602350,Flemish Close St Florence,2024-03-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
602350,Flemish Close St Florence,2024-03-27T13:30:00.000+00:00,transformer,,Temperature,C,18.1
602350,Flemish Close St Florence,2024-03-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
602350,Flemish Close St Florence,2024-03-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
602350,Flemish Close St Florence,2024-03-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
602350,Flemish Close St Florence,2024-03-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
602350,Flemish Close St Florence,2024-03-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
602350,Flemish Close St Florence,2024-03-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
602350,Flemish Close St Florence,2024-03-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
602350,Flemish Close St Florence,2024-03-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
602350,Flemish Close St Florence,2024-03-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
602350,Flemish Close St Florence,2024-03-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.23
602350,Flemish Close St Florence,2024-03-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.92
602350,Flemish Close St Florence,2024-03-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.56
602350,Flemish Close St Florence,2024-03-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
602350,Flemish Close St Florence,2024-03-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
602350,Flemish Close St Florence,2024-03-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
602350,Flemish Close St Florence,2024-03-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
602350,Flemish Close St Florence,2024-03-27T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
602350,Flemish Close St Florence,2024-03-27T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
602350,Flemish Close St Florence,2024-03-27T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-27T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-27T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.24
602350,Flemish Close St Florence,2024-03-27T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
602350,Flemish Close St Florence,2024-03-27T13:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
602350,Flemish Close St Florence,2024-03-27T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.4
602350,Flemish Close St Florence,2024-03-27T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
602350,Flemish Close St Florence,2024-03-27T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
602350,Flemish Close St Florence,2024-03-27T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
602350,Flemish Close St Florence,2024-03-27T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.33
602350,Flemish Close St Florence,2024-03-27T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.9
602350,Flemish Close St Florence,2024-03-27T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.84
602350,Flemish Close St Florence,2024-03-27T13:20:00.000+00:00,feeder,4,N Current (RMS),A,50.5
602350,Flemish Close St Florence,2024-03-27T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
602350,Flemish Close St Florence,2024-03-27T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
602350,Flemish Close St Florence,2024-03-27T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.6
602350,Flemish Close St Florence,2024-03-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.21
602350,Flemish Close St Florence,2024-03-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
602350,Flemish Close St Florence,2024-03-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
602350,Flemish Close St Florence,2024-03-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.09
602350,Flemish Close St Florence,2024-03-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
602350,Flemish Close St Florence,2024-03-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-1.22
602350,Flemish Close St Florence,2024-03-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,18.8
602350,Flemish Close St Florence,2024-03-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
602350,Flemish Close St Florence,2024-03-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
602350,Flemish Close St Florence,2024-03-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
602350,Flemish Close St Florence,2024-03-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
602350,Flemish Close St Florence,2024-03-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
602350,Flemish Close St Florence,2024-03-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
602350,Flemish Close St Florence,2024-03-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.18
602350,Flemish Close St Florence,2024-03-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.48
602350,Flemish Close St Florence,2024-03-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.97
602350,Flemish Close St Florence,2024-03-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,14.2
602350,Flemish Close St Florence,2024-03-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
602350,Flemish Close St Florence,2024-03-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
602350,Flemish Close St Florence,2024-03-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
602350,Flemish Close St Florence,2024-03-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
602350,Flemish Close St Florence,2024-03-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
602350,Flemish Close St Florence,2024-03-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.2
602350,Flemish Close St Florence,2024-03-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.14
602350,Flemish Close St Florence,2024-03-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.03
602350,Flemish Close St Florence,2024-03-27T13:20:00.000+00:00,feeder,1,N Current (RMS),A,22.8
602350,Flemish Close St Florence,2024-03-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
602350,Flemish Close St Florence,2024-03-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
602350,Flemish Close St Florence,2024-03-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
602350,Flemish Close St Florence,2024-03-27T13:20:00.000+00:00,transformer,,Temperature,C,18.0
602350,Flemish Close St Florence,2024-03-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
602350,Flemish Close St Florence,2024-03-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
602350,Flemish Close St Florence,2024-03-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
602350,Flemish Close St Florence,2024-03-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
602350,Flemish Close St Florence,2024-03-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
602350,Flemish Close St Florence,2024-03-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
602350,Flemish Close St Florence,2024-03-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
602350,Flemish Close St Florence,2024-03-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
602350,Flemish Close St Florence,2024-03-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
602350,Flemish Close St Florence,2024-03-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.4
602350,Flemish Close St Florence,2024-03-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.85
602350,Flemish Close St Florence,2024-03-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.73
602350,Flemish Close St Florence,2024-03-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
602350,Flemish Close St Florence,2024-03-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
602350,Flemish Close St Florence,2024-03-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
602350,Flemish Close St Florence,2024-03-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
602350,Flemish Close St Florence,2024-03-27T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-27T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-27T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-27T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
602350,Flemish Close St Florence,2024-03-27T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.16
602350,Flemish Close St Florence,2024-03-27T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
602350,Flemish Close St Florence,2024-03-27T13:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-27T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
602350,Flemish Close St Florence,2024-03-27T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
602350,Flemish Close St Florence,2024-03-27T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
602350,Flemish Close St Florence,2024-03-27T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
602350,Flemish Close St Florence,2024-03-27T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.72
602350,Flemish Close St Florence,2024-03-27T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.62
602350,Flemish Close St Florence,2024-03-27T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.87
602350,Flemish Close St Florence,2024-03-27T13:10:00.000+00:00,feeder,4,N Current (RMS),A,39.1
602350,Flemish Close St Florence,2024-03-27T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
602350,Flemish Close St Florence,2024-03-27T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
602350,Flemish Close St Florence,2024-03-27T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.4
602350,Flemish Close St Florence,2024-03-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.37
602350,Flemish Close St Florence,2024-03-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
602350,Flemish Close St Florence,2024-03-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
602350,Flemish Close St Florence,2024-03-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.23
602350,Flemish Close St Florence,2024-03-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
602350,Flemish Close St Florence,2024-03-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,-1.27
602350,Flemish Close St Florence,2024-03-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,16.8
602350,Flemish Close St Florence,2024-03-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
602350,Flemish Close St Florence,2024-03-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
602350,Flemish Close St Florence,2024-03-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
602350,Flemish Close St Florence,2024-03-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
602350,Flemish Close St Florence,2024-03-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
602350,Flemish Close St Florence,2024-03-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.76
602350,Flemish Close St Florence,2024-03-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.79
602350,Flemish Close St Florence,2024-03-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.49
602350,Flemish Close St Florence,2024-03-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,18.5
602350,Flemish Close St Florence,2024-03-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
602350,Flemish Close St Florence,2024-03-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
602350,Flemish Close St Florence,2024-03-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
602350,Flemish Close St Florence,2024-03-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
602350,Flemish Close St Florence,2024-03-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
602350,Flemish Close St Florence,2024-03-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
602350,Flemish Close St Florence,2024-03-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.3
602350,Flemish Close St Florence,2024-03-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,-5.27
602350,Flemish Close St Florence,2024-03-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.11
602350,Flemish Close St Florence,2024-03-27T13:10:00.000+00:00,feeder,1,N Current (RMS),A,24.4
602350,Flemish Close St Florence,2024-03-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
602350,Flemish Close St Florence,2024-03-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
602350,Flemish Close St Florence,2024-03-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
602350,Flemish Close St Florence,2024-03-27T13:10:00.000+00:00,transformer,,Temperature,C,17.9
602350,Flemish Close St Florence,2024-03-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
602350,Flemish Close St Florence,2024-03-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
602350,Flemish Close St Florence,2024-03-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
602350,Flemish Close St Florence,2024-03-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
602350,Flemish Close St Florence,2024-03-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
602350,Flemish Close St Florence,2024-03-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
602350,Flemish Close St Florence,2024-03-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
602350,Flemish Close St Florence,2024-03-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
602350,Flemish Close St Florence,2024-03-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
602350,Flemish Close St Florence,2024-03-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.39
602350,Flemish Close St Florence,2024-03-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.09
602350,Flemish Close St Florence,2024-03-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.26
602350,Flemish Close St Florence,2024-03-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
602350,Flemish Close St Florence,2024-03-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
602350,Flemish Close St Florence,2024-03-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
602350,Flemish Close St Florence,2024-03-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
602350,Flemish Close St Florence,2024-03-27T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
602350,Flemish Close St Florence,2024-03-27T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-27T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-27T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.05
602350,Flemish Close St Florence,2024-03-27T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.13
602350,Flemish Close St Florence,2024-03-27T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-27T13:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-27T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-27T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
602350,Flemish Close St Florence,2024-03-27T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-27T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
602350,Flemish Close St Florence,2024-03-27T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
602350,Flemish Close St Florence,2024-03-27T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
602350,Flemish Close St Florence,2024-03-27T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.41
602350,Flemish Close St Florence,2024-03-27T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
602350,Flemish Close St Florence,2024-03-27T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.25
602350,Flemish Close St Florence,2024-03-27T13:00:00.000+00:00,feeder,4,N Current (RMS),A,26.4
602350,Flemish Close St Florence,2024-03-27T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
602350,Flemish Close St Florence,2024-03-27T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
602350,Flemish Close St Florence,2024-03-27T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
602350,Flemish Close St Florence,2024-03-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.45
602350,Flemish Close St Florence,2024-03-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
602350,Flemish Close St Florence,2024-03-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
602350,Flemish Close St Florence,2024-03-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.21
602350,Flemish Close St Florence,2024-03-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
602350,Flemish Close St Florence,2024-03-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-2.51
602350,Flemish Close St Florence,2024-03-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,15.5
602350,Flemish Close St Florence,2024-03-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
602350,Flemish Close St Florence,2024-03-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
602350,Flemish Close St Florence,2024-03-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
602350,Flemish Close St Florence,2024-03-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
602350,Flemish Close St Florence,2024-03-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
602350,Flemish Close St Florence,2024-03-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
602350,Flemish Close St Florence,2024-03-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.75
602350,Flemish Close St Florence,2024-03-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
602350,Flemish Close St Florence,2024-03-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.16
602350,Flemish Close St Florence,2024-03-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,17.4
602350,Flemish Close St Florence,2024-03-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
602350,Flemish Close St Florence,2024-03-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
602350,Flemish Close St Florence,2024-03-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
602350,Flemish Close St Florence,2024-03-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
602350,Flemish Close St Florence,2024-03-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
602350,Flemish Close St Florence,2024-03-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
602350,Flemish Close St Florence,2024-03-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.54
602350,Flemish Close St Florence,2024-03-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,-7.08
602350,Flemish Close St Florence,2024-03-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.04
602350,Flemish Close St Florence,2024-03-27T13:00:00.000+00:00,feeder,1,N Current (RMS),A,28.7
602350,Flemish Close St Florence,2024-03-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
602350,Flemish Close St Florence,2024-03-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
602350,Flemish Close St Florence,2024-03-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
602350,Flemish Close St Florence,2024-03-27T13:00:00.000+00:00,transformer,,Temperature,C,17.9
602350,Flemish Close St Florence,2024-03-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
602350,Flemish Close St Florence,2024-03-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
602350,Flemish Close St Florence,2024-03-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
602350,Flemish Close St Florence,2024-03-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
602350,Flemish Close St Florence,2024-03-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
602350,Flemish Close St Florence,2024-03-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
602350,Flemish Close St Florence,2024-03-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
602350,Flemish Close St Florence,2024-03-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
602350,Flemish Close St Florence,2024-03-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
602350,Flemish Close St Florence,2024-03-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.78
602350,Flemish Close St Florence,2024-03-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.93
602350,Flemish Close St Florence,2024-03-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,1.62
602350,Flemish Close St Florence,2024-03-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
602350,Flemish Close St Florence,2024-03-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
602350,Flemish Close St Florence,2024-03-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
602350,Flemish Close St Florence,2024-03-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
602350,Flemish Close St Florence,2024-03-27T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
602350,Flemish Close St Florence,2024-03-27T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-27T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-27T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
602350,Flemish Close St Florence,2024-03-27T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
602350,Flemish Close St Florence,2024-03-27T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-27T12:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-27T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
602350,Flemish Close St Florence,2024-03-27T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
602350,Flemish Close St Florence,2024-03-27T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
602350,Flemish Close St Florence,2024-03-27T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
602350,Flemish Close St Florence,2024-03-27T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
602350,Flemish Close St Florence,2024-03-27T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
602350,Flemish Close St Florence,2024-03-27T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.27
602350,Flemish Close St Florence,2024-03-27T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.04
602350,Flemish Close St Florence,2024-03-27T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.7
602350,Flemish Close St Florence,2024-03-27T12:50:00.000+00:00,feeder,4,N Current (RMS),A,24.7
602350,Flemish Close St Florence,2024-03-27T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
602350,Flemish Close St Florence,2024-03-27T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
602350,Flemish Close St Florence,2024-03-27T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
602350,Flemish Close St Florence,2024-03-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.81
602350,Flemish Close St Florence,2024-03-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
602350,Flemish Close St Florence,2024-03-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
602350,Flemish Close St Florence,2024-03-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.42
602350,Flemish Close St Florence,2024-03-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.72
602350,Flemish Close St Florence,2024-03-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.76
602350,Flemish Close St Florence,2024-03-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,12.0
602350,Flemish Close St Florence,2024-03-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
602350,Flemish Close St Florence,2024-03-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
602350,Flemish Close St Florence,2024-03-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
602350,Flemish Close St Florence,2024-03-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
602350,Flemish Close St Florence,2024-03-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
602350,Flemish Close St Florence,2024-03-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
602350,Flemish Close St Florence,2024-03-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.12
602350,Flemish Close St Florence,2024-03-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.09
602350,Flemish Close St Florence,2024-03-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.47
602350,Flemish Close St Florence,2024-03-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,20.1
602350,Flemish Close St Florence,2024-03-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
602350,Flemish Close St Florence,2024-03-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
602350,Flemish Close St Florence,2024-03-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
602350,Flemish Close St Florence,2024-03-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
602350,Flemish Close St Florence,2024-03-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
602350,Flemish Close St Florence,2024-03-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
602350,Flemish Close St Florence,2024-03-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.6
602350,Flemish Close St Florence,2024-03-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.46
602350,Flemish Close St Florence,2024-03-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.64
602350,Flemish Close St Florence,2024-03-27T12:50:00.000+00:00,feeder,1,N Current (RMS),A,24.1
602350,Flemish Close St Florence,2024-03-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
602350,Flemish Close St Florence,2024-03-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
602350,Flemish Close St Florence,2024-03-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
602350,Flemish Close St Florence,2024-03-27T12:50:00.000+00:00,transformer,,Temperature,C,17.8
602350,Flemish Close St Florence,2024-03-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
602350,Flemish Close St Florence,2024-03-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
602350,Flemish Close St Florence,2024-03-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
602350,Flemish Close St Florence,2024-03-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
602350,Flemish Close St Florence,2024-03-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
602350,Flemish Close St Florence,2024-03-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
602350,Flemish Close St Florence,2024-03-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
602350,Flemish Close St Florence,2024-03-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
602350,Flemish Close St Florence,2024-03-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
602350,Flemish Close St Florence,2024-03-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.18
602350,Flemish Close St Florence,2024-03-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,4.27
602350,Flemish Close St Florence,2024-03-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,4.11
602350,Flemish Close St Florence,2024-03-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
602350,Flemish Close St Florence,2024-03-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
602350,Flemish Close St Florence,2024-03-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
602350,Flemish Close St Florence,2024-03-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
602350,Flemish Close St Florence,2024-03-27T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-27T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
602350,Flemish Close St Florence,2024-03-27T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-27T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.09
602350,Flemish Close St Florence,2024-03-27T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.17
602350,Flemish Close St Florence,2024-03-27T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-27T12:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-27T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
602350,Flemish Close St Florence,2024-03-27T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
602350,Flemish Close St Florence,2024-03-27T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
602350,Flemish Close St Florence,2024-03-27T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
602350,Flemish Close St Florence,2024-03-27T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.7
602350,Flemish Close St Florence,2024-03-27T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.44
602350,Flemish Close St Florence,2024-03-27T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.39
602350,Flemish Close St Florence,2024-03-27T12:40:00.000+00:00,feeder,4,N Current (RMS),A,33.0
602350,Flemish Close St Florence,2024-03-27T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.6
602350,Flemish Close St Florence,2024-03-27T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
602350,Flemish Close St Florence,2024-03-27T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.2
602350,Flemish Close St Florence,2024-03-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.05
602350,Flemish Close St Florence,2024-03-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
602350,Flemish Close St Florence,2024-03-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
602350,Flemish Close St Florence,2024-03-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.74
602350,Flemish Close St Florence,2024-03-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.05
602350,Flemish Close St Florence,2024-03-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.74
602350,Flemish Close St Florence,2024-03-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,9.8
602350,Flemish Close St Florence,2024-03-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
602350,Flemish Close St Florence,2024-03-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
602350,Flemish Close St Florence,2024-03-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
602350,Flemish Close St Florence,2024-03-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
602350,Flemish Close St Florence,2024-03-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
602350,Flemish Close St Florence,2024-03-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
602350,Flemish Close St Florence,2024-03-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.23
602350,Flemish Close St Florence,2024-03-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
602350,Flemish Close St Florence,2024-03-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.53
602350,Flemish Close St Florence,2024-03-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,20.9
602350,Flemish Close St Florence,2024-03-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
602350,Flemish Close St Florence,2024-03-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
602350,Flemish Close St Florence,2024-03-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
602350,Flemish Close St Florence,2024-03-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
602350,Flemish Close St Florence,2024-03-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
602350,Flemish Close St Florence,2024-03-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
602350,Flemish Close St Florence,2024-03-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.2
602350,Flemish Close St Florence,2024-03-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.48
602350,Flemish Close St Florence,2024-03-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.11
602350,Flemish Close St Florence,2024-03-27T12:40:00.000+00:00,feeder,1,N Current (RMS),A,23.0
602350,Flemish Close St Florence,2024-03-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
602350,Flemish Close St Florence,2024-03-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
602350,Flemish Close St Florence,2024-03-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
602350,Flemish Close St Florence,2024-03-27T12:40:00.000+00:00,transformer,,Temperature,C,17.8
602350,Flemish Close St Florence,2024-03-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
602350,Flemish Close St Florence,2024-03-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
602350,Flemish Close St Florence,2024-03-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
602350,Flemish Close St Florence,2024-03-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
602350,Flemish Close St Florence,2024-03-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
602350,Flemish Close St Florence,2024-03-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
602350,Flemish Close St Florence,2024-03-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
602350,Flemish Close St Florence,2024-03-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
602350,Flemish Close St Florence,2024-03-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
602350,Flemish Close St Florence,2024-03-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.38
602350,Flemish Close St Florence,2024-03-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,1.13
602350,Flemish Close St Florence,2024-03-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.23
602350,Flemish Close St Florence,2024-03-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
602350,Flemish Close St Florence,2024-03-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
602350,Flemish Close St Florence,2024-03-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
602350,Flemish Close St Florence,2024-03-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
602350,Flemish Close St Florence,2024-03-27T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
602350,Flemish Close St Florence,2024-03-27T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
602350,Flemish Close St Florence,2024-03-27T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
602350,Flemish Close St Florence,2024-03-27T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.09
602350,Flemish Close St Florence,2024-03-27T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.15
602350,Flemish Close St Florence,2024-03-27T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
602350,Flemish Close St Florence,2024-03-27T12:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
602350,Flemish Close St Florence,2024-03-27T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
602350,Flemish Close St Florence,2024-03-27T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
602350,Flemish Close St Florence,2024-03-27T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
602350,Flemish Close St Florence,2024-03-27T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
602350,Flemish Close St Florence,2024-03-27T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
602350,Flemish Close St Florence,2024-03-27T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.61
602350,Flemish Close St Florence,2024-03-27T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.38
602350,Flemish Close St Florence,2024-03-27T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.48
602350,Flemish Close St Florence,2024-03-27T12:30:00.000+00:00,feeder,4,N Current (RMS),A,30.8
602350,Flemish Close St Florence,2024-03-27T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
602350,Flemish Close St Florence,2024-03-27T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
602350,Flemish Close St Florence,2024-03-27T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
602350,Flemish Close St Florence,2024-03-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.44
602350,Flemish Close St Florence,2024-03-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
602350,Flemish Close St Florence,2024-03-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
602350,Flemish Close St Florence,2024-03-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.24
602350,Flemish Close St Florence,2024-03-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.91
602350,Flemish Close St Florence,2024-03-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,-1.17
602350,Flemish Close St Florence,2024-03-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,12.4
602350,Flemish Close St Florence,2024-03-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
